Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,209.5,16.0,0.7,1.5,37.0,208.7,89.27
2016,1,1,8,0,419.0,32.0,0.7,2.0,74.0,411.22,332.64
2016,1,1,8,15,507.5,39.5,0.65,2.5,115.5,503.43,416.86
2016,1,1,8,30,596.0,47.0,0.6,3.0,157.0,599.52,495.04
2016,1,1,8,45,648.5,52.5,0.55,3.5,198.0,664.81,545.32
2016,1,1,9,0,701.0,58.0,0.5,4.0,239.0,722.2,587.1
2016,1,1,9,15,736.0,61.5,0.45,4.5,277.5,769.3,619.2
2016,1,1,9,30,771.0,65.0,0.4,5.0,316.0,814.21,648.32
2016,1,1,9,45,779.0,72.0,0.4,6.0,348.0,836.28,660.11
2016,1,1,10,0,787.0,79.0,0.4,7.0,380.0,855.07,669.55
2016,1,1,10,15,590.5,119.0,0.4,7.0,354.0,728.75,579.18
2016,1,1,10,30,394.0,159.0,0.4,7.0,328.0,585.73,473.22
2016,1,1,10,45,432.0,160.0,0.45,7.5,353.5,615.79,497.28
2016,1,1,11,0,470.0,161.0,0.5,8.0,379.0,643.33,516.83
2016,1,1,11,15,354.5,187.5,0.5,8.0,355.0,542.58,438.64
2016,1,1,11,30,239.0,214.0,0.5,8.0,331.0,446.06,363.11
2016,1,1,11,45,274.5,212.0,0.55,8.5,348.0,482.25,391.79
2016,1,1,12,0,310.0,210.0,0.6,9.0,365.0,497.84,403.32
2016,1,1,12,15,410.0,188.5,0.6,9.0,392.5,555.52,448.13
2016,1,1,12,30,510.0,167.0,0.6,9.0,420.0,590.67,474.97
2016,1,1,12,45,503.0,167.5,0.65,9.0,413.5,563.49,453.98
2016,1,1,13,0,496.0,168.0,0.7,9.0,407.0,535.11,432.49
2016,1,1,13,15,488.5,163.5,0.7,9.0,392.5,500.3,405.35
2016,1,1,13,30,481.0,159.0,0.7,9.0,378.0,464.82,377.23
2016,1,1,13,45,488.5,146.5,0.75,9.0,359.5,429.21,348.87
2016,1,1,14,0,496.0,134.0,0.8,9.0,341.0,392.01,318.27
2016,1,1,14,15,361.5,142.5,0.75,9.0,287.5,309.92,251.08
2016,1,1,14,30,227.0,151.0,0.7,9.0,234.0,234.62,189.65
2016,1,1,14,45,217.0,138.0,0.7,9.0,211.5,203.02,162.47
2016,1,1,15,0,207.0,125.0,0.7,9.0,189.0,172.58,135.67
2016,1,1,15,15,196.5,109.5,0.7,8.5,163.5,141.08,108.14
2016,1,1,15,30,186.0,94.0,0.7,8.0,138.0,111.06,82.14
2016,1,1,15,45,167.5,77.5,0.7,7.5,111.5,80.98,57.51
2016,1,1,16,0,149.0,61.0,0.7,7.0,85.0,53.54,37.19
2016,1,1,16,15,117.0,44.0,0.65,6.5,59.5,33.8,24.29
2016,1,1,16,30,85.0,27.0,0.6,6.0,34.0,21.18,10.58
2016,1,1,16,45,42.5,13.5,0.55,6.0,17.0,11.52,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,46.5,18.0,1.1,4.0,22.5,71.98,26.13
2016,1,2,8,0,93.0,36.0,1.1,5.0,45.0,146.76,117.77
2016,1,2,8,15,114.5,53.5,1.1,5.5,70.0,189.33,158.95
2016,1,2,8,30,136.0,71.0,1.1,6.0,95.0,231.54,196.91
2016,1,2,8,45,150.0,87.5,1.15,6.5,120.5,248.85,212.97
2016,1,2,9,0,164.0,104.0,1.2,7.0,146.0,282.18,241.44
2016,1,2,9,15,170.5,120.0,1.2,7.5,169.5,307.81,262.29
2016,1,2,9,30,177.0,136.0,1.2,8.0,193.0,332.89,282.12
2016,1,2,9,45,184.5,149.0,1.3,9.0,214.5,353.78,297.93
2016,1,2,10,0,192.0,162.0,1.4,10.0,236.0,374.18,312.99
2016,1,2,10,15,171.0,175.5,1.45,10.0,244.5,368.32,306.95
2016,1,2,10,30,150.0,189.0,1.5,10.0,253.0,361.72,300.47
2016,1,2,10,45,183.5,197.0,1.55,10.5,279.0,397.01,328.67
2016,1,2,11,0,217.0,205.0,1.6,11.0,305.0,431.16,355.27
2016,1,2,11,15,200.5,212.5,1.6,11.0,307.5,418.64,344.13
2016,1,2,11,30,184.0,220.0,1.6,11.0,310.0,405.9,333.19
2016,1,2,11,45,164.5,223.5,1.65,11.5,305.0,385.66,315.93
2016,1,2,12,0,145.0,227.0,1.7,12.0,300.0,365.85,299.06
2016,1,2,12,15,105.5,221.5,1.65,12.0,274.5,304.82,249.38
2016,1,2,12,30,66.0,216.0,1.6,12.0,249.0,262.67,214.46
2016,1,2,12,45,270.5,193.0,1.6,12.5,324.0,408.54,334.87
2016,1,2,13,0,475.0,170.0,1.6,13.0,399.0,523.74,424.8
2016,1,2,13,15,302.5,187.0,1.6,13.0,331.0,393.45,320.1
2016,1,2,13,30,130.0,204.0,1.6,13.0,263.0,280.03,227.88
2016,1,2,13,45,99.5,190.5,1.6,13.0,234.5,231.27,188.4
2016,1,2,14,0,69.0,177.0,1.6,13.0,206.0,196.06,159.35
2016,1,2,14,15,34.5,140.5,1.5,12.5,155.0,140.52,113.56
2016,1,2,14,30,0.0,104.0,1.4,12.0,104.0,87.3,69.3
2016,1,2,14,45,0.0,94.0,1.35,12.0,94.0,78.53,62.01
2016,1,2,15,0,0.0,84.0,1.3,12.0,84.0,69.87,54.67
2016,1,2,15,15,0.0,72.5,1.25,11.0,72.5,60.05,46.45
2016,1,2,15,30,0.0,61.0,1.2,10.0,61.0,50.37,38.19
2016,1,2,15,45,0.0,49.0,1.15,9.5,49.0,40.43,29.47
2016,1,2,16,0,0.0,37.0,1.1,9.0,37.0,30.6,20.74
2016,1,2,16,15,0.0,26.0,1.15,8.5,26.0,21.46,13.29
2016,1,2,16,30,0.0,15.0,1.2,8.0,15.0,12.35,3.96
2016,1,2,16,45,0.0,7.5,1.25,8.0,7.5,6.4,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,18.0,1.65,7.5,26.5,115.18,43.41
2016,1,3,8,0,171.0,36.0,1.7,8.0,53.0,225.02,180.65
2016,1,3,8,15,209.0,51.5,1.7,8.5,82.5,278.72,233.03
2016,1,3,8,30,247.0,67.0,1.7,9.0,112.0,334.08,282.11
2016,1,3,8,45,269.5,81.5,1.7,9.5,142.0,357.4,303.3
2016,1,3,9,0,292.0,96.0,1.7,10.0,172.0,398.72,337.58
2016,1,3,9,15,304.5,110.5,1.7,10.0,200.0,430.79,363.55
2016,1,3,9,30,317.0,125.0,1.7,10.0,228.0,461.91,388.07
2016,1,3,9,45,330.5,135.0,1.7,10.5,252.5,486.39,406.21
2016,1,3,10,0,344.0,145.0,1.7,11.0,277.0,509.86,423.18
2016,1,3,10,15,348.0,156.5,1.7,11.0,298.0,525.3,434.15
2016,1,3,10,30,352.0,168.0,1.7,11.0,319.0,539.17,443.84
2016,1,3,10,45,346.5,178.0,1.7,11.5,333.0,540.74,443.08
2016,1,3,11,0,341.0,188.0,1.7,12.0,347.0,540.83,441.31
2016,1,3,11,15,377.0,187.0,1.75,12.0,368.0,562.76,458.51
2016,1,3,11,30,413.0,186.0,1.8,12.0,389.0,600.8,487.16
2016,1,3,11,45,332.0,203.5,1.85,12.5,368.0,521.67,423.88
2016,1,3,12,0,251.0,221.0,1.9,13.0,347.0,462.98,376.09
2016,1,3,12,15,391.5,192.0,1.9,13.0,387.5,529.79,431.0
2016,1,3,12,30,532.0,163.0,1.9,13.0,428.0,604.9,489.38
2016,1,3,12,45,544.5,156.5,1.9,13.5,424.0,583.76,471.46
2016,1,3,13,0,557.0,150.0,1.9,14.0,420.0,560.07,452.17
2016,1,3,13,15,421.5,171.5,1.75,14.0,372.5,467.12,377.76
2016,1,3,13,30,286.0,193.0,1.6,14.0,325.0,373.14,302.25
2016,1,3,13,45,315.5,178.5,1.5,14.0,317.0,357.29,289.43
2016,1,3,14,0,345.0,164.0,1.4,14.0,309.0,338.33,273.05
2016,1,3,14,15,328.5,154.0,1.25,13.5,284.5,299.76,240.87
2016,1,3,14,30,312.0,144.0,1.1,13.0,260.0,262.59,209.36
2016,1,3,14,45,291.0,133.5,1.0,13.0,233.5,224.94,176.83
2016,1,3,15,0,270.0,123.0,0.9,13.0,207.0,189.48,145.92
2016,1,3,15,15,254.0,108.0,0.9,12.5,179.0,153.52,114.84
2016,1,3,15,30,238.0,93.0,0.9,12.0,151.0,119.61,85.89
2016,1,3,15,45,206.5,77.5,0.95,11.5,121.0,85.84,59.05
2016,1,3,16,0,175.0,62.0,1.0,11.0,91.0,56.2,37.97
2016,1,3,16,15,131.5,45.5,1.0,10.5,64.0,34.96,24.99
2016,1,3,16,30,88.0,29.0,1.0,10.0,37.0,22.67,12.2
2016,1,3,16,45,44.0,14.5,1.0,10.0,18.5,12.38,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,1.6,9.5,9.0,7.4,0.0
2016,1,4,8,0,0.0,18.0,1.6,10.0,18.0,14.83,6.46
2016,1,4,8,15,0.0,28.0,1.6,10.0,28.0,23.11,14.06
2016,1,4,8,30,0.0,38.0,1.6,10.0,38.0,31.41,21.51
2016,1,4,8,45,0.0,48.5,1.6,10.5,48.5,40.14,29.21
2016,1,4,9,0,0.0,59.0,1.6,11.0,59.0,49.88,37.68
2016,1,4,9,15,0.0,68.5,1.6,11.0,68.5,58.54,45.19
2016,1,4,9,30,0.0,78.0,1.6,11.0,78.0,67.2,52.62
2016,1,4,9,45,0.0,86.0,1.65,11.5,86.0,74.31,58.53
2016,1,4,10,0,0.0,94.0,1.7,12.0,94.0,81.46,64.41
2016,1,4,10,15,0.0,59.5,1.75,12.0,59.5,49.28,36.83
2016,1,4,10,30,0.0,25.0,1.8,12.0,25.0,20.63,12.18
2016,1,4,10,45,0.0,87.5,1.85,12.5,88.0,73.33,57.15
2016,1,4,11,0,0.0,150.0,1.9,13.0,151.0,135.18,108.77
2016,1,4,11,15,0.0,151.5,1.9,13.0,152.0,135.53,108.82
2016,1,4,11,30,0.0,153.0,1.9,13.0,153.0,136.07,109.18
2016,1,4,11,45,0.0,145.0,1.9,13.5,145.0,127.26,101.61
2016,1,4,12,0,0.0,137.0,1.9,14.0,137.0,118.91,94.48
2016,1,4,12,15,0.0,113.5,1.9,14.0,113.5,96.41,75.76
2016,1,4,12,30,0.0,90.0,1.9,14.0,90.0,75.02,57.9
2016,1,4,12,45,0.0,54.5,1.95,14.0,54.5,45.15,32.77
2016,1,4,13,0,0.0,19.0,2.0,14.0,19.0,15.69,7.75
2016,1,4,13,15,72.5,112.5,2.0,13.5,146.5,156.96,128.48
2016,1,4,13,30,145.0,206.0,2.0,13.0,274.0,291.52,238.86
2016,1,4,13,45,75.0,177.0,2.0,13.0,212.0,204.25,166.4
2016,1,4,14,0,5.0,148.0,2.0,13.0,150.0,129.5,104.16
2016,1,4,14,15,8.5,142.5,1.95,12.5,145.5,125.49,101.26
2016,1,4,14,30,12.0,137.0,1.9,12.0,141.0,121.11,97.82
2016,1,4,14,45,8.0,124.5,1.85,12.0,127.0,107.62,86.52
2016,1,4,15,0,4.0,112.0,1.8,12.0,113.0,94.73,75.72
2016,1,4,15,15,2.0,97.5,1.7,11.5,98.0,81.23,64.4
2016,1,4,15,30,0.0,83.0,1.6,11.0,83.0,68.18,53.32
2016,1,4,15,45,0.0,67.0,1.55,11.0,67.0,54.61,41.46
2016,1,4,16,0,0.0,51.0,1.5,11.0,51.0,41.36,29.75
2016,1,4,16,15,0.0,36.0,1.5,10.5,36.0,29.32,20.11
2016,1,4,16,30,0.0,21.0,1.5,10.0,21.0,17.34,8.23
2016,1,4,16,45,0.0,10.5,1.55,10.0,10.5,8.65,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,16.0,1.45,9.5,16.0,13.21,0.0
2016,1,5,8,0,0.0,32.0,1.5,10.0,32.0,31.5,20.06
2016,1,5,8,15,7.0,49.0,1.55,10.0,50.5,55.95,42.18
2016,1,5,8,30,14.0,66.0,1.6,10.0,69.0,79.54,63.3
2016,1,5,8,45,22.0,82.5,1.65,10.0,88.0,115.16,94.54
2016,1,5,9,0,30.0,99.0,1.7,10.0,107.0,140.2,116.44
2016,1,5,9,15,34.0,114.0,1.7,10.0,124.5,159.35,132.87
2016,1,5,9,30,38.0,129.0,1.7,10.0,142.0,178.55,149.08
2016,1,5,9,45,41.0,142.5,1.7,10.5,157.5,194.64,162.11
2016,1,5,10,0,44.0,156.0,1.7,11.0,173.0,210.74,174.95
2016,1,5,10,15,22.0,82.0,1.75,11.0,90.5,96.5,78.22
2016,1,5,10,30,0.0,8.0,1.8,11.0,8.0,6.59,0.06
2016,1,5,10,45,11.5,94.5,1.85,11.0,100.0,90.49,72.67
2016,1,5,11,0,23.0,181.0,1.9,11.0,192.0,189.73,156.02
2016,1,5,11,15,11.5,142.0,1.95,11.0,147.5,135.96,110.42
2016,1,5,11,30,0.0,103.0,2.0,11.0,103.0,87.16,68.88
2016,1,5,11,45,2.5,136.0,2.05,11.0,137.5,120.49,97.12
2016,1,5,12,0,5.0,169.0,2.1,11.0,172.0,154.68,125.68
2016,1,5,12,15,2.5,134.0,2.1,10.5,135.5,117.63,94.72
2016,1,5,12,30,0.0,99.0,2.1,10.0,99.0,83.06,65.64
2016,1,5,12,45,0.0,99.5,2.1,10.0,99.5,83.48,66.06
2016,1,5,13,0,0.0,100.0,2.1,10.0,100.0,83.9,66.47
2016,1,5,13,15,0.0,96.0,2.05,9.5,96.0,80.33,63.61
2016,1,5,13,30,0.0,92.0,2.0,9.0,92.0,76.82,60.8
2016,1,5,13,45,0.0,64.5,2.0,9.0,64.5,53.46,40.79
2016,1,5,14,0,0.0,37.0,2.0,9.0,37.0,30.57,21.03
2016,1,5,14,15,0.0,64.0,1.95,9.0,64.0,53.03,40.59
2016,1,5,14,30,0.0,91.0,1.9,9.0,91.0,75.99,60.5
2016,1,5,14,45,0.0,82.5,1.85,9.0,82.5,68.67,54.24
2016,1,5,15,0,0.0,74.0,1.8,9.0,74.0,61.43,48.03
2016,1,5,15,15,0.0,64.5,1.7,8.5,64.5,53.43,41.18
2016,1,5,15,30,0.0,55.0,1.6,8.0,55.0,45.52,34.29
2016,1,5,15,45,0.0,44.5,1.55,8.0,44.5,36.81,26.55
2016,1,5,16,0,0.0,34.0,1.5,8.0,34.0,28.09,18.72
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,19.79,11.98
2016,1,5,16,30,0.0,14.0,1.4,7.0,14.0,11.52,3.82
2016,1,5,16,45,0.0,7.0,1.35,7.0,7.0,5.75,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,1.5,17.5,2.35,10.0,17.5,15.68,0.75
2016,1,6,8,0,3.0,35.0,2.3,10.0,35.0,39.39,26.57
2016,1,6,8,15,21.0,54.5,2.2,9.5,58.0,86.93,68.93
2016,1,6,8,30,39.0,74.0,2.1,9.0,81.0,125.85,103.93
2016,1,6,8,45,54.5,92.5,2.05,9.0,105.0,160.5,134.71
2016,1,6,9,0,70.0,111.0,2.0,9.0,129.0,195.25,165.06
2016,1,6,9,15,81.5,128.0,2.0,9.0,152.5,224.06,189.75
2016,1,6,9,30,93.0,145.0,2.0,9.0,176.0,252.97,214.07
2016,1,6,9,45,109.5,155.5,2.0,9.5,195.5,294.65,248.2
2016,1,6,10,0,126.0,166.0,2.0,10.0,215.0,319.08,267.7
2016,1,6,10,15,63.0,87.0,2.05,10.0,111.5,154.02,128.93
2016,1,6,10,30,0.0,8.0,2.1,10.0,8.0,6.59,0.07
2016,1,6,10,45,0.0,18.0,2.15,10.0,18.0,14.85,7.26
2016,1,6,11,0,0.0,28.0,2.2,10.0,28.0,23.13,14.42
2016,1,6,11,15,0.0,73.5,2.2,10.0,73.5,60.99,47.0
2016,1,6,11,30,0.0,119.0,2.2,10.0,119.0,102.3,82.1
2016,1,6,11,45,63.0,175.0,2.2,10.0,206.5,225.25,187.19
2016,1,6,12,0,126.0,231.0,2.2,10.0,294.0,355.34,293.94
2016,1,6,12,15,104.5,227.5,2.2,10.0,280.0,311.15,257.01
2016,1,6,12,30,83.0,224.0,2.2,10.0,266.0,284.74,235.0
2016,1,6,12,45,41.5,144.0,2.2,10.0,165.0,163.54,134.39
2016,1,6,13,0,0.0,64.0,2.2,10.0,64.0,53.06,40.06
2016,1,6,13,15,0.0,73.0,2.2,10.0,73.0,60.57,46.62
2016,1,6,13,30,0.0,82.0,2.2,10.0,82.0,68.09,53.11
2016,1,6,13,45,0.0,78.5,2.2,10.0,78.5,65.15,50.67
2016,1,6,14,0,0.0,75.0,2.2,10.0,75.0,62.22,48.23
2016,1,6,14,15,10.5,109.5,2.15,9.5,113.5,96.93,78.21
2016,1,6,14,30,21.0,144.0,2.1,9.0,152.0,130.94,107.28
2016,1,6,14,45,16.0,131.0,2.1,9.0,137.0,116.03,94.55
2016,1,6,15,0,11.0,118.0,2.1,9.0,122.0,101.85,82.51
2016,1,6,15,15,6.0,103.5,2.05,8.5,105.5,87.14,70.11
2016,1,6,15,30,1.0,89.0,2.0,8.0,89.0,73.21,58.29
2016,1,6,15,45,0.5,72.0,1.95,8.0,72.0,58.62,45.45
2016,1,6,16,0,0.0,55.0,1.9,8.0,55.0,44.45,32.84
2016,1,6,16,15,0.0,39.0,1.85,7.5,39.0,31.6,22.5
2016,1,6,16,30,0.0,23.0,1.8,7.0,23.0,19.0,10.14
2016,1,6,16,45,0.0,11.5,1.75,7.0,11.5,9.47,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,112.0,20.5,0.8,6.5,31.5,139.93,54.05
2016,1,7,8,0,224.0,41.0,0.8,7.0,63.0,274.35,220.14
2016,1,7,8,15,317.0,52.5,0.85,7.5,101.0,366.22,304.45
2016,1,7,8,30,410.0,64.0,0.9,8.0,139.0,464.2,386.59
2016,1,7,8,45,498.5,67.5,0.95,8.5,181.5,555.13,459.23
2016,1,7,9,0,587.0,71.0,1.0,9.0,224.0,647.9,530.08
2016,1,7,9,15,627.5,75.5,1.0,9.0,261.5,699.42,567.9
2016,1,7,9,30,668.0,80.0,1.0,9.0,299.0,749.41,603.73
2016,1,7,9,45,740.0,73.0,1.05,9.5,339.0,804.33,641.62
2016,1,7,10,0,812.0,66.0,1.1,10.0,379.0,864.97,682.48
2016,1,7,10,15,828.5,67.5,1.1,10.0,407.5,882.21,692.63
2016,1,7,10,30,845.0,69.0,1.1,10.0,436.0,896.03,700.94
2016,1,7,10,45,618.5,125.0,1.15,10.0,401.0,756.09,601.59
2016,1,7,11,0,392.0,181.0,1.2,10.0,366.0,579.68,470.11
2016,1,7,11,15,389.5,188.0,1.2,10.0,376.0,576.89,468.91
2016,1,7,11,30,387.0,195.0,1.2,10.0,386.0,572.5,464.8
2016,1,7,11,45,384.0,199.5,1.25,10.5,391.5,563.15,456.58
2016,1,7,12,0,381.0,204.0,1.3,11.0,397.0,552.4,447.36
2016,1,7,12,15,632.5,139.5,1.3,10.5,459.5,692.26,557.07
2016,1,7,12,30,884.0,75.0,1.3,10.0,522.0,778.53,619.8
2016,1,7,12,45,875.0,76.5,1.35,10.0,513.0,740.42,591.96
2016,1,7,13,0,866.0,78.0,1.4,10.0,504.0,705.66,567.69
2016,1,7,13,15,495.0,143.5,1.4,10.0,385.5,489.7,399.48
2016,1,7,13,30,124.0,209.0,1.4,10.0,267.0,282.48,231.39
2016,1,7,13,45,473.5,141.5,1.45,10.0,347.0,421.93,346.87
2016,1,7,14,0,823.0,74.0,1.5,10.0,427.0,509.6,412.94
2016,1,7,14,15,411.5,90.0,1.5,10.0,266.5,286.21,233.0
2016,1,7,14,30,0.0,106.0,1.5,10.0,106.0,88.95,70.96
2016,1,7,14,45,0.0,96.0,1.5,10.0,96.0,80.19,63.89
2016,1,7,15,0,0.0,86.0,1.5,10.0,86.0,71.53,56.52
2016,1,7,15,15,335.5,70.5,1.4,9.5,155.0,145.07,106.81
2016,1,7,15,30,671.0,55.0,1.3,9.0,224.0,169.75,110.53
2016,1,7,15,45,616.5,49.5,1.2,8.5,183.5,113.02,64.92
2016,1,7,16,0,562.0,44.0,1.1,8.0,143.0,64.42,33.97
2016,1,7,16,15,469.5,36.5,1.1,7.5,103.0,29.92,21.06
2016,1,7,16,30,377.0,29.0,1.1,7.0,63.0,24.05,14.58
2016,1,7,16,45,188.5,14.5,1.15,6.5,31.5,11.74,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,17.5,0.35,5.5,18.5,24.81,5.19
2016,1,8,8,0,20.0,35.0,0.3,6.0,37.0,59.49,44.35
2016,1,8,8,15,34.0,52.5,0.3,6.0,58.0,92.8,75.26
2016,1,8,8,30,48.0,70.0,0.3,6.0,79.0,125.23,104.49
2016,1,8,8,45,57.5,87.0,0.3,6.5,100.5,152.8,128.69
2016,1,8,9,0,67.0,104.0,0.3,7.0,122.0,180.35,152.24
2016,1,8,9,15,71.5,120.0,0.3,7.0,142.0,201.81,170.26
2016,1,8,9,30,76.0,136.0,0.3,7.0,162.0,223.17,187.83
2016,1,8,9,45,77.0,149.5,0.3,7.5,178.0,237.45,198.81
2016,1,8,10,0,78.0,163.0,0.3,8.0,194.0,251.65,209.55
2016,1,8,10,15,43.0,159.0,0.35,8.5,176.5,208.44,172.27
2016,1,8,10,30,8.0,155.0,0.4,9.0,159.0,151.37,123.49
2016,1,8,10,45,134.0,179.5,0.45,9.5,242.5,329.01,272.39
2016,1,8,11,0,260.0,204.0,0.5,10.0,326.0,489.05,396.87
2016,1,8,11,15,187.5,214.0,0.5,10.0,304.0,409.66,332.1
2016,1,8,11,30,115.0,224.0,0.5,10.0,282.0,351.01,284.67
2016,1,8,11,45,147.0,228.0,0.55,10.5,302.5,376.85,305.69
2016,1,8,12,0,179.0,232.0,0.6,11.0,323.0,400.72,324.15
2016,1,8,12,15,146.5,231.5,0.6,11.0,306.0,365.19,295.31
2016,1,8,12,30,114.0,231.0,0.6,11.0,289.0,316.57,256.68
2016,1,8,12,45,140.5,228.0,0.6,11.5,298.5,339.99,275.33
2016,1,8,13,0,167.0,225.0,0.6,12.0,308.0,346.44,279.99
2016,1,8,13,15,164.5,218.0,0.6,12.0,297.5,327.13,264.56
2016,1,8,13,30,162.0,211.0,0.6,12.0,287.0,307.87,249.21
2016,1,8,13,45,184.0,199.5,0.65,12.0,282.0,297.84,241.41
2016,1,8,14,0,206.0,188.0,0.7,12.0,277.0,285.63,231.36
2016,1,8,14,15,143.0,175.0,0.7,11.5,235.0,230.53,186.72
2016,1,8,14,30,80.0,162.0,0.7,11.0,193.0,176.29,142.73
2016,1,8,14,45,73.0,148.0,0.7,10.5,174.5,154.93,125.12
2016,1,8,15,0,66.0,134.0,0.7,10.0,156.0,134.59,108.0
2016,1,8,15,15,60.0,118.0,0.7,9.5,135.5,113.78,90.33
2016,1,8,15,30,54.0,102.0,0.7,9.0,115.0,93.98,73.45
2016,1,8,15,45,43.5,84.5,0.75,9.0,94.0,73.56,56.22
2016,1,8,16,0,33.0,67.0,0.8,9.0,73.0,54.87,40.75
2016,1,8,16,15,17.0,49.5,0.8,8.5,52.5,38.75,28.86
2016,1,8,16,30,1.0,32.0,0.8,8.0,32.0,25.73,16.11
2016,1,8,16,45,0.5,16.0,0.8,8.0,16.0,13.21,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,17.0,1.75,7.0,17.0,14.04,0.47
2016,1,9,8,0,0.0,34.0,1.8,7.0,34.0,34.84,23.15
2016,1,9,8,15,12.0,51.0,1.8,7.0,53.0,62.93,48.87
2016,1,9,8,30,24.0,68.0,1.8,7.0,72.0,101.43,83.29
2016,1,9,8,45,31.0,84.5,1.8,7.5,91.5,125.64,104.81
2016,1,9,9,0,38.0,101.0,1.8,8.0,111.0,149.81,125.88
2016,1,9,9,15,42.5,117.0,1.8,8.0,129.5,170.97,144.11
2016,1,9,9,30,47.0,133.0,1.8,8.0,148.0,192.09,162.0
2016,1,9,9,45,46.0,145.5,1.8,8.5,161.5,202.95,170.48
2016,1,9,10,0,45.0,158.0,1.8,9.0,175.0,213.86,178.89
2016,1,9,10,15,99.5,175.5,1.75,9.0,217.5,283.13,237.91
2016,1,9,10,30,154.0,193.0,1.7,9.0,260.0,370.86,309.87
2016,1,9,10,45,95.0,192.5,1.7,9.0,234.5,291.12,242.54
2016,1,9,11,0,36.0,192.0,1.7,9.0,209.0,231.83,191.67
2016,1,9,11,15,84.5,209.0,1.65,9.0,251.0,292.63,243.15
2016,1,9,11,30,133.0,226.0,1.6,9.0,293.0,369.32,305.51
2016,1,9,11,45,88.0,219.5,1.55,9.0,264.0,298.65,246.68
2016,1,9,12,0,43.0,213.0,1.5,9.0,235.0,248.46,204.47
2016,1,9,12,15,45.0,214.0,1.45,9.0,237.0,247.59,203.89
2016,1,9,12,30,47.0,215.0,1.4,9.0,239.0,246.62,203.02
2016,1,9,12,45,62.5,217.0,1.35,9.5,248.5,256.53,211.04
2016,1,9,13,0,78.0,219.0,1.3,10.0,258.0,265.14,217.82
2016,1,9,13,15,39.0,134.0,1.2,10.0,153.5,147.09,120.09
2016,1,9,13,30,0.0,49.0,1.1,10.0,49.0,40.56,29.39
2016,1,9,13,45,0.0,69.5,1.05,10.0,69.5,57.63,44.23
2016,1,9,14,0,0.0,90.0,1.0,10.0,90.0,75.07,59.22
2016,1,9,14,15,0.0,84.5,0.9,10.0,84.5,70.34,55.24
2016,1,9,14,30,0.0,79.0,0.8,10.0,79.0,65.65,51.32
2016,1,9,14,45,0.0,72.0,0.75,10.0,72.0,59.73,46.32
2016,1,9,15,0,0.0,65.0,0.7,10.0,65.0,53.87,41.32
2016,1,9,15,15,0.0,57.0,0.7,9.5,57.0,47.2,35.64
2016,1,9,15,30,0.0,49.0,0.7,9.0,49.0,40.54,29.88
2016,1,9,15,45,0.0,40.0,0.7,9.0,40.0,33.05,23.26
2016,1,9,16,0,0.0,31.0,0.7,9.0,31.0,25.58,16.58
2016,1,9,16,15,0.0,22.5,0.65,9.0,22.5,18.54,10.93
2016,1,9,16,30,0.0,14.0,0.6,9.0,14.0,11.52,4.16
2016,1,9,16,45,0.0,7.0,0.55,9.0,7.0,5.75,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,16.0,1.0,6.5,36.5,200.9,86.56
2016,1,10,8,0,400.0,32.0,1.0,7.0,73.0,395.34,316.69
2016,1,10,8,15,487.5,39.5,1.0,7.0,113.5,486.49,400.23
2016,1,10,8,30,575.0,47.0,1.0,7.0,154.0,581.75,479.09
2016,1,10,8,45,634.5,51.0,1.05,7.5,196.0,643.2,527.93
2016,1,10,9,0,694.0,55.0,1.1,8.0,238.0,714.05,581.56
2016,1,10,9,15,728.5,58.5,1.05,8.5,276.5,761.26,614.18
2016,1,10,9,30,763.0,62.0,1.0,9.0,315.0,806.51,644.11
2016,1,10,9,45,793.0,63.0,1.0,9.5,350.0,841.95,666.73
2016,1,10,10,0,823.0,64.0,1.0,10.0,385.0,874.54,686.86
2016,1,10,10,15,591.5,117.0,0.95,10.0,356.5,732.55,583.75
2016,1,10,10,30,360.0,170.0,0.9,10.0,328.0,551.08,447.1
2016,1,10,10,45,258.0,192.0,0.85,10.5,308.0,479.29,389.69
2016,1,10,11,0,156.0,214.0,0.8,11.0,288.0,388.08,315.53
2016,1,10,11,15,261.5,207.5,0.75,11.5,336.5,487.26,393.96
2016,1,10,11,30,367.0,201.0,0.7,12.0,385.0,563.6,450.91
2016,1,10,11,45,633.0,135.5,0.7,12.5,458.0,733.06,575.74
2016,1,10,12,0,899.0,70.0,0.7,13.0,531.0,846.73,651.03
2016,1,10,12,15,898.0,70.0,0.7,13.0,530.0,818.57,629.94
2016,1,10,12,30,897.0,70.0,0.7,13.0,529.0,787.33,608.87
2016,1,10,12,45,473.0,140.0,0.75,13.0,382.0,519.99,414.28
2016,1,10,13,0,49.0,210.0,0.8,13.0,235.0,235.04,188.36
2016,1,10,13,15,24.5,158.5,0.8,13.0,171.0,161.88,130.27
2016,1,10,13,30,0.0,107.0,0.8,13.0,107.0,90.0,70.63
2016,1,10,13,45,0.0,84.0,0.8,13.0,84.0,69.83,53.93
2016,1,10,14,0,0.0,61.0,0.8,13.0,61.0,50.54,37.69
2016,1,10,14,15,29.5,111.0,0.75,12.5,122.5,110.97,89.03
2016,1,10,14,30,59.0,161.0,0.7,12.0,184.0,166.89,135.19
2016,1,10,14,45,55.0,147.0,0.7,12.0,167.0,147.82,118.89
2016,1,10,15,0,51.0,133.0,0.7,12.0,150.0,129.45,103.36
2016,1,10,15,15,46.5,117.0,0.7,11.5,131.5,109.96,86.97
2016,1,10,15,30,42.0,101.0,0.7,11.0,113.0,91.32,71.2
2016,1,10,15,45,34.5,84.5,0.75,10.5,93.0,72.81,55.69
2016,1,10,16,0,27.0,68.0,0.8,10.0,73.0,55.6,41.41
2016,1,10,16,15,14.0,51.0,0.85,9.5,53.5,39.93,29.89
2016,1,10,16,30,1.0,34.0,0.9,9.0,34.0,27.29,17.69
2016,1,10,16,45,0.5,17.0,0.95,9.0,17.0,14.04,0.2
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,8.5,11.0,9.05,0.0
2016,1,11,8,0,0.0,22.0,0.8,9.0,22.0,18.15,9.33
2016,1,11,8,15,0.0,35.0,0.8,9.0,35.0,29.12,19.33
2016,1,11,8,30,0.0,48.0,0.8,9.0,48.0,41.9,30.73
2016,1,11,8,45,0.0,60.5,0.8,9.5,60.5,53.79,41.2
2016,1,11,9,0,0.0,73.0,0.8,10.0,73.0,65.56,51.41
2016,1,11,9,15,0.0,85.0,0.75,10.0,85.0,76.69,61.0
2016,1,11,9,30,0.0,97.0,0.7,10.0,97.0,87.81,70.47
2016,1,11,9,45,80.5,132.5,0.7,10.5,164.0,215.93,181.09
2016,1,11,10,0,161.0,168.0,0.7,11.0,231.0,353.87,293.22
2016,1,11,10,15,232.0,174.0,0.65,11.5,272.0,442.7,361.72
2016,1,11,10,30,303.0,180.0,0.6,12.0,313.0,511.56,413.17
2016,1,11,10,45,347.5,182.0,0.55,12.5,342.0,549.23,439.56
2016,1,11,11,0,392.0,184.0,0.5,13.0,371.0,585.1,464.32
2016,1,11,11,15,375.5,193.5,0.5,13.0,377.5,572.87,453.7
2016,1,11,11,30,359.0,203.0,0.5,13.0,384.0,559.4,442.85
2016,1,11,11,45,264.0,219.5,0.5,13.5,353.5,485.54,384.83
2016,1,11,12,0,169.0,236.0,0.5,14.0,323.0,397.44,316.02
2016,1,11,12,15,197.0,234.0,0.45,14.0,335.5,409.15,325.89
2016,1,11,12,30,225.0,232.0,0.4,14.0,348.0,418.74,333.02
2016,1,11,12,45,202.5,230.0,0.4,14.0,333.5,388.45,309.21
2016,1,11,13,0,180.0,228.0,0.4,14.0,319.0,359.33,286.54
2016,1,11,13,15,175.5,221.0,0.35,14.0,307.5,338.13,269.91
2016,1,11,13,30,171.0,214.0,0.3,14.0,296.0,317.1,253.21
2016,1,11,13,45,210.5,200.5,0.3,14.0,296.5,314.68,251.5
2016,1,11,14,0,250.0,187.0,0.3,14.0,297.0,317.15,252.81
2016,1,11,14,15,289.5,169.0,0.3,14.0,288.5,301.23,239.16
2016,1,11,14,30,329.0,151.0,0.3,14.0,280.0,281.15,221.44
2016,1,11,14,45,320.0,139.0,0.3,14.0,255.5,245.0,190.69
2016,1,11,15,0,311.0,127.0,0.3,14.0,231.0,209.69,160.2
2016,1,11,15,15,495.0,91.0,0.35,13.5,232.5,204.24,147.14
2016,1,11,15,30,679.0,55.0,0.4,13.0,234.0,176.5,113.66
2016,1,11,15,45,632.5,49.0,0.45,13.0,194.0,121.34,69.51
2016,1,11,16,0,586.0,43.0,0.5,13.0,154.0,71.62,37.06
2016,1,11,16,15,502.0,36.5,0.5,12.5,113.5,29.83,20.68
2016,1,11,16,30,418.0,30.0,0.5,12.0,73.0,24.79,15.49
2016,1,11,16,45,209.0,15.0,0.5,12.0,36.5,12.06,0.36
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
