Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,232.0,14.5,1.35,7.5,38.5,217.24,101.07
2016,1,12,8,0,464.0,29.0,1.3,8.0,77.0,429.84,343.8
2016,1,12,8,15,547.5,35.5,1.15,8.5,118.5,520.27,425.01
2016,1,12,8,30,631.0,42.0,1.0,9.0,160.0,613.61,499.6
2016,1,12,8,45,679.5,46.5,0.9,9.5,202.0,676.76,547.28
2016,1,12,9,0,728.0,51.0,0.8,10.0,244.0,739.45,591.7
2016,1,12,9,15,761.0,54.0,0.7,10.5,283.0,785.27,621.43
2016,1,12,9,30,794.0,57.0,0.6,11.0,322.0,829.08,648.24
2016,1,12,9,45,816.5,59.5,0.5,11.5,357.0,860.11,664.99
2016,1,12,10,0,839.0,62.0,0.4,12.0,392.0,888.2,679.19
2016,1,12,10,15,729.5,88.5,0.45,12.0,390.5,827.63,637.53
2016,1,12,10,30,620.0,115.0,0.5,12.0,389.0,755.64,588.55
2016,1,12,10,45,580.5,133.0,0.55,12.5,400.0,733.82,573.22
2016,1,12,11,0,541.0,151.0,0.6,13.0,411.0,702.78,550.58
2016,1,12,11,15,721.5,110.0,0.6,13.0,467.5,816.2,629.73
2016,1,12,11,30,902.0,69.0,0.6,13.0,524.0,895.75,681.37
2016,1,12,11,45,722.5,118.0,0.6,13.5,486.0,792.83,608.72
2016,1,12,12,0,543.0,167.0,0.6,14.0,448.0,667.39,519.84
2016,1,12,12,15,725.0,119.0,0.6,14.0,494.0,750.7,581.51
2016,1,12,12,30,907.0,71.0,0.6,14.0,540.0,799.56,614.16
2016,1,12,12,45,599.0,144.0,0.6,14.0,452.0,627.14,490.15
2016,1,12,13,0,291.0,217.0,0.6,14.0,364.0,439.14,348.05
2016,1,12,13,15,308.5,207.5,0.6,14.0,359.5,424.4,338.57
2016,1,12,13,30,326.0,198.0,0.6,14.0,355.0,407.61,325.5
2016,1,12,13,45,284.0,194.0,0.6,14.0,326.0,360.28,288.05
2016,1,12,14,0,242.0,190.0,0.6,14.0,297.0,316.37,253.09
2016,1,12,14,15,387.0,153.5,0.6,13.5,312.5,340.69,271.55
2016,1,12,14,30,532.0,117.0,0.6,13.0,328.0,341.16,268.5
2016,1,12,14,45,512.0,110.5,0.65,13.0,298.5,294.24,228.01
2016,1,12,15,0,492.0,104.0,0.7,13.0,269.0,248.91,188.33
2016,1,12,15,15,472.0,93.0,0.75,12.5,236.0,201.42,146.79
2016,1,12,15,30,452.0,82.0,0.8,12.0,203.0,156.08,107.38
2016,1,12,15,45,411.5,72.0,0.85,11.5,168.0,111.41,71.42
2016,1,12,16,0,371.0,62.0,0.9,11.0,133.0,71.61,43.88
2016,1,12,16,15,319.0,48.5,0.9,10.5,98.5,37.21,27.44
2016,1,12,16,30,267.0,35.0,0.9,10.0,64.0,27.15,17.75
2016,1,12,16,45,133.5,17.5,0.95,10.0,32.0,13.63,2.16
2016,1,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,1.4,10.5,1.0,0.82,0.0
2016,1,13,8,0,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,1,13,8,15,0.0,3.5,1.4,11.0,3.5,2.87,0.0
2016,1,13,8,30,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2016,1,13,8,45,0.0,6.5,1.45,11.5,6.5,5.34,0.0
2016,1,13,9,0,0.0,8.0,1.5,12.0,8.0,6.57,0.06
2016,1,13,9,15,0.0,9.5,1.55,12.0,9.5,7.81,1.15
2016,1,13,9,30,0.0,11.0,1.6,12.0,11.0,9.05,2.22
2016,1,13,9,45,391.5,44.0,1.7,12.5,198.5,447.06,376.65
2016,1,13,10,0,783.0,77.0,1.8,13.0,386.0,856.73,682.19
2016,1,13,10,15,391.5,65.5,1.85,13.0,220.0,480.59,395.82
2016,1,13,10,30,0.0,54.0,1.9,13.0,54.0,44.71,32.39
2016,1,13,10,45,40.5,132.5,1.95,13.0,152.5,166.87,137.12
2016,1,13,11,0,81.0,211.0,2.0,13.0,251.0,296.46,243.43
2016,1,13,11,15,473.5,147.0,2.0,13.0,386.5,627.22,511.12
2016,1,13,11,30,866.0,83.0,2.0,13.0,522.0,892.21,701.89
2016,1,13,11,45,871.5,83.0,2.05,13.0,530.0,876.44,687.9
2016,1,13,12,0,877.0,83.0,2.1,13.0,538.0,857.08,674.6
2016,1,13,12,15,526.0,161.0,2.1,13.0,434.0,628.44,505.75
2016,1,13,12,30,175.0,239.0,2.1,13.0,330.0,388.11,314.82
2016,1,13,12,45,519.0,161.5,2.1,13.0,426.0,580.33,471.69
2016,1,13,13,0,863.0,84.0,2.1,13.0,522.0,720.37,579.0
2016,1,13,13,15,500.0,151.0,2.05,12.5,403.0,506.67,411.64
2016,1,13,13,30,137.0,218.0,2.0,12.0,284.0,300.54,245.13
2016,1,13,13,45,479.0,149.5,2.0,12.0,365.5,438.78,359.05
2016,1,13,14,0,821.0,81.0,2.0,12.0,447.0,525.89,424.88
2016,1,13,14,15,418.0,114.5,1.95,11.5,300.5,318.72,258.8
2016,1,13,14,30,15.0,148.0,1.9,11.0,154.0,131.91,106.75
2016,1,13,14,45,380.5,108.5,1.85,11.0,238.0,246.07,196.13
2016,1,13,15,0,746.0,69.0,1.8,11.0,322.0,299.12,225.9
2016,1,13,15,15,710.5,65.0,1.6,10.5,283.0,239.75,171.83
2016,1,13,15,30,675.0,61.0,1.4,10.0,244.0,182.03,120.65
2016,1,13,15,45,633.0,54.5,1.25,10.0,203.5,126.54,74.86
2016,1,13,16,0,591.0,48.0,1.1,10.0,163.0,75.94,40.39
2016,1,13,16,15,504.0,41.0,1.05,9.0,121.5,33.51,24.35
2016,1,13,16,30,417.0,34.0,1.0,8.0,80.0,28.15,18.9
2016,1,13,16,45,267.0,23.0,1.0,7.5,47.0,19.07,6.49
2016,1,13,17,0,117.0,12.0,1.0,7.0,14.0,10.24,0.0
2016,1,13,17,15,58.5,6.0,1.05,7.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,45,89.5,18.5,0.6,7.5,28.0,119.58,58.15
2016,1,14,8,0,179.0,37.0,0.6,8.0,56.0,231.04,186.27
2016,1,14,8,15,209.5,53.0,0.6,8.5,85.5,280.19,232.79
2016,1,14,8,30,240.0,69.0,0.6,9.0,115.0,312.31,262.23
2016,1,14,8,45,261.5,84.0,0.65,9.5,145.0,353.68,297.24
2016,1,14,9,0,283.0,99.0,0.7,10.0,175.0,395.05,330.79
2016,1,14,9,15,293.5,113.5,0.75,10.0,202.5,425.49,354.99
2016,1,14,9,30,304.0,128.0,0.8,10.0,230.0,455.02,377.9
2016,1,14,9,45,382.5,130.0,0.9,10.0,272.5,549.99,452.39
2016,1,14,10,0,461.0,132.0,1.0,10.0,315.0,625.34,509.9
2016,1,14,10,15,442.5,147.0,1.05,10.0,333.0,625.2,507.76
2016,1,14,10,30,424.0,162.0,1.1,10.0,351.0,622.57,504.62
2016,1,14,10,45,460.0,163.0,1.15,10.5,377.5,651.78,525.74
2016,1,14,11,0,496.0,164.0,1.2,11.0,404.0,678.47,544.4
2016,1,14,11,15,701.0,116.5,1.2,11.0,467.0,807.7,637.72
2016,1,14,11,30,906.0,69.0,1.2,11.0,530.0,902.15,701.49
2016,1,14,11,45,905.0,70.5,1.25,11.0,537.0,882.54,686.98
2016,1,14,12,0,904.0,72.0,1.3,11.0,544.0,859.54,671.71
2016,1,14,12,15,472.5,144.5,1.35,11.0,391.5,567.15,458.02
2016,1,14,12,30,41.0,217.0,1.4,11.0,239.0,243.53,197.26
2016,1,14,12,45,82.0,225.0,1.45,11.0,267.5,279.44,228.84
2016,1,14,13,0,123.0,233.0,1.5,11.0,296.0,324.87,265.87
2016,1,14,13,15,170.5,224.5,1.5,11.0,309.0,339.02,277.67
2016,1,14,13,30,218.0,216.0,1.5,11.0,322.0,348.93,285.83
2016,1,14,13,45,258.5,201.0,1.55,11.0,321.0,353.61,289.38
2016,1,14,14,0,299.0,186.0,1.6,11.0,320.0,343.1,280.34
2016,1,14,14,15,372.5,161.5,1.6,10.5,317.5,334.72,272.68
2016,1,14,14,30,446.0,137.0,1.6,10.0,315.0,326.02,263.2
2016,1,14,14,45,420.0,129.5,1.6,10.0,286.0,280.29,223.17
2016,1,14,15,0,394.0,122.0,1.6,10.0,257.0,236.99,184.86
2016,1,14,15,15,376.0,109.0,1.55,10.0,225.5,193.57,146.08
2016,1,14,15,30,358.0,96.0,1.5,10.0,194.0,152.22,109.51
2016,1,14,15,45,314.5,83.5,1.5,10.0,159.5,110.31,75.33
2016,1,14,16,0,271.0,71.0,1.5,10.0,125.0,73.8,48.9
2016,1,14,16,15,223.0,56.0,1.5,9.5,93.0,42.27,32.12
2016,1,14,16,30,175.0,41.0,1.5,9.0,61.0,31.32,21.65
2016,1,14,16,45,87.5,25.5,1.55,9.0,35.5,20.02,7.95
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,8.54,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,186.0,17.0,0.7,8.5,37.0,193.84,101.29
2016,1,15,8,0,372.0,34.0,0.7,9.0,74.0,375.9,300.94
2016,1,15,8,15,460.0,42.0,0.7,9.0,114.5,467.89,382.19
2016,1,15,8,30,548.0,50.0,0.7,9.0,155.0,564.05,460.36
2016,1,15,8,45,602.5,55.5,0.75,9.5,196.5,631.19,512.56
2016,1,15,9,0,657.0,61.0,0.8,10.0,238.0,698.65,562.71
2016,1,15,9,15,693.5,65.0,0.8,10.0,277.0,747.5,597.63
2016,1,15,9,30,730.0,69.0,0.8,10.0,316.0,788.3,625.77
2016,1,15,9,45,739.0,75.5,0.8,10.5,348.0,811.63,639.71
2016,1,15,10,0,748.0,82.0,0.8,11.0,380.0,838.63,656.06
2016,1,15,10,15,767.0,84.5,0.8,11.0,409.5,853.56,664.91
2016,1,15,10,30,786.0,87.0,0.8,11.0,439.0,871.91,676.26
2016,1,15,10,45,803.0,87.5,0.8,11.5,462.5,882.48,680.99
2016,1,15,11,0,820.0,88.0,0.8,12.0,486.0,889.39,683.41
2016,1,15,11,15,828.0,89.0,0.75,12.0,502.0,884.95,678.6
2016,1,15,11,30,836.0,90.0,0.7,12.0,518.0,876.88,671.66
2016,1,15,11,45,843.0,90.0,0.7,12.0,526.5,863.11,662.02
2016,1,15,12,0,850.0,90.0,0.7,12.0,535.0,845.74,650.14
2016,1,15,12,15,611.5,151.5,0.65,12.0,472.5,697.02,545.07
2016,1,15,12,30,373.0,213.0,0.6,12.0,410.0,529.95,420.15
2016,1,15,12,45,343.0,216.0,0.55,12.0,394.5,493.61,393.47
2016,1,15,13,0,313.0,219.0,0.5,12.0,379.0,458.2,365.8
2016,1,15,13,15,376.5,199.5,0.45,12.0,387.0,462.9,369.88
2016,1,15,13,30,440.0,180.0,0.4,12.0,395.0,473.68,377.31
2016,1,15,13,45,634.0,128.0,0.35,12.0,422.5,514.44,407.45
2016,1,15,14,0,828.0,76.0,0.3,12.0,450.0,527.61,414.44
2016,1,15,14,15,810.5,74.0,0.3,12.0,421.0,471.34,368.33
2016,1,15,14,30,793.0,72.0,0.3,12.0,392.0,415.24,321.69
2016,1,15,14,45,777.0,67.5,0.3,12.5,359.0,357.68,271.87
2016,1,15,15,0,761.0,63.0,0.3,13.0,326.0,300.78,221.36
2016,1,15,15,15,726.5,59.5,0.35,12.5,287.0,241.17,169.47
2016,1,15,15,30,692.0,56.0,0.4,12.0,248.0,184.9,120.71
2016,1,15,15,45,643.5,51.0,0.45,12.0,206.5,129.13,75.6
2016,1,15,16,0,595.0,46.0,0.5,12.0,165.0,79.01,41.87
2016,1,15,16,15,513.5,39.0,0.5,11.5,124.0,31.73,22.6
2016,1,15,16,30,432.0,32.0,0.5,11.0,83.0,26.3,17.26
2016,1,15,16,45,288.0,22.0,0.55,11.0,49.5,18.08,7.25
2016,1,15,17,0,144.0,12.0,0.6,11.0,16.0,10.24,0.0
2016,1,15,17,15,72.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,7.68,0.0
2016,1,16,7,45,72.5,24.5,1.45,9.5,32.5,106.23,55.29
2016,1,16,8,0,145.0,40.0,1.5,10.0,56.0,192.45,155.22
2016,1,16,8,15,190.0,56.0,1.45,10.0,87.0,251.73,210.3
2016,1,16,8,30,235.0,72.0,1.4,10.0,118.0,312.99,264.13
2016,1,16,8,45,266.0,87.0,1.4,10.5,150.5,362.16,305.68
2016,1,16,9,0,297.0,102.0,1.4,11.0,183.0,411.88,346.15
2016,1,16,9,15,326.0,112.5,1.35,11.0,213.5,453.16,379.14
2016,1,16,9,30,355.0,123.0,1.3,11.0,244.0,515.07,426.72
2016,1,16,9,45,188.0,138.0,1.3,11.5,202.5,340.43,283.62
2016,1,16,10,0,21.0,153.0,1.3,12.0,161.0,166.01,135.46
2016,1,16,10,15,10.5,147.0,1.25,12.0,151.0,146.0,118.68
2016,1,16,10,30,0.0,141.0,1.2,12.0,141.0,127.42,102.54
2016,1,16,10,45,34.0,176.5,1.15,12.5,193.0,213.01,174.16
2016,1,16,11,0,68.0,212.0,1.1,13.0,245.0,285.08,232.23
2016,1,16,11,15,34.0,160.0,1.05,13.0,176.5,187.62,152.05
2016,1,16,11,30,0.0,108.0,1.0,13.0,108.0,91.54,71.69
2016,1,16,11,45,8.0,151.5,1.0,13.5,155.5,139.81,112.01
2016,1,16,12,0,16.0,195.0,1.0,14.0,203.0,189.34,152.18
2016,1,16,12,15,65.5,218.5,0.95,14.0,253.0,268.43,216.79
2016,1,16,12,30,115.0,242.0,0.9,14.0,303.0,329.49,265.32
2016,1,16,12,45,88.0,233.0,0.9,14.0,279.0,292.57,235.19
2016,1,16,13,0,61.0,224.0,0.9,14.0,255.0,257.94,207.33
2016,1,16,13,15,146.0,221.0,0.85,14.0,293.5,319.15,257.35
2016,1,16,13,30,231.0,218.0,0.8,14.0,332.0,359.62,289.18
2016,1,16,13,45,154.5,207.5,0.8,14.0,282.5,290.7,233.66
2016,1,16,14,0,78.0,197.0,0.8,14.0,233.0,220.75,177.46
2016,1,16,14,15,102.5,187.0,0.75,14.0,231.0,216.94,174.48
2016,1,16,14,30,127.0,177.0,0.7,14.0,229.0,216.67,173.53
2016,1,16,14,45,120.0,163.5,0.7,14.0,209.5,191.66,152.58
2016,1,16,15,0,113.0,150.0,0.7,14.0,190.0,167.59,132.3
2016,1,16,15,15,106.0,133.0,0.6,13.5,167.0,141.5,110.36
2016,1,16,15,30,99.0,116.0,0.5,13.0,144.0,116.59,89.36
2016,1,16,15,45,87.0,98.0,0.45,13.0,120.0,91.46,68.55
2016,1,16,16,0,75.0,80.0,0.4,13.0,96.0,68.27,50.04
2016,1,16,16,15,56.5,61.5,0.45,12.5,72.0,46.89,35.92
2016,1,16,16,30,38.0,43.0,0.5,12.0,48.0,33.93,23.84
2016,1,16,16,45,19.0,26.5,0.55,11.5,29.0,21.35,10.21
2016,1,16,17,0,0.0,10.0,0.6,11.0,10.0,8.54,0.0
2016,1,16,17,15,0.0,5.0,0.55,11.0,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.5,1.25,11.0,2.5,0.0,0.0
2016,1,17,7,30,0.0,5.0,1.3,11.0,5.0,4.27,0.0
2016,1,17,7,45,0.0,17.5,1.4,11.5,17.5,14.45,2.74
2016,1,17,8,0,0.0,30.0,1.5,12.0,30.0,26.41,16.09
2016,1,17,8,15,0.0,46.0,1.5,12.0,46.0,43.51,31.28
2016,1,17,8,30,0.0,62.0,1.5,12.0,62.0,59.71,45.56
2016,1,17,8,45,0.0,79.0,1.5,12.5,79.0,76.82,60.37
2016,1,17,9,0,0.0,96.0,1.5,13.0,96.0,93.62,74.64
2016,1,17,9,15,4.0,110.0,1.45,13.0,111.5,109.93,88.62
2016,1,17,9,30,8.0,124.0,1.4,13.0,127.0,126.46,102.57
2016,1,17,9,45,4.0,122.0,1.4,13.0,123.5,116.66,93.97
2016,1,17,10,0,0.0,120.0,1.4,13.0,120.0,108.21,86.54
2016,1,17,10,15,0.0,103.0,1.4,13.0,103.0,88.99,70.24
2016,1,17,10,30,0.0,86.0,1.4,13.0,86.0,71.92,55.74
2016,1,17,10,45,0.5,122.5,1.4,13.5,123.0,107.34,85.31
2016,1,17,11,0,1.0,159.0,1.4,14.0,160.0,144.21,115.48
2016,1,17,11,15,0.5,137.0,1.4,14.0,137.5,120.25,95.46
2016,1,17,11,30,0.0,115.0,1.4,14.0,115.0,98.06,77.01
2016,1,17,11,45,0.0,98.0,1.45,14.0,98.0,82.17,63.75
2016,1,17,12,0,0.0,81.0,1.5,14.0,81.0,67.28,51.29
2016,1,17,12,15,0.0,73.5,1.5,14.0,73.5,61.01,46.04
2016,1,17,12,30,0.0,66.0,1.5,14.0,66.0,54.75,40.78
2016,1,17,12,45,0.0,88.5,1.55,14.0,88.5,73.58,56.62
2016,1,17,13,0,0.0,111.0,1.6,14.0,111.0,93.5,73.29
2016,1,17,13,15,0.0,121.5,1.55,14.0,121.5,102.84,81.09
2016,1,17,13,30,0.0,132.0,1.5,14.0,132.0,112.18,88.92
2016,1,17,13,45,0.0,82.0,1.5,14.0,82.0,68.09,52.15
2016,1,17,14,0,0.0,32.0,1.5,14.0,32.0,26.44,16.97
2016,1,17,14,15,0.0,30.0,1.45,13.5,30.0,24.77,15.64
2016,1,17,14,30,0.0,28.0,1.4,13.0,28.0,23.11,14.29
2016,1,17,14,45,0.0,17.0,1.35,13.0,17.0,14.01,6.46
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,4.93,0.0
2016,1,17,15,15,0.0,5.5,1.2,12.5,5.5,4.52,0.0
2016,1,17,15,30,0.0,5.0,1.1,12.0,5.0,4.11,0.0
2016,1,17,15,45,0.0,4.0,1.05,12.0,4.0,3.28,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2016,1,17,16,15,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,1,17,16,30,0.0,1.0,1.0,12.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,1.0,12.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,7,15,79.5,5.0,0.7,9.5,7.0,0.0,0.0
2016,1,18,7,30,159.0,10.0,0.7,10.0,14.0,118.46,0.0
2016,1,18,7,45,302.5,20.0,0.7,10.5,47.0,285.45,167.24
2016,1,18,8,0,446.0,30.0,0.7,11.0,80.0,417.83,331.67
2016,1,18,8,15,528.0,36.5,0.6,11.5,121.5,506.92,407.88
2016,1,18,8,30,610.0,43.0,0.5,12.0,163.0,599.06,479.29
2016,1,18,8,45,659.5,48.0,0.4,13.0,205.0,663.75,525.16
2016,1,18,9,0,709.0,53.0,0.3,14.0,247.0,728.23,567.91
2016,1,18,9,15,742.5,56.0,0.3,14.0,286.5,774.85,599.56
2016,1,18,9,30,776.0,59.0,0.3,14.0,326.0,819.54,628.97
2016,1,18,9,45,796.0,62.5,0.35,14.5,361.0,850.11,647.79
2016,1,18,10,0,816.0,66.0,0.4,15.0,396.0,877.74,664.48
2016,1,18,10,15,832.0,67.5,0.45,15.0,425.5,895.67,675.81
2016,1,18,10,30,848.0,69.0,0.5,15.0,455.0,910.18,685.05
2016,1,18,10,45,856.5,71.0,0.6,15.5,477.5,904.64,680.98
2016,1,18,11,0,865.0,73.0,0.7,16.0,500.0,905.71,681.65
2016,1,18,11,15,871.0,74.0,0.75,16.0,515.5,899.53,677.77
2016,1,18,11,30,877.0,75.0,0.8,16.0,531.0,889.73,671.71
2016,1,18,11,45,571.5,156.0,0.85,16.0,455.0,702.32,543.69
2016,1,18,12,0,266.0,237.0,0.9,16.0,379.0,498.78,391.78
2016,1,18,12,15,265.0,238.0,0.9,15.5,379.5,487.06,385.31
2016,1,18,12,30,264.0,239.0,0.9,15.0,380.0,474.44,376.29
2016,1,18,12,45,230.5,239.0,0.9,15.0,361.5,420.68,335.06
2016,1,18,13,0,197.0,239.0,0.9,15.0,343.0,384.36,306.77
2016,1,18,13,15,198.0,232.0,0.85,15.0,333.5,365.96,292.46
2016,1,18,13,30,199.0,225.0,0.8,15.0,324.0,347.18,277.56
2016,1,18,13,45,220.5,212.5,0.75,15.0,318.0,334.4,267.39
2016,1,18,14,0,242.0,200.0,0.7,15.0,312.0,328.35,261.94
2016,1,18,14,15,176.0,190.0,0.65,14.5,269.0,262.48,209.6
2016,1,18,14,30,110.0,180.0,0.6,14.0,226.0,212.44,169.8
2016,1,18,14,45,78.0,161.5,0.55,14.0,192.5,169.54,135.05
2016,1,18,15,0,46.0,143.0,0.5,14.0,159.0,136.93,108.68
2016,1,18,15,15,41.0,127.5,0.45,13.5,140.5,117.88,93.04
2016,1,18,15,30,36.0,112.0,0.4,13.0,122.0,99.72,77.97
2016,1,18,15,45,30.0,95.0,0.4,13.0,102.5,81.15,62.47
2016,1,18,16,0,24.0,78.0,0.4,13.0,83.0,63.71,48.0
2016,1,18,16,15,14.0,60.5,0.4,13.0,63.5,47.74,36.69
2016,1,18,16,30,4.0,43.0,0.4,13.0,44.0,34.3,24.23
2016,1,18,16,45,2.0,26.5,0.4,13.0,27.0,21.51,11.21
2016,1,18,17,0,0.0,10.0,0.4,13.0,10.0,8.54,0.0
2016,1,18,17,15,0.0,5.0,0.35,13.0,5.0,4.27,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,1,19,7,45,0.0,3.0,2.55,12.0,3.0,2.46,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.1,0.0
2016,1,19,8,15,0.0,8.5,2.65,12.0,8.5,6.98,0.28
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,9.86,2.84
2016,1,19,8,45,0.0,15.0,2.8,12.5,15.0,12.33,5.02
2016,1,19,9,0,0.0,18.0,2.9,13.0,18.0,14.81,7.17
2016,1,19,9,15,0.0,21.0,2.8,13.0,21.0,17.3,9.33
2016,1,19,9,30,0.0,24.0,2.7,13.0,24.0,19.78,11.46
2016,1,19,9,45,94.0,99.5,2.65,13.5,138.0,201.32,169.05
2016,1,19,10,0,188.0,175.0,2.6,14.0,252.0,387.71,321.74
2016,1,19,10,15,94.0,146.0,2.5,14.0,184.5,256.1,211.51
2016,1,19,10,30,0.0,117.0,2.4,14.0,117.0,102.04,80.61
2016,1,19,10,45,231.0,147.5,2.3,14.0,262.0,398.99,330.87
2016,1,19,11,0,462.0,178.0,2.2,14.0,407.0,666.87,538.11
2016,1,19,11,15,231.0,160.0,2.15,14.0,274.5,403.38,329.73
2016,1,19,11,30,0.0,142.0,2.1,14.0,142.0,123.88,97.97
2016,1,19,11,45,19.0,181.5,2.1,14.5,191.5,179.22,144.42
2016,1,19,12,0,38.0,221.0,2.1,15.0,241.0,251.65,202.98
2016,1,19,12,15,95.0,235.0,2.1,15.0,286.0,310.98,251.68
2016,1,19,12,30,152.0,249.0,2.1,15.0,331.0,381.59,308.07
2016,1,19,12,45,88.5,227.0,2.1,15.0,275.0,285.97,230.86
2016,1,19,13,0,25.0,205.0,2.1,15.0,219.0,199.49,160.11
2016,1,19,13,15,12.5,134.5,2.05,14.5,141.5,122.97,97.77
2016,1,19,13,30,0.0,64.0,2.0,14.0,64.0,53.07,39.4
2016,1,19,13,45,47.5,134.5,1.95,14.0,157.0,147.66,119.39
2016,1,19,14,0,95.0,205.0,1.9,14.0,250.0,237.55,192.84
2016,1,19,14,15,311.0,166.5,1.85,13.5,299.0,312.98,253.51
2016,1,19,14,30,527.0,128.0,1.8,13.0,348.0,356.35,284.62
2016,1,19,14,45,351.0,139.5,1.75,13.0,281.0,261.37,206.97
2016,1,19,15,0,175.0,151.0,1.7,13.0,214.0,188.29,148.84
2016,1,19,15,15,160.5,136.5,1.6,12.5,189.0,158.73,123.75
2016,1,19,15,30,146.0,122.0,1.5,12.0,164.0,131.0,100.19
2016,1,19,15,45,129.0,104.0,1.4,12.0,137.0,102.14,76.15
2016,1,19,16,0,112.0,86.0,1.3,12.0,110.0,75.78,55.33
2016,1,19,16,15,91.0,67.5,1.2,11.5,84.0,51.64,40.39
2016,1,19,16,30,70.0,49.0,1.1,11.0,58.0,37.84,27.58
2016,1,19,16,45,35.0,31.5,1.05,11.0,36.0,24.81,14.32
2016,1,19,17,0,0.0,14.0,1.0,11.0,14.0,11.56,0.0
2016,1,19,17,15,0.0,7.0,0.9,10.5,7.0,5.97,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,8.54,0.0
2016,1,20,7,45,68.0,25.5,0.65,8.5,33.0,105.4,64.35
2016,1,20,8,0,136.0,41.0,0.6,9.0,56.0,185.47,150.62
2016,1,20,8,15,160.5,58.5,0.6,9.5,84.5,231.21,192.48
2016,1,20,8,30,185.0,76.0,0.6,10.0,113.0,277.16,232.29
2016,1,20,8,45,201.5,93.0,0.6,10.5,142.0,315.71,264.41
2016,1,20,9,0,218.0,110.0,0.6,11.0,171.0,354.1,295.18
2016,1,20,9,15,228.5,125.0,0.55,11.5,197.5,383.69,317.58
2016,1,20,9,30,239.0,140.0,0.5,12.0,224.0,412.69,338.77
2016,1,20,9,45,337.0,141.0,0.45,13.0,272.0,502.74,407.49
2016,1,20,10,0,435.0,142.0,0.4,14.0,320.0,616.25,488.75
2016,1,20,10,15,528.5,131.0,0.4,14.0,363.0,688.99,539.23
2016,1,20,10,30,622.0,120.0,0.4,14.0,406.0,770.2,594.05
2016,1,20,10,45,483.0,162.0,0.4,14.0,391.0,675.77,525.2
2016,1,20,11,0,344.0,204.0,0.4,14.0,376.0,569.21,446.19
2016,1,20,11,15,441.0,187.5,0.35,14.0,415.0,649.7,505.96
2016,1,20,11,30,538.0,171.0,0.3,14.0,454.0,706.91,545.67
2016,1,20,11,45,719.5,123.5,0.3,14.5,508.0,806.56,612.42
2016,1,20,12,0,901.0,76.0,0.3,15.0,562.0,871.36,652.6
2016,1,20,12,15,900.5,76.0,0.25,15.0,562.5,843.88,632.28
2016,1,20,12,30,900.0,76.0,0.2,15.0,563.0,813.21,611.47
2016,1,20,12,45,902.0,74.0,0.15,15.5,556.5,779.05,587.35
2016,1,20,13,0,904.0,72.0,0.1,16.0,550.0,741.83,561.29
2016,1,20,13,15,897.5,71.0,0.1,16.0,535.0,697.05,531.17
2016,1,20,13,30,891.0,70.0,0.1,16.0,520.0,650.19,497.37
2016,1,20,13,45,881.0,69.0,0.15,16.0,498.0,599.42,460.28
2016,1,20,14,0,871.0,68.0,0.2,16.0,476.0,547.36,421.0
2016,1,20,14,15,669.0,104.5,0.2,16.0,407.0,441.32,340.31
2016,1,20,14,30,467.0,141.0,0.2,16.0,338.0,343.56,265.43
2016,1,20,14,45,516.0,119.5,0.25,16.0,320.5,311.49,237.96
2016,1,20,15,0,565.0,98.0,0.3,16.0,303.0,277.43,206.56
2016,1,20,15,15,542.5,90.0,0.3,15.5,269.0,226.86,163.07
2016,1,20,15,30,520.0,82.0,0.3,15.0,235.0,178.57,121.68
2016,1,20,15,45,488.0,72.5,0.35,15.0,198.5,130.2,82.28
2016,1,20,16,0,456.0,63.0,0.4,15.0,162.0,85.72,50.61
2016,1,20,16,15,405.5,52.0,0.4,14.5,125.0,43.82,33.07
2016,1,20,16,30,355.0,41.0,0.4,14.0,88.0,33.42,23.5
2016,1,20,16,45,177.5,32.0,0.4,13.5,55.5,24.69,14.41
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,17.99,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,1.25,9.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,1,21,7,45,86.5,26.0,1.15,9.5,36.0,120.19,76.38
2016,1,21,8,0,173.0,41.0,1.1,10.0,61.0,231.34,188.24
2016,1,21,8,15,206.0,58.0,1.05,10.5,92.0,266.3,222.12
2016,1,21,8,30,239.0,75.0,1.0,11.0,123.0,320.05,268.44
2016,1,21,8,45,265.0,90.0,1.0,11.5,155.0,365.19,305.95
2016,1,21,9,0,291.0,105.0,1.0,12.0,187.0,410.68,342.29
2016,1,21,9,15,307.5,118.5,0.95,12.5,216.5,445.3,368.41
2016,1,21,9,30,324.0,132.0,0.9,13.0,246.0,479.29,393.18
2016,1,21,9,45,568.5,100.5,0.9,14.0,325.0,696.53,555.03
2016,1,21,10,0,813.0,69.0,0.9,15.0,404.0,882.01,679.05
2016,1,21,10,15,829.0,71.0,0.95,15.0,433.5,900.89,688.77
2016,1,21,10,30,845.0,73.0,1.0,15.0,463.0,916.32,698.6
2016,1,21,10,45,851.5,75.5,1.05,15.5,485.5,919.86,699.28
2016,1,21,11,0,858.0,78.0,1.1,16.0,508.0,919.72,697.76
2016,1,21,11,15,864.5,79.0,1.1,16.0,524.0,913.93,693.1
2016,1,21,11,30,871.0,80.0,1.1,16.0,540.0,894.95,679.82
2016,1,21,11,45,865.5,83.5,1.15,16.5,546.5,883.74,671.62
2016,1,21,12,0,860.0,87.0,1.2,17.0,553.0,859.78,654.77
2016,1,21,12,15,673.5,141.5,1.15,16.5,507.0,744.86,576.06
2016,1,21,12,30,487.0,196.0,1.1,16.0,461.0,621.73,486.33
2016,1,21,12,45,401.0,212.0,1.1,16.0,428.5,536.23,423.21
2016,1,21,13,0,315.0,228.0,1.1,16.0,396.0,471.8,373.77
2016,1,21,13,15,242.0,230.0,1.0,15.5,357.0,394.18,314.13
2016,1,21,13,30,169.0,232.0,0.9,15.0,318.0,335.75,268.24
2016,1,21,13,45,208.5,218.5,0.85,15.0,320.0,334.0,267.25
2016,1,21,14,0,248.0,205.0,0.8,15.0,322.0,337.34,269.23
2016,1,21,14,15,124.0,158.5,0.75,14.5,217.0,207.89,166.34
2016,1,21,14,30,0.0,112.0,0.7,14.0,112.0,93.79,73.65
2016,1,21,14,45,203.0,119.5,0.7,14.0,194.0,188.6,149.6
2016,1,21,15,0,406.0,127.0,0.7,14.0,276.0,249.95,192.11
2016,1,21,15,15,381.5,117.0,0.7,13.5,245.0,206.3,154.11
2016,1,21,15,30,357.0,107.0,0.7,13.0,214.0,165.36,119.14
2016,1,21,15,45,333.0,93.0,0.75,12.5,180.5,124.12,85.17
2016,1,21,16,0,309.0,79.0,0.8,12.0,147.0,85.97,56.71
2016,1,21,16,15,269.5,63.5,0.8,12.0,113.5,49.71,38.68
2016,1,21,16,30,230.0,48.0,0.8,12.0,80.0,36.56,26.5
2016,1,21,16,45,115.0,35.0,0.85,12.0,51.0,27.14,16.79
2016,1,21,17,0,0.0,22.0,0.9,12.0,22.0,17.43,0.0
2016,1,21,17,15,0.0,11.0,0.9,11.5,11.0,9.39,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
