Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,931.0,81.0,2.1,9.0,594.0,706.38,571.39
2016,2,1,13,45,919.0,80.5,2.05,9.0,570.5,652.28,528.33
2016,2,1,14,0,907.0,80.0,2.0,9.0,547.0,596.88,483.17
2016,2,1,14,15,893.5,78.0,1.95,9.0,517.0,540.12,435.62
2016,2,1,14,30,880.0,76.0,1.9,9.0,487.0,480.1,384.08
2016,2,1,14,45,866.5,72.0,1.85,9.0,452.0,417.9,329.24
2016,2,1,15,0,853.0,68.0,1.8,9.0,417.0,355.85,272.95
2016,2,1,15,15,825.5,65.0,1.7,8.5,375.5,291.33,214.33
2016,2,1,15,30,798.0,62.0,1.6,8.0,334.0,229.18,157.78
2016,2,1,15,45,766.0,57.0,1.55,7.5,289.5,167.2,103.99
2016,2,1,16,0,734.0,52.0,1.5,7.0,245.0,108.78,59.77
2016,2,1,16,15,674.0,47.0,1.45,6.5,198.0,53.54,32.47
2016,2,1,16,30,614.0,42.0,1.4,6.0,151.0,37.43,28.5
2016,2,1,16,45,518.5,34.0,1.35,5.5,106.5,30.53,21.76
2016,2,1,17,0,423.0,26.0,1.3,5.0,62.0,23.61,13.83
2016,2,1,17,15,211.5,13.0,1.25,4.5,31.0,10.59,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,0.8,5.0,8.5,7.26,0.0
2016,2,2,7,30,0.0,17.0,0.8,5.0,17.0,14.54,0.0
2016,2,2,7,45,27.0,35.5,0.85,5.5,39.0,65.74,49.42
2016,2,2,8,0,54.0,54.0,0.9,6.0,61.0,123.35,101.81
2016,2,2,8,15,69.5,73.5,0.9,6.0,87.0,160.93,135.79
2016,2,2,8,30,85.0,93.0,0.9,6.0,113.0,198.41,168.96
2016,2,2,8,45,96.5,112.0,0.9,6.5,139.0,231.69,197.29
2016,2,2,9,0,108.0,131.0,0.9,7.0,165.0,264.96,224.77
2016,2,2,9,15,117.0,148.0,0.9,7.0,189.5,292.81,247.46
2016,2,2,9,30,126.0,165.0,0.9,7.0,214.0,320.52,269.59
2016,2,2,9,45,119.0,181.5,0.95,7.0,231.0,332.0,277.87
2016,2,2,10,0,112.0,198.0,1.0,7.0,248.0,342.75,285.57
2016,2,2,10,15,467.0,144.0,1.0,7.0,375.0,654.53,537.16
2016,2,2,10,30,822.0,90.0,1.0,7.0,502.0,931.34,731.33
2016,2,2,10,45,530.0,167.5,1.05,7.5,438.0,735.76,587.36
2016,2,2,11,0,238.0,245.0,1.1,8.0,374.0,501.56,406.68
2016,2,2,11,15,546.5,171.5,1.05,8.0,480.0,738.36,592.17
2016,2,2,11,30,855.0,98.0,1.0,8.0,586.0,929.23,722.22
2016,2,2,11,45,862.0,97.5,1.0,8.0,596.0,915.07,709.11
2016,2,2,12,0,869.0,97.0,1.0,8.0,606.0,897.15,696.7
2016,2,2,12,15,870.5,97.0,1.0,8.0,608.5,871.41,679.04
2016,2,2,12,30,872.0,97.0,1.0,8.0,611.0,842.3,659.17
2016,2,2,12,45,877.5,94.0,1.0,8.0,606.5,809.69,636.84
2016,2,2,13,0,883.0,91.0,1.0,8.0,602.0,773.74,612.08
2016,2,2,13,15,533.0,174.0,1.0,8.0,480.5,569.88,458.56
2016,2,2,13,30,183.0,257.0,1.0,8.0,359.0,370.13,300.71
2016,2,2,13,45,277.0,233.0,1.0,8.5,380.5,401.46,327.11
2016,2,2,14,0,371.0,209.0,1.0,9.0,402.0,412.24,334.59
2016,2,2,14,15,378.0,195.0,1.0,9.0,382.5,378.64,306.68
2016,2,2,14,30,385.0,181.0,1.0,9.0,363.0,343.91,277.4
2016,2,2,14,45,202.5,168.5,1.0,9.0,264.0,229.69,185.3
2016,2,2,15,0,20.0,156.0,1.0,9.0,165.0,136.32,110.7
2016,2,2,15,15,17.0,141.5,0.95,8.5,148.5,121.22,98.52
2016,2,2,15,30,14.0,127.0,0.9,8.0,132.0,106.61,86.41
2016,2,2,15,45,349.5,92.0,0.85,8.0,186.0,129.98,91.13
2016,2,2,16,0,685.0,57.0,0.8,8.0,240.0,109.5,61.97
2016,2,2,16,15,624.5,51.5,0.85,7.5,194.0,53.35,32.49
2016,2,2,16,30,564.0,46.0,0.9,7.0,148.0,37.37,28.39
2016,2,2,16,45,465.5,37.5,1.0,6.5,105.0,30.73,21.92
2016,2,2,17,0,367.0,29.0,1.1,6.0,62.0,24.08,14.5
2016,2,2,17,15,183.5,14.5,1.1,5.5,31.0,11.82,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,128.5,10.0,0.8,4.0,17.0,92.99,0.0
2016,2,3,7,30,257.0,20.0,0.8,4.0,34.0,237.09,75.78
2016,2,3,7,45,378.5,29.5,0.8,4.5,74.0,364.77,294.53
2016,2,3,8,0,500.0,39.0,0.8,5.0,114.0,484.74,401.35
2016,2,3,8,15,570.5,45.5,0.8,5.5,159.0,567.07,469.37
2016,2,3,8,30,641.0,52.0,0.8,6.0,204.0,645.08,530.31
2016,2,3,8,45,685.0,57.0,0.85,7.0,248.5,707.8,576.2
2016,2,3,9,0,729.0,62.0,0.9,8.0,293.0,769.92,619.48
2016,2,3,9,15,760.0,65.5,0.9,8.5,335.0,817.05,650.57
2016,2,3,9,30,791.0,69.0,0.9,9.0,377.0,862.09,679.28
2016,2,3,9,45,807.0,73.0,0.95,9.5,413.5,891.06,696.99
2016,2,3,10,0,823.0,77.0,1.0,10.0,450.0,916.89,712.51
2016,2,3,10,15,839.0,79.0,1.0,10.5,481.5,936.73,722.92
2016,2,3,10,30,855.0,81.0,1.0,11.0,513.0,953.01,730.97
2016,2,3,10,45,867.5,82.0,1.0,11.5,538.0,960.89,733.48
2016,2,3,11,0,880.0,83.0,1.0,12.0,563.0,954.35,726.63
2016,2,3,11,15,887.0,84.0,1.0,12.0,580.5,949.49,722.62
2016,2,3,11,30,894.0,85.0,1.0,12.0,598.0,940.81,716.22
2016,2,3,11,45,898.5,85.5,1.0,12.0,608.0,925.44,705.54
2016,2,3,12,0,903.0,86.0,1.0,12.0,618.0,906.34,692.58
2016,2,3,12,15,723.5,141.5,0.95,12.0,568.5,802.28,620.58
2016,2,3,12,30,544.0,197.0,0.9,12.0,519.0,679.15,531.69
2016,2,3,12,45,461.5,219.0,0.9,12.5,490.5,613.0,482.24
2016,2,3,13,0,379.0,241.0,0.9,13.0,462.0,536.95,424.39
2016,2,3,13,15,309.5,247.5,0.9,12.5,425.5,474.18,377.29
2016,2,3,13,30,240.0,254.0,0.9,12.0,389.0,404.59,324.06
2016,2,3,13,45,120.0,197.0,0.9,12.0,264.5,260.37,210.23
2016,2,3,14,0,0.0,140.0,0.9,12.0,140.0,118.0,93.69
2016,2,3,14,15,98.5,175.5,0.85,12.0,222.0,211.47,171.56
2016,2,3,14,30,197.0,211.0,0.8,12.0,304.0,279.92,225.09
2016,2,3,14,45,140.0,194.5,0.8,12.0,258.0,227.84,182.41
2016,2,3,15,0,83.0,178.0,0.8,12.0,212.0,178.75,142.97
2016,2,3,15,15,76.5,161.5,0.75,11.5,191.0,155.64,123.99
2016,2,3,15,30,70.0,145.0,0.7,11.0,170.0,133.55,105.65
2016,2,3,15,45,63.5,126.5,0.7,10.5,146.5,111.01,87.0
2016,2,3,16,0,57.0,108.0,0.7,10.0,123.0,89.66,69.63
2016,2,3,16,15,46.5,88.5,0.75,9.5,99.5,68.8,53.38
2016,2,3,16,30,36.0,69.0,0.8,9.0,76.0,53.17,42.35
2016,2,3,16,45,18.0,50.0,0.85,9.0,53.5,39.17,29.21
2016,2,3,17,0,0.0,31.0,0.9,9.0,31.0,24.98,15.31
2016,2,3,17,15,0.0,15.5,0.9,8.5,15.5,12.79,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,143.5,10.0,0.8,5.5,18.5,102.92,0.0
2016,2,4,7,30,287.0,20.0,0.7,6.0,37.0,259.88,107.95
2016,2,4,7,45,407.5,29.5,0.65,6.5,78.0,386.39,310.05
2016,2,4,8,0,528.0,39.0,0.6,7.0,119.0,506.94,414.43
2016,2,4,8,15,597.0,45.0,0.55,7.5,164.5,580.73,473.94
2016,2,4,8,30,666.0,51.0,0.5,8.0,210.0,665.91,538.18
2016,2,4,8,45,707.0,55.5,0.45,8.5,255.0,726.05,580.28
2016,2,4,9,0,748.0,60.0,0.4,9.0,300.0,785.39,619.71
2016,2,4,9,15,777.5,63.5,0.4,9.5,342.5,831.54,649.03
2016,2,4,9,30,807.0,67.0,0.4,10.0,385.0,875.53,676.01
2016,2,4,9,45,820.5,71.5,0.4,10.5,421.0,903.07,691.19
2016,2,4,10,0,834.0,76.0,0.4,11.0,457.0,927.35,704.18
2016,2,4,10,15,849.0,78.0,0.4,11.0,488.5,946.32,714.87
2016,2,4,10,30,864.0,80.0,0.4,11.0,520.0,961.7,723.3
2016,2,4,10,45,873.5,81.5,0.4,11.5,544.5,967.34,724.21
2016,2,4,11,0,883.0,83.0,0.4,12.0,569.0,958.56,716.06
2016,2,4,11,15,889.5,84.0,0.35,12.0,586.5,953.21,710.76
2016,2,4,11,30,896.0,85.0,0.3,12.0,604.0,944.05,703.14
2016,2,4,11,45,899.5,85.5,0.3,12.5,613.5,927.73,690.93
2016,2,4,12,0,903.0,86.0,0.3,13.0,623.0,907.74,676.6
2016,2,4,12,15,903.5,86.0,0.25,13.0,624.5,880.97,658.25
2016,2,4,12,30,904.0,86.0,0.2,13.0,626.0,850.84,637.9
2016,2,4,12,45,905.0,84.5,0.2,13.5,620.0,816.17,614.33
2016,2,4,13,0,906.0,83.0,0.2,14.0,614.0,778.4,588.67
2016,2,4,13,15,574.0,169.5,0.15,14.0,503.5,595.47,457.9
2016,2,4,13,30,242.0,256.0,0.1,14.0,393.0,407.91,317.7
2016,2,4,13,45,556.5,169.0,0.1,14.0,467.0,521.75,406.8
2016,2,4,14,0,871.0,82.0,0.1,14.0,541.0,585.06,451.02
2016,2,4,14,15,708.0,115.5,0.1,14.0,475.5,486.36,374.83
2016,2,4,14,30,545.0,149.0,0.1,14.0,410.0,395.25,305.22
2016,2,4,14,45,563.5,132.5,0.15,14.0,385.5,351.92,269.79
2016,2,4,15,0,582.0,116.0,0.2,14.0,361.0,309.91,233.29
2016,2,4,15,15,552.5,111.0,0.25,13.5,325.5,257.7,189.18
2016,2,4,15,30,523.0,106.0,0.3,13.0,290.0,205.27,144.78
2016,2,4,15,45,497.0,95.0,0.35,12.5,251.5,155.23,103.33
2016,2,4,16,0,471.0,84.0,0.4,12.0,213.0,108.37,68.17
2016,2,4,16,15,427.0,72.5,0.5,11.0,173.0,64.0,43.45
2016,2,4,16,30,383.0,61.0,0.6,10.0,133.0,46.42,36.2
2016,2,4,16,45,318.5,47.0,0.7,9.5,95.5,36.14,26.55
2016,2,4,17,0,254.0,33.0,0.8,9.0,58.0,25.63,16.1
2016,2,4,17,15,127.0,16.5,0.8,8.5,29.0,12.87,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,121.5,11.5,1.2,4.5,19.0,89.81,0.0
2016,2,5,7,30,243.0,23.0,1.2,5.0,38.0,233.57,116.42
2016,2,5,7,45,359.0,34.0,1.2,6.0,78.5,355.78,290.46
2016,2,5,8,0,475.0,45.0,1.2,7.0,119.0,473.38,393.14
2016,2,5,8,15,548.5,52.5,1.15,7.5,165.0,559.56,463.91
2016,2,5,8,30,622.0,60.0,1.1,8.0,211.0,648.59,532.8
2016,2,5,8,45,673.0,64.5,1.05,8.5,257.5,715.82,581.59
2016,2,5,9,0,724.0,69.0,1.0,9.0,304.0,775.89,622.8
2016,2,5,9,15,756.0,73.0,0.95,9.5,347.0,824.87,654.28
2016,2,5,9,30,788.0,77.0,0.9,10.0,390.0,871.71,683.12
2016,2,5,9,45,821.0,77.0,0.85,11.0,430.0,911.92,705.16
2016,2,5,10,0,854.0,77.0,0.8,12.0,470.0,949.13,724.5
2016,2,5,10,15,869.0,79.0,0.7,12.5,502.0,968.25,731.62
2016,2,5,10,30,884.0,81.0,0.6,13.0,534.0,983.67,736.4
2016,2,5,10,45,894.5,82.5,0.55,13.5,559.5,979.43,729.67
2016,2,5,11,0,905.0,84.0,0.5,14.0,585.0,982.18,727.97
2016,2,5,11,15,912.0,85.0,0.45,14.0,603.0,977.04,722.58
2016,2,5,11,30,919.0,86.0,0.4,14.0,621.0,967.97,715.0
2016,2,5,11,45,921.5,86.5,0.35,14.5,630.5,950.26,700.85
2016,2,5,12,0,924.0,87.0,0.3,15.0,640.0,928.82,684.68
2016,2,5,12,15,924.5,87.5,0.25,15.0,641.5,902.01,666.55
2016,2,5,12,30,925.0,88.0,0.2,15.0,643.0,871.73,646.37
2016,2,5,12,45,919.0,88.5,0.2,15.5,636.0,832.98,620.41
2016,2,5,13,0,913.0,89.0,0.2,16.0,629.0,791.51,592.66
2016,2,5,13,15,907.0,88.5,0.2,16.0,614.0,746.45,563.4
2016,2,5,13,30,901.0,88.0,0.2,16.0,599.0,699.12,530.29
2016,2,5,13,45,889.5,87.0,0.25,16.0,576.0,649.59,495.0
2016,2,5,14,0,878.0,86.0,0.3,16.0,553.0,594.19,454.41
2016,2,5,14,15,864.5,84.0,0.35,15.5,523.5,535.78,410.9
2016,2,5,14,30,851.0,82.0,0.4,15.0,494.0,476.93,365.1
2016,2,5,14,45,838.5,78.0,0.5,15.0,459.5,416.37,315.68
2016,2,5,15,0,826.0,74.0,0.6,15.0,425.0,355.89,264.24
2016,2,5,15,15,747.0,74.5,0.6,14.5,369.0,281.46,202.26
2016,2,5,15,30,668.0,75.0,0.6,14.0,313.0,213.21,145.51
2016,2,5,15,45,628.5,72.0,0.65,13.5,273.0,158.95,100.46
2016,2,5,16,0,589.0,69.0,0.7,13.0,233.0,109.22,63.97
2016,2,5,16,15,596.5,57.5,0.75,12.0,197.5,58.49,35.97
2016,2,5,16,30,604.0,46.0,0.8,11.0,162.0,40.68,30.96
2016,2,5,16,45,511.0,38.0,0.85,10.5,117.0,31.11,22.03
2016,2,5,17,0,418.0,30.0,0.9,10.0,72.0,24.85,15.55
2016,2,5,17,15,209.0,15.0,0.9,9.5,36.0,12.13,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,157.0,11.0,1.1,5.5,21.0,112.86,0.0
2016,2,6,7,30,314.0,22.0,1.1,6.0,42.0,284.75,160.45
2016,2,6,7,45,428.5,31.0,1.1,7.0,84.0,404.28,328.15
2016,2,6,8,0,543.0,40.0,1.1,8.0,126.0,520.8,428.19
2016,2,6,8,15,609.5,46.0,1.05,8.5,172.0,593.58,487.36
2016,2,6,8,30,676.0,52.0,1.0,9.0,218.0,677.28,551.08
2016,2,6,8,45,719.0,56.0,1.0,9.5,264.0,739.0,595.55
2016,2,6,9,0,762.0,60.0,1.0,10.0,310.0,799.97,637.48
2016,2,6,9,15,790.5,63.0,0.95,10.5,352.0,844.95,665.6
2016,2,6,9,30,819.0,66.0,0.9,11.0,394.0,887.68,691.23
2016,2,6,9,45,835.0,69.5,0.85,12.0,431.0,916.53,705.3
2016,2,6,10,0,851.0,73.0,0.8,13.0,468.0,942.15,716.93
2016,2,6,10,15,865.0,74.5,0.75,13.5,499.5,948.86,717.16
2016,2,6,10,30,879.0,76.0,0.7,14.0,531.0,962.74,722.44
2016,2,6,10,45,889.0,77.0,0.65,14.5,555.5,968.39,722.26
2016,2,6,11,0,899.0,78.0,0.6,15.0,580.0,970.22,719.87
2016,2,6,11,15,905.0,79.0,0.6,15.0,597.0,964.34,715.2
2016,2,6,11,30,911.0,80.0,0.6,15.0,614.0,954.6,708.32
2016,2,6,11,45,914.5,80.5,0.6,15.5,623.5,938.08,695.98
2016,2,6,12,0,918.0,81.0,0.6,16.0,633.0,917.81,681.47
2016,2,6,12,15,918.0,81.0,0.6,16.0,634.5,890.25,663.6
2016,2,6,12,30,918.0,81.0,0.6,16.0,636.0,859.31,643.61
2016,2,6,12,45,916.5,80.0,0.6,16.5,630.0,822.77,618.71
2016,2,6,13,0,915.0,79.0,0.6,17.0,624.0,783.25,591.79
2016,2,6,13,15,909.5,78.5,0.6,16.5,609.5,738.61,563.37
2016,2,6,13,30,904.0,78.0,0.6,16.0,595.0,691.66,531.34
2016,2,6,13,45,897.5,76.0,0.65,16.0,573.5,640.41,494.26
2016,2,6,14,0,891.0,74.0,0.7,16.0,552.0,587.43,454.57
2016,2,6,14,15,879.0,72.5,0.7,16.0,523.0,530.65,410.08
2016,2,6,14,30,867.0,71.0,0.7,16.0,494.0,473.2,363.49
2016,2,6,14,45,749.0,88.5,0.7,16.0,435.5,391.54,298.13
2016,2,6,15,0,631.0,106.0,0.7,16.0,377.0,318.48,239.02
2016,2,6,15,15,558.0,108.0,0.65,15.0,331.0,257.35,188.87
2016,2,6,15,30,485.0,110.0,0.6,14.0,285.0,200.98,142.85
2016,2,6,15,45,462.5,99.0,0.55,13.5,248.5,153.67,103.39
2016,2,6,16,0,440.0,88.0,0.5,13.0,212.0,109.12,69.71
2016,2,6,16,15,404.0,75.5,0.5,12.0,173.5,65.99,45.06
2016,2,6,16,30,368.0,63.0,0.5,11.0,135.0,47.72,37.28
2016,2,6,16,45,317.5,48.5,0.55,10.5,98.5,37.2,27.49
2016,2,6,17,0,267.0,34.0,0.6,10.0,62.0,27.83,18.27
2016,2,6,17,15,133.5,17.0,0.65,9.5,31.0,13.26,0.05
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,184.0,10.5,1.2,7.5,23.0,130.35,0.0
2016,2,7,7,30,368.0,21.0,1.2,8.0,46.0,314.83,192.61
2016,2,7,7,45,481.5,29.0,1.2,9.0,89.5,432.59,349.19
2016,2,7,8,0,595.0,37.0,1.2,10.0,133.0,550.19,448.52
2016,2,7,8,15,658.5,42.0,1.1,10.5,180.0,629.69,511.49
2016,2,7,8,30,722.0,47.0,1.0,11.0,227.0,710.87,571.53
2016,2,7,8,45,763.0,50.0,0.95,11.5,273.5,770.47,612.86
2016,2,7,9,0,804.0,53.0,0.9,12.0,320.0,829.23,651.48
2016,2,7,9,15,831.0,56.0,0.85,12.5,363.0,863.65,671.49
2016,2,7,9,30,858.0,59.0,0.8,13.0,406.0,905.42,695.96
2016,2,7,9,45,875.0,61.5,0.8,14.0,444.0,934.26,710.57
2016,2,7,10,0,892.0,64.0,0.8,15.0,482.0,959.89,722.89
2016,2,7,10,15,905.5,65.5,0.8,15.5,514.0,977.25,731.02
2016,2,7,10,30,919.0,67.0,0.8,16.0,546.0,990.91,736.89
2016,2,7,10,45,927.0,68.5,0.8,16.5,571.0,995.36,736.95
2016,2,7,11,0,935.0,70.0,0.8,17.0,596.0,995.82,734.76
2016,2,7,11,15,941.0,71.0,0.8,17.0,614.0,989.7,729.96
2016,2,7,11,30,947.0,72.0,0.8,17.0,632.0,979.54,722.85
2016,2,7,11,45,949.5,73.0,0.8,17.5,641.5,962.16,709.98
2016,2,7,12,0,952.0,74.0,0.8,18.0,651.0,940.91,694.87
2016,2,7,12,15,952.5,74.0,0.8,18.0,653.0,912.94,676.86
2016,2,7,12,30,953.0,74.0,0.8,18.0,655.0,881.42,656.61
2016,2,7,12,45,952.0,73.0,0.8,18.0,648.5,844.13,632.5
2016,2,7,13,0,951.0,72.0,0.8,18.0,642.0,803.7,606.19
2016,2,7,13,15,946.5,71.5,0.8,18.0,627.5,758.35,576.3
2016,2,7,13,30,942.0,71.0,0.8,18.0,613.0,710.48,543.16
2016,2,7,13,45,933.0,70.5,0.8,18.5,591.0,657.53,503.4
2016,2,7,14,0,924.0,70.0,0.8,19.0,569.0,602.95,461.41
2016,2,7,14,15,912.5,68.5,0.8,18.5,540.0,544.68,417.06
2016,2,7,14,30,901.0,67.0,0.8,18.0,511.0,485.61,370.29
2016,2,7,14,45,883.0,65.5,0.8,18.0,475.0,423.4,318.69
2016,2,7,15,0,865.0,64.0,0.8,18.0,439.0,361.67,265.79
2016,2,7,15,15,841.5,61.5,0.75,17.0,398.0,298.23,211.14
2016,2,7,15,30,818.0,59.0,0.7,16.0,357.0,234.55,155.86
2016,2,7,15,45,781.5,56.0,0.7,15.5,311.5,171.93,103.57
2016,2,7,16,0,745.0,53.0,0.7,15.0,266.0,113.36,60.58
2016,2,7,16,15,692.0,48.5,0.7,14.0,219.0,57.4,32.97
2016,2,7,16,30,639.0,44.0,0.7,13.0,172.0,38.94,29.21
2016,2,7,16,45,547.0,37.0,0.75,12.5,126.0,32.97,23.58
2016,2,7,17,0,455.0,30.0,0.8,12.0,80.0,27.04,17.56
2016,2,7,17,15,227.5,15.0,0.8,11.5,40.0,12.08,0.71
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,144.0,12.5,1.15,9.5,22.5,105.77,0.0
2016,2,8,7,30,288.0,25.0,1.1,10.0,45.0,273.52,177.72
2016,2,8,7,45,405.0,34.5,1.1,11.0,88.0,391.59,316.23
2016,2,8,8,0,522.0,44.0,1.1,12.0,131.0,510.52,415.36
2016,2,8,8,15,591.5,50.5,1.05,12.5,178.0,593.79,481.23
2016,2,8,8,30,661.0,57.0,1.0,13.0,225.0,679.67,545.18
2016,2,8,8,45,704.5,62.0,0.95,13.5,271.5,735.53,583.82
2016,2,8,9,0,748.0,67.0,0.9,14.0,318.0,798.26,625.49
2016,2,8,9,15,778.0,70.0,0.85,14.5,361.0,844.7,653.89
2016,2,8,9,30,808.0,73.0,0.8,15.0,404.0,888.88,679.83
2016,2,8,9,45,843.0,71.5,0.8,15.5,444.5,929.26,703.38
2016,2,8,10,0,878.0,70.0,0.8,16.0,485.0,955.88,717.45
2016,2,8,10,15,892.0,72.0,0.75,16.5,517.0,974.25,725.12
2016,2,8,10,30,906.0,74.0,0.7,17.0,549.0,988.94,730.48
2016,2,8,10,45,915.0,75.0,0.7,17.5,574.5,993.62,730.67
2016,2,8,11,0,924.0,76.0,0.7,18.0,600.0,994.37,728.67
2016,2,8,11,15,929.5,77.0,0.65,18.5,617.5,987.78,721.12
2016,2,8,11,30,935.0,78.0,0.6,19.0,635.0,977.22,711.39
2016,2,8,11,45,936.5,79.0,0.6,19.5,644.0,959.02,698.2
2016,2,8,12,0,938.0,80.0,0.6,20.0,653.0,937.05,682.89
2016,2,8,12,15,938.0,80.0,0.55,20.0,654.5,908.9,664.03
2016,2,8,12,30,938.0,80.0,0.5,20.0,656.0,877.28,643.09
2016,2,8,12,45,940.0,78.0,0.5,20.5,650.5,841.63,619.38
2016,2,8,13,0,942.0,76.0,0.5,21.0,645.0,802.66,593.48
2016,2,8,13,15,937.0,75.5,0.5,21.0,630.5,757.2,564.24
2016,2,8,13,30,932.0,75.0,0.5,21.0,616.0,709.29,531.78
2016,2,8,13,45,923.0,74.0,0.5,21.5,593.5,656.14,492.85
2016,2,8,14,0,914.0,73.0,0.5,22.0,571.0,601.4,451.75
2016,2,8,14,15,902.5,71.5,0.45,22.0,542.0,543.54,407.45
2016,2,8,14,30,891.0,70.0,0.4,22.0,513.0,484.88,361.1
2016,2,8,14,45,874.0,68.5,0.4,22.0,477.0,423.49,311.59
2016,2,8,15,0,857.0,67.0,0.4,22.0,441.0,362.47,260.69
2016,2,8,15,15,833.5,64.0,0.45,21.5,400.5,297.5,206.28
2016,2,8,15,30,810.0,61.0,0.5,21.0,360.0,235.12,153.27
2016,2,8,15,45,775.5,57.5,0.6,20.5,314.5,172.73,102.36
2016,2,8,16,0,741.0,54.0,0.7,20.0,269.0,114.18,60.11
2016,2,8,16,15,688.5,49.5,0.75,19.5,222.0,58.37,32.91
2016,2,8,16,30,636.0,45.0,0.8,19.0,175.0,39.74,29.16
2016,2,8,16,45,548.0,38.0,0.9,18.5,129.0,33.82,23.7
2016,2,8,17,0,460.0,31.0,1.0,18.0,83.0,27.93,17.91
2016,2,8,17,15,230.0,15.5,1.0,17.5,41.5,12.47,1.69
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,172.5,12.0,0.65,10.5,25.0,124.3,0.0
2016,2,9,7,30,345.0,24.0,0.6,11.0,50.0,315.18,213.73
2016,2,9,7,45,456.0,33.0,0.6,12.0,94.0,428.09,341.47
2016,2,9,8,0,567.0,42.0,0.6,13.0,138.0,534.8,428.61
2016,2,9,8,15,633.5,48.0,0.6,13.5,186.0,617.96,492.92
2016,2,9,8,30,700.0,54.0,0.6,14.0,234.0,702.82,554.72
2016,2,9,8,45,741.5,58.5,0.6,14.5,281.0,764.86,597.04
2016,2,9,9,0,783.0,63.0,0.6,15.0,328.0,826.0,636.91
2016,2,9,9,15,812.0,66.0,0.6,15.5,372.0,872.16,665.02
2016,2,9,9,30,841.0,69.0,0.6,16.0,416.0,915.97,690.82
2016,2,9,9,45,669.5,114.0,0.6,16.5,406.0,824.44,626.19
2016,2,9,10,0,498.0,159.0,0.6,17.0,396.0,707.49,544.56
2016,2,9,10,15,706.0,117.5,0.55,17.5,478.0,869.55,653.53
2016,2,9,10,30,914.0,76.0,0.5,18.0,560.0,1000.67,732.12
2016,2,9,10,45,694.0,143.5,0.5,19.0,520.5,881.35,649.72
2016,2,9,11,0,474.0,211.0,0.5,20.0,481.0,729.04,545.05
2016,2,9,11,15,709.0,145.5,0.5,20.0,563.5,878.03,647.66
2016,2,9,11,30,944.0,80.0,0.5,20.0,646.0,989.45,715.68
2016,2,9,11,45,946.0,81.0,0.5,20.5,655.5,971.47,700.74
2016,2,9,12,0,948.0,82.0,0.5,21.0,665.0,949.64,685.68
2016,2,9,12,15,947.5,82.0,0.5,21.0,666.0,920.71,667.59
2016,2,9,12,30,947.0,82.0,0.5,21.0,667.0,888.3,647.36
2016,2,9,12,45,943.5,81.5,0.5,21.0,660.0,849.58,623.02
2016,2,9,13,0,940.0,81.0,0.5,21.0,653.0,807.9,596.63
2016,2,9,13,15,934.5,80.5,0.5,21.0,638.0,762.01,567.2
2016,2,9,13,30,929.0,80.0,0.5,21.0,623.0,713.72,534.45
2016,2,9,13,45,917.5,80.0,0.55,21.0,600.0,660.04,496.81
2016,2,9,14,0,906.0,80.0,0.6,21.0,577.0,604.99,456.85
2016,2,9,14,15,799.5,96.5,0.6,20.5,518.5,518.16,392.83
2016,2,9,14,30,693.0,113.0,0.6,20.0,460.0,436.79,331.41
2016,2,9,14,45,605.0,126.0,0.65,20.0,413.5,369.07,278.41
2016,2,9,15,0,517.0,139.0,0.7,20.0,367.0,305.74,228.04
2016,2,9,15,15,498.0,128.0,0.65,19.0,331.0,254.87,185.91
2016,2,9,15,30,479.0,117.0,0.6,18.0,295.0,206.01,144.94
2016,2,9,15,45,448.0,107.5,0.6,17.0,257.5,158.64,106.67
2016,2,9,16,0,417.0,98.0,0.6,16.0,220.0,115.04,74.61
2016,2,9,16,15,382.5,84.5,0.65,15.5,181.5,72.29,49.8
2016,2,9,16,30,348.0,71.0,0.7,15.0,143.0,53.26,41.62
2016,2,9,16,45,296.5,55.5,0.8,14.5,105.5,42.17,31.5
2016,2,9,17,0,245.0,40.0,0.9,14.0,68.0,30.79,20.81
2016,2,9,17,15,122.5,25.0,0.9,13.5,39.0,19.33,7.05
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,176.0,12.5,0.9,10.5,26.5,127.2,0.0
2016,2,10,7,30,352.0,25.0,0.8,11.0,53.0,323.57,228.7
2016,2,10,7,45,458.5,34.0,0.7,11.5,97.0,431.56,346.29
2016,2,10,8,0,565.0,43.0,0.6,12.0,141.0,543.98,437.53
2016,2,10,8,15,629.0,49.5,0.55,12.5,189.0,616.78,493.43
2016,2,10,8,30,693.0,56.0,0.5,13.0,237.0,700.14,553.52
2016,2,10,8,45,733.0,60.5,0.5,13.5,283.5,760.83,594.79
2016,2,10,9,0,773.0,65.0,0.5,14.0,330.0,820.53,633.63
2016,2,10,9,15,801.0,68.0,0.5,14.5,373.5,865.66,661.04
2016,2,10,9,30,829.0,71.0,0.5,15.0,417.0,908.42,686.18
2016,2,10,9,45,847.5,74.0,0.5,15.5,455.0,939.31,702.92
2016,2,10,10,0,866.0,77.0,0.5,16.0,493.0,966.94,717.44
2016,2,10,10,15,880.0,79.0,0.5,16.5,525.5,985.33,725.93
2016,2,10,10,30,894.0,81.0,0.5,17.0,558.0,988.95,725.21
2016,2,10,10,45,902.0,83.0,0.55,17.5,583.0,993.88,726.9
2016,2,10,11,0,910.0,85.0,0.6,18.0,608.0,994.89,726.23
2016,2,10,11,15,916.0,86.0,0.6,18.0,626.0,988.77,721.49
2016,2,10,11,30,922.0,87.0,0.6,18.0,644.0,978.7,714.54
2016,2,10,11,45,926.5,87.0,0.6,18.5,654.0,962.1,702.33
2016,2,10,12,0,931.0,87.0,0.6,19.0,664.0,941.66,687.94
2016,2,10,12,15,931.5,87.0,0.6,19.0,666.0,913.95,670.34
2016,2,10,12,30,932.0,87.0,0.6,19.0,668.0,882.74,650.58
2016,2,10,12,45,933.5,85.0,0.6,19.0,662.0,846.73,627.65
2016,2,10,13,0,935.0,83.0,0.6,19.0,656.0,807.46,602.48
2016,2,10,13,15,930.5,82.5,0.6,19.0,641.5,762.4,573.23
2016,2,10,13,30,926.0,82.0,0.6,19.0,627.0,714.85,540.58
2016,2,10,13,45,918.5,80.5,0.6,19.5,605.0,662.13,501.63
2016,2,10,14,0,911.0,79.0,0.6,20.0,583.0,607.69,460.41
2016,2,10,14,15,899.0,77.5,0.55,20.0,553.5,549.45,415.51
2016,2,10,14,30,887.0,76.0,0.5,20.0,524.0,490.48,368.6
2016,2,10,14,45,813.0,80.0,0.5,20.0,469.0,411.48,306.43
2016,2,10,15,0,739.0,84.0,0.5,20.0,414.0,338.51,247.61
2016,2,10,15,15,648.0,94.0,0.55,19.0,363.5,271.42,194.01
2016,2,10,15,30,557.0,104.0,0.6,18.0,313.0,215.65,149.57
2016,2,10,15,45,521.0,97.0,0.65,17.5,274.0,164.63,108.15
2016,2,10,16,0,485.0,90.0,0.7,17.0,235.0,115.31,71.84
2016,2,10,16,15,448.0,78.5,0.75,16.5,194.5,69.83,46.47
2016,2,10,16,30,411.0,67.0,0.8,16.0,154.0,50.72,39.25
2016,2,10,16,45,352.0,53.5,0.9,15.5,114.5,40.94,30.34
2016,2,10,17,0,293.0,40.0,1.0,15.0,75.0,30.94,20.94
2016,2,10,17,15,146.5,26.0,1.0,14.5,43.5,20.13,8.43
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,184.5,13.0,0.7,10.5,28.0,133.42,0.0
2016,2,11,7,30,369.0,26.0,0.6,11.0,56.0,339.16,246.42
2016,2,11,7,45,477.0,34.0,0.55,12.0,101.0,445.7,356.28
2016,2,11,8,0,585.0,42.0,0.5,13.0,146.0,550.73,440.32
2016,2,11,8,15,647.0,48.0,0.45,13.5,194.0,630.79,500.8
2016,2,11,8,30,709.0,54.0,0.4,14.0,242.0,712.37,558.58
2016,2,11,8,45,702.5,60.5,0.35,14.5,275.5,734.72,571.65
2016,2,11,9,0,696.0,67.0,0.3,15.0,309.0,753.84,582.15
2016,2,11,9,15,767.5,68.0,0.25,15.5,365.5,835.45,634.45
2016,2,11,9,30,839.0,69.0,0.2,16.0,422.0,916.38,682.98
2016,2,11,9,45,845.5,74.5,0.2,17.0,458.0,939.24,692.17
2016,2,11,10,0,852.0,80.0,0.2,18.0,494.0,958.5,699.88
2016,2,11,10,15,761.0,106.5,0.25,18.0,494.0,911.38,669.01
2016,2,11,10,30,670.0,133.0,0.3,18.0,494.0,852.9,631.6
2016,2,11,10,45,622.0,156.5,0.35,18.5,503.5,827.62,614.67
2016,2,11,11,0,574.0,180.0,0.4,19.0,513.0,791.18,589.83
2016,2,11,11,15,735.5,137.0,0.4,19.0,576.5,895.47,658.03
2016,2,11,11,30,897.0,94.0,0.4,19.0,640.0,964.87,699.92
2016,2,11,11,45,894.5,96.5,0.45,19.0,648.0,945.13,686.91
2016,2,11,12,0,892.0,99.0,0.5,19.0,656.0,931.42,679.29
2016,2,11,12,15,737.0,148.5,0.5,19.0,610.0,829.41,613.3
2016,2,11,12,30,582.0,198.0,0.5,19.0,564.0,716.72,537.51
2016,2,11,12,45,511.5,221.0,0.5,19.0,540.0,658.58,497.2
2016,2,11,13,0,441.0,244.0,0.5,19.0,516.0,602.25,456.78
2016,2,11,13,15,440.0,238.0,0.5,18.5,504.5,571.11,435.86
2016,2,11,13,30,439.0,232.0,0.5,18.0,493.0,538.74,413.27
2016,2,11,13,45,419.5,227.5,0.5,18.0,469.5,495.12,381.08
2016,2,11,14,0,400.0,223.0,0.5,18.0,446.0,443.63,342.71
2016,2,11,14,15,246.0,225.0,0.5,17.5,360.0,339.7,264.28
2016,2,11,14,30,92.0,227.0,0.5,17.0,274.0,239.42,187.6
2016,2,11,14,45,46.0,143.0,0.5,17.0,166.5,140.47,109.77
2016,2,11,15,0,0.0,59.0,0.5,17.0,59.0,48.87,35.51
2016,2,11,15,15,60.0,110.5,0.5,16.5,133.0,109.44,84.51
2016,2,11,15,30,120.0,162.0,0.5,16.0,207.0,159.18,122.57
2016,2,11,15,45,108.0,144.0,0.55,15.5,181.0,131.74,100.27
2016,2,11,16,0,96.0,126.0,0.6,15.0,155.0,106.13,80.37
2016,2,11,16,15,83.5,105.5,0.65,14.5,127.5,80.78,61.84
2016,2,11,16,30,71.0,85.0,0.7,14.0,100.0,63.48,50.87
2016,2,11,16,45,51.5,64.5,0.75,13.5,74.0,49.81,38.44
2016,2,11,17,0,32.0,44.0,0.8,13.0,48.0,34.7,24.48
2016,2,11,17,15,16.0,25.5,0.8,12.5,27.5,20.66,9.64
2016,2,11,17,30,0.0,7.0,0.8,12.0,7.0,5.97,0.0
2016,2,11,17,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
