Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,144.5,15.0,0.9,9.5,27.5,108.74,0.0
2016,2,12,7,30,289.0,30.0,0.8,10.0,55.0,288.11,216.17
2016,2,12,7,45,391.5,41.0,0.75,10.5,98.0,390.13,317.9
2016,2,12,8,0,494.0,52.0,0.7,11.0,141.0,500.15,408.15
2016,2,12,8,15,559.0,59.5,0.65,11.5,188.0,581.15,470.93
2016,2,12,8,30,624.0,67.0,0.6,12.0,235.0,664.28,531.66
2016,2,12,8,45,666.0,72.5,0.6,12.5,281.0,725.81,574.21
2016,2,12,9,0,708.0,78.0,0.6,13.0,327.0,786.81,614.68
2016,2,12,9,15,738.0,82.0,0.55,13.5,370.0,833.52,642.8
2016,2,12,9,30,768.0,86.0,0.5,14.0,413.0,871.54,664.2
2016,2,12,9,45,733.0,96.5,0.45,14.5,431.0,866.48,656.41
2016,2,12,10,0,698.0,107.0,0.4,15.0,449.0,850.39,642.06
2016,2,12,10,15,654.0,130.0,0.4,15.0,466.5,836.58,631.74
2016,2,12,10,30,610.0,153.0,0.4,15.0,484.0,817.61,618.05
2016,2,12,10,45,556.5,180.0,0.45,15.5,492.5,782.79,593.6
2016,2,12,11,0,503.0,207.0,0.5,16.0,501.0,754.13,571.91
2016,2,12,11,15,501.0,214.5,0.55,16.0,514.5,750.59,569.69
2016,2,12,11,30,499.0,222.0,0.6,16.0,528.0,744.58,565.49
2016,2,12,11,45,537.0,211.5,0.65,16.5,545.5,753.47,571.66
2016,2,12,12,0,575.0,201.0,0.7,17.0,563.0,758.47,574.93
2016,2,12,12,15,723.5,154.0,0.7,17.0,610.5,824.51,620.62
2016,2,12,12,30,872.0,107.0,0.7,17.0,658.0,865.49,646.96
2016,2,12,12,45,871.0,106.0,0.75,17.5,652.0,829.51,622.28
2016,2,12,13,0,870.0,105.0,0.8,18.0,646.0,790.56,596.54
2016,2,12,13,15,864.0,104.5,0.8,17.5,631.5,745.76,567.74
2016,2,12,13,30,858.0,104.0,0.8,17.0,617.0,698.75,535.19
2016,2,12,13,45,684.5,149.0,0.85,17.0,549.0,591.93,456.89
2016,2,12,14,0,511.0,194.0,0.9,17.0,481.0,489.59,380.54
2016,2,12,14,15,664.0,144.5,0.9,16.5,498.0,495.63,385.01
2016,2,12,14,30,817.0,95.0,0.9,16.0,515.0,478.81,369.18
2016,2,12,14,45,706.5,109.5,0.95,16.0,454.5,395.94,302.93
2016,2,12,15,0,596.0,124.0,1.0,16.0,394.0,324.34,245.1
2016,2,12,15,15,663.5,103.0,0.95,15.5,378.5,284.18,207.24
2016,2,12,15,30,731.0,82.0,0.9,15.0,363.0,235.3,160.81
2016,2,12,15,45,696.0,77.0,0.85,14.5,318.5,175.34,110.58
2016,2,12,16,0,661.0,72.0,0.8,14.0,274.0,119.43,69.01
2016,2,12,16,15,606.5,65.5,0.75,13.5,227.0,66.04,41.18
2016,2,12,16,30,552.0,59.0,0.7,13.0,180.0,47.08,36.57
2016,2,12,16,45,466.0,50.0,0.7,12.5,134.5,40.42,30.37
2016,2,12,17,0,380.0,41.0,0.7,12.0,89.0,33.71,23.84
2016,2,12,17,15,190.0,29.0,0.7,11.5,53.0,22.49,11.67
2016,2,12,17,30,0.0,17.0,0.7,11.0,17.0,14.51,0.0
2016,2,12,17,45,0.0,8.5,0.75,11.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,202.0,13.5,1.05,8.5,31.5,175.89,0.0
2016,2,13,7,30,404.0,27.0,1.1,9.0,63.0,367.37,281.49
2016,2,13,7,45,505.0,35.5,1.15,9.5,109.0,460.25,375.73
2016,2,13,8,0,606.0,44.0,1.2,10.0,155.0,571.14,467.41
2016,2,13,8,15,667.0,49.5,1.15,10.5,204.5,650.86,529.32
2016,2,13,8,30,728.0,55.0,1.1,11.0,254.0,731.85,588.49
2016,2,13,8,45,768.5,58.5,1.1,11.5,302.0,792.75,630.55
2016,2,13,9,0,809.0,62.0,1.1,12.0,350.0,852.61,670.13
2016,2,13,9,15,835.0,65.0,1.0,12.5,394.0,896.7,695.62
2016,2,13,9,30,861.0,68.0,0.9,13.0,438.0,938.28,718.43
2016,2,13,9,45,886.0,68.0,0.85,14.0,478.0,961.15,727.67
2016,2,13,10,0,911.0,68.0,0.8,15.0,518.0,991.42,741.74
2016,2,13,10,15,635.0,146.5,0.75,15.0,470.0,837.56,636.68
2016,2,13,10,30,359.0,225.0,0.7,15.0,422.0,626.9,486.12
2016,2,13,10,45,267.0,250.5,0.7,15.5,400.5,562.29,437.74
2016,2,13,11,0,175.0,276.0,0.7,16.0,379.0,475.97,371.35
2016,2,13,11,15,571.0,175.0,0.7,16.0,525.0,773.12,593.24
2016,2,13,11,30,967.0,74.0,0.7,16.0,671.0,1008.92,744.34
2016,2,13,11,45,971.0,74.0,0.7,16.5,681.0,991.14,727.25
2016,2,13,12,0,975.0,74.0,0.7,17.0,691.0,969.34,711.93
2016,2,13,12,15,975.0,74.0,0.7,17.0,692.5,940.1,693.31
2016,2,13,12,30,975.0,74.0,0.7,17.0,694.0,907.22,672.43
2016,2,13,12,45,966.0,77.0,0.75,17.5,686.5,867.02,646.42
2016,2,13,13,0,957.0,80.0,0.8,18.0,679.0,824.02,618.37
2016,2,13,13,15,952.0,79.0,0.8,18.0,664.0,777.01,587.65
2016,2,13,13,30,947.0,78.0,0.8,18.0,649.0,727.5,553.8
2016,2,13,13,45,940.0,77.0,0.85,18.0,626.5,674.47,515.87
2016,2,13,14,0,933.0,76.0,0.9,18.0,604.0,619.59,475.22
2016,2,13,14,15,921.5,74.5,1.0,17.5,574.0,560.27,430.94
2016,2,13,14,30,910.0,73.0,1.1,17.0,544.0,500.11,383.85
2016,2,13,14,45,893.0,71.0,1.2,17.0,507.5,436.68,331.44
2016,2,13,15,0,876.0,69.0,1.3,17.0,471.0,373.62,277.33
2016,2,13,15,15,854.0,66.5,1.25,16.5,429.0,307.74,219.78
2016,2,13,15,30,832.0,64.0,1.2,16.0,387.0,244.4,163.94
2016,2,13,15,45,801.5,60.5,1.2,15.5,341.5,180.77,110.17
2016,2,13,16,0,771.0,57.0,1.2,15.0,296.0,120.48,65.26
2016,2,13,16,15,722.5,52.5,1.15,14.0,247.0,62.42,36.14
2016,2,13,16,30,674.0,48.0,1.1,13.0,198.0,42.27,32.3
2016,2,13,16,45,594.0,41.5,1.05,12.0,150.0,36.86,27.3
2016,2,13,17,0,514.0,35.0,1.0,11.0,102.0,31.48,22.06
2016,2,13,17,15,365.0,24.5,1.05,10.5,61.5,20.25,10.43
2016,2,13,17,30,216.0,14.0,1.1,10.0,21.0,11.95,0.0
2016,2,13,17,45,108.0,7.0,1.15,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,9.5,32.5,181.07,0.0
2016,2,14,7,30,418.0,26.0,1.2,10.0,65.0,366.3,284.23
2016,2,14,7,45,517.0,33.0,1.3,10.5,110.5,467.72,381.68
2016,2,14,8,0,616.0,40.0,1.4,11.0,156.0,575.43,470.72
2016,2,14,8,15,672.0,45.0,1.3,11.5,204.0,650.16,528.41
2016,2,14,8,30,728.0,50.0,1.2,12.0,252.0,726.15,583.41
2016,2,14,8,45,571.5,85.5,1.15,13.0,261.5,659.47,530.94
2016,2,14,9,0,415.0,121.0,1.1,14.0,271.0,566.45,458.71
2016,2,14,9,15,577.0,100.5,1.15,14.5,336.0,708.14,563.56
2016,2,14,9,30,739.0,80.0,1.2,15.0,401.0,838.64,652.6
2016,2,14,9,45,699.5,100.5,1.3,15.5,425.0,841.14,651.25
2016,2,14,10,0,660.0,121.0,1.4,16.0,449.0,832.43,643.79
2016,2,14,10,15,569.5,160.0,1.4,16.0,456.0,780.89,606.54
2016,2,14,10,30,479.0,199.0,1.4,16.0,463.0,735.36,572.13
2016,2,14,10,45,377.0,233.5,1.4,16.5,447.0,649.19,506.7
2016,2,14,11,0,275.0,268.0,1.4,17.0,431.0,583.95,455.41
2016,2,14,11,15,384.5,247.5,1.4,17.0,483.0,656.64,510.93
2016,2,14,11,30,494.0,227.0,1.4,17.0,535.0,746.24,575.16
2016,2,14,11,45,710.0,153.0,1.4,17.5,602.5,858.78,653.03
2016,2,14,12,0,926.0,79.0,1.4,18.0,670.0,932.52,699.59
2016,2,14,12,15,926.5,79.0,1.4,18.0,671.5,904.96,680.15
2016,2,14,12,30,927.0,79.0,1.4,18.0,673.0,873.91,659.67
2016,2,14,12,45,595.0,185.5,1.45,18.0,565.5,696.9,536.21
2016,2,14,13,0,263.0,292.0,1.5,18.0,458.0,502.59,390.53
2016,2,14,13,15,591.5,184.0,1.45,18.0,546.0,633.85,493.33
2016,2,14,13,30,920.0,76.0,1.4,18.0,634.0,708.03,548.42
2016,2,14,13,45,911.5,76.0,1.4,18.0,612.5,656.39,508.57
2016,2,14,14,0,903.0,76.0,1.4,18.0,591.0,603.09,467.63
2016,2,14,14,15,893.5,74.5,1.35,18.0,562.5,546.34,422.54
2016,2,14,14,30,884.0,73.0,1.3,18.0,534.0,488.61,375.23
2016,2,14,14,45,866.0,72.0,1.3,18.0,498.5,427.16,323.82
2016,2,14,15,0,848.0,71.0,1.3,18.0,463.0,365.3,270.51
2016,2,14,15,15,826.0,68.0,1.25,17.5,422.0,301.44,214.87
2016,2,14,15,30,804.0,65.0,1.2,17.0,381.0,239.29,160.31
2016,2,14,15,45,767.0,62.5,1.2,17.0,335.5,177.2,108.12
2016,2,14,16,0,730.0,60.0,1.2,17.0,290.0,119.28,65.36
2016,2,14,16,15,680.5,55.5,1.15,16.0,242.0,63.74,37.6
2016,2,14,16,30,631.0,51.0,1.1,15.0,194.0,44.54,34.05
2016,2,14,16,45,543.0,44.5,1.1,14.5,146.5,36.0,26.28
2016,2,14,17,0,455.0,38.0,1.1,14.0,99.0,31.15,21.53
2016,2,14,17,15,227.5,30.0,1.05,13.5,60.5,23.32,13.06
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,18.78,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,238.5,13.0,1.15,11.5,36.5,198.5,0.0
2016,2,15,7,30,477.0,26.0,1.1,12.0,73.0,409.15,317.34
2016,2,15,7,45,573.0,32.5,1.1,12.5,120.5,510.13,410.71
2016,2,15,8,0,669.0,39.0,1.1,13.0,168.0,617.06,496.4
2016,2,15,8,15,723.5,43.5,1.05,13.5,217.5,691.72,552.53
2016,2,15,8,30,778.0,48.0,1.0,14.0,267.0,767.43,605.96
2016,2,15,8,45,813.5,51.0,0.95,14.5,315.0,815.01,636.58
2016,2,15,9,0,849.0,54.0,0.9,15.0,363.0,870.19,671.08
2016,2,15,9,15,872.5,56.5,0.9,15.5,407.5,911.79,695.76
2016,2,15,9,30,896.0,59.0,0.9,16.0,452.0,950.85,718.19
2016,2,15,9,45,913.0,60.5,0.9,17.0,491.0,979.25,731.81
2016,2,15,10,0,930.0,62.0,0.9,18.0,530.0,1004.26,743.12
2016,2,15,10,15,942.0,63.5,0.9,18.0,562.5,1020.68,751.68
2016,2,15,10,30,954.0,65.0,0.9,18.0,595.0,1033.17,757.95
2016,2,15,10,45,962.0,66.0,0.9,18.5,620.5,1036.98,757.5
2016,2,15,11,0,970.0,67.0,0.9,19.0,646.0,1036.63,754.73
2016,2,15,11,15,975.0,67.5,0.9,19.0,664.0,1028.53,748.75
2016,2,15,11,30,980.0,68.0,0.9,19.0,682.0,1016.25,740.44
2016,2,15,11,45,982.5,68.5,0.9,19.5,692.0,997.49,726.86
2016,2,15,12,0,985.0,69.0,0.9,20.0,702.0,974.71,710.98
2016,2,15,12,15,985.0,69.0,0.9,20.0,703.5,945.2,692.28
2016,2,15,12,30,985.0,69.0,0.9,20.0,705.0,912.0,671.28
2016,2,15,12,45,978.5,71.0,0.9,20.5,698.0,872.31,644.77
2016,2,15,13,0,972.0,73.0,0.9,21.0,691.0,829.63,616.26
2016,2,15,13,15,967.5,72.5,0.9,20.5,676.0,782.89,587.13
2016,2,15,13,30,963.0,72.0,0.9,20.0,661.0,733.54,555.01
2016,2,15,13,45,954.5,71.5,0.95,20.0,638.0,679.29,516.38
2016,2,15,14,0,946.0,71.0,1.0,20.0,615.0,623.29,475.1
2016,2,15,14,15,935.0,70.0,0.95,19.5,585.0,563.99,429.85
2016,2,15,14,30,924.0,69.0,0.9,19.0,555.0,503.75,382.17
2016,2,15,14,45,907.5,67.5,0.9,19.0,518.5,440.12,329.83
2016,2,15,15,0,891.0,66.0,0.9,19.0,482.0,376.77,275.92
2016,2,15,15,15,869.5,63.5,0.85,18.5,440.0,311.63,219.7
2016,2,15,15,30,848.0,61.0,0.8,18.0,398.0,247.97,164.28
2016,2,15,15,45,815.0,58.5,0.8,17.5,351.5,181.34,108.85
2016,2,15,16,0,782.0,56.0,0.8,17.0,305.0,120.7,64.33
2016,2,15,16,15,736.0,51.5,0.75,16.0,256.0,61.88,35.11
2016,2,15,16,30,690.0,47.0,0.7,15.0,207.0,41.38,31.28
2016,2,15,16,45,614.0,41.0,0.7,14.5,158.5,36.38,26.66
2016,2,15,17,0,538.0,35.0,0.7,14.0,110.0,31.41,21.84
2016,2,15,17,15,399.5,25.5,0.7,13.5,68.0,22.97,13.1
2016,2,15,17,30,261.0,16.0,0.7,13.0,26.0,13.28,0.0
2016,2,15,17,45,130.5,8.0,0.75,13.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,227.0,14.0,0.9,11.5,37.0,193.66,32.61
2016,2,16,7,30,454.0,28.0,0.9,12.0,74.0,394.89,309.18
2016,2,16,7,45,546.5,35.5,0.9,13.0,121.5,494.1,397.5
2016,2,16,8,0,639.0,43.0,0.9,14.0,169.0,598.93,479.99
2016,2,16,8,15,694.5,48.0,0.8,14.5,218.5,674.49,535.56
2016,2,16,8,30,750.0,53.0,0.7,15.0,268.0,751.09,588.18
2016,2,16,8,45,785.5,57.0,0.65,15.5,315.5,808.88,625.28
2016,2,16,9,0,821.0,61.0,0.6,16.0,363.0,865.43,659.83
2016,2,16,9,15,845.0,63.5,0.55,16.5,406.5,907.33,683.16
2016,2,16,9,30,869.0,66.0,0.5,17.0,450.0,936.04,697.27
2016,2,16,9,45,890.0,66.5,0.5,18.0,489.5,966.47,712.1
2016,2,16,10,0,911.0,67.0,0.5,19.0,529.0,993.73,724.57
2016,2,16,10,15,922.5,68.5,0.45,19.5,561.0,1009.47,729.89
2016,2,16,10,30,934.0,70.0,0.4,20.0,593.0,1021.36,733.02
2016,2,16,10,45,941.0,71.5,0.4,20.5,618.5,1024.8,732.34
2016,2,16,11,0,948.0,73.0,0.4,21.0,644.0,1024.15,729.46
2016,2,16,11,15,953.0,73.5,0.35,21.0,661.5,1016.18,722.54
2016,2,16,11,30,958.0,74.0,0.3,21.0,679.0,1004.11,713.46
2016,2,16,11,45,960.0,74.5,0.25,21.5,688.5,985.18,699.12
2016,2,16,12,0,962.0,75.0,0.2,22.0,698.0,962.33,682.73
2016,2,16,12,15,962.5,75.0,0.2,22.0,699.5,933.74,665.29
2016,2,16,12,30,963.0,75.0,0.2,22.0,701.0,901.52,645.64
2016,2,16,12,45,962.0,74.0,0.2,22.5,694.5,863.43,621.08
2016,2,16,13,0,961.0,73.0,0.2,23.0,688.0,822.13,594.46
2016,2,16,13,15,957.0,72.5,0.2,23.0,673.5,776.15,565.77
2016,2,16,13,30,953.0,72.0,0.2,23.0,659.0,727.55,534.34
2016,2,16,13,45,945.0,71.5,0.2,23.0,636.5,674.03,497.12
2016,2,16,14,0,937.0,71.0,0.2,23.0,614.0,618.73,457.48
2016,2,16,14,15,927.0,69.5,0.2,22.5,584.5,559.85,414.71
2016,2,16,14,30,917.0,68.0,0.2,22.0,555.0,499.96,369.37
2016,2,16,14,45,903.0,66.0,0.25,22.0,519.0,437.22,319.75
2016,2,16,15,0,889.0,64.0,0.3,22.0,483.0,374.5,268.18
2016,2,16,15,15,868.5,61.5,0.3,21.5,441.0,309.75,213.85
2016,2,16,15,30,848.0,59.0,0.3,21.0,399.0,246.37,160.0
2016,2,16,15,45,820.0,56.0,0.35,21.0,353.5,183.0,107.94
2016,2,16,16,0,792.0,53.0,0.4,21.0,308.0,119.03,61.34
2016,2,16,16,15,748.0,49.0,0.5,20.0,259.5,60.03,32.79
2016,2,16,16,30,704.0,45.0,0.6,19.0,211.0,39.71,29.3
2016,2,16,16,45,633.0,39.0,0.7,18.5,162.0,34.65,24.71
2016,2,16,17,0,562.0,33.0,0.8,18.0,113.0,29.6,19.92
2016,2,16,17,15,281.0,31.0,0.8,17.5,71.0,25.52,15.14
2016,2,16,17,30,0.0,29.0,0.8,17.0,29.0,21.82,0.0
2016,2,16,17,45,0.0,14.5,0.85,17.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,9.0,18.0,1.25,13.0,19.0,24.54,3.08
2016,2,17,7,30,18.0,36.0,1.3,13.0,38.0,56.9,41.11
2016,2,17,7,45,31.5,55.5,1.4,13.5,61.5,90.86,71.72
2016,2,17,8,0,45.0,75.0,1.5,14.0,85.0,124.16,101.01
2016,2,17,8,15,54.5,95.5,1.55,14.0,110.0,155.9,128.51
2016,2,17,8,30,64.0,116.0,1.6,14.0,135.0,187.59,155.39
2016,2,17,8,45,70.5,135.5,1.7,14.5,159.5,215.14,177.88
2016,2,17,9,0,77.0,155.0,1.8,15.0,184.0,242.66,199.85
2016,2,17,9,15,38.5,140.0,1.85,15.0,154.5,181.17,147.73
2016,2,17,9,30,0.0,125.0,1.9,15.0,125.0,110.98,87.84
2016,2,17,9,45,410.0,106.0,1.95,15.5,315.5,555.67,454.32
2016,2,17,10,0,820.0,87.0,2.0,16.0,506.0,943.07,729.89
2016,2,17,10,15,560.0,167.5,2.05,16.0,462.0,782.34,612.15
2016,2,17,10,30,300.0,248.0,2.1,16.0,418.0,596.89,471.75
2016,2,17,10,45,374.0,242.5,2.2,16.0,463.5,657.22,519.23
2016,2,17,11,0,448.0,237.0,2.3,16.0,509.0,736.07,576.99
2016,2,17,11,15,448.0,245.5,2.35,16.0,524.0,735.59,575.27
2016,2,17,11,30,448.0,254.0,2.4,16.0,539.0,732.7,572.61
2016,2,17,11,45,249.5,270.0,2.45,16.0,429.5,534.09,422.16
2016,2,17,12,0,51.0,286.0,2.5,16.0,320.0,325.16,257.49
2016,2,17,12,15,220.0,283.0,2.5,16.0,427.5,481.96,384.0
2016,2,17,12,30,389.0,280.0,2.5,16.0,535.0,626.05,494.0
2016,2,17,12,45,585.5,212.0,2.55,16.0,591.5,710.92,559.14
2016,2,17,13,0,782.0,144.0,2.6,16.0,648.0,771.32,605.37
2016,2,17,13,15,604.5,197.0,2.6,16.0,582.0,651.18,513.59
2016,2,17,13,30,427.0,250.0,2.6,16.0,516.0,548.12,433.79
2016,2,17,13,45,449.5,234.5,2.65,16.0,505.5,520.87,413.45
2016,2,17,14,0,472.0,219.0,2.7,16.0,495.0,490.5,389.56
2016,2,17,14,15,461.0,209.0,2.7,15.5,468.0,444.33,353.13
2016,2,17,14,30,450.0,199.0,2.7,15.0,441.0,398.59,316.13
2016,2,17,14,45,450.0,184.0,2.7,15.0,412.5,353.7,278.21
2016,2,17,15,0,450.0,169.0,2.7,15.0,384.0,308.45,239.02
2016,2,17,15,15,390.5,163.0,2.65,14.5,337.5,253.24,193.08
2016,2,17,15,30,331.0,157.0,2.6,14.0,291.0,203.18,151.91
2016,2,17,15,45,306.0,144.0,2.6,14.0,256.5,163.27,118.7
2016,2,17,16,0,281.0,131.0,2.6,14.0,222.0,126.49,90.5
2016,2,17,16,15,256.5,112.5,2.6,13.5,185.5,89.24,66.59
2016,2,17,16,30,232.0,94.0,2.6,13.0,149.0,69.41,56.51
2016,2,17,16,45,193.0,75.0,2.65,13.0,113.5,56.16,44.38
2016,2,17,17,0,154.0,56.0,2.7,13.0,78.0,42.56,31.74
2016,2,17,17,15,77.0,38.0,2.7,12.5,49.0,29.62,19.13
2016,2,17,17,30,0.0,20.0,2.7,12.0,20.0,16.09,0.0
2016,2,17,17,45,0.0,10.0,2.75,12.0,10.0,8.54,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,103.5,22.5,1.4,9.0,34.0,128.69,57.0
2016,2,18,7,30,207.0,45.0,1.4,9.0,68.0,250.89,203.05
2016,2,18,7,45,310.0,58.5,1.45,9.5,112.0,351.44,293.43
2016,2,18,8,0,413.0,72.0,1.5,10.0,156.0,460.81,385.86
2016,2,18,8,15,480.5,81.0,1.5,10.0,204.0,541.07,450.76
2016,2,18,8,30,548.0,90.0,1.5,10.0,252.0,629.72,519.36
2016,2,18,8,45,274.0,76.0,1.55,10.5,157.0,370.96,312.77
2016,2,18,9,0,0.0,62.0,1.6,11.0,62.0,51.36,38.58
2016,2,18,9,15,0.0,69.0,1.6,11.0,69.0,57.21,43.8
2016,2,18,9,30,0.0,76.0,1.6,11.0,76.0,63.06,48.68
2016,2,18,9,45,2.0,123.0,1.6,11.5,124.0,109.23,87.58
2016,2,18,10,0,4.0,170.0,1.6,12.0,172.0,158.25,127.93
2016,2,18,10,15,401.0,145.5,1.55,12.0,374.0,598.5,488.05
2016,2,18,10,30,798.0,121.0,1.5,12.0,576.0,970.84,750.0
2016,2,18,10,45,401.0,152.0,1.5,12.5,380.5,599.17,477.88
2016,2,18,11,0,4.0,183.0,1.5,13.0,185.0,165.52,130.98
2016,2,18,11,15,42.5,239.5,1.45,13.0,266.5,277.04,223.14
2016,2,18,11,30,81.0,296.0,1.4,13.0,348.0,373.87,299.03
2016,2,18,11,45,80.5,301.5,1.4,13.0,353.5,374.09,298.23
2016,2,18,12,0,80.0,307.0,1.4,13.0,359.0,374.04,297.91
2016,2,18,12,15,474.0,212.5,1.4,13.0,525.0,664.26,525.7
2016,2,18,12,30,868.0,118.0,1.4,13.0,691.0,879.37,677.99
2016,2,18,12,45,465.5,205.0,1.4,13.0,512.0,607.34,478.23
2016,2,18,13,0,63.0,292.0,1.4,13.0,333.0,320.97,254.66
2016,2,18,13,15,117.5,295.0,1.4,13.0,369.5,369.9,295.47
2016,2,18,13,30,172.0,298.0,1.4,13.0,406.0,399.77,319.05
2016,2,18,13,45,149.0,286.5,1.4,13.0,377.5,361.25,288.54
2016,2,18,14,0,126.0,275.0,1.4,13.0,349.0,324.98,259.99
2016,2,18,14,15,63.0,214.5,1.35,13.0,251.5,219.5,175.96
2016,2,18,14,30,0.0,154.0,1.3,13.0,154.0,128.55,102.18
2016,2,18,14,45,215.0,164.5,1.3,13.0,267.5,235.5,187.95
2016,2,18,15,0,430.0,175.0,1.3,13.0,381.0,306.34,238.16
2016,2,18,15,15,588.0,130.5,1.2,12.5,386.5,286.45,213.94
2016,2,18,15,30,746.0,86.0,1.1,12.0,392.0,242.32,167.85
2016,2,18,15,45,720.5,79.5,1.05,12.0,347.5,181.19,115.36
2016,2,18,16,0,695.0,73.0,1.0,12.0,303.0,122.98,71.09
2016,2,18,16,15,644.5,67.5,0.95,11.0,254.5,67.96,42.7
2016,2,18,16,30,594.0,62.0,0.9,10.0,206.0,49.13,38.99
2016,2,18,16,45,520.5,53.5,0.9,9.5,159.0,42.98,33.27
2016,2,18,17,0,447.0,45.0,0.9,9.0,112.0,36.78,27.26
2016,2,18,17,15,313.5,33.0,0.95,8.5,71.0,27.19,17.67
2016,2,18,17,30,180.0,21.0,1.0,8.0,30.0,17.47,0.0
2016,2,18,17,45,90.0,10.5,1.05,8.0,15.0,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.5,17.5,1.2,8.5,39.5,186.86,102.64
2016,2,19,7,30,389.0,35.0,1.2,9.0,79.0,367.26,298.53
2016,2,19,7,45,479.5,44.0,1.3,9.5,125.5,463.68,383.44
2016,2,19,8,0,570.0,53.0,1.4,10.0,172.0,566.25,467.46
2016,2,19,8,15,627.0,58.5,1.4,10.5,220.5,640.99,525.3
2016,2,19,8,30,684.0,64.0,1.4,11.0,269.0,717.25,581.33
2016,2,19,8,45,720.5,68.5,1.45,11.5,316.0,768.41,616.95
2016,2,19,9,0,757.0,73.0,1.5,12.0,363.0,825.27,655.59
2016,2,19,9,15,783.0,76.5,1.45,12.0,406.0,869.34,683.93
2016,2,19,9,30,809.0,80.0,1.4,12.0,449.0,910.98,709.96
2016,2,19,9,45,599.0,142.0,1.4,12.5,428.0,796.77,626.48
2016,2,19,10,0,389.0,204.0,1.4,13.0,407.0,636.98,506.86
2016,2,19,10,15,630.5,146.5,1.35,13.0,498.5,838.23,654.46
2016,2,19,10,30,872.0,89.0,1.3,13.0,590.0,999.26,759.57
2016,2,19,10,45,693.0,152.5,1.3,13.5,561.5,899.62,687.84
2016,2,19,11,0,514.0,216.0,1.3,14.0,533.0,778.13,601.42
2016,2,19,11,15,283.0,249.0,1.3,14.0,424.0,560.55,440.88
2016,2,19,11,30,52.0,282.0,1.3,14.0,315.0,329.71,260.82
2016,2,19,11,45,86.5,299.5,1.3,14.0,356.5,376.83,299.38
2016,2,19,12,0,121.0,317.0,1.3,14.0,398.0,439.77,347.49
2016,2,19,12,15,252.5,301.0,1.25,14.0,469.0,546.7,429.89
2016,2,19,12,30,384.0,285.0,1.2,14.0,540.0,626.97,489.8
2016,2,19,12,45,264.5,300.0,1.2,14.0,475.0,526.84,412.92
2016,2,19,13,0,145.0,315.0,1.2,14.0,410.0,420.33,331.26
2016,2,19,13,15,300.0,280.5,1.15,13.5,471.0,499.9,395.44
2016,2,19,13,30,455.0,246.0,1.1,13.0,532.0,563.42,444.06
2016,2,19,13,45,436.0,241.0,1.1,13.0,507.5,518.22,408.81
2016,2,19,14,0,417.0,236.0,1.1,13.0,483.0,473.78,374.54
2016,2,19,14,15,419.0,222.5,1.05,12.5,461.0,434.0,343.64
2016,2,19,14,30,421.0,209.0,1.0,12.0,439.0,393.41,311.12
2016,2,19,14,45,210.5,141.5,0.95,12.0,256.5,213.44,169.26
2016,2,19,15,0,0.0,74.0,0.9,12.0,74.0,61.4,46.71
2016,2,19,15,15,3.0,109.0,0.85,12.0,110.5,90.88,71.94
2016,2,19,15,30,6.0,144.0,0.8,12.0,147.0,118.26,94.92
2016,2,19,15,45,3.0,128.0,0.75,12.0,129.5,103.6,82.84
2016,2,19,16,0,0.0,112.0,0.7,12.0,112.0,89.49,71.24
2016,2,19,16,15,0.0,94.0,0.65,11.5,94.0,74.64,58.81
2016,2,19,16,30,0.0,76.0,0.6,11.0,76.0,60.63,49.14
2016,2,19,16,45,0.0,58.5,0.55,10.5,58.5,47.14,36.89
2016,2,19,17,0,0.0,41.0,0.5,10.0,41.0,33.49,24.3
2016,2,19,17,15,0.0,26.0,0.5,9.5,26.0,21.48,12.88
2016,2,19,17,30,0.0,11.0,0.5,9.0,11.0,9.05,0.0
2016,2,19,17,45,0.0,5.5,0.55,9.0,5.5,4.69,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,4.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,5.0,8.0,6.83,0.0
2016,2,20,7,15,67.0,25.5,0.95,5.5,33.5,98.12,58.72
2016,2,20,7,30,134.0,43.0,0.9,6.0,59.0,177.23,145.92
2016,2,20,7,45,167.0,63.0,0.9,6.5,92.5,232.57,196.6
2016,2,20,8,0,200.0,83.0,0.9,7.0,126.0,289.15,246.02
2016,2,20,8,15,220.5,102.5,0.85,7.5,160.5,335.79,284.94
2016,2,20,8,30,241.0,122.0,0.8,8.0,195.0,382.79,322.52
2016,2,20,8,45,262.0,137.5,0.8,8.5,228.5,424.61,354.9
2016,2,20,9,0,283.0,153.0,0.8,9.0,262.0,466.64,386.43
2016,2,20,9,15,293.5,170.5,0.75,9.5,295.0,501.22,410.63
2016,2,20,9,30,304.0,188.0,0.7,10.0,328.0,534.74,433.41
2016,2,20,9,45,371.0,191.5,0.65,10.5,377.0,604.25,483.91
2016,2,20,10,0,438.0,195.0,0.6,11.0,426.0,696.28,547.71
2016,2,20,10,15,369.5,224.5,0.5,11.5,427.5,640.78,501.65
2016,2,20,10,30,301.0,254.0,0.4,12.0,429.0,604.63,471.06
2016,2,20,10,45,319.0,262.5,0.3,12.5,455.0,626.74,484.62
2016,2,20,11,0,337.0,271.0,0.2,13.0,481.0,647.05,495.94
2016,2,20,11,15,317.5,284.0,0.2,13.0,485.5,634.22,485.26
2016,2,20,11,30,298.0,297.0,0.2,13.0,490.0,620.12,474.27
2016,2,20,11,45,404.0,269.0,0.2,13.5,535.0,676.06,515.0
2016,2,20,12,0,510.0,241.0,0.2,14.0,580.0,745.74,562.48
2016,2,20,12,15,542.0,230.0,0.25,14.0,591.5,742.57,560.25
2016,2,20,12,30,574.0,219.0,0.3,14.0,603.0,735.44,556.45
2016,2,20,12,45,515.0,239.0,0.35,14.5,581.0,681.86,517.74
2016,2,20,13,0,456.0,259.0,0.4,15.0,559.0,629.56,480.08
2016,2,20,13,15,348.0,278.0,0.45,14.5,504.5,532.0,410.58
2016,2,20,13,30,240.0,297.0,0.5,14.0,450.0,444.27,346.43
2016,2,20,13,45,293.5,276.5,0.55,14.0,456.5,451.99,353.67
2016,2,20,14,0,347.0,256.0,0.6,14.0,463.0,443.14,347.11
2016,2,20,14,15,611.0,172.0,0.65,14.0,515.5,494.04,385.05
2016,2,20,14,30,875.0,88.0,0.7,14.0,568.0,501.6,386.62
2016,2,20,14,45,570.5,148.5,0.75,14.0,453.5,376.06,289.76
2016,2,20,15,0,266.0,209.0,0.8,14.0,339.0,272.97,212.1
2016,2,20,15,15,538.0,141.5,0.85,13.5,376.0,277.45,206.82
2016,2,20,15,30,810.0,74.0,0.9,13.0,413.0,248.75,169.61
2016,2,20,15,45,786.0,69.0,0.95,12.5,367.5,185.58,115.71
2016,2,20,16,0,762.0,64.0,1.0,12.0,322.0,125.04,70.1
2016,2,20,16,15,717.0,59.0,1.05,11.0,272.5,66.74,40.68
2016,2,20,16,30,672.0,54.0,1.1,10.0,223.0,46.96,37.05
2016,2,20,16,45,599.0,47.5,1.15,9.5,173.5,38.33,29.12
2016,2,20,17,0,526.0,41.0,1.2,9.0,124.0,33.51,24.43
2016,2,20,17,15,401.0,31.0,1.2,8.5,80.5,25.5,16.51
2016,2,20,17,30,276.0,21.0,1.2,8.0,37.0,17.45,2.86
2016,2,20,17,45,138.0,10.5,1.25,7.5,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,6.0,14.0,11.95,0.0
2016,2,21,7,15,233.0,24.5,1.0,6.5,53.0,226.45,152.95
2016,2,21,7,30,466.0,35.0,1.0,7.0,92.0,423.63,347.13
2016,2,21,7,45,554.0,42.5,1.05,8.0,141.0,519.55,428.59
2016,2,21,8,0,642.0,50.0,1.1,9.0,190.0,613.74,503.48
2016,2,21,8,15,695.5,55.5,1.1,9.5,241.0,689.21,560.42
2016,2,21,8,30,749.0,61.0,1.1,10.0,292.0,765.43,614.86
2016,2,21,8,45,787.5,64.0,1.15,10.5,341.0,825.1,655.56
2016,2,21,9,0,826.0,67.0,1.2,11.0,390.0,883.5,694.05
2016,2,21,9,15,850.0,70.0,1.2,11.5,435.0,926.42,719.93
2016,2,21,9,30,874.0,73.0,1.2,12.0,480.0,966.64,743.5
2016,2,21,9,45,892.5,74.5,1.2,12.5,519.5,985.39,752.29
2016,2,21,10,0,911.0,76.0,1.2,13.0,559.0,1011.54,766.25
2016,2,21,10,15,923.5,78.0,1.2,13.0,592.5,1028.77,775.58
2016,2,21,10,30,936.0,80.0,1.2,13.0,626.0,1042.07,782.57
2016,2,21,10,45,944.5,81.0,1.2,13.5,652.0,1046.08,782.27
2016,2,21,11,0,953.0,82.0,1.2,14.0,678.0,1045.94,779.6
2016,2,21,11,15,958.5,82.5,1.15,14.0,696.0,1038.07,772.63
2016,2,21,11,30,964.0,83.0,1.1,14.0,714.0,1026.04,763.27
2016,2,21,11,45,967.0,83.5,1.1,14.5,724.5,1007.52,749.56
2016,2,21,12,0,970.0,84.0,1.1,15.0,735.0,984.98,733.48
2016,2,21,12,15,970.5,84.0,1.05,15.0,736.5,955.71,713.6
2016,2,21,12,30,971.0,84.0,1.0,15.0,738.0,922.76,691.43
2016,2,21,12,45,969.5,83.5,1.0,15.0,731.0,884.07,666.35
2016,2,21,13,0,968.0,83.0,1.0,15.0,724.0,842.14,638.97
2016,2,21,13,15,963.5,82.5,1.05,15.0,709.0,794.95,608.47
2016,2,21,13,30,959.0,82.0,1.1,15.0,694.0,745.15,574.79
2016,2,21,13,45,950.0,81.5,1.15,15.0,671.0,690.12,534.77
2016,2,21,14,0,941.0,81.0,1.2,15.0,648.0,633.39,492.11
2016,2,21,14,15,930.5,80.0,1.2,14.5,617.5,573.94,446.28
2016,2,21,14,30,920.0,79.0,1.2,14.0,587.0,513.5,397.82
2016,2,21,14,45,902.0,77.5,1.3,14.0,549.5,448.8,344.0
2016,2,21,15,0,884.0,76.0,1.4,14.0,512.0,384.57,288.51
2016,2,21,15,15,863.0,73.5,1.4,13.5,469.0,317.48,229.57
2016,2,21,15,30,842.0,71.0,1.4,13.0,426.0,253.07,172.31
2016,2,21,15,45,811.0,68.0,1.45,12.5,378.5,188.48,117.27
2016,2,21,16,0,780.0,65.0,1.5,12.0,331.0,127.32,71.42
2016,2,21,16,15,735.0,60.0,1.45,11.0,281.0,67.79,41.44
2016,2,21,16,30,690.0,55.0,1.4,10.0,231.0,47.88,37.88
2016,2,21,16,45,621.0,48.5,1.4,9.5,180.5,42.68,33.07
2016,2,21,17,0,552.0,42.0,1.4,9.0,130.0,34.4,25.26
2016,2,21,17,15,427.5,32.0,1.4,8.5,85.5,26.38,17.37
2016,2,21,17,30,303.0,22.0,1.4,8.0,41.0,18.32,4.85
2016,2,21,17,45,151.5,11.0,1.4,8.0,20.5,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,15.36,0.0
2016,2,22,7,15,253.0,26.0,1.0,7.5,58.0,244.16,173.74
2016,2,22,7,30,506.0,34.0,1.0,8.0,98.0,442.21,361.49
2016,2,22,7,45,587.0,41.0,1.0,8.5,147.5,535.71,440.35
2016,2,22,8,0,668.0,48.0,1.0,9.0,197.0,633.37,517.53
