Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,718.5,53.0,0.95,9.5,247.5,706.42,571.29
2016,2,22,8,30,769.0,58.0,0.9,10.0,298.0,780.05,622.39
2016,2,22,8,45,802.0,61.5,0.9,11.0,346.5,835.87,657.82
2016,2,22,9,0,835.0,65.0,0.9,12.0,395.0,890.18,690.79
2016,2,22,9,15,858.0,67.5,0.9,12.5,440.0,931.66,715.15
2016,2,22,9,30,881.0,70.0,0.9,13.0,485.0,959.63,730.07
2016,2,22,9,45,898.0,72.0,0.95,13.5,524.5,988.49,746.57
2016,2,22,10,0,915.0,74.0,1.0,14.0,564.0,1013.94,760.71
2016,2,22,10,15,927.0,75.5,0.95,14.5,597.0,1030.07,766.7
2016,2,22,10,30,939.0,77.0,0.9,15.0,630.0,1042.29,770.33
2016,2,22,10,45,946.0,79.0,0.9,15.5,655.5,1046.09,769.88
2016,2,22,11,0,953.0,81.0,0.9,16.0,681.0,1045.72,767.1
2016,2,22,11,15,958.5,81.5,0.9,16.0,699.5,1037.83,761.24
2016,2,22,11,30,964.0,82.0,0.9,16.0,718.0,1025.78,753.03
2016,2,22,11,45,965.5,83.0,0.95,16.5,727.5,1006.42,740.05
2016,2,22,12,0,967.0,84.0,1.0,17.0,737.0,983.09,724.69
2016,2,22,12,15,967.5,84.0,1.0,17.0,738.5,953.85,705.97
2016,2,22,12,30,968.0,84.0,1.0,17.0,740.0,920.93,684.92
2016,2,22,12,45,961.0,86.0,1.05,17.0,732.5,880.56,659.73
2016,2,22,13,0,954.0,88.0,1.1,17.0,725.0,837.28,632.32
2016,2,22,13,15,767.0,146.0,1.1,17.0,651.0,726.25,555.28
2016,2,22,13,30,580.0,204.0,1.1,17.0,577.0,608.85,469.69
2016,2,22,13,45,756.5,144.0,1.1,17.0,613.5,635.16,490.39
2016,2,22,14,0,933.0,84.0,1.1,17.0,650.0,631.99,486.96
2016,2,22,14,15,923.0,82.5,1.1,16.5,620.0,572.62,441.15
2016,2,22,14,30,913.0,81.0,1.1,16.0,590.0,512.24,393.27
2016,2,22,14,45,899.5,78.5,1.1,16.0,553.0,448.76,340.45
2016,2,22,15,0,886.0,76.0,1.1,16.0,516.0,385.25,285.8
2016,2,22,15,15,866.5,73.5,1.05,15.5,474.0,318.35,227.58
2016,2,22,15,30,847.0,71.0,1.0,15.0,432.0,253.99,170.95
2016,2,22,15,45,819.0,67.5,0.95,14.5,385.0,189.06,116.13
2016,2,22,16,0,791.0,64.0,0.9,14.0,338.0,127.19,70.18
2016,2,22,16,15,748.5,59.5,0.85,13.0,288.0,67.4,40.69
2016,2,22,16,30,706.0,55.0,0.8,12.0,238.0,47.92,37.63
2016,2,22,16,45,638.0,48.5,0.8,11.5,187.0,42.71,32.86
2016,2,22,17,0,570.0,42.0,0.8,11.0,136.0,34.41,25.11
2016,2,22,17,15,448.5,32.5,0.85,10.5,90.5,26.81,17.7
2016,2,22,17,30,327.0,23.0,0.9,10.0,45.0,19.19,6.53
2016,2,22,17,45,163.5,11.5,0.95,9.5,22.5,9.82,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,17.07,0.0
2016,2,23,7,15,250.0,28.5,0.35,10.0,61.5,247.15,180.39
2016,2,23,7,30,500.0,37.0,0.3,10.0,103.0,451.52,363.0
2016,2,23,7,45,584.5,45.0,0.3,10.5,154.0,547.35,440.09
2016,2,23,8,0,669.0,53.0,0.3,11.0,205.0,640.7,511.07
2016,2,23,8,15,721.0,58.0,0.3,11.5,257.0,715.61,564.49
2016,2,23,8,30,773.0,63.0,0.3,12.0,309.0,790.94,615.32
2016,2,23,8,45,810.0,66.5,0.35,12.5,359.0,850.74,654.0
2016,2,23,9,0,847.0,70.0,0.4,13.0,409.0,909.11,690.54
2016,2,23,9,15,825.0,73.0,0.4,13.5,433.0,908.71,686.25
2016,2,23,9,30,803.0,76.0,0.4,14.0,457.0,903.91,680.05
2016,2,23,9,45,868.0,77.0,0.4,14.5,519.5,966.72,718.1
2016,2,23,10,0,933.0,78.0,0.4,15.0,582.0,1038.11,759.38
2016,2,23,10,15,944.5,79.5,0.4,15.5,615.5,1053.74,764.84
2016,2,23,10,30,956.0,81.0,0.4,16.0,649.0,1065.37,768.91
2016,2,23,10,45,963.5,82.5,0.4,16.5,675.0,1068.85,768.18
2016,2,23,11,0,971.0,84.0,0.4,17.0,701.0,1068.1,765.17
2016,2,23,11,15,975.5,84.5,0.35,17.0,718.5,1058.92,757.43
2016,2,23,11,30,980.0,85.0,0.3,17.0,736.0,1045.52,747.48
2016,2,23,11,45,981.0,86.0,0.3,17.5,745.5,1025.24,733.38
2016,2,23,12,0,982.0,87.0,0.3,18.0,755.0,1000.94,717.07
2016,2,23,12,15,982.0,87.0,0.25,18.0,756.0,970.71,697.47
2016,2,23,12,30,982.0,87.0,0.2,18.0,757.0,936.77,675.74
2016,2,23,12,45,979.0,87.0,0.2,18.5,749.5,896.81,649.96
2016,2,23,13,0,976.0,87.0,0.2,19.0,742.0,853.67,622.12
2016,2,23,13,15,971.0,86.0,0.15,19.0,726.5,805.03,590.89
2016,2,23,13,30,966.0,85.0,0.1,19.0,711.0,753.81,556.92
2016,2,23,13,45,956.0,85.0,0.1,19.0,686.5,698.09,518.17
2016,2,23,14,0,946.0,85.0,0.1,19.0,662.0,640.72,477.04
2016,2,23,14,15,935.0,83.0,0.15,19.0,631.0,579.54,432.23
2016,2,23,14,30,924.0,81.0,0.2,19.0,600.0,517.46,384.94
2016,2,23,14,45,908.5,79.0,0.25,19.5,562.0,452.9,333.23
2016,2,23,15,0,893.0,77.0,0.3,20.0,524.0,388.53,279.81
2016,2,23,15,15,871.5,74.5,0.35,19.0,480.5,320.5,223.62
2016,2,23,15,30,850.0,72.0,0.4,18.0,437.0,255.29,168.58
2016,2,23,15,45,820.0,68.5,0.5,17.5,389.0,189.78,114.8
2016,2,23,16,0,790.0,65.0,0.6,17.0,341.0,127.59,69.62
2016,2,23,16,15,746.5,60.5,0.7,16.0,290.5,67.79,40.71
2016,2,23,16,30,703.0,56.0,0.8,15.0,240.0,48.68,37.85
2016,2,23,16,45,628.5,50.0,0.95,14.5,188.5,43.9,33.51
2016,2,23,17,0,554.0,44.0,1.1,14.0,137.0,35.93,26.14
2016,2,23,17,15,435.0,34.0,1.1,13.5,91.5,27.98,18.53
2016,2,23,17,30,316.0,24.0,1.1,13.0,46.0,19.98,7.89
2016,2,23,17,45,158.0,12.0,1.15,13.0,23.0,10.24,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,17.07,0.0
2016,2,24,7,15,219.0,29.5,0.85,8.5,59.5,228.01,172.81
2016,2,24,7,30,438.0,39.0,0.8,9.0,99.0,409.36,335.98
2016,2,24,7,45,522.0,47.5,0.8,10.0,147.5,503.14,412.94
2016,2,24,8,0,606.0,56.0,0.8,11.0,196.0,602.27,489.5
2016,2,24,8,15,657.5,61.5,0.7,11.5,246.0,674.12,540.99
2016,2,24,8,30,709.0,67.0,0.6,12.0,296.0,740.59,585.57
2016,2,24,8,45,747.0,70.5,0.55,13.0,344.5,799.65,622.16
2016,2,24,9,0,785.0,74.0,0.5,14.0,393.0,857.49,656.14
2016,2,24,9,15,809.5,77.5,0.45,14.5,437.0,900.81,680.22
2016,2,24,9,30,834.0,81.0,0.4,15.0,481.0,941.54,702.06
2016,2,24,9,45,853.0,83.0,0.35,16.0,520.0,971.97,715.43
2016,2,24,10,0,872.0,85.0,0.3,17.0,559.0,999.04,726.53
2016,2,24,10,15,884.5,86.5,0.3,17.0,592.0,1003.83,727.52
2016,2,24,10,30,897.0,88.0,0.3,17.0,625.0,1016.28,733.85
2016,2,24,10,45,905.0,90.0,0.35,17.5,650.5,1020.95,735.15
2016,2,24,11,0,913.0,92.0,0.4,18.0,676.0,1021.59,734.3
2016,2,24,11,15,918.5,93.0,0.4,18.0,693.5,1014.52,729.08
2016,2,24,11,30,924.0,94.0,0.4,18.0,711.0,1003.41,721.67
2016,2,24,11,45,925.0,95.0,0.4,18.5,720.5,984.06,708.0
2016,2,24,12,0,926.0,96.0,0.4,19.0,730.0,960.91,692.24
2016,2,24,12,15,926.5,96.0,0.4,19.0,731.5,932.51,674.61
2016,2,24,12,30,927.0,96.0,0.4,19.0,733.0,900.57,654.8
2016,2,24,12,45,928.5,94.0,0.45,19.5,727.0,863.89,631.71
2016,2,24,13,0,930.0,92.0,0.5,20.0,721.0,823.93,606.35
2016,2,24,13,15,925.5,91.5,0.5,19.5,706.0,777.99,578.14
2016,2,24,13,30,921.0,91.0,0.5,19.0,691.0,729.55,546.67
2016,2,24,13,45,916.0,89.0,0.5,19.0,669.0,677.02,509.37
2016,2,24,14,0,911.0,87.0,0.5,19.0,647.0,622.53,469.5
2016,2,24,14,15,900.0,85.0,0.5,18.5,616.5,563.15,425.51
2016,2,24,14,30,889.0,83.0,0.5,18.0,586.0,502.95,379.09
2016,2,24,14,45,875.0,80.5,0.55,18.0,549.5,440.51,328.77
2016,2,24,15,0,861.0,78.0,0.6,18.0,513.0,376.9,275.61
2016,2,24,15,15,839.5,75.5,0.55,17.5,470.5,311.99,220.12
2016,2,24,15,30,818.0,73.0,0.5,17.0,428.0,248.74,165.52
2016,2,24,15,45,788.0,69.5,0.5,17.0,381.0,185.21,112.73
2016,2,24,16,0,758.0,66.0,0.5,17.0,334.0,125.05,68.8
2016,2,24,16,15,714.5,61.0,0.55,16.0,284.5,66.88,40.6
2016,2,24,16,30,671.0,56.0,0.6,15.0,235.0,48.36,37.57
2016,2,24,16,45,602.0,49.5,0.7,14.0,185.0,39.68,29.86
2016,2,24,17,0,533.0,43.0,0.8,13.0,135.0,34.91,25.41
2016,2,24,17,15,419.5,33.0,0.8,12.5,90.5,26.98,17.85
2016,2,24,17,30,306.0,23.0,0.8,12.0,46.0,18.98,8.02
2016,2,24,17,45,153.0,11.5,0.85,11.5,23.0,9.82,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,74.0,8.0,0.85,9.5,11.0,6.83,0.0
2016,2,25,7,0,148.0,16.0,0.8,10.0,22.0,136.7,0.0
2016,2,25,7,15,282.0,29.0,0.7,10.5,61.0,271.96,208.36
2016,2,25,7,30,416.0,42.0,0.6,11.0,100.0,397.15,323.52
2016,2,25,7,45,489.5,51.5,0.5,11.5,147.0,483.6,393.99
2016,2,25,8,0,563.0,61.0,0.4,12.0,194.0,574.51,463.18
2016,2,25,8,15,615.5,67.5,0.35,12.5,243.0,647.33,515.27
2016,2,25,8,30,668.0,74.0,0.3,13.0,292.0,721.32,565.38
2016,2,25,8,45,700.5,79.5,0.25,14.0,339.0,776.32,598.68
2016,2,25,9,0,733.0,85.0,0.2,15.0,386.0,830.19,629.88
2016,2,25,9,15,758.5,89.0,0.15,15.5,429.5,867.32,650.0
2016,2,25,9,30,784.0,93.0,0.1,16.0,473.0,908.86,672.77
2016,2,25,9,45,802.0,96.0,0.1,17.0,511.0,939.0,687.15
2016,2,25,10,0,820.0,99.0,0.1,18.0,549.0,965.87,699.39
2016,2,25,10,15,833.0,101.0,0.1,18.0,581.5,983.03,708.16
2016,2,25,10,30,846.0,103.0,0.1,18.0,614.0,996.45,714.88
2016,2,25,10,45,859.5,103.0,0.1,18.5,639.5,1004.07,716.84
2016,2,25,11,0,873.0,103.0,0.1,19.0,665.0,1007.7,716.6
2016,2,25,11,15,705.5,168.0,0.1,19.0,630.5,912.03,656.32
2016,2,25,11,30,538.0,233.0,0.1,19.0,596.0,797.96,582.26
2016,2,25,11,45,542.0,235.0,0.15,19.5,604.5,787.84,576.47
2016,2,25,12,0,546.0,237.0,0.2,20.0,613.0,775.05,567.4
2016,2,25,12,15,720.5,170.5,0.2,20.0,668.0,846.56,616.32
2016,2,25,12,30,895.0,104.0,0.2,20.0,723.0,882.47,638.13
2016,2,25,12,45,901.0,100.0,0.25,20.5,718.0,848.33,615.61
2016,2,25,13,0,907.0,96.0,0.3,21.0,713.0,810.71,591.88
2016,2,25,13,15,902.5,95.0,0.3,21.0,698.5,765.11,563.01
2016,2,25,13,30,898.0,94.0,0.3,21.0,684.0,717.1,530.99
2016,2,25,13,45,890.5,93.0,0.35,21.0,661.5,664.99,495.13
2016,2,25,14,0,883.0,92.0,0.4,21.0,639.0,611.21,456.8
2016,2,25,14,15,872.5,90.5,0.4,21.0,609.5,553.93,413.96
2016,2,25,14,30,862.0,89.0,0.4,21.0,580.0,496.44,369.35
2016,2,25,14,45,843.0,87.5,0.45,21.0,543.0,433.38,319.46
2016,2,25,15,0,824.0,86.0,0.5,21.0,506.0,371.09,268.3
2016,2,25,15,15,802.5,83.0,0.55,20.0,464.0,307.82,215.84
2016,2,25,15,30,781.0,80.0,0.6,19.0,422.0,246.28,163.89
2016,2,25,15,45,746.0,77.0,0.65,18.5,375.5,184.62,113.55
2016,2,25,16,0,711.0,74.0,0.7,18.0,329.0,122.99,68.8
2016,2,25,16,15,667.0,68.5,0.75,17.0,280.0,66.88,41.33
2016,2,25,16,30,623.0,63.0,0.8,16.0,231.0,49.43,38.36
2016,2,25,16,45,560.5,55.0,0.85,15.5,182.5,43.76,33.29
2016,2,25,17,0,498.0,47.0,0.9,15.0,134.0,38.0,27.92
2016,2,25,17,15,388.0,36.0,0.9,14.5,90.5,29.37,19.8
2016,2,25,17,30,278.0,25.0,0.9,14.0,47.0,20.62,9.71
2016,2,25,17,45,139.0,12.5,0.95,13.5,23.5,10.67,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.7,10.5,12.0,10.24,0.0
2016,2,26,7,0,0.0,24.0,0.7,11.0,24.0,29.54,0.0
2016,2,26,7,15,206.5,34.0,0.6,11.5,63.5,225.78,175.33
2016,2,26,7,30,413.0,44.0,0.5,12.0,103.0,397.61,323.35
2016,2,26,7,45,487.5,53.5,0.45,12.5,151.0,484.99,393.62
2016,2,26,8,0,562.0,63.0,0.4,13.0,199.0,576.81,463.39
2016,2,26,8,15,527.5,83.0,0.4,13.5,233.0,591.89,473.52
2016,2,26,8,30,493.0,103.0,0.4,14.0,267.0,596.7,475.79
2016,2,26,8,45,533.0,108.5,0.4,14.5,309.0,652.16,514.25
2016,2,26,9,0,573.0,114.0,0.4,15.0,351.0,717.22,557.39
2016,2,26,9,15,516.5,143.0,0.45,15.5,374.0,700.77,543.16
2016,2,26,9,30,460.0,172.0,0.5,16.0,397.0,687.7,531.42
2016,2,26,9,45,546.5,160.0,0.55,16.5,448.0,762.0,582.68
2016,2,26,10,0,633.0,148.0,0.6,17.0,499.0,846.28,636.94
2016,2,26,10,15,736.0,128.5,0.6,17.0,559.0,927.07,687.43
2016,2,26,10,30,839.0,109.0,0.6,17.0,619.0,997.45,729.96
2016,2,26,10,45,847.0,111.5,0.65,17.0,644.0,1002.54,732.01
2016,2,26,11,0,855.0,114.0,0.7,17.0,669.0,1003.69,732.82
2016,2,26,11,15,690.0,177.0,0.7,17.0,632.5,907.15,670.07
2016,2,26,11,30,525.0,240.0,0.7,17.0,596.0,793.19,593.18
2016,2,26,11,45,439.0,275.0,0.7,17.5,575.5,733.15,550.2
2016,2,26,12,0,353.0,310.0,0.7,18.0,555.0,658.41,496.21
2016,2,26,12,15,349.0,311.5,0.7,18.0,554.5,640.61,484.28
2016,2,26,12,30,345.0,313.0,0.7,18.0,554.0,621.56,470.75
2016,2,26,12,45,450.5,273.0,0.7,18.0,584.0,662.59,501.48
2016,2,26,13,0,556.0,233.0,0.7,18.0,614.0,681.29,515.65
2016,2,26,13,15,699.5,178.5,0.7,17.5,647.5,709.45,537.53
2016,2,26,13,30,843.0,124.0,0.7,17.0,681.0,714.46,542.63
2016,2,26,13,45,623.0,190.0,0.75,17.0,594.0,593.35,453.94
2016,2,26,14,0,403.0,256.0,0.8,17.0,507.0,473.82,365.58
2016,2,26,14,15,445.0,231.0,0.8,17.0,496.5,453.28,350.17
2016,2,26,14,30,487.0,206.0,0.8,17.0,486.0,419.96,323.33
2016,2,26,14,45,472.5,195.0,0.8,17.0,452.5,370.01,283.11
2016,2,26,15,0,458.0,184.0,0.8,17.0,419.0,321.26,242.96
2016,2,26,15,15,524.5,151.5,0.75,16.5,399.5,279.94,205.85
2016,2,26,15,30,591.0,119.0,0.7,16.0,380.0,233.22,162.87
2016,2,26,15,45,642.5,98.0,0.7,15.5,354.0,181.51,116.92
2016,2,26,16,0,694.0,77.0,0.7,15.0,328.0,123.32,70.63
2016,2,26,16,15,648.5,71.5,0.7,14.5,279.5,68.2,43.36
2016,2,26,16,30,603.0,66.0,0.7,14.0,231.0,51.54,40.57
2016,2,26,16,45,541.5,57.5,0.7,13.5,183.0,45.57,35.21
2016,2,26,17,0,480.0,49.0,0.7,13.0,135.0,39.49,29.54
2016,2,26,17,15,369.0,38.0,0.7,12.5,91.5,30.94,21.43
2016,2,26,17,30,258.0,27.0,0.7,12.0,48.0,22.27,11.61
2016,2,26,17,45,129.0,13.5,0.7,11.5,24.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.5,0.75,8.5,14.5,12.38,0.0
2016,2,27,7,0,0.0,29.0,0.6,9.0,29.0,40.12,0.0
2016,2,27,7,15,234.5,35.0,0.6,9.5,70.5,245.7,194.8
2016,2,27,7,30,469.0,41.0,0.6,10.0,112.0,435.69,356.57
2016,2,27,7,45,553.5,47.5,0.6,10.5,161.5,528.9,431.35
2016,2,27,8,0,638.0,54.0,0.6,11.0,211.0,627.25,506.28
2016,2,27,8,15,686.0,59.5,0.55,11.5,261.0,691.48,551.37
2016,2,27,8,30,734.0,65.0,0.5,12.0,311.0,762.94,599.3
2016,2,27,8,45,771.5,67.0,0.5,12.5,360.0,820.22,635.81
2016,2,27,9,0,809.0,69.0,0.5,13.0,409.0,876.18,670.24
2016,2,27,9,15,831.0,72.0,0.5,13.5,453.0,916.92,693.47
2016,2,27,9,30,853.0,75.0,0.5,14.0,497.0,954.94,714.61
2016,2,27,9,45,869.0,77.0,0.5,14.5,535.5,971.45,721.54
2016,2,27,10,0,885.0,79.0,0.5,15.0,574.0,995.55,733.7
2016,2,27,10,15,897.0,81.0,0.5,15.0,606.5,1012.03,742.23
2016,2,27,10,30,909.0,83.0,0.5,15.0,639.0,1024.67,748.55
2016,2,27,10,45,915.5,85.0,0.55,15.5,664.5,1027.79,748.96
2016,2,27,11,0,922.0,87.0,0.6,16.0,690.0,1026.85,747.15
2016,2,27,11,15,927.0,87.5,0.6,16.0,707.5,1018.54,741.13
2016,2,27,11,30,932.0,88.0,0.6,16.0,725.0,1006.18,732.85
2016,2,27,11,45,932.5,89.5,0.6,16.5,734.0,986.71,718.94
2016,2,27,12,0,933.0,91.0,0.6,17.0,743.0,963.41,702.86
2016,2,27,12,15,933.0,91.5,0.6,17.0,744.5,934.82,684.84
2016,2,27,12,30,933.0,92.0,0.6,17.0,746.0,902.67,664.59
2016,2,27,12,45,927.0,93.5,0.65,17.0,738.0,863.28,640.52
2016,2,27,13,0,921.0,95.0,0.7,17.0,730.0,821.04,614.32
2016,2,27,13,15,917.0,94.0,0.7,17.0,715.0,775.07,584.43
2016,2,27,13,30,913.0,93.0,0.7,17.0,700.0,726.61,551.26
2016,2,27,13,45,909.5,90.5,0.75,17.0,678.5,674.7,514.46
2016,2,27,14,0,906.0,88.0,0.8,17.0,657.0,620.71,474.78
2016,2,27,14,15,706.5,144.0,0.8,16.5,575.5,517.99,397.91
2016,2,27,14,30,507.0,200.0,0.8,16.0,494.0,423.85,326.76
2016,2,27,14,45,683.5,140.0,0.85,16.0,509.5,413.14,314.74
2016,2,27,15,0,860.0,80.0,0.9,16.0,525.0,377.58,279.41
2016,2,27,15,15,840.0,77.0,0.85,15.5,482.5,312.5,222.81
2016,2,27,15,30,820.0,74.0,0.8,15.0,440.0,248.93,167.23
2016,2,27,15,45,793.5,70.5,0.8,15.0,393.5,185.69,113.94
2016,2,27,16,0,767.0,67.0,0.8,15.0,347.0,125.36,69.51
2016,2,27,16,15,726.0,62.0,0.8,14.0,297.0,66.58,41.25
2016,2,27,16,30,685.0,57.0,0.8,13.0,247.0,49.09,38.55
2016,2,27,16,45,625.0,50.5,0.8,12.5,197.0,44.0,33.97
2016,2,27,17,0,565.0,44.0,0.8,12.0,147.0,35.69,26.31
2016,2,27,17,15,456.0,35.0,0.85,11.5,101.0,28.61,19.54
2016,2,27,17,30,347.0,26.0,0.9,11.0,55.0,21.51,11.49
2016,2,27,17,45,173.5,13.0,0.95,10.5,27.5,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,51.5,10.5,1.0,7.5,13.0,39.25,0.0
2016,2,28,7,0,103.0,21.0,1.0,8.0,26.0,118.55,29.25
2016,2,28,7,15,195.0,38.0,1.0,8.5,62.5,222.96,178.9
2016,2,28,7,30,287.0,55.0,1.0,9.0,99.0,318.59,265.53
2016,2,28,7,45,345.5,69.5,1.05,9.5,142.0,392.52,329.25
2016,2,28,8,0,404.0,84.0,1.1,10.0,185.0,470.55,393.42
2016,2,28,8,15,462.0,89.5,1.1,10.5,229.0,539.06,446.55
2016,2,28,8,30,520.0,95.0,1.1,11.0,273.0,618.46,505.36
2016,2,28,8,45,422.5,130.0,1.15,11.5,288.0,579.75,473.04
2016,2,28,9,0,325.0,165.0,1.2,12.0,303.0,519.75,423.91
2016,2,28,9,15,574.0,129.5,1.2,12.0,404.0,748.89,596.93
2016,2,28,9,30,823.0,94.0,1.2,12.0,505.0,950.85,733.55
2016,2,28,9,45,631.0,154.0,1.2,12.5,483.0,848.06,657.22
2016,2,28,10,0,439.0,214.0,1.2,13.0,461.0,721.0,563.72
2016,2,28,10,15,380.5,242.5,1.15,13.5,465.5,672.88,526.64
2016,2,28,10,30,322.0,271.0,1.1,14.0,470.0,643.99,501.99
2016,2,28,10,45,166.0,243.5,1.05,14.5,346.5,428.13,338.44
2016,2,28,11,0,10.0,216.0,1.0,15.0,223.0,201.92,158.71
2016,2,28,11,15,193.0,257.5,1.0,15.0,390.5,459.84,364.7
2016,2,28,11,30,376.0,299.0,1.0,15.0,558.0,694.86,535.45
2016,2,28,11,45,337.0,313.5,1.0,15.0,548.0,660.95,507.14
2016,2,28,12,0,298.0,328.0,1.0,15.0,538.0,626.81,481.75
2016,2,28,12,15,347.5,316.0,1.0,15.0,561.0,643.31,494.79
2016,2,28,12,30,397.0,304.0,1.0,15.0,584.0,655.78,504.26
2016,2,28,12,45,377.5,306.0,1.0,15.5,570.5,621.68,478.22
2016,2,28,13,0,358.0,308.0,1.0,16.0,557.0,587.53,452.53
2016,2,28,13,15,341.5,305.0,1.0,15.5,538.0,550.96,426.63
2016,2,28,13,30,325.0,302.0,1.0,15.0,519.0,514.79,400.6
2016,2,28,13,45,244.5,301.5,1.0,15.0,462.0,431.7,337.81
2016,2,28,14,0,164.0,301.0,1.0,15.0,405.0,366.58,287.86
2016,2,28,14,15,217.0,281.0,0.95,15.0,411.5,362.81,285.11
2016,2,28,14,30,270.0,261.0,0.9,15.0,418.0,358.51,280.6
2016,2,28,14,45,346.5,228.5,0.9,15.0,417.5,340.88,264.8
2016,2,28,15,0,423.0,196.0,0.9,15.0,417.0,317.88,243.13
2016,2,28,15,15,331.5,193.0,0.85,14.5,357.5,254.53,193.03
2016,2,28,15,30,240.0,190.0,0.8,14.0,298.0,205.24,155.24
2016,2,28,15,45,169.0,172.0,0.8,14.0,244.0,159.97,120.93
2016,2,28,16,0,98.0,154.0,0.8,14.0,190.0,124.71,95.91
2016,2,28,16,15,86.0,134.0,0.8,13.5,162.5,101.59,79.8
2016,2,28,16,30,74.0,114.0,0.8,13.0,135.0,85.16,70.53
2016,2,28,16,45,61.5,92.0,0.8,13.0,107.0,69.7,56.71
2016,2,28,17,0,49.0,70.0,0.8,13.0,79.0,53.93,42.35
2016,2,28,17,15,27.0,49.5,0.8,12.5,54.5,38.78,28.38
2016,2,28,17,30,5.0,29.0,0.8,12.0,30.0,23.42,13.3
2016,2,28,17,45,2.5,14.5,0.8,12.0,15.0,12.38,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,122.5,10.5,0.85,8.5,17.5,81.23,0.0
2016,2,29,7,0,245.0,21.0,0.9,9.0,35.0,215.25,114.84
2016,2,29,7,15,372.0,31.5,0.85,9.5,78.5,337.28,272.93
2016,2,29,7,30,499.0,42.0,0.8,10.0,122.0,460.2,377.99
2016,2,29,7,45,580.0,48.5,0.8,10.5,173.0,552.25,451.81
2016,2,29,8,0,661.0,55.0,0.8,11.0,224.0,643.04,520.53
2016,2,29,8,15,707.0,60.0,0.75,11.5,275.0,712.57,569.26
2016,2,29,8,30,753.0,65.0,0.7,12.0,326.0,782.39,615.69
2016,2,29,8,45,789.5,67.0,0.7,13.0,375.0,839.3,650.63
2016,2,29,9,0,826.0,69.0,0.7,14.0,424.0,894.82,683.35
2016,2,29,9,15,847.5,72.0,0.65,14.5,468.5,935.44,705.31
2016,2,29,9,30,869.0,75.0,0.6,15.0,513.0,962.23,717.88
2016,2,29,9,45,884.5,77.0,0.55,16.0,552.0,989.38,729.28
2016,2,29,10,0,900.0,79.0,0.5,17.0,591.0,1013.08,738.23
2016,2,29,10,15,910.5,81.0,0.5,17.5,623.5,1028.04,744.27
2016,2,29,10,30,921.0,83.0,0.5,18.0,656.0,1039.06,748.12
2016,2,29,10,45,924.5,86.0,0.5,18.5,680.5,1040.22,746.07
2016,2,29,11,0,928.0,89.0,0.5,19.0,705.0,1037.25,741.84
2016,2,29,11,15,932.5,89.5,0.45,19.0,722.0,1028.18,734.28
2016,2,29,11,30,937.0,90.0,0.4,19.0,739.0,1015.04,724.51
2016,2,29,11,45,942.5,89.0,0.4,19.5,749.0,997.07,711.86
2016,2,29,12,0,948.0,88.0,0.4,20.0,759.0,975.08,696.94
2016,2,29,12,15,948.0,88.0,0.35,20.0,760.0,945.35,677.56
2016,2,29,12,30,948.0,88.0,0.3,20.0,761.0,912.03,656.12
2016,2,29,12,45,950.0,85.5,0.3,20.5,755.0,874.19,631.64
2016,2,29,13,0,952.0,83.0,0.3,21.0,749.0,832.96,604.96
2016,2,29,13,15,948.0,82.5,0.35,21.0,733.5,786.17,576.5
2016,2,29,13,30,944.0,82.0,0.4,21.0,718.0,736.77,545.09
2016,2,29,13,45,937.5,81.0,0.45,21.0,695.0,682.89,508.08
2016,2,29,14,0,931.0,80.0,0.5,21.0,672.0,627.13,468.36
2016,2,29,14,15,920.5,78.5,0.5,21.0,641.5,567.13,423.5
2016,2,29,14,30,910.0,77.0,0.5,21.0,611.0,506.22,376.26
2016,2,29,14,45,889.5,77.5,0.5,21.5,572.5,442.39,324.51
2016,2,29,15,0,869.0,78.0,0.5,22.0,534.0,379.29,271.78
2016,2,29,15,15,849.0,75.5,0.5,21.5,491.5,312.37,215.92
2016,2,29,15,30,829.0,73.0,0.5,21.0,449.0,248.56,161.89
2016,2,29,15,45,790.0,72.0,0.5,20.5,400.0,184.8,110.51
2016,2,29,16,0,751.0,71.0,0.5,20.0,351.0,125.53,68.95
2016,2,29,16,15,709.0,66.5,0.55,19.0,301.5,68.11,42.83
2016,2,29,16,30,667.0,62.0,0.6,18.0,252.0,48.59,37.32
2016,2,29,16,45,595.0,56.0,0.7,17.5,201.0,44.36,33.62
2016,2,29,17,0,523.0,50.0,0.8,17.0,150.0,40.18,29.74
2016,2,29,17,15,418.0,40.0,0.8,16.5,104.0,32.48,22.58
2016,2,29,17,30,313.0,30.0,0.8,16.0,58.0,24.71,14.61
2016,2,29,17,45,156.5,15.0,0.8,16.0,29.0,12.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,152.5,10.5,0.8,11.0,20.0,99.08,0.0
2016,3,1,7,0,305.0,21.0,0.7,11.0,40.0,256.21,155.87
2016,3,1,7,15,429.0,31.0,0.65,11.5,85.5,376.02,301.82
2016,3,1,7,30,553.0,41.0,0.6,12.0,131.0,498.97,403.76
2016,3,1,7,45,624.5,47.0,0.55,13.0,183.0,579.04,465.24
2016,3,1,8,0,696.0,53.0,0.5,14.0,235.0,670.11,530.59
2016,3,1,8,15,740.5,58.0,0.5,14.5,286.5,739.51,578.06
2016,3,1,8,30,785.0,63.0,0.5,15.0,338.0,809.07,623.45
2016,3,1,8,45,817.5,66.0,0.55,15.5,388.0,864.51,658.33
2016,3,1,9,0,850.0,69.0,0.6,16.0,438.0,918.32,691.25
2016,3,1,9,15,871.0,71.5,0.6,16.0,483.0,947.57,707.62
2016,3,1,9,30,892.0,74.0,0.6,16.0,528.0,984.3,728.99
2016,3,1,9,45,911.0,74.0,0.65,16.5,568.0,1012.6,744.42
2016,3,1,10,0,930.0,74.0,0.7,17.0,608.0,1037.48,757.76
2016,3,1,10,15,940.0,75.5,0.7,17.0,641.0,1051.49,764.58
2016,3,1,10,30,950.0,77.0,0.7,17.0,674.0,1061.46,769.19
2016,3,1,10,45,957.5,78.0,0.75,17.5,699.5,1064.12,769.27
2016,3,1,11,0,965.0,79.0,0.8,18.0,725.0,1062.54,767.0
2016,3,1,11,15,969.5,80.0,0.8,18.0,742.5,1053.71,760.72
2016,3,1,11,30,974.0,81.0,0.8,18.0,760.0,1040.64,752.09
2016,3,1,11,45,976.5,81.0,0.8,18.0,769.5,1020.3,739.11
2016,3,1,12,0,979.0,81.0,0.8,18.0,779.0,995.91,723.78
2016,3,1,12,15,979.5,81.0,0.8,18.0,780.5,965.77,704.91
2016,3,1,12,30,980.0,81.0,0.8,18.0,782.0,931.88,683.68
2016,3,1,12,45,978.0,81.0,0.8,18.5,775.0,892.34,657.49
2016,3,1,13,0,976.0,81.0,0.8,19.0,768.0,849.53,629.12
2016,3,1,13,15,972.5,80.5,0.8,18.5,752.5,802.02,599.74
2016,3,1,13,30,969.0,80.0,0.8,18.0,737.0,751.78,567.38
2016,3,1,13,45,962.0,79.0,0.8,18.0,714.0,696.3,527.61
2016,3,1,14,0,955.0,78.0,0.8,18.0,691.0,638.93,485.22
2016,3,1,14,15,945.5,77.0,0.8,17.5,660.0,578.59,439.97
2016,3,1,14,30,936.0,76.0,0.8,17.0,629.0,517.16,391.96
2016,3,1,14,45,921.0,75.0,0.8,17.0,591.5,452.63,338.99
2016,3,1,15,0,906.0,74.0,0.8,17.0,554.0,388.2,284.23
2016,3,1,15,15,887.5,71.5,0.8,16.5,510.5,321.84,227.09
2016,3,1,15,30,869.0,69.0,0.8,16.0,467.0,256.64,170.37
2016,3,1,15,45,842.5,66.0,0.8,16.0,419.0,187.34,112.49
2016,3,1,16,0,816.0,63.0,0.8,16.0,371.0,124.18,66.62
2016,3,1,16,15,777.5,59.0,0.75,15.0,319.5,63.05,38.85
2016,3,1,16,30,739.0,55.0,0.7,14.0,268.0,47.6,37.09
2016,3,1,16,45,679.5,49.5,0.7,13.0,216.0,43.24,33.29
2016,3,1,17,0,620.0,44.0,0.7,12.0,164.0,38.89,29.28
2016,3,1,17,15,517.5,36.0,0.75,11.5,115.5,32.06,22.79
2016,3,1,17,30,415.0,28.0,0.8,11.0,67.0,23.16,13.88
2016,3,1,17,45,207.5,14.0,0.85,10.5,33.5,11.36,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,163.5,11.0,0.8,9.5,22.5,106.18,0.0
2016,3,2,7,0,327.0,22.0,0.7,10.0,45.0,274.17,182.84
2016,3,2,7,15,446.5,31.5,0.65,10.5,90.5,388.93,314.26
2016,3,2,7,30,566.0,41.0,0.6,11.0,136.0,501.76,407.85
2016,3,2,7,45,632.5,47.0,0.55,11.5,187.5,586.08,473.34
2016,3,2,8,0,699.0,53.0,0.5,12.0,239.0,673.39,536.88
2016,3,2,8,15,502.0,93.5,0.5,12.5,241.0,579.42,465.89
2016,3,2,8,30,305.0,134.0,0.5,13.0,243.0,450.92,366.19
2016,3,2,8,45,516.0,108.5,0.5,14.0,322.5,648.0,514.69
2016,3,2,9,0,727.0,83.0,0.5,15.0,402.0,821.16,629.83
2016,3,2,9,15,803.5,79.0,0.5,15.5,464.5,903.94,679.49
2016,3,2,9,30,880.0,75.0,0.5,16.0,527.0,974.66,720.95
2016,3,2,9,45,894.5,77.0,0.55,16.5,566.0,1000.92,734.51
2016,3,2,10,0,909.0,79.0,0.6,17.0,605.0,1023.66,746.57
2016,3,2,10,15,919.5,80.5,0.6,17.0,637.5,1037.95,753.62
2016,3,2,10,30,930.0,82.0,0.6,17.0,670.0,1048.28,758.47
2016,3,2,10,45,937.0,83.5,0.65,17.5,695.0,1050.99,758.63
2016,3,2,11,0,944.0,85.0,0.7,18.0,720.0,1049.53,756.49
2016,3,2,11,15,773.0,155.0,0.7,18.0,684.0,966.08,703.35
2016,3,2,11,30,602.0,225.0,0.7,18.0,648.0,851.33,629.12
2016,3,2,11,45,778.0,157.0,0.75,18.0,711.0,935.28,686.74
2016,3,2,12,0,954.0,89.0,0.8,18.0,774.0,982.37,716.3
2016,3,2,12,15,954.5,89.0,0.8,18.0,775.5,952.74,696.58
2016,3,2,12,30,955.0,89.0,0.8,18.0,777.0,919.46,675.65
2016,3,2,12,45,708.5,184.0,0.8,18.0,691.5,790.72,590.68
2016,3,2,13,0,462.0,279.0,0.8,18.0,606.0,650.76,491.14
2016,3,2,13,15,445.5,283.5,0.8,17.5,593.5,615.63,468.17
2016,3,2,13,30,429.0,288.0,0.8,17.0,581.0,580.2,443.31
2016,3,2,13,45,412.0,278.5,0.8,17.0,552.5,524.08,402.6
2016,3,2,14,0,395.0,269.0,0.8,17.0,524.0,478.19,368.54
2016,3,2,14,15,485.5,226.0,0.8,16.5,525.0,467.63,360.79
2016,3,2,14,30,576.0,183.0,0.8,16.0,526.0,439.34,337.96
2016,3,2,14,45,478.5,197.0,0.8,16.0,470.5,371.29,284.26
2016,3,2,15,0,381.0,211.0,0.8,16.0,415.0,310.27,236.23
2016,3,2,15,15,448.0,178.5,0.75,15.5,399.5,276.57,205.66
2016,3,2,15,30,515.0,146.0,0.7,15.0,384.0,231.89,164.83
2016,3,2,15,45,465.5,137.5,0.7,15.0,336.0,178.98,122.57
2016,3,2,16,0,416.0,129.0,0.7,15.0,288.0,132.32,89.28
2016,3,2,16,15,375.0,119.0,0.65,14.5,247.0,91.24,67.61
2016,3,2,16,30,334.0,109.0,0.6,14.0,206.0,78.36,64.29
2016,3,2,16,45,302.5,90.5,0.6,13.5,166.0,66.22,53.61
2016,3,2,17,0,271.0,72.0,0.6,13.0,126.0,53.62,42.24
2016,3,2,17,15,211.0,54.0,0.6,12.5,88.5,40.79,30.4
2016,3,2,17,30,151.0,36.0,0.6,12.0,51.0,27.57,17.7
2016,3,2,17,45,75.5,18.0,0.65,11.5,25.5,14.33,0.0
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,39.0,13.0,0.5,10.5,15.5,34.23,0.0
2016,3,3,7,0,78.0,26.0,0.4,11.0,31.0,102.67,70.04
2016,3,3,7,15,126.0,44.5,0.3,11.5,62.5,165.36,133.77
2016,3,3,7,30,174.0,63.0,0.2,12.0,94.0,228.31,188.57
2016,3,3,7,45,199.0,83.0,0.15,12.5,129.0,278.89,230.78
2016,3,3,8,0,224.0,103.0,0.1,13.0,164.0,330.36,271.9
2016,3,3,8,15,240.0,122.5,0.1,13.5,199.5,374.15,305.34
2016,3,3,8,30,256.0,142.0,0.1,14.0,235.0,417.89,337.54
2016,3,3,8,45,302.0,156.5,0.1,15.0,280.5,482.29,384.2
2016,3,3,9,0,348.0,171.0,0.1,16.0,326.0,547.99,429.73
2016,3,3,9,15,255.0,202.5,0.1,16.0,322.5,501.76,391.32
2016,3,3,9,30,162.0,234.0,0.1,16.0,319.0,428.58,334.43
2016,3,3,9,45,269.5,236.5,0.15,16.5,389.0,557.62,430.46
2016,3,3,10,0,377.0,239.0,0.2,17.0,459.0,666.66,506.19
2016,3,3,10,15,452.0,228.5,0.2,17.0,507.0,749.87,561.36
2016,3,3,10,30,527.0,218.0,0.2,17.0,555.0,810.33,600.81
2016,3,3,10,45,458.5,253.5,0.25,17.0,554.5,774.74,574.02
2016,3,3,11,0,390.0,289.0,0.3,17.0,554.0,717.23,534.35
2016,3,3,11,15,321.5,313.5,0.35,17.0,536.0,667.51,499.49
2016,3,3,11,30,253.0,338.0,0.4,17.0,518.0,617.51,463.81
2016,3,3,11,45,259.0,338.0,0.5,17.0,524.0,611.85,461.49
2016,3,3,12,0,265.0,338.0,0.6,17.0,530.0,604.74,457.55
2016,3,3,12,15,195.0,346.0,0.65,16.5,488.0,520.05,397.1
2016,3,3,12,30,125.0,354.0,0.7,16.0,446.0,456.81,351.11
2016,3,3,12,45,195.5,347.0,0.75,16.0,487.5,497.33,383.3
