Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,266.0,340.0,0.8,16.0,529.0,544.94,418.8
2016,3,3,13,15,271.0,328.5,0.75,15.5,518.0,519.25,400.05
2016,3,3,13,30,276.0,317.0,0.7,15.0,507.0,492.59,381.06
2016,3,3,13,45,191.5,310.5,0.7,15.0,440.5,403.91,314.37
2016,3,3,14,0,107.0,304.0,0.7,15.0,374.0,326.52,255.43
2016,3,3,14,15,106.0,290.5,0.65,15.0,357.0,304.54,238.79
2016,3,3,14,30,105.0,277.0,0.6,15.0,340.0,282.71,221.68
2016,3,3,14,45,71.0,247.5,0.55,15.0,289.0,234.6,184.18
2016,3,3,15,0,37.0,218.0,0.5,15.0,238.0,191.51,150.73
2016,3,3,15,15,18.5,179.5,0.45,15.0,189.5,151.08,118.99
2016,3,3,15,30,0.0,141.0,0.4,15.0,141.0,114.64,90.31
2016,3,3,15,45,138.5,146.5,0.35,15.0,199.5,136.51,102.5
2016,3,3,16,0,277.0,152.0,0.3,15.0,258.0,136.94,98.38
2016,3,3,16,15,258.5,133.0,0.3,14.5,222.0,99.79,76.07
2016,3,3,16,30,240.0,114.0,0.3,14.0,186.0,82.79,68.1
2016,3,3,16,45,218.0,94.0,0.3,14.0,150.0,69.44,56.32
2016,3,3,17,0,196.0,74.0,0.3,14.0,114.0,55.65,43.88
2016,3,3,17,15,152.0,55.0,0.35,13.5,80.5,41.99,31.38
2016,3,3,17,30,108.0,36.0,0.4,13.0,47.0,27.98,18.14
2016,3,3,17,45,54.0,18.0,0.5,13.0,23.5,14.33,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,14.01,4.95
2016,3,4,7,15,0.0,32.5,0.6,12.0,32.5,27.0,17.12
2016,3,4,7,30,0.0,48.0,0.6,12.0,48.0,41.93,30.35
2016,3,4,7,45,0.0,66.0,0.6,12.5,66.0,59.43,45.56
2016,3,4,8,0,0.0,84.0,0.6,13.0,84.0,76.58,60.19
2016,3,4,8,15,0.0,101.5,0.6,13.5,101.5,92.93,73.83
2016,3,4,8,30,0.0,119.0,0.6,14.0,119.0,109.17,87.08
2016,3,4,8,45,7.0,141.0,0.65,14.5,144.5,136.87,109.88
2016,3,4,9,0,14.0,163.0,0.7,15.0,170.0,164.78,132.38
2016,3,4,9,15,7.0,151.5,0.7,15.0,155.0,142.88,113.74
2016,3,4,9,30,0.0,140.0,0.7,15.0,140.0,122.66,96.66
2016,3,4,9,45,0.0,145.5,0.75,15.5,145.5,126.99,99.83
2016,3,4,10,0,0.0,151.0,0.8,16.0,151.0,131.43,102.99
2016,3,4,10,15,0.0,152.0,0.8,16.0,152.0,131.64,102.93
2016,3,4,10,30,0.0,153.0,0.8,16.0,153.0,131.99,103.02
2016,3,4,10,45,14.0,212.0,0.85,16.0,222.0,201.98,159.37
2016,3,4,11,0,28.0,271.0,0.9,16.0,291.0,293.78,230.85
2016,3,4,11,15,60.0,305.0,0.9,16.0,348.0,359.15,280.92
2016,3,4,11,30,92.0,339.0,0.9,16.0,405.0,422.8,328.67
2016,3,4,11,45,46.0,228.0,0.9,16.0,261.0,256.85,201.42
2016,3,4,12,0,0.0,117.0,0.9,16.0,117.0,98.29,74.96
2016,3,4,12,15,0.0,93.0,0.9,16.0,93.0,77.54,58.42
2016,3,4,12,30,0.0,69.0,0.9,16.0,69.0,57.45,41.99
2016,3,4,12,45,9.0,164.5,0.9,16.0,171.5,146.73,114.85
2016,3,4,13,0,18.0,260.0,0.9,16.0,274.0,237.91,186.77
2016,3,4,13,15,18.0,254.5,0.85,15.5,268.0,231.08,181.32
2016,3,4,13,30,18.0,249.0,0.8,15.0,262.0,224.27,176.39
2016,3,4,13,45,9.0,187.0,0.8,15.0,193.5,163.01,127.93
2016,3,4,14,0,0.0,125.0,0.8,15.0,125.0,104.31,80.76
2016,3,4,14,15,0.0,68.5,0.8,15.0,68.5,56.92,42.01
2016,3,4,14,30,0.0,12.0,0.8,15.0,12.0,9.93,2.74
2016,3,4,14,45,0.0,69.0,0.85,15.0,69.0,57.29,42.65
2016,3,4,15,0,0.0,126.0,0.9,15.0,126.0,104.16,81.63
2016,3,4,15,15,30.0,161.5,0.95,14.5,176.0,140.37,110.81
2016,3,4,15,30,60.0,197.0,1.0,14.0,226.0,168.61,132.88
2016,3,4,15,45,30.0,103.0,1.05,14.0,117.5,88.44,67.96
2016,3,4,16,0,0.0,9.0,1.1,14.0,9.0,7.41,0.72
2016,3,4,16,15,0.0,8.0,1.15,14.0,8.0,6.58,0.03
2016,3,4,16,30,0.0,7.0,1.2,14.0,7.0,5.75,0.0
2016,3,4,16,45,0.0,5.5,1.25,14.0,5.5,4.52,0.0
2016,3,4,17,0,0.0,4.0,1.3,14.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,2.5,1.35,13.5,2.5,2.05,0.0
2016,3,4,17,30,0.0,1.0,1.4,13.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.45,13.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,12.0,14.0,1.15,12.5,15.0,19.09,0.0
2016,3,5,7,0,24.0,28.0,1.2,13.0,30.0,47.42,31.54
2016,3,5,7,15,52.0,48.5,1.2,13.0,57.0,105.11,83.5
2016,3,5,7,30,80.0,69.0,1.2,13.0,84.0,152.03,125.1
2016,3,5,7,45,94.5,90.5,1.2,13.5,113.5,191.24,158.83
2016,3,5,8,0,109.0,112.0,1.2,14.0,143.0,230.68,191.73
2016,3,5,8,15,118.5,133.5,1.2,14.0,173.0,266.13,220.6
2016,3,5,8,30,128.0,155.0,1.2,14.0,203.0,301.5,248.69
2016,3,5,8,45,121.5,176.5,1.25,14.0,227.0,321.92,263.86
2016,3,5,9,0,115.0,198.0,1.3,14.0,251.0,341.26,277.99
2016,3,5,9,15,72.5,203.0,1.3,14.0,237.5,282.88,229.54
2016,3,5,9,30,30.0,208.0,1.3,14.0,224.0,243.31,195.9
2016,3,5,9,45,15.0,181.5,1.35,14.5,189.5,177.96,142.24
2016,3,5,10,0,0.0,155.0,1.4,15.0,155.0,135.16,106.46
2016,3,5,10,15,0.0,158.5,1.5,15.0,159.0,137.73,108.45
2016,3,5,10,30,0.0,162.0,1.6,15.0,163.0,140.38,110.43
2016,3,5,10,45,0.0,123.5,1.75,15.5,124.0,104.48,80.87
2016,3,5,11,0,0.0,85.0,1.9,16.0,85.0,70.78,53.08
2016,3,5,11,15,3.5,143.0,2.05,16.0,145.5,125.14,97.62
2016,3,5,11,30,7.0,201.0,2.2,16.0,206.0,181.28,142.78
2016,3,5,11,45,8.5,213.0,2.35,16.5,219.5,193.03,151.74
2016,3,5,12,0,10.0,225.0,2.5,17.0,233.0,204.58,160.6
2016,3,5,12,15,23.0,266.5,2.6,16.5,284.0,253.55,199.99
2016,3,5,12,30,36.0,308.0,2.7,16.0,335.0,317.42,250.51
2016,3,5,12,45,21.0,252.0,2.8,16.0,267.5,234.71,185.22
2016,3,5,13,0,6.0,196.0,2.9,16.0,200.0,171.3,134.57
2016,3,5,13,15,5.5,192.0,2.9,15.5,196.0,166.64,131.26
2016,3,5,13,30,5.0,188.0,2.9,15.0,192.0,162.05,127.9
2016,3,5,13,45,7.0,198.5,2.95,15.0,203.5,171.54,135.76
2016,3,5,14,0,9.0,209.0,3.0,15.0,215.0,180.56,143.22
2016,3,5,14,15,4.5,166.0,3.0,14.5,169.0,140.78,111.27
2016,3,5,14,30,0.0,123.0,3.0,14.0,123.0,102.27,79.99
2016,3,5,14,45,0.0,67.0,3.05,14.0,67.0,55.62,41.3
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,9.09,2.07
2016,3,5,15,15,0.0,16.0,3.1,14.0,16.0,13.21,5.61
2016,3,5,15,30,0.0,21.0,3.1,14.0,21.0,17.34,9.17
2016,3,5,15,45,0.0,14.0,3.15,14.0,14.0,11.54,4.24
2016,3,5,16,0,0.0,7.0,3.2,14.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.5,6.0,4.93,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,95.5,18.0,1.3,8.5,26.5,99.97,0.0
2016,3,6,7,0,191.0,36.0,1.3,9.0,53.0,209.92,162.88
2016,3,6,7,15,307.5,49.5,1.3,9.5,98.0,313.71,260.42
2016,3,6,7,30,424.0,63.0,1.3,10.0,143.0,430.96,360.29
2016,3,6,7,45,505.5,71.0,1.3,10.5,194.5,524.87,436.16
2016,3,6,8,0,587.0,79.0,1.3,11.0,246.0,622.86,510.91
2016,3,6,8,15,635.5,85.0,1.35,11.0,297.5,693.57,563.1
2016,3,6,8,30,684.0,91.0,1.4,11.0,349.0,764.81,614.06
2016,3,6,8,45,719.0,95.5,1.45,11.5,398.0,821.68,651.96
2016,3,6,9,0,754.0,100.0,1.5,12.0,447.0,877.29,688.08
2016,3,6,9,15,523.0,164.5,1.5,12.0,416.0,735.95,584.82
2016,3,6,9,30,292.0,229.0,1.5,12.0,385.0,570.24,456.85
2016,3,6,9,45,186.5,249.5,1.5,12.5,352.0,467.2,375.58
2016,3,6,10,0,81.0,270.0,1.5,13.0,319.0,360.82,289.23
2016,3,6,10,15,179.0,285.0,1.5,13.0,400.0,495.34,395.4
2016,3,6,10,30,277.0,300.0,1.5,13.0,481.0,629.53,495.28
2016,3,6,10,45,581.5,208.0,1.5,13.0,605.5,847.85,656.78
2016,3,6,11,0,886.0,116.0,1.5,13.0,730.0,1041.77,784.22
2016,3,6,11,15,462.0,210.0,1.5,13.0,530.5,711.72,552.97
2016,3,6,11,30,38.0,304.0,1.5,13.0,331.0,331.17,260.53
2016,3,6,11,45,27.0,280.0,1.5,13.0,299.5,291.61,231.31
2016,3,6,12,0,16.0,256.0,1.5,13.0,268.0,238.88,189.57
2016,3,6,12,15,171.5,299.0,1.5,13.0,425.5,449.03,357.37
2016,3,6,12,30,327.0,342.0,1.5,13.0,583.0,630.91,493.01
2016,3,6,12,45,373.0,324.5,1.5,13.5,597.0,632.55,492.42
2016,3,6,13,0,419.0,307.0,1.5,14.0,611.0,629.84,490.18
2016,3,6,13,15,414.5,302.5,1.55,13.5,598.5,597.78,467.53
2016,3,6,13,30,410.0,298.0,1.6,13.0,586.0,564.88,444.01
2016,3,6,13,45,295.0,308.0,1.65,13.0,512.0,474.25,374.51
2016,3,6,14,0,180.0,318.0,1.7,13.0,438.0,386.81,306.73
2016,3,6,14,15,249.5,293.0,1.75,13.0,450.5,392.27,311.36
2016,3,6,14,30,319.0,268.0,1.8,13.0,463.0,383.0,302.97
2016,3,6,14,45,274.0,257.5,1.85,13.0,418.0,330.81,260.9
2016,3,6,15,0,229.0,247.0,1.9,13.0,373.0,281.7,221.29
2016,3,6,15,15,159.0,227.0,1.9,12.5,311.5,226.99,178.28
2016,3,6,15,30,89.0,207.0,1.9,12.0,250.0,181.81,143.68
2016,3,6,15,45,51.0,175.0,1.9,12.0,199.0,143.52,113.77
2016,3,6,16,0,13.0,143.0,1.9,12.0,148.0,113.78,91.04
2016,3,6,16,15,7.5,125.0,1.85,11.5,128.0,97.67,78.28
2016,3,6,16,30,2.0,107.0,1.8,11.0,108.0,83.73,69.9
2016,3,6,16,45,1.0,86.0,1.75,10.5,86.5,68.0,55.91
2016,3,6,17,0,0.0,65.0,1.7,10.0,65.0,52.08,41.47
2016,3,6,17,15,0.0,46.5,1.7,9.5,46.5,37.73,28.21
2016,3,6,17,30,0.0,28.0,1.7,9.0,28.0,23.14,14.57
2016,3,6,17,45,0.0,14.0,1.7,9.0,14.0,11.54,1.14
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,6.5,25.5,100.22,0.0
2016,3,7,7,0,198.0,33.0,1.1,7.0,51.0,207.94,165.2
2016,3,7,7,15,269.5,49.0,1.1,7.0,91.0,285.83,239.85
2016,3,7,7,30,341.0,65.0,1.1,7.0,131.0,370.27,313.95
2016,3,7,7,45,389.0,79.0,1.15,7.0,175.5,438.82,372.2
2016,3,7,8,0,437.0,93.0,1.2,7.0,220.0,510.17,430.34
2016,3,7,8,15,475.0,102.5,1.25,7.0,263.5,568.99,475.92
2016,3,7,8,30,513.0,112.0,1.3,7.0,307.0,628.72,520.83
2016,3,7,8,45,560.0,116.5,1.4,7.5,355.5,700.27,572.83
2016,3,7,9,0,607.0,121.0,1.5,8.0,404.0,763.82,617.36
2016,3,7,9,15,415.0,181.5,1.5,8.0,383.0,651.38,529.16
2016,3,7,9,30,223.0,242.0,1.5,8.0,362.0,496.18,405.54
2016,3,7,9,45,388.0,218.0,1.55,8.5,445.0,651.85,528.1
2016,3,7,10,0,553.0,194.0,1.6,9.0,528.0,813.49,646.07
2016,3,7,10,15,435.0,244.5,1.6,9.0,516.0,750.29,593.86
2016,3,7,10,30,317.0,295.0,1.6,9.0,504.0,663.65,526.93
2016,3,7,10,45,271.5,316.0,1.6,9.0,499.5,635.6,504.69
2016,3,7,11,0,226.0,337.0,1.6,9.0,495.0,584.98,465.45
2016,3,7,11,15,126.0,311.0,1.6,9.0,400.0,449.51,360.34
2016,3,7,11,30,26.0,285.0,1.6,9.0,305.0,279.66,224.91
2016,3,7,11,45,198.0,308.5,1.65,9.5,455.5,501.31,403.3
2016,3,7,12,0,370.0,332.0,1.7,10.0,606.0,692.53,546.04
2016,3,7,12,15,185.0,210.0,1.75,10.0,347.0,384.98,311.12
2016,3,7,12,30,0.0,88.0,1.8,10.0,88.0,73.37,55.99
2016,3,7,12,45,4.0,149.0,1.9,10.0,152.0,128.99,102.8
2016,3,7,13,0,8.0,210.0,2.0,10.0,216.0,185.05,148.83
2016,3,7,13,15,136.5,272.5,2.05,9.5,369.0,354.32,288.15
2016,3,7,13,30,265.0,335.0,2.1,9.0,522.0,499.04,401.88
2016,3,7,13,45,146.0,299.0,2.15,9.0,401.5,362.67,293.27
2016,3,7,14,0,27.0,263.0,2.2,9.0,281.0,236.74,191.62
2016,3,7,14,15,51.0,270.5,2.2,9.0,302.5,257.09,208.82
2016,3,7,14,30,75.0,278.0,2.2,9.0,324.0,268.12,217.62
2016,3,7,14,45,86.5,264.0,2.25,9.5,314.0,253.04,204.71
2016,3,7,15,0,98.0,250.0,2.3,10.0,304.0,236.59,190.45
2016,3,7,15,15,49.0,129.0,2.25,9.5,156.0,120.06,95.24
2016,3,7,15,30,0.0,8.0,2.2,9.0,8.0,6.6,0.08
2016,3,7,15,45,0.0,7.0,2.2,9.0,7.0,5.77,0.0
2016,3,7,16,0,0.0,6.0,2.2,9.0,6.0,4.94,0.0
2016,3,7,16,15,0.0,5.0,2.15,9.0,5.0,4.11,0.0
2016,3,7,16,30,0.0,4.0,2.1,9.0,4.0,3.29,0.0
2016,3,7,16,45,0.0,3.5,2.1,9.0,3.5,2.87,0.0
2016,3,7,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,3,7,17,15,0.0,2.0,2.05,8.5,2.0,1.64,0.0
2016,3,7,17,30,0.0,1.0,2.0,8.0,1.0,0.82,0.0
2016,3,7,17,45,0.0,0.5,2.0,7.5,0.5,0.41,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,170.0,16.5,1.1,6.0,33.0,148.02,21.84
2016,3,8,7,0,340.0,33.0,1.1,7.0,66.0,301.98,242.99
2016,3,8,7,15,447.0,43.0,1.1,7.5,114.5,405.72,338.25
2016,3,8,7,30,554.0,53.0,1.1,8.0,163.0,518.7,432.0
2016,3,8,7,45,616.0,60.0,1.1,8.5,215.0,600.13,495.84
2016,3,8,8,0,678.0,67.0,1.1,9.0,267.0,684.46,558.5
2016,3,8,8,15,719.0,72.0,1.05,9.5,318.5,750.07,603.62
2016,3,8,8,30,760.0,77.0,1.0,10.0,370.0,810.03,642.69
2016,3,8,8,45,784.5,81.5,1.0,10.5,418.0,859.5,673.68
2016,3,8,9,0,809.0,86.0,1.0,11.0,466.0,906.89,702.45
2016,3,8,9,15,828.5,89.0,0.95,11.5,510.0,945.12,723.41
2016,3,8,9,30,848.0,92.0,0.9,12.0,554.0,980.38,742.0
2016,3,8,9,45,852.5,98.5,0.9,12.5,590.0,1001.72,752.24
2016,3,8,10,0,857.0,105.0,0.9,13.0,626.0,1019.18,760.18
2016,3,8,10,15,867.0,107.0,0.9,13.0,657.5,1032.84,767.2
2016,3,8,10,30,877.0,109.0,0.9,13.0,689.0,1042.56,771.89
2016,3,8,10,45,884.0,110.5,0.9,13.0,713.0,1044.6,771.89
2016,3,8,11,0,891.0,112.0,0.9,13.0,737.0,1030.25,761.72
2016,3,8,11,15,894.5,112.5,0.95,13.0,753.0,1019.78,755.55
2016,3,8,11,30,898.0,113.0,1.0,13.0,769.0,1005.39,746.89
2016,3,8,11,45,518.5,240.5,1.05,13.0,620.5,770.26,587.63
2016,3,8,12,0,139.0,368.0,1.1,13.0,472.0,499.55,386.99
2016,3,8,12,15,198.0,365.0,1.05,12.5,513.0,539.24,420.42
2016,3,8,12,30,257.0,362.0,1.0,12.0,554.0,589.83,458.25
2016,3,8,12,45,131.5,280.0,0.95,12.0,378.5,376.34,297.2
2016,3,8,13,0,6.0,198.0,0.9,12.0,203.0,172.83,136.26
2016,3,8,13,15,11.5,225.0,0.95,12.0,233.5,199.66,158.83
2016,3,8,13,30,17.0,252.0,1.0,12.0,264.0,225.6,179.64
2016,3,8,13,45,71.5,286.5,1.05,12.0,334.5,295.5,235.75
2016,3,8,14,0,126.0,321.0,1.1,12.0,405.0,356.93,283.52
2016,3,8,14,15,129.0,306.0,1.15,12.0,389.0,333.11,264.57
2016,3,8,14,30,132.0,291.0,1.2,12.0,373.0,309.04,245.65
2016,3,8,14,45,119.5,272.0,1.3,12.0,342.5,275.25,218.9
2016,3,8,15,0,107.0,253.0,1.4,12.0,312.0,241.72,192.08
2016,3,8,15,15,92.0,230.5,1.35,11.5,279.0,209.46,166.33
2016,3,8,15,30,77.0,208.0,1.3,11.0,246.0,179.59,142.51
2016,3,8,15,45,72.5,187.0,1.3,11.0,220.0,154.77,122.34
2016,3,8,16,0,68.0,166.0,1.3,11.0,194.0,130.95,103.52
2016,3,8,16,15,62.0,145.0,1.2,10.5,168.0,108.11,86.89
2016,3,8,16,30,56.0,124.0,1.1,10.0,142.0,92.62,78.04
2016,3,8,16,45,48.0,102.5,1.05,9.5,116.0,77.58,64.73
2016,3,8,17,0,40.0,81.0,1.0,9.0,90.0,62.23,50.83
2016,3,8,17,15,25.5,60.5,0.95,9.0,65.5,47.19,36.84
2016,3,8,17,30,11.0,40.0,0.9,9.0,41.0,31.89,22.39
2016,3,8,17,45,5.5,20.0,0.85,9.0,20.5,16.52,5.81
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.5,16.5,1.05,8.5,33.5,147.16,51.09
2016,3,9,7,0,331.0,33.0,1.1,9.0,67.0,296.47,239.06
2016,3,9,7,15,431.5,42.5,1.05,9.5,113.5,394.61,327.47
2016,3,9,7,30,532.0,52.0,1.0,10.0,160.0,501.44,415.33
2016,3,9,7,45,297.0,86.0,1.0,10.5,149.0,375.39,313.8
2016,3,9,8,0,62.0,120.0,1.0,11.0,138.0,183.69,152.34
2016,3,9,8,15,69.5,141.0,0.95,11.0,165.0,213.69,178.04
2016,3,9,8,30,77.0,162.0,0.9,11.0,192.0,243.81,202.31
2016,3,9,8,45,46.0,167.0,0.85,11.5,185.5,217.18,178.28
2016,3,9,9,0,15.0,172.0,0.8,12.0,179.0,173.33,140.41
2016,3,9,9,15,91.5,211.5,0.8,12.5,261.0,309.1,251.93
2016,3,9,9,30,168.0,251.0,0.8,13.0,343.0,451.71,361.67
2016,3,9,9,45,215.5,265.0,0.8,13.5,391.5,513.49,406.15
2016,3,9,10,0,263.0,279.0,0.8,14.0,440.0,597.56,465.85
2016,3,9,10,15,329.0,279.5,0.75,14.0,491.5,661.5,510.69
2016,3,9,10,30,395.0,280.0,0.7,14.0,543.0,724.32,553.71
2016,3,9,10,45,347.0,304.0,0.7,14.5,541.5,696.9,530.42
2016,3,9,11,0,299.0,328.0,0.7,15.0,540.0,667.77,507.22
2016,3,9,11,15,281.5,340.5,0.7,15.0,544.0,654.88,497.34
2016,3,9,11,30,264.0,353.0,0.7,15.0,548.0,640.77,486.49
2016,3,9,11,45,225.0,362.5,0.7,15.5,530.0,583.29,444.15
2016,3,9,12,0,186.0,372.0,0.7,16.0,512.0,546.23,416.17
2016,3,9,12,15,233.0,366.0,0.7,16.0,541.5,570.7,435.0
2016,3,9,12,30,280.0,360.0,0.7,16.0,571.0,606.77,460.83
2016,3,9,12,45,248.0,361.5,0.75,16.5,547.0,550.82,419.76
2016,3,9,13,0,216.0,363.0,0.8,17.0,523.0,511.62,390.98
2016,3,9,13,15,315.0,332.5,0.75,17.0,560.0,551.22,421.05
2016,3,9,13,30,414.0,302.0,0.7,17.0,597.0,569.32,434.21
2016,3,9,13,45,399.0,295.0,0.7,17.0,572.0,526.46,402.4
2016,3,9,14,0,384.0,288.0,0.7,17.0,547.0,484.23,371.07
2016,3,9,14,15,382.0,274.0,0.7,17.0,522.0,443.67,340.41
2016,3,9,14,30,380.0,260.0,0.7,17.0,497.0,402.9,308.75
2016,3,9,14,45,345.5,250.0,0.7,17.0,456.0,352.03,268.95
2016,3,9,15,0,311.0,240.0,0.7,17.0,415.0,304.92,231.62
2016,3,9,15,15,229.0,228.5,0.65,16.5,352.0,246.73,187.15
2016,3,9,15,30,147.0,217.0,0.6,16.0,289.0,200.3,152.76
2016,3,9,15,45,164.0,194.5,0.6,16.0,267.0,171.99,129.37
2016,3,9,16,0,181.0,172.0,0.6,16.0,245.0,141.95,105.94
2016,3,9,16,15,165.0,152.0,0.55,15.5,212.5,111.03,91.99
2016,3,9,16,30,149.0,132.0,0.5,15.0,180.0,95.81,79.19
2016,3,9,16,45,134.5,109.5,0.5,14.5,147.0,80.79,66.24
2016,3,9,17,0,120.0,87.0,0.5,14.0,114.0,65.34,52.57
2016,3,9,17,15,92.5,65.5,0.5,13.5,83.0,50.04,38.71
2016,3,9,17,30,65.0,44.0,0.5,13.0,52.0,34.38,24.24
2016,3,9,17,45,32.5,25.5,0.5,12.5,29.5,20.38,9.04
2016,3,9,18,0,0.0,7.0,0.5,12.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,0.5,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,45,180.0,17.0,1.1,10.5,36.5,158.47,76.79
2016,3,10,7,0,360.0,34.0,1.1,11.0,73.0,316.78,255.15
2016,3,10,7,15,460.0,43.5,1.1,11.5,121.5,416.2,342.99
2016,3,10,7,30,560.0,53.0,1.1,12.0,170.0,524.13,430.63
2016,3,10,7,45,623.0,58.5,1.1,12.5,222.0,604.59,492.3
2016,3,10,8,0,686.0,64.0,1.1,13.0,274.0,682.24,548.72
2016,3,10,8,15,725.0,69.0,1.1,13.5,325.5,746.93,593.03
2016,3,10,8,30,764.0,74.0,1.1,14.0,377.0,811.31,635.36
2016,3,10,8,45,790.0,77.5,1.15,14.5,425.0,860.89,666.69
2016,3,10,9,0,816.0,81.0,1.2,15.0,473.0,908.48,696.09
2016,3,10,9,15,835.0,84.0,1.2,15.0,517.0,946.24,718.84
2016,3,10,9,30,854.0,87.0,1.2,15.0,561.0,981.03,739.47
2016,3,10,9,45,864.5,90.5,1.25,15.5,598.5,1004.66,752.19
2016,3,10,10,0,875.0,94.0,1.3,16.0,636.0,1012.63,754.89
2016,3,10,10,15,885.0,96.0,1.3,16.0,667.5,1026.24,762.13
2016,3,10,10,30,895.0,98.0,1.3,16.0,699.0,1035.96,766.91
2016,3,10,10,45,620.5,209.0,1.3,16.5,633.0,896.07,672.63
2016,3,10,11,0,346.0,320.0,1.3,17.0,567.0,705.21,535.01
2016,3,10,11,15,629.5,212.0,1.25,17.0,673.5,886.37,666.92
2016,3,10,11,30,913.0,104.0,1.2,17.0,780.0,1010.06,744.22
2016,3,10,11,45,912.0,106.0,1.2,17.0,788.0,988.85,728.41
2016,3,10,12,0,911.0,108.0,1.2,17.0,796.0,963.92,712.32
2016,3,10,12,15,911.0,108.0,1.15,17.0,796.0,934.2,692.36
2016,3,10,12,30,911.0,108.0,1.1,17.0,796.0,901.03,670.21
2016,3,10,12,45,668.0,210.0,1.1,17.0,712.0,779.75,587.63
2016,3,10,13,0,425.0,312.0,1.1,17.0,628.0,647.96,492.07
2016,3,10,13,15,416.0,309.5,1.05,17.0,613.5,602.84,460.67
2016,3,10,13,30,407.0,307.0,1.0,17.0,599.0,568.4,435.32
2016,3,10,13,45,374.5,304.0,0.95,17.0,566.0,518.27,397.96
2016,3,10,14,0,342.0,301.0,0.9,17.0,533.0,470.46,361.94
2016,3,10,14,15,402.5,269.5,0.85,17.0,530.5,449.88,345.96
2016,3,10,14,30,463.0,238.0,0.8,17.0,528.0,427.21,326.88
2016,3,10,14,45,458.0,223.5,0.75,17.0,496.5,379.04,287.97
2016,3,10,15,0,453.0,209.0,0.7,17.0,465.0,331.13,248.5
2016,3,10,15,15,434.0,195.5,0.65,16.5,425.5,280.43,206.98
2016,3,10,15,30,415.0,182.0,0.6,16.0,386.0,232.02,167.19
2016,3,10,15,45,216.0,166.5,0.6,16.0,272.0,158.67,116.18
2016,3,10,16,0,17.0,151.0,0.6,16.0,158.0,119.88,94.08
2016,3,10,16,15,11.5,132.0,0.6,15.5,137.0,102.77,84.92
2016,3,10,16,30,6.0,113.0,0.6,15.0,116.0,88.25,72.64
2016,3,10,16,45,3.0,93.5,0.6,14.5,95.0,73.55,59.92
2016,3,10,17,0,0.0,74.0,0.6,14.0,74.0,58.72,46.76
2016,3,10,17,15,0.0,54.0,0.65,13.5,54.0,43.4,32.91
2016,3,10,17,30,0.0,34.0,0.7,13.0,34.0,27.88,18.67
2016,3,10,17,45,0.0,19.5,0.75,12.5,19.5,16.1,6.41
2016,3,10,18,0,0.0,5.0,0.8,12.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,0.85,12.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.0,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.5,2.05,11.0,5.5,4.51,0.0
2016,3,11,7,30,0.0,8.0,2.1,11.0,8.0,6.57,0.05
2016,3,11,7,45,0.0,10.5,2.2,11.0,10.5,8.63,1.88
2016,3,11,8,0,0.0,13.0,2.3,11.0,13.0,10.7,3.68
2016,3,11,8,15,0.0,15.5,2.35,11.0,15.5,12.77,5.47
2016,3,11,8,30,0.0,18.0,2.4,11.0,18.0,14.84,7.24
2016,3,11,8,45,0.0,23.0,2.5,11.0,23.0,18.98,10.79
2016,3,11,9,0,0.0,28.0,2.6,11.0,28.0,23.14,14.32
2016,3,11,9,15,0.0,48.0,2.6,11.0,48.0,39.76,28.51
2016,3,11,9,30,0.0,68.0,2.6,11.0,68.0,56.44,42.61
2016,3,11,9,45,56.0,179.5,2.65,11.5,214.5,230.69,189.74
2016,3,11,10,0,112.0,291.0,2.7,12.0,361.0,413.69,335.75
2016,3,11,10,15,135.0,309.0,2.75,12.0,397.5,475.84,382.89
2016,3,11,10,30,158.0,327.0,2.8,12.0,434.0,515.16,412.69
2016,3,11,10,45,83.0,267.5,2.9,12.0,324.0,345.19,278.55
2016,3,11,11,0,8.0,208.0,3.0,12.0,214.0,189.75,151.62
2016,3,11,11,15,22.0,259.5,2.85,12.0,276.5,251.71,202.24
2016,3,11,11,30,36.0,311.0,2.7,12.0,339.0,334.01,267.36
2016,3,11,11,45,18.0,174.5,2.6,12.0,188.5,176.32,140.77
2016,3,11,12,0,0.0,38.0,2.5,12.0,38.0,31.6,20.92
2016,3,11,12,15,21.0,183.5,2.45,12.0,199.5,184.44,147.98
2016,3,11,12,30,42.0,329.0,2.4,12.0,361.0,340.57,272.11
2016,3,11,12,45,43.0,326.5,2.35,12.0,359.5,334.01,266.26
2016,3,11,13,0,44.0,324.0,2.3,12.0,358.0,327.25,261.0
2016,3,11,13,15,36.5,306.5,2.35,12.0,334.5,300.12,239.67
2016,3,11,13,30,29.0,289.0,2.4,12.0,311.0,274.19,219.26
2016,3,11,13,45,19.5,254.0,2.5,12.0,268.5,226.45,181.27
2016,3,11,14,0,10.0,219.0,2.6,12.0,226.0,189.07,151.28
2016,3,11,14,15,5.0,152.0,2.55,11.5,155.5,129.17,102.69
2016,3,11,14,30,0.0,85.0,2.5,11.0,85.0,70.71,54.32
2016,3,11,14,45,0.0,104.5,2.45,11.0,104.5,86.83,68.08
2016,3,11,15,0,0.0,124.0,2.4,11.0,124.0,102.51,81.41
2016,3,11,15,15,8.5,152.5,2.35,10.5,157.0,126.99,102.05
2016,3,11,15,30,17.0,181.0,2.3,10.0,190.0,148.61,120.19
2016,3,11,15,45,72.0,179.0,2.3,10.0,209.5,149.02,118.29
2016,3,11,16,0,127.0,177.0,2.3,10.0,229.0,140.09,109.55
2016,3,11,16,15,117.5,156.0,2.25,9.5,199.5,112.24,95.54
2016,3,11,16,30,108.0,135.0,2.2,9.0,170.0,97.39,82.68
2016,3,11,16,45,90.0,112.5,2.2,9.0,138.0,82.45,69.3
2016,3,11,17,0,72.0,90.0,2.2,9.0,106.0,68.43,56.48
2016,3,11,17,15,53.0,67.5,2.2,8.5,78.0,52.2,41.5
2016,3,11,17,30,34.0,45.0,2.2,8.0,50.0,35.64,25.99
2016,3,11,17,45,17.0,26.0,2.2,8.0,28.5,21.12,10.88
2016,3,11,18,0,0.0,7.0,2.2,8.0,7.0,5.97,0.0
2016,3,11,18,15,0.0,3.5,2.2,8.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.0,0.95,7.5,10.0,8.22,0.0
2016,3,12,7,0,0.0,20.0,1.0,8.0,20.0,16.48,8.34
2016,3,12,7,15,0.0,33.0,1.05,8.0,33.0,27.25,18.05
2016,3,12,7,30,0.0,46.0,1.1,8.0,46.0,38.05,27.73
2016,3,12,7,45,0.0,60.5,1.2,8.5,60.5,50.77,38.89
2016,3,12,8,0,0.0,75.0,1.3,9.0,75.0,64.04,50.32
2016,3,12,8,15,0.0,89.0,1.35,9.0,89.0,76.75,61.17
2016,3,12,8,30,0.0,103.0,1.4,9.0,103.0,89.43,71.86
2016,3,12,8,45,0.0,118.5,1.45,9.5,118.5,103.61,83.53
2016,3,12,9,0,0.0,134.0,1.5,10.0,134.0,117.77,95.02
2016,3,12,9,15,89.0,196.0,1.55,10.0,246.5,285.71,236.94
2016,3,12,9,30,178.0,258.0,1.6,10.0,359.0,468.12,381.88
2016,3,12,9,45,89.0,212.0,1.65,10.5,262.5,320.69,261.43
2016,3,12,10,0,0.0,166.0,1.7,11.0,166.0,144.77,115.47
2016,3,12,10,15,6.5,199.5,1.7,11.0,204.0,182.91,147.21
2016,3,12,10,30,13.0,233.0,1.7,11.0,242.0,221.21,178.11
2016,3,12,10,45,78.0,293.0,1.75,11.5,349.5,367.78,295.84
2016,3,12,11,0,143.0,353.0,1.8,12.0,457.0,516.53,409.15
2016,3,12,11,15,71.5,216.0,1.8,12.0,268.0,290.87,233.39
2016,3,12,11,30,0.0,79.0,1.8,12.0,79.0,65.84,49.4
2016,3,12,11,45,53.5,226.0,1.85,12.0,267.5,259.99,209.73
2016,3,12,12,0,107.0,373.0,1.9,12.0,456.0,454.89,361.05
2016,3,12,12,15,131.5,377.0,1.9,12.0,478.0,489.57,386.37
2016,3,12,12,30,156.0,381.0,1.9,12.0,500.0,504.35,397.71
2016,3,12,12,45,78.0,224.0,1.95,12.0,283.5,276.86,221.79
2016,3,12,13,0,0.0,67.0,2.0,12.0,67.0,55.8,41.08
2016,3,12,13,15,29.0,196.5,2.0,12.0,217.5,193.82,155.55
2016,3,12,13,30,58.0,326.0,2.0,12.0,368.0,327.17,261.52
2016,3,12,13,45,54.5,313.0,2.0,12.0,351.5,306.73,244.89
2016,3,12,14,0,51.0,300.0,2.0,12.0,335.0,286.85,229.33
2016,3,12,14,15,151.5,296.5,1.95,12.0,394.0,334.86,267.76
2016,3,12,14,30,252.0,293.0,1.9,12.0,453.0,368.26,292.57
2016,3,12,14,45,311.5,263.0,1.9,12.0,449.5,346.58,273.29
2016,3,12,15,0,371.0,233.0,1.9,12.0,446.0,318.16,247.44
2016,3,12,15,15,361.0,215.5,1.85,12.0,409.5,272.79,208.59
2016,3,12,15,30,351.0,198.0,1.8,12.0,373.0,228.75,170.96
2016,3,12,15,45,318.5,182.0,1.75,12.0,329.0,183.84,134.8
2016,3,12,16,0,286.0,166.0,1.7,12.0,285.0,143.32,105.27
2016,3,12,16,15,259.0,150.0,1.65,11.5,247.5,107.35,90.41
2016,3,12,16,30,232.0,134.0,1.6,11.0,210.0,95.36,80.2
2016,3,12,16,45,208.5,113.0,1.6,11.0,172.0,81.79,68.16
2016,3,12,17,0,185.0,92.0,1.6,11.0,134.0,67.74,55.44
2016,3,12,17,15,145.0,71.0,1.55,10.5,98.5,53.13,42.05
2016,3,12,17,30,105.0,50.0,1.5,10.0,63.0,38.1,28.01
2016,3,12,17,45,52.5,30.0,1.5,10.0,36.5,23.77,13.27
2016,3,12,18,0,0.0,10.0,1.5,10.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,1.5,10.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,1.4,11.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,1.4,11.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,1.45,11.5,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,64.5,1.55,12.5,64.5,53.46,40.24
2016,3,13,9,0,0.0,122.0,1.6,13.0,122.0,105.63,83.88
2016,3,13,9,15,0.0,86.0,1.6,13.0,86.0,71.47,54.96
2016,3,13,9,30,0.0,50.0,1.6,13.0,50.0,41.45,29.57
2016,3,13,9,45,0.0,104.5,1.6,13.0,104.5,87.72,68.3
2016,3,13,10,0,0.0,159.0,1.6,13.0,159.0,137.93,109.5
2016,3,13,10,15,0.0,136.0,1.6,13.0,136.0,115.97,91.15
2016,3,13,10,30,0.0,113.0,1.6,13.0,113.0,95.05,73.81
2016,3,13,10,45,0.0,104.0,1.65,13.0,104.0,87.08,67.15
2016,3,13,11,0,0.0,95.0,1.7,13.0,95.0,79.25,60.61
2016,3,13,11,15,0.0,92.0,1.7,13.0,92.0,76.72,58.47
2016,3,13,11,30,0.0,89.0,1.7,13.0,89.0,74.23,56.36
2016,3,13,11,45,0.5,121.0,1.7,13.0,121.5,102.28,79.47
2016,3,13,12,0,1.0,153.0,1.7,13.0,154.0,130.64,102.58
2016,3,13,12,15,6.0,195.5,1.7,13.0,200.5,172.43,136.53
2016,3,13,12,30,11.0,238.0,1.7,13.0,247.0,213.98,169.83
2016,3,13,12,45,13.5,249.0,1.75,13.0,259.5,224.62,178.27
2016,3,13,13,0,16.0,260.0,1.8,13.0,272.0,234.82,186.48
2016,3,13,13,15,21.0,272.0,1.75,13.0,288.0,247.23,196.43
2016,3,13,13,30,26.0,284.0,1.7,13.0,304.0,258.81,205.68
2016,3,13,13,45,13.5,222.0,1.65,13.0,232.5,195.06,154.84
2016,3,13,14,0,1.0,160.0,1.6,13.0,161.0,134.14,105.71
2016,3,13,14,15,11.0,199.5,1.55,13.0,207.0,171.68,136.62
2016,3,13,14,30,21.0,239.0,1.5,13.0,253.0,206.99,165.1
2016,3,13,14,45,157.0,245.0,1.5,13.0,337.0,267.09,211.67
2016,3,13,15,0,293.0,251.0,1.5,13.0,421.0,304.62,237.12
2016,3,13,15,15,174.5,231.0,1.45,12.5,330.0,231.7,180.6
2016,3,13,15,30,56.0,211.0,1.4,12.0,239.0,176.42,139.97
2016,3,13,15,45,215.0,182.5,1.4,12.0,275.0,168.33,126.58
2016,3,13,16,0,374.0,154.0,1.4,12.0,311.0,139.69,98.97
2016,3,13,16,15,350.5,138.5,1.35,12.0,271.0,101.27,84.83
2016,3,13,16,30,327.0,123.0,1.3,12.0,231.0,89.44,74.63
2016,3,13,16,45,300.5,104.0,1.3,12.0,190.0,76.84,63.49
2016,3,13,17,0,274.0,85.0,1.3,12.0,149.0,63.82,51.75
2016,3,13,17,15,227.0,66.5,1.25,12.0,110.5,50.61,39.6
2016,3,13,17,30,180.0,48.0,1.2,12.0,72.0,37.07,26.95
2016,3,13,17,45,90.0,30.5,1.2,12.0,42.5,23.81,13.52
2016,3,13,18,0,0.0,13.0,1.2,12.0,13.0,11.1,0.0
2016,3,13,18,15,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
