Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.2,8.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.2,8.0,11.0,9.39,0.0
2016,3,14,6,45,73.5,29.5,1.25,8.5,39.0,102.93,73.34
2016,3,14,7,0,147.0,48.0,1.3,9.0,67.0,177.82,146.46
2016,3,14,7,15,190.0,68.0,1.3,9.0,104.5,238.86,201.4
2016,3,14,7,30,233.0,88.0,1.3,9.0,142.0,302.85,257.1
2016,3,14,7,45,252.5,109.5,1.35,9.5,180.5,353.05,298.69
2016,3,14,8,0,272.0,131.0,1.4,10.0,219.0,403.6,339.04
2016,3,14,8,15,304.0,144.5,1.4,10.0,258.5,454.41,379.22
2016,3,14,8,30,336.0,158.0,1.4,10.0,298.0,506.53,419.28
2016,3,14,8,45,369.5,172.5,1.45,10.5,343.5,562.06,460.39
2016,3,14,9,0,403.0,187.0,1.5,11.0,389.0,639.3,516.1
2016,3,14,9,15,411.0,204.0,1.5,11.0,425.5,673.11,538.7
2016,3,14,9,30,419.0,221.0,1.5,11.0,462.0,704.98,560.01
2016,3,14,9,45,524.5,201.0,1.5,11.5,522.5,791.08,621.76
2016,3,14,10,0,630.0,181.0,1.5,12.0,583.0,885.87,685.43
2016,3,14,10,15,537.5,227.5,1.5,12.0,582.5,834.49,645.89
2016,3,14,10,30,445.0,274.0,1.5,12.0,582.0,787.16,609.32
2016,3,14,10,45,326.5,315.5,1.5,12.5,545.5,686.42,533.36
2016,3,14,11,0,208.0,357.0,1.5,13.0,509.0,584.55,455.53
2016,3,14,11,15,402.0,305.5,1.5,13.0,608.0,732.37,567.82
2016,3,14,11,30,596.0,254.0,1.5,13.0,707.0,873.57,668.14
2016,3,14,11,45,742.5,193.5,1.5,13.0,763.5,938.74,711.95
2016,3,14,12,0,889.0,133.0,1.5,13.0,820.0,979.55,738.11
2016,3,14,12,15,657.5,229.0,1.5,13.0,737.5,845.62,645.79
2016,3,14,12,30,426.0,325.0,1.5,13.0,655.0,706.32,544.01
2016,3,14,12,45,483.5,299.5,1.55,13.0,670.0,706.28,546.87
2016,3,14,13,0,541.0,274.0,1.6,13.0,685.0,700.26,543.75
2016,3,14,13,15,545.0,265.0,1.6,13.0,672.0,663.97,517.22
2016,3,14,13,30,549.0,256.0,1.6,13.0,659.0,625.8,489.06
2016,3,14,13,45,381.5,295.0,1.6,13.0,570.5,511.63,402.01
2016,3,14,14,0,214.0,334.0,1.6,13.0,482.0,415.4,327.48
2016,3,14,14,15,299.5,301.0,1.6,13.0,499.0,419.53,330.88
2016,3,14,14,30,385.0,268.0,1.6,13.0,516.0,408.13,320.39
2016,3,14,14,45,383.0,251.0,1.65,13.0,485.5,364.48,284.44
2016,3,14,15,0,381.0,234.0,1.7,13.0,455.0,320.93,247.84
2016,3,14,15,15,546.0,179.5,1.7,12.5,470.0,296.22,220.71
2016,3,14,15,30,711.0,125.0,1.7,12.0,485.0,250.86,174.09
2016,3,14,15,45,684.5,118.0,1.75,12.0,437.5,190.33,123.73
2016,3,14,16,0,658.0,111.0,1.8,12.0,390.0,133.07,83.08
2016,3,14,16,15,615.0,104.0,1.7,11.5,339.5,79.1,65.39
2016,3,14,16,30,572.0,97.0,1.6,11.0,289.0,73.31,60.57
2016,3,14,16,45,516.5,87.0,1.55,10.5,238.0,67.11,55.17
2016,3,14,17,0,461.0,77.0,1.5,10.0,187.0,57.89,46.87
2016,3,14,17,15,369.5,64.5,1.45,9.5,138.5,48.86,38.48
2016,3,14,17,30,278.0,52.0,1.4,9.0,90.0,39.7,29.68
2016,3,14,17,45,139.0,34.0,1.4,8.5,53.0,26.46,16.24
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,1.4,8.0,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,7.0,1.0,5.5,8.0,0.0,0.0
2016,3,15,6,30,72.0,14.0,1.0,6.0,16.0,51.96,0.0
2016,3,15,6,45,216.0,29.0,1.05,6.5,54.0,203.54,155.48
2016,3,15,7,0,360.0,44.0,1.1,7.0,92.0,328.84,273.88
2016,3,15,7,15,450.5,54.0,1.1,7.5,141.5,423.73,356.28
2016,3,15,7,30,541.0,64.0,1.1,8.0,191.0,525.61,439.42
2016,3,15,7,45,605.5,69.5,1.15,9.0,244.0,607.29,501.46
2016,3,15,8,0,670.0,75.0,1.2,10.0,297.0,691.77,562.52
2016,3,15,8,15,708.5,80.0,1.2,10.5,348.5,755.06,605.78
2016,3,15,8,30,747.0,85.0,1.2,11.0,400.0,812.3,643.27
2016,3,15,8,45,779.5,87.5,1.2,11.5,450.0,866.28,677.33
2016,3,15,9,0,812.0,90.0,1.2,12.0,500.0,918.5,709.27
2016,3,15,9,15,831.0,93.0,1.2,12.5,544.0,955.95,730.54
2016,3,15,9,30,850.0,96.0,1.2,13.0,588.0,990.39,749.66
2016,3,15,9,45,866.5,97.0,1.25,13.5,627.0,1016.52,764.1
2016,3,15,10,0,883.0,98.0,1.3,14.0,666.0,1026.91,768.38
2016,3,15,10,15,892.5,100.0,1.25,14.0,697.5,1039.64,774.1
2016,3,15,10,30,902.0,102.0,1.2,14.0,729.0,1048.43,777.34
2016,3,15,10,45,910.5,102.5,1.15,14.5,754.0,1050.43,774.95
2016,3,15,11,0,919.0,103.0,1.1,15.0,779.0,1048.32,770.22
2016,3,15,11,15,923.0,103.5,1.1,15.0,795.5,1037.6,762.69
2016,3,15,11,30,927.0,104.0,1.1,15.0,812.0,1022.84,752.85
2016,3,15,11,45,930.0,104.0,1.1,15.5,820.5,1002.56,738.29
2016,3,15,12,0,933.0,104.0,1.1,16.0,829.0,978.39,721.43
2016,3,15,12,15,933.0,104.0,1.1,16.0,829.0,947.72,701.79
2016,3,15,12,30,933.0,104.0,1.1,16.0,829.0,913.51,679.88
2016,3,15,12,45,934.0,101.5,1.15,16.0,822.0,874.23,655.3
2016,3,15,13,0,935.0,99.0,1.2,16.0,815.0,831.7,628.25
2016,3,15,13,15,931.0,98.5,1.2,16.0,798.5,784.37,596.92
2016,3,15,13,30,927.0,98.0,1.2,16.0,782.0,734.53,561.88
2016,3,15,13,45,922.0,96.0,1.2,16.0,758.5,680.35,522.08
2016,3,15,14,0,917.0,94.0,1.2,16.0,735.0,624.25,479.62
2016,3,15,14,15,908.0,92.5,1.2,15.5,703.5,564.82,434.02
2016,3,15,14,30,899.0,91.0,1.2,15.0,672.0,504.39,385.77
2016,3,15,14,45,887.0,88.5,1.25,15.0,634.0,441.14,333.01
2016,3,15,15,0,875.0,86.0,1.3,15.0,596.0,377.8,278.33
2016,3,15,15,15,857.5,83.5,1.3,14.5,552.5,309.85,219.2
2016,3,15,15,30,840.0,81.0,1.3,14.0,509.0,245.58,162.86
2016,3,15,15,45,817.0,77.5,1.3,14.0,461.0,181.2,109.25
2016,3,15,16,0,794.0,74.0,1.3,14.0,413.0,119.37,66.17
2016,3,15,16,15,760.0,69.5,1.25,13.5,362.0,59.41,47.45
2016,3,15,16,30,726.0,65.0,1.2,13.0,311.0,54.77,43.61
2016,3,15,16,45,677.5,59.5,1.2,12.5,258.5,50.79,40.18
2016,3,15,17,0,629.0,54.0,1.2,12.0,206.0,42.96,33.15
2016,3,15,17,15,547.5,46.0,1.2,11.0,155.0,36.99,27.67
2016,3,15,17,30,466.0,38.0,1.2,10.0,104.0,30.98,21.92
2016,3,15,17,45,323.5,26.5,1.3,9.5,63.0,21.69,12.46
2016,3,15,18,0,181.0,15.0,1.4,9.0,22.0,12.28,0.0
2016,3,15,18,15,90.5,7.5,1.4,8.5,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,71.0,7.5,1.05,6.5,10.0,6.4,0.0
2016,3,16,6,30,142.0,15.0,0.9,7.0,20.0,117.65,0.0
2016,3,16,6,45,294.0,27.5,0.8,8.0,61.0,251.82,195.5
2016,3,16,7,0,446.0,40.0,0.7,9.0,102.0,382.08,314.13
2016,3,16,7,15,532.0,48.5,0.7,9.5,153.5,475.51,392.85
2016,3,16,7,30,618.0,57.0,0.7,10.0,205.0,575.59,471.06
2016,3,16,7,45,672.0,62.5,0.7,10.5,258.5,651.62,526.87
2016,3,16,8,0,726.0,68.0,0.7,11.0,312.0,724.42,577.59
2016,3,16,8,15,761.5,72.5,0.75,11.5,364.5,786.79,619.41
2016,3,16,8,30,797.0,77.0,0.8,12.0,417.0,848.43,659.41
2016,3,16,8,45,822.5,80.0,0.85,13.0,466.5,897.62,688.52
2016,3,16,9,0,848.0,83.0,0.9,14.0,516.0,944.64,715.57
2016,3,16,9,15,866.0,86.0,0.85,14.5,560.5,981.76,734.87
2016,3,16,9,30,884.0,89.0,0.8,15.0,605.0,1004.18,744.41
2016,3,16,9,45,897.0,91.0,0.8,15.5,644.0,1028.16,756.2
2016,3,16,10,0,910.0,93.0,0.8,16.0,683.0,1048.46,765.62
2016,3,16,10,15,919.5,95.0,0.8,16.0,715.0,1061.31,771.91
2016,3,16,10,30,929.0,97.0,0.8,16.0,747.0,1070.09,775.92
2016,3,16,10,45,935.5,98.0,0.85,16.5,771.5,1070.49,774.69
2016,3,16,11,0,942.0,99.0,0.9,17.0,796.0,1066.7,771.15
2016,3,16,11,15,946.0,100.0,0.9,17.0,813.0,1056.2,763.94
2016,3,16,11,30,950.0,101.0,0.9,17.0,830.0,1041.54,754.39
2016,3,16,11,45,951.5,101.5,0.9,17.5,838.5,1019.85,739.22
2016,3,16,12,0,953.0,102.0,0.9,18.0,847.0,994.22,721.79
2016,3,16,12,15,953.0,101.5,0.9,18.0,847.0,962.38,701.87
2016,3,16,12,30,953.0,101.0,0.9,18.0,847.0,926.95,679.66
2016,3,16,12,45,956.5,98.0,0.9,18.5,840.0,888.42,654.13
2016,3,16,13,0,960.0,95.0,0.9,19.0,833.0,846.39,626.22
2016,3,16,13,15,956.0,94.0,0.9,19.0,816.5,797.47,594.72
2016,3,16,13,30,952.0,93.0,0.9,19.0,800.0,745.98,559.69
2016,3,16,13,45,945.5,92.0,0.9,19.0,775.0,690.56,519.97
2016,3,16,14,0,939.0,91.0,0.9,19.0,750.0,633.28,477.63
2016,3,16,14,15,929.5,89.5,0.9,18.5,718.0,572.38,431.98
2016,3,16,14,30,920.0,88.0,0.9,18.0,686.0,510.5,383.65
2016,3,16,14,45,907.0,86.0,0.9,18.0,647.5,446.05,330.76
2016,3,16,15,0,894.0,84.0,0.9,18.0,609.0,381.59,276.06
2016,3,16,15,15,876.0,81.5,0.85,17.5,564.5,315.61,219.34
2016,3,16,15,30,858.0,79.0,0.8,17.0,520.0,246.67,160.31
2016,3,16,15,45,833.5,76.0,0.8,17.0,471.0,181.36,107.03
2016,3,16,16,0,809.0,73.0,0.8,17.0,422.0,118.75,64.43
2016,3,16,16,15,775.0,69.0,0.8,16.0,369.5,58.24,45.91
2016,3,16,16,30,741.0,65.0,0.8,15.0,317.0,54.86,43.33
2016,3,16,16,45,690.0,59.5,0.8,14.5,263.5,50.83,39.89
2016,3,16,17,0,639.0,54.0,0.8,14.0,210.0,42.97,32.9
2016,3,16,17,15,558.5,46.5,0.8,13.5,158.5,37.4,27.78
2016,3,16,17,30,478.0,39.0,0.8,13.0,107.0,31.81,22.41
2016,3,16,17,45,335.5,27.0,0.8,12.5,65.0,22.09,12.8
2016,3,16,18,0,193.0,15.0,0.8,12.0,23.0,12.25,0.0
2016,3,16,18,15,96.5,7.5,0.8,11.5,11.5,6.4,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,15,103.5,8.0,1.25,8.5,12.0,59.21,0.0
2016,3,17,6,30,207.0,16.0,1.2,9.0,24.0,157.03,0.0
2016,3,17,6,45,352.0,27.0,1.2,10.0,67.0,286.56,224.91
2016,3,17,7,0,497.0,38.0,1.2,11.0,110.0,413.68,339.58
2016,3,17,7,15,578.5,45.5,1.1,11.5,162.0,504.89,415.48
2016,3,17,7,30,660.0,53.0,1.0,12.0,214.0,596.8,486.29
2016,3,17,7,45,709.5,58.0,0.95,13.0,268.5,671.01,538.98
2016,3,17,8,0,759.0,63.0,0.9,14.0,323.0,746.51,589.48
2016,3,17,8,15,792.5,67.0,0.8,14.5,375.5,807.46,627.35
2016,3,17,8,30,826.0,71.0,0.7,15.0,428.0,867.51,662.82
2016,3,17,8,45,849.5,74.5,0.65,15.5,477.5,916.18,690.12
2016,3,17,9,0,873.0,78.0,0.6,16.0,527.0,951.85,708.23
2016,3,17,9,15,890.0,80.5,0.55,16.5,571.5,987.44,726.03
2016,3,17,9,30,907.0,83.0,0.5,17.0,616.0,1019.86,741.44
2016,3,17,9,45,918.5,85.0,0.45,18.0,655.0,1042.64,749.25
2016,3,17,10,0,930.0,87.0,0.4,19.0,694.0,1061.62,754.79
2016,3,17,10,15,938.5,88.5,0.35,19.0,726.0,1072.95,758.63
2016,3,17,10,30,947.0,90.0,0.3,19.0,758.0,1080.15,760.28
2016,3,17,10,45,952.5,91.5,0.25,19.5,782.0,1080.07,756.4
2016,3,17,11,0,958.0,93.0,0.2,20.0,806.0,1075.72,750.36
2016,3,17,11,15,961.5,93.5,0.2,20.0,823.0,1063.98,742.74
2016,3,17,11,30,965.0,94.0,0.2,20.0,840.0,1048.04,732.9
2016,3,17,11,45,966.5,94.5,0.25,20.5,848.0,1026.06,719.31
2016,3,17,12,0,968.0,95.0,0.3,21.0,856.0,1000.09,703.51
2016,3,17,12,15,968.0,95.0,0.35,21.0,856.0,968.36,685.6
2016,3,17,12,30,968.0,95.0,0.4,21.0,856.0,932.98,665.38
2016,3,17,12,45,965.0,95.0,0.45,21.5,847.0,891.64,640.0
2016,3,17,13,0,962.0,95.0,0.5,22.0,838.0,847.19,612.45
2016,3,17,13,15,958.0,94.0,0.5,22.0,821.0,798.12,581.83
2016,3,17,13,30,954.0,93.0,0.5,22.0,804.0,746.48,547.69
2016,3,17,13,45,947.0,92.0,0.55,22.0,779.5,690.6,509.47
2016,3,17,14,0,940.0,91.0,0.6,22.0,755.0,632.92,468.5
2016,3,17,14,15,930.5,89.5,0.6,21.5,722.5,571.94,423.81
2016,3,17,14,30,921.0,88.0,0.6,21.0,690.0,509.97,376.45
2016,3,17,14,45,908.0,86.0,0.6,21.0,651.5,445.45,324.57
2016,3,17,15,0,895.0,84.0,0.6,21.0,613.0,380.92,270.87
2016,3,17,15,15,877.0,81.5,0.55,21.0,568.0,314.87,214.7
2016,3,17,15,30,859.0,79.0,0.5,21.0,523.0,245.81,156.41
2016,3,17,15,45,834.5,76.0,0.5,21.0,474.0,180.44,104.28
2016,3,17,16,0,810.0,73.0,0.5,21.0,425.0,117.8,62.68
2016,3,17,16,15,776.0,69.0,0.5,20.0,372.5,57.42,44.41
2016,3,17,16,30,742.0,65.0,0.5,19.0,320.0,54.8,42.55
2016,3,17,16,45,691.5,59.5,0.55,18.0,266.5,50.78,39.27
2016,3,17,17,0,641.0,54.0,0.6,17.0,213.0,46.72,35.8
2016,3,17,17,15,561.0,46.5,0.65,16.0,161.5,37.35,27.45
2016,3,17,17,30,481.0,39.0,0.7,15.0,110.0,31.76,22.2
2016,3,17,17,45,340.0,27.5,0.8,14.5,67.5,22.47,13.14
2016,3,17,18,0,199.0,16.0,0.9,14.0,25.0,13.09,0.0
2016,3,17,18,15,99.5,8.0,0.85,13.5,12.5,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,8.5,0.95,8.5,13.0,56.93,0.0
2016,3,18,6,30,196.0,17.0,0.9,9.0,26.0,154.05,17.51
2016,3,18,6,45,334.5,29.0,0.85,10.0,69.0,278.3,220.54
2016,3,18,7,0,473.0,41.0,0.8,11.0,112.0,401.8,329.24
2016,3,18,7,15,553.5,49.0,0.8,11.0,163.5,492.11,404.91
2016,3,18,7,30,634.0,57.0,0.8,11.0,215.0,588.46,480.22
2016,3,18,7,45,317.0,85.0,0.8,11.5,164.0,388.01,321.98
2016,3,18,8,0,0.0,113.0,0.8,12.0,113.0,103.35,82.2
2016,3,18,8,15,16.0,141.0,0.75,12.5,148.5,145.17,118.19
2016,3,18,8,30,32.0,169.0,0.7,13.0,184.0,204.53,166.65
2016,3,18,8,45,69.0,200.0,0.7,13.5,235.5,273.8,222.31
2016,3,18,9,0,106.0,231.0,0.7,14.0,287.0,344.35,277.07
2016,3,18,9,15,133.0,253.5,0.7,14.5,329.0,416.14,330.5
2016,3,18,9,30,160.0,276.0,0.7,15.0,371.0,467.71,367.48
2016,3,18,9,45,364.0,243.0,0.7,15.5,477.5,653.77,505.74
2016,3,18,10,0,568.0,210.0,0.7,16.0,584.0,846.04,637.23
2016,3,18,10,15,585.5,217.5,0.7,16.0,618.5,871.06,649.83
2016,3,18,10,30,603.0,225.0,0.7,16.0,653.0,899.76,667.06
2016,3,18,10,45,768.0,163.5,0.7,16.5,727.0,994.89,726.1
2016,3,18,11,0,933.0,102.0,0.7,17.0,801.0,1060.64,763.45
2016,3,18,11,15,937.5,103.0,0.7,17.0,818.0,1050.55,755.42
2016,3,18,11,30,942.0,104.0,0.7,17.0,835.0,1036.31,746.22
2016,3,18,11,45,944.0,104.0,0.7,17.5,843.5,1014.53,731.13
2016,3,18,12,0,946.0,104.0,0.7,18.0,852.0,988.84,713.83
2016,3,18,12,15,946.0,104.0,0.7,18.0,852.0,957.55,694.43
2016,3,18,12,30,946.0,104.0,0.7,18.0,852.0,922.69,672.78
2016,3,18,12,45,927.0,112.5,0.75,18.0,839.5,877.27,645.13
2016,3,18,13,0,908.0,121.0,0.8,18.0,827.0,829.69,615.73
2016,3,18,13,15,903.5,120.0,0.8,18.0,810.5,782.19,584.97
2016,3,18,13,30,899.0,119.0,0.8,18.0,794.0,732.34,550.12
2016,3,18,13,45,743.0,175.0,0.8,18.0,721.0,641.83,484.25
2016,3,18,14,0,587.0,231.0,0.8,18.0,648.0,551.71,418.09
2016,3,18,14,15,723.0,173.0,0.8,17.5,664.0,537.14,407.26
2016,3,18,14,30,859.0,115.0,0.8,17.0,680.0,503.77,379.55
2016,3,18,14,45,845.0,112.0,0.85,17.0,641.5,440.22,327.7
2016,3,18,15,0,831.0,109.0,0.9,17.0,603.0,377.01,274.53
2016,3,18,15,15,811.0,105.5,0.95,16.5,559.0,312.36,219.54
2016,3,18,15,30,791.0,102.0,1.0,16.0,515.0,249.42,165.78
2016,3,18,15,45,766.5,97.5,1.05,15.5,466.5,182.21,111.41
2016,3,18,16,0,742.0,93.0,1.1,15.0,418.0,122.02,70.54
2016,3,18,16,15,704.5,87.5,1.1,14.5,366.0,65.06,52.2
2016,3,18,16,30,667.0,82.0,1.1,14.0,314.0,62.1,49.91
2016,3,18,16,45,615.0,75.0,1.1,13.5,261.5,57.8,46.25
2016,3,18,17,0,563.0,68.0,1.1,13.0,209.0,53.42,42.38
2016,3,18,17,15,479.0,58.0,1.05,12.0,158.5,46.28,35.92
2016,3,18,17,30,395.0,48.0,1.0,11.0,108.0,39.03,29.07
2016,3,18,17,45,264.0,33.5,1.0,10.5,66.5,27.45,17.77
2016,3,18,18,0,133.0,19.0,1.0,10.0,25.0,14.81,0.0
2016,3,18,18,15,66.5,9.5,0.95,9.5,12.5,8.11,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,10.24,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,25.45,3.64
2016,3,19,6,45,137.0,38.0,0.35,9.5,59.0,151.72,120.75
2016,3,19,7,0,274.0,52.0,0.3,10.0,94.0,279.59,231.07
2016,3,19,7,15,321.0,68.5,0.3,10.5,136.5,345.93,286.91
2016,3,19,7,30,368.0,85.0,0.3,11.0,179.0,415.76,343.28
2016,3,19,7,45,409.0,97.0,0.35,11.5,223.0,477.8,391.45
2016,3,19,8,0,450.0,109.0,0.4,12.0,267.0,541.86,439.2
2016,3,19,8,15,342.5,147.0,0.4,12.5,278.0,489.18,394.89
2016,3,19,8,30,235.0,185.0,0.4,13.0,289.0,447.31,358.94
2016,3,19,8,45,285.0,199.5,0.45,13.5,339.5,515.01,409.81
2016,3,19,9,0,335.0,214.0,0.5,14.0,390.0,584.13,459.02
2016,3,19,9,15,589.0,154.0,0.5,14.5,494.0,798.44,610.81
2016,3,19,9,30,843.0,94.0,0.5,15.0,598.0,981.73,725.49
2016,3,19,9,45,853.5,97.0,0.5,15.5,635.0,1003.94,733.38
2016,3,19,10,0,864.0,100.0,0.5,16.0,672.0,1010.24,734.07
2016,3,19,10,15,873.5,102.0,0.5,16.0,703.0,1022.61,740.34
2016,3,19,10,30,883.0,104.0,0.5,16.0,734.0,1031.09,744.23
2016,3,19,10,45,890.5,104.5,0.5,16.0,758.0,1031.86,743.54
2016,3,19,11,0,898.0,105.0,0.5,16.0,782.0,1028.62,740.68
2016,3,19,11,15,902.0,105.5,0.5,16.0,798.0,1017.86,733.37
2016,3,19,11,30,906.0,106.0,0.5,16.0,814.0,1003.15,723.87
2016,3,19,11,45,911.5,104.5,0.55,16.5,823.0,983.8,711.48
2016,3,19,12,0,917.0,103.0,0.6,17.0,832.0,960.55,696.75
2016,3,19,12,15,654.5,228.0,0.6,17.0,748.0,838.5,617.2
2016,3,19,12,30,392.0,353.0,0.6,17.0,664.0,687.46,511.34
2016,3,19,12,45,658.0,224.5,0.6,17.5,741.0,778.42,579.32
2016,3,19,13,0,924.0,96.0,0.6,18.0,818.0,817.17,605.32
2016,3,19,13,15,572.0,232.5,0.6,18.0,677.0,653.26,489.24
2016,3,19,13,30,220.0,369.0,0.6,18.0,536.0,480.71,363.17
2016,3,19,13,45,562.0,231.0,0.65,18.0,637.0,572.78,435.14
2016,3,19,14,0,904.0,93.0,0.7,18.0,738.0,612.09,463.23
2016,3,19,14,15,895.5,91.5,0.7,17.5,707.0,553.57,418.12
2016,3,19,14,30,887.0,90.0,0.7,17.0,676.0,494.04,371.47
2016,3,19,14,45,873.5,88.5,0.7,17.0,638.5,431.74,320.24
2016,3,19,15,0,860.0,87.0,0.7,17.0,601.0,369.55,267.39
2016,3,19,15,15,676.5,132.5,0.7,16.5,518.5,292.7,207.74
2016,3,19,15,30,493.0,178.0,0.7,16.0,436.0,238.31,168.31
2016,3,19,15,45,636.0,127.0,0.75,16.0,428.0,185.2,119.06
2016,3,19,16,0,779.0,76.0,0.8,16.0,420.0,115.71,63.9
2016,3,19,16,15,746.5,72.0,0.85,15.5,369.0,59.26,46.88
2016,3,19,16,30,714.0,68.0,0.9,15.0,318.0,56.79,45.01
2016,3,19,16,45,662.5,63.0,0.95,14.5,265.5,48.93,38.19
2016,3,19,17,0,611.0,58.0,1.0,14.0,213.0,45.7,35.36
2016,3,19,17,15,533.5,50.0,0.95,13.5,163.0,39.9,30.05
2016,3,19,17,30,456.0,42.0,0.9,13.0,113.0,34.04,24.47
2016,3,19,17,45,228.0,35.5,0.9,12.5,71.0,27.41,17.71
2016,3,19,18,0,0.0,29.0,0.9,12.0,29.0,22.27,0.9
2016,3,19,18,15,0.0,14.5,0.9,11.5,14.5,12.38,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.5,10.0,0.75,9.5,11.5,22.01,0.0
2016,3,20,6,30,53.0,20.0,0.7,10.0,23.0,66.16,28.31
2016,3,20,6,45,109.5,38.5,0.7,11.0,53.5,134.27,106.46
2016,3,20,7,0,166.0,57.0,0.7,12.0,84.0,199.05,164.22
2016,3,20,7,15,193.0,77.5,0.7,12.5,120.0,250.46,208.58
2016,3,20,7,30,220.0,98.0,0.7,13.0,156.0,303.27,252.38
2016,3,20,7,45,236.5,118.5,0.75,13.5,192.5,348.96,288.75
2016,3,20,8,0,253.0,139.0,0.8,14.0,229.0,394.9,324.05
2016,3,20,8,15,278.0,158.5,0.8,14.5,271.5,447.08,362.95
2016,3,20,8,30,303.0,178.0,0.8,15.0,314.0,499.67,400.87
2016,3,20,8,45,326.5,195.5,0.85,15.5,356.5,548.4,435.25
2016,3,20,9,0,350.0,213.0,0.9,16.0,399.0,596.83,468.64
2016,3,20,9,15,601.0,152.5,0.9,16.0,502.0,808.61,620.24
2016,3,20,9,30,852.0,92.0,0.9,16.0,605.0,988.29,735.21
2016,3,20,9,45,858.5,96.5,0.95,16.5,641.5,996.4,735.6
2016,3,20,10,0,865.0,101.0,1.0,17.0,678.0,1012.39,743.83
2016,3,20,10,15,626.0,205.5,1.0,17.0,633.0,906.66,673.79
2016,3,20,10,30,387.0,310.0,1.0,17.0,588.0,744.51,559.56
2016,3,20,10,45,296.5,342.0,1.05,17.0,559.0,681.5,515.12
2016,3,20,11,0,206.0,374.0,1.1,17.0,530.0,596.61,453.52
2016,3,20,11,15,295.0,363.0,1.1,17.0,591.5,684.62,517.81
2016,3,20,11,30,384.0,352.0,1.1,17.0,653.0,747.8,562.04
2016,3,20,11,45,290.5,376.0,1.15,17.0,605.5,669.52,504.96
2016,3,20,12,0,197.0,400.0,1.2,17.0,558.0,576.71,438.13
2016,3,20,12,15,109.5,350.5,1.2,17.0,438.5,437.81,336.46
2016,3,20,12,30,22.0,301.0,1.2,17.0,319.0,279.15,215.95
2016,3,20,12,45,122.0,345.0,1.2,17.0,441.0,424.66,329.09
2016,3,20,13,0,222.0,389.0,1.2,17.0,563.0,532.5,408.48
2016,3,20,13,15,267.5,371.5,1.2,16.5,577.0,543.18,416.6
2016,3,20,13,30,313.0,354.0,1.2,16.0,591.0,538.1,414.0
2016,3,20,13,45,301.0,344.0,1.2,16.0,566.5,498.57,384.52
2016,3,20,14,0,289.0,334.0,1.2,16.0,542.0,459.77,355.37
2016,3,20,14,15,267.5,322.0,1.2,16.0,508.0,415.27,321.46
2016,3,20,14,30,246.0,310.0,1.2,16.0,474.0,370.15,286.62
2016,3,20,14,45,225.5,293.5,1.2,16.0,437.5,328.36,253.84
2016,3,20,15,0,205.0,277.0,1.2,16.0,401.0,289.06,222.65
2016,3,20,15,15,260.0,248.0,1.15,15.5,393.0,263.42,199.99
2016,3,20,15,30,315.0,219.0,1.1,15.0,385.0,230.92,170.88
2016,3,20,15,45,204.5,204.5,1.1,15.0,308.5,181.0,135.32
2016,3,20,16,0,94.0,190.0,1.1,15.0,232.0,147.13,114.1
2016,3,20,16,15,89.0,167.5,1.05,14.5,203.5,122.07,101.87
2016,3,20,16,30,84.0,145.0,1.0,14.0,175.0,107.01,89.27
2016,3,20,16,45,76.0,122.5,0.95,14.0,146.5,91.57,75.91
2016,3,20,17,0,68.0,100.0,0.9,14.0,118.0,75.81,62.0
2016,3,20,17,15,54.0,78.0,0.9,13.5,90.0,60.01,47.87
2016,3,20,17,30,40.0,56.0,0.9,13.0,62.0,43.91,33.18
2016,3,20,17,45,20.0,36.0,0.9,13.0,39.0,28.82,18.98
2016,3,20,18,0,0.0,16.0,0.9,13.0,16.0,13.21,0.0
2016,3,20,18,15,0.0,8.0,0.9,12.5,8.0,6.83,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,7.0,11.0,0.9,9.5,11.0,12.95,0.0
2016,3,21,6,30,14.0,22.0,0.9,10.0,22.0,31.33,13.51
2016,3,21,6,45,54.5,42.0,0.9,10.5,50.0,93.38,73.05
2016,3,21,7,0,95.0,62.0,0.9,11.0,78.0,145.75,119.97
2016,3,21,7,15,117.5,85.0,0.95,11.0,111.5,192.83,161.32
2016,3,21,7,30,140.0,108.0,1.0,11.0,145.0,240.78,202.35
2016,3,21,7,45,160.5,127.5,1.05,11.5,179.0,283.15,237.23
2016,3,21,8,0,181.0,147.0,1.1,12.0,213.0,326.65,271.98
2016,3,21,8,15,265.5,159.5,1.15,12.0,272.0,436.81,360.3
2016,3,21,8,30,350.0,172.0,1.2,12.0,331.0,534.37,435.56
2016,3,21,8,45,304.0,202.0,1.25,12.0,350.5,534.88,432.41
2016,3,21,9,0,258.0,232.0,1.3,12.0,370.0,531.04,426.82
2016,3,21,9,15,304.5,244.0,1.3,12.0,419.5,592.52,472.64
2016,3,21,9,30,351.0,256.0,1.3,12.0,469.0,654.26,517.03
2016,3,21,9,45,596.0,187.5,1.35,12.5,576.0,855.19,662.64
2016,3,21,10,0,841.0,119.0,1.4,13.0,683.0,1021.65,770.33
2016,3,21,10,15,621.0,213.5,1.45,13.0,640.5,909.44,692.6
2016,3,21,10,30,401.0,308.0,1.5,13.0,598.0,755.84,581.79
2016,3,21,10,45,462.5,293.5,1.55,13.5,638.5,815.71,624.96
2016,3,21,11,0,524.0,279.0,1.6,14.0,679.0,852.99,650.07
2016,3,21,11,15,482.0,302.0,1.6,14.0,676.0,822.59,626.74
2016,3,21,11,30,440.0,325.0,1.6,14.0,673.0,790.21,602.8
2016,3,21,11,45,253.0,349.5,1.65,14.0,550.5,605.86,468.34
2016,3,21,12,0,66.0,374.0,1.7,14.0,428.0,412.2,321.31
2016,3,21,12,15,67.0,373.5,1.7,14.0,428.0,406.51,318.11
2016,3,21,12,30,68.0,373.0,1.7,14.0,428.0,400.51,313.56
2016,3,21,12,45,34.0,205.5,1.7,14.5,233.0,209.83,165.38
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,31.63,20.59
2016,3,21,13,15,0.0,37.0,1.7,14.5,37.0,30.78,20.05
2016,3,21,13,30,0.0,36.0,1.7,14.0,36.0,29.94,19.42
2016,3,21,13,45,0.0,35.5,1.7,14.0,35.5,29.5,19.09
2016,3,21,14,0,0.0,35.0,1.7,14.0,35.0,29.07,18.76
2016,3,21,14,15,1.0,104.0,1.65,14.0,105.0,87.14,67.11
2016,3,21,14,30,2.0,173.0,1.6,14.0,175.0,144.0,113.73
2016,3,21,14,45,1.0,158.0,1.6,14.0,159.0,130.73,103.01
2016,3,21,15,0,0.0,143.0,1.6,14.0,143.0,117.73,92.65
2016,3,21,15,15,0.0,150.5,1.6,13.5,150.5,122.98,97.44
2016,3,21,15,30,0.0,158.0,1.6,13.0,158.0,127.7,101.81
2016,3,21,15,45,27.5,170.5,1.6,13.0,183.0,135.92,107.7
2016,3,21,16,0,55.0,183.0,1.6,13.0,208.0,139.92,110.66
2016,3,21,16,15,46.0,163.0,1.5,12.5,182.0,119.16,100.22
2016,3,21,16,30,37.0,143.0,1.4,12.0,156.0,105.51,88.71
2016,3,21,16,45,31.0,120.5,1.35,11.5,130.5,90.12,75.41
2016,3,21,17,0,25.0,98.0,1.3,11.0,105.0,74.4,61.51
2016,3,21,17,15,140.5,81.0,1.3,10.5,105.0,61.39,49.71
2016,3,21,17,30,256.0,64.0,1.3,10.0,105.0,48.23,37.48
2016,3,21,17,45,170.0,44.0,1.3,10.0,67.0,33.86,23.7
2016,3,21,18,0,84.0,24.0,1.3,10.0,29.0,18.81,3.79
2016,3,21,18,15,42.0,12.0,1.3,9.5,14.5,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,111.5,12.5,1.1,6.5,20.0,67.56,0.0
2016,3,22,6,30,223.0,25.0,1.1,7.0,40.0,186.87,121.91
2016,3,22,6,45,355.5,36.5,1.15,8.0,85.5,300.29,246.48
2016,3,22,7,0,488.0,48.0,1.2,9.0,131.0,421.42,351.19
2016,3,22,7,15,564.0,55.5,1.2,9.0,183.5,509.24,424.97
2016,3,22,7,30,640.0,63.0,1.2,9.0,236.0,602.32,498.1
2016,3,22,7,45,392.5,107.0,1.3,9.5,220.5,476.94,397.88
2016,3,22,8,0,145.0,151.0,1.4,10.0,205.0,300.82,251.39
2016,3,22,8,15,477.5,116.0,1.4,10.0,328.0,588.79,487.22
2016,3,22,8,30,810.0,81.0,1.4,10.0,451.0,867.71,688.19
2016,3,22,8,45,598.0,145.5,1.45,10.5,434.5,772.6,614.11
2016,3,22,9,0,386.0,210.0,1.5,11.0,418.0,626.86,502.84
2016,3,22,9,15,642.0,149.5,1.5,11.0,528.5,845.56,664.74
2016,3,22,9,30,898.0,89.0,1.5,11.0,639.0,1019.06,779.24
2016,3,22,9,45,485.5,198.0,1.55,11.5,498.0,746.25,584.75
2016,3,22,10,0,73.0,307.0,1.6,12.0,357.0,384.2,304.75
2016,3,22,10,15,296.5,284.0,1.6,12.0,498.0,626.3,502.07
2016,3,22,10,30,520.0,261.0,1.6,12.0,639.0,846.21,654.37
2016,3,22,10,45,742.0,176.5,1.65,12.5,735.5,981.44,745.22
2016,3,22,11,0,964.0,92.0,1.7,13.0,832.0,1079.04,806.32
2016,3,22,11,15,967.5,92.5,1.7,13.0,848.0,1066.82,796.35
2016,3,22,11,30,971.0,93.0,1.7,13.0,864.0,1050.39,785.26
2016,3,22,11,45,973.5,93.0,1.7,13.0,872.5,1028.31,770.63
2016,3,22,12,0,976.0,93.0,1.7,13.0,881.0,1002.19,753.47
2016,3,22,12,15,734.0,203.0,1.7,13.0,796.0,882.19,673.02
2016,3,22,12,30,492.0,313.0,1.7,13.0,711.0,744.74,572.82
2016,3,22,12,45,728.5,204.0,1.75,13.0,785.5,813.65,628.04
2016,3,22,13,0,965.0,95.0,1.8,13.0,860.0,845.09,651.33
2016,3,22,13,15,630.5,228.0,1.85,13.0,724.0,688.73,535.99
2016,3,22,13,30,296.0,361.0,1.9,13.0,588.0,530.83,415.24
2016,3,22,13,45,314.5,344.0,1.95,13.0,578.5,505.15,397.08
2016,3,22,14,0,333.0,327.0,2.0,13.0,569.0,477.25,375.68
2016,3,22,14,15,628.5,208.0,2.0,13.0,639.5,513.21,402.58
2016,3,22,14,30,924.0,89.0,2.0,13.0,710.0,506.84,392.73
2016,3,22,14,45,638.0,172.0,2.05,13.0,589.5,401.14,308.91
2016,3,22,15,0,352.0,255.0,2.1,13.0,469.0,320.9,247.81
2016,3,22,15,15,607.5,168.5,2.1,12.5,505.5,299.29,220.43
2016,3,22,15,30,863.0,82.0,2.1,12.0,542.0,243.45,161.11
2016,3,22,15,45,634.0,121.5,2.1,12.0,443.0,177.56,115.4
2016,3,22,16,0,405.0,161.0,2.1,12.0,344.0,140.36,99.42
2016,3,22,16,15,386.0,145.5,2.0,11.5,303.0,99.88,83.68
2016,3,22,16,30,367.0,130.0,1.9,11.0,262.0,91.02,76.26
2016,3,22,16,45,510.5,94.0,1.85,10.5,246.5,69.16,56.98
2016,3,22,17,0,654.0,58.0,1.8,10.0,231.0,45.83,36.05
2016,3,22,17,15,578.5,51.0,1.7,9.5,178.5,40.78,31.4
2016,3,22,17,30,503.0,44.0,1.6,9.0,126.0,35.73,26.5
2016,3,22,17,45,371.5,33.0,1.55,9.0,81.0,27.0,17.94
2016,3,22,18,0,240.0,22.0,1.5,9.0,36.0,18.19,4.82
2016,3,22,18,15,120.0,11.0,1.45,8.5,18.0,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,77.5,12.5,1.0,6.5,18.0,50.28,0.0
2016,3,23,6,30,155.0,25.0,1.0,7.0,36.0,147.98,102.79
2016,3,23,6,45,232.0,42.0,1.0,7.5,74.5,227.77,187.91
2016,3,23,7,0,309.0,59.0,1.0,8.0,113.0,311.33,262.02
2016,3,23,7,15,355.0,74.5,1.0,8.5,157.0,377.41,318.53
2016,3,23,7,30,401.0,90.0,1.0,9.0,201.0,446.82,375.12
2016,3,23,7,45,442.0,100.5,1.0,9.5,246.0,508.45,423.14
2016,3,23,8,0,483.0,111.0,1.0,10.0,291.0,571.95,470.44
2016,3,23,8,15,460.5,135.5,1.0,10.5,326.5,598.14,486.84
2016,3,23,8,30,438.0,160.0,1.0,11.0,362.0,620.19,499.78
2016,3,23,8,45,424.5,183.0,1.05,12.0,396.0,645.13,514.31
2016,3,23,9,0,411.0,206.0,1.1,13.0,430.0,666.97,526.24
2016,3,23,9,15,471.0,204.5,1.05,13.0,480.5,730.72,570.91
2016,3,23,9,30,531.0,203.0,1.0,13.0,531.0,794.19,613.65
2016,3,23,9,45,495.0,232.0,0.95,13.5,552.5,794.08,608.08
2016,3,23,10,0,459.0,261.0,0.9,14.0,574.0,789.85,600.68
2016,3,23,10,15,576.0,229.0,0.85,14.5,639.5,872.25,656.28
2016,3,23,10,30,693.0,197.0,0.8,15.0,705.0,961.15,711.03
2016,3,23,10,45,823.5,148.5,0.8,15.5,770.5,1024.31,747.67
2016,3,23,11,0,954.0,100.0,0.8,16.0,836.0,1077.53,777.69
2016,3,23,11,15,794.0,178.5,0.8,16.0,799.5,1007.98,732.67
2016,3,23,11,30,634.0,257.0,0.8,16.0,763.0,912.52,670.78
2016,3,23,11,45,800.0,179.0,0.8,16.0,823.5,963.71,706.27
2016,3,23,12,0,966.0,101.0,0.8,16.0,884.0,1000.62,728.77
2016,3,23,12,15,834.0,165.5,0.8,16.0,841.5,926.04,680.47
2016,3,23,12,30,702.0,230.0,0.8,16.0,799.0,848.47,629.48
2016,3,23,12,45,825.0,168.0,0.85,16.5,830.5,851.4,633.81
2016,3,23,13,0,948.0,106.0,0.9,17.0,862.0,841.61,627.24
2016,3,23,13,15,814.0,163.5,0.95,16.5,802.5,758.65,571.63
2016,3,23,13,30,680.0,221.0,1.0,16.0,743.0,678.09,514.94
2016,3,23,13,45,715.5,195.5,1.05,16.0,730.0,637.08,486.38
2016,3,23,14,0,751.0,170.0,1.1,16.0,717.0,590.81,452.24
2016,3,23,14,15,665.0,191.5,1.1,16.0,661.0,517.09,395.8
2016,3,23,14,30,579.0,213.0,1.1,16.0,605.0,448.07,342.16
2016,3,23,14,45,722.0,157.0,1.1,16.0,617.5,420.88,316.57
2016,3,23,15,0,865.0,101.0,1.1,16.0,630.0,375.77,273.64
2016,3,23,15,15,722.0,127.0,1.1,15.5,547.5,296.14,210.0
2016,3,23,15,30,579.0,153.0,1.1,15.0,465.0,235.88,163.75
2016,3,23,15,45,624.0,125.5,1.1,15.0,433.5,178.18,114.59
2016,3,23,16,0,669.0,98.0,1.1,15.0,402.0,115.1,68.45
2016,3,23,16,15,687.5,88.5,1.1,14.5,369.0,65.05,52.14
2016,3,23,16,30,706.0,79.0,1.1,14.0,336.0,59.8,47.83
2016,3,23,16,45,656.5,72.5,1.1,13.5,282.0,55.77,44.43
2016,3,23,17,0,607.0,66.0,1.1,13.0,228.0,51.66,40.85
2016,3,23,17,15,529.0,57.5,1.1,12.0,176.0,45.68,35.48
2016,3,23,17,30,451.0,49.0,1.1,11.0,124.0,39.64,29.8
2016,3,23,17,45,321.5,36.5,1.15,10.0,80.0,29.82,20.39
2016,3,23,18,0,192.0,24.0,1.2,9.0,36.0,18.72,6.19
2016,3,23,18,15,96.0,12.0,1.2,8.5,18.0,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
