Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,109.0,13.5,1.05,7.5,22.0,67.33,0.0
2016,3,24,6,30,218.0,27.0,1.1,8.0,44.0,191.29,139.82
2016,3,24,6,45,332.5,39.5,1.15,9.0,88.5,289.68,238.71
2016,3,24,7,0,447.0,52.0,1.2,10.0,133.0,399.07,332.81
2016,3,24,7,15,519.0,61.0,1.2,10.5,184.5,484.15,403.5
2016,3,24,7,30,591.0,70.0,1.2,11.0,236.0,574.24,473.4
2016,3,24,7,45,634.5,77.0,1.25,11.5,288.0,642.99,523.95
2016,3,24,8,0,678.0,84.0,1.3,12.0,340.0,712.87,573.42
2016,3,24,8,15,711.5,89.0,1.25,12.5,391.0,771.92,612.11
2016,3,24,8,30,745.0,94.0,1.2,13.0,442.0,830.32,648.99
2016,3,24,8,45,763.0,100.5,1.2,13.5,489.0,869.04,671.83
2016,3,24,9,0,781.0,107.0,1.2,14.0,536.0,911.17,696.77
2016,3,24,9,15,799.5,110.5,1.15,14.5,580.0,947.58,716.52
2016,3,24,9,30,818.0,114.0,1.1,15.0,624.0,980.97,733.95
2016,3,24,9,45,814.0,125.5,1.1,15.5,658.0,997.47,741.16
2016,3,24,10,0,810.0,137.0,1.1,16.0,692.0,1009.78,745.99
2016,3,24,10,15,821.0,139.5,1.1,16.0,723.5,1023.53,753.29
2016,3,24,10,30,832.0,142.0,1.1,16.0,755.0,1033.4,758.23
2016,3,24,10,45,843.0,141.5,1.15,16.5,779.5,1036.03,758.35
2016,3,24,11,0,854.0,141.0,1.2,17.0,804.0,1034.6,756.13
2016,3,24,11,15,859.0,142.0,1.2,17.0,820.0,1024.73,749.22
2016,3,24,11,30,864.0,143.0,1.2,17.0,836.0,1010.88,740.03
2016,3,24,11,45,871.0,141.0,1.2,17.0,845.5,991.83,727.68
2016,3,24,12,0,878.0,139.0,1.2,17.0,855.0,968.84,712.95
2016,3,24,12,15,878.5,139.0,1.2,17.0,855.0,938.25,693.35
2016,3,24,12,30,879.0,139.0,1.2,17.0,855.0,904.23,671.55
2016,3,24,12,45,896.0,128.5,1.25,17.0,851.5,861.76,644.76
2016,3,24,13,0,913.0,118.0,1.3,17.0,848.0,824.92,621.5
2016,3,24,13,15,909.0,117.0,1.3,17.0,831.5,777.37,589.67
2016,3,24,13,30,905.0,116.0,1.3,17.0,815.0,727.43,553.86
2016,3,24,13,45,901.0,113.5,1.35,17.0,791.0,673.99,515.01
2016,3,24,14,0,897.0,111.0,1.4,17.0,767.0,618.62,473.36
2016,3,24,14,15,887.5,109.0,1.4,17.0,735.0,559.16,426.82
2016,3,24,14,30,878.0,107.0,1.4,17.0,703.0,498.84,377.97
2016,3,24,14,45,867.5,103.5,1.45,17.0,665.0,434.73,324.74
2016,3,24,15,0,857.0,100.0,1.5,17.0,627.0,371.05,270.05
2016,3,24,15,15,839.0,97.5,1.5,16.5,583.0,306.37,213.98
2016,3,24,15,30,821.0,95.0,1.5,16.0,539.0,243.08,159.33
2016,3,24,15,45,783.0,95.5,1.5,15.5,488.0,181.12,110.01
2016,3,24,16,0,745.0,96.0,1.5,15.0,437.0,118.01,68.63
2016,3,24,16,15,710.5,90.5,1.5,14.5,385.0,66.65,53.55
2016,3,24,16,30,676.0,85.0,1.5,14.0,333.0,63.81,51.37
2016,3,24,16,45,620.5,79.0,1.5,14.0,279.5,60.32,48.38
2016,3,24,17,0,565.0,73.0,1.5,14.0,226.0,56.83,45.27
2016,3,24,17,15,490.0,63.0,1.45,13.0,174.5,49.89,39.09
2016,3,24,17,30,415.0,53.0,1.4,12.0,123.0,42.81,32.51
2016,3,24,17,45,308.5,38.5,1.4,11.5,80.0,31.44,21.73
2016,3,24,18,0,202.0,24.0,1.4,11.0,37.0,19.76,7.65
2016,3,24,18,15,101.0,12.0,1.35,10.5,18.5,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,15.0,1.1,7.5,25.0,77.43,0.0
2016,3,25,6,30,252.0,30.0,1.1,8.0,50.0,214.72,162.33
2016,3,25,6,45,363.0,42.5,1.1,8.5,96.5,312.0,257.86
2016,3,25,7,0,474.0,55.0,1.1,9.0,143.0,420.86,351.45
2016,3,25,7,15,545.0,63.0,1.1,9.5,195.0,505.58,421.41
2016,3,25,7,30,616.0,71.0,1.1,10.0,247.0,594.92,490.03
2016,3,25,7,45,656.5,78.5,1.15,10.5,300.0,662.91,539.58
2016,3,25,8,0,697.0,86.0,1.2,11.0,353.0,731.73,587.88
2016,3,25,8,15,729.5,91.0,1.2,11.5,404.0,790.54,626.65
2016,3,25,8,30,762.0,96.0,1.2,12.0,455.0,848.56,663.67
2016,3,25,8,45,791.0,97.5,1.3,12.5,504.5,892.06,691.17
2016,3,25,9,0,820.0,99.0,1.4,13.0,554.0,939.47,721.11
2016,3,25,9,15,837.0,102.0,1.4,13.5,597.0,974.43,740.65
2016,3,25,9,30,854.0,105.0,1.4,14.0,640.0,1006.22,758.01
2016,3,25,9,45,869.0,105.5,1.4,14.5,678.5,1029.53,769.72
2016,3,25,10,0,884.0,106.0,1.4,15.0,717.0,1036.68,771.06
2016,3,25,10,15,893.0,108.0,1.35,15.0,747.5,1048.01,776.02
2016,3,25,10,30,902.0,110.0,1.3,15.0,778.0,1055.37,778.46
2016,3,25,10,45,908.0,111.0,1.3,15.5,801.5,1054.49,775.35
2016,3,25,11,0,914.0,112.0,1.3,16.0,825.0,1049.53,769.93
2016,3,25,11,15,917.5,113.0,1.25,16.0,841.0,1037.99,761.04
2016,3,25,11,30,921.0,114.0,1.2,16.0,857.0,1022.43,749.83
2016,3,25,11,45,923.5,114.0,1.2,16.5,865.0,1000.91,734.55
2016,3,25,12,0,926.0,114.0,1.2,17.0,873.0,975.56,717.0
2016,3,25,12,15,926.0,114.0,1.2,17.0,872.0,944.26,697.02
2016,3,25,12,30,926.0,114.0,1.2,17.0,871.0,909.48,674.78
2016,3,25,12,45,932.5,108.5,1.2,17.0,864.5,871.37,650.24
2016,3,25,13,0,939.0,103.0,1.2,17.0,858.0,829.69,623.15
2016,3,25,13,15,935.0,102.0,1.2,17.0,840.5,781.17,591.17
2016,3,25,13,30,931.0,101.0,1.2,17.0,823.0,730.2,554.97
2016,3,25,13,45,927.5,98.5,1.25,17.0,799.0,675.93,515.65
2016,3,25,14,0,924.0,96.0,1.3,17.0,775.0,619.64,473.41
2016,3,25,14,15,915.0,94.5,1.3,17.0,743.0,559.59,426.42
2016,3,25,14,30,906.0,93.0,1.3,17.0,711.0,498.58,376.98
2016,3,25,14,45,895.5,90.0,1.35,17.0,672.5,435.02,324.03
2016,3,25,15,0,885.0,87.0,1.4,17.0,634.0,371.25,269.11
2016,3,25,15,15,869.0,84.5,1.45,16.5,590.0,306.45,212.81
2016,3,25,15,30,853.0,82.0,1.5,16.0,546.0,237.89,153.77
2016,3,25,15,45,830.0,79.0,1.55,15.5,497.0,173.34,101.67
2016,3,25,16,0,807.0,76.0,1.6,15.0,448.0,111.35,61.37
2016,3,25,16,15,775.5,72.5,1.6,14.5,396.0,59.58,47.32
2016,3,25,16,30,744.0,69.0,1.6,14.0,344.0,57.49,45.76
2016,3,25,16,45,691.0,65.0,1.6,13.5,289.5,54.78,43.55
2016,3,25,17,0,638.0,61.0,1.6,13.0,235.0,47.84,37.43
2016,3,25,17,15,565.5,53.5,1.55,12.0,183.0,42.51,32.66
2016,3,25,17,30,493.0,46.0,1.5,11.0,131.0,37.13,27.62
2016,3,25,17,45,357.5,35.5,1.5,10.5,85.5,28.89,19.68
2016,3,25,18,0,222.0,25.0,1.5,10.0,40.0,20.62,9.03
2016,3,25,18,15,111.0,12.5,1.45,9.5,20.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,173.5,13.0,0.9,8.5,28.0,123.03,0.0
2016,3,26,6,30,347.0,26.0,0.9,9.0,56.0,264.74,203.88
2016,3,26,6,45,456.5,35.0,0.9,9.5,103.5,361.55,297.1
2016,3,26,7,0,566.0,44.0,0.9,10.0,151.0,469.65,388.63
2016,3,26,7,15,628.5,50.0,0.95,10.5,204.0,544.57,448.85
2016,3,26,7,30,691.0,56.0,1.0,11.0,257.0,628.62,512.44
2016,3,26,7,45,733.0,60.0,1.1,12.0,310.5,696.47,560.45
2016,3,26,8,0,775.0,64.0,1.2,13.0,364.0,764.97,607.02
2016,3,26,8,15,803.0,67.5,1.15,13.5,415.5,820.55,641.95
2016,3,26,8,30,831.0,71.0,1.1,14.0,467.0,874.82,674.8
2016,3,26,8,45,850.5,73.5,1.1,14.5,514.5,907.83,693.1
2016,3,26,9,0,870.0,76.0,1.1,15.0,562.0,948.14,716.22
2016,3,26,9,15,885.0,78.5,1.1,15.0,605.5,981.2,735.46
2016,3,26,9,30,900.0,81.0,1.1,15.0,649.0,1010.98,752.52
2016,3,26,9,45,909.0,83.5,1.1,15.5,686.0,1031.16,761.99
2016,3,26,10,0,918.0,86.0,1.1,16.0,723.0,1047.47,769.15
2016,3,26,10,15,926.0,87.5,1.1,16.0,754.0,1057.57,773.97
2016,3,26,10,30,934.0,89.0,1.1,16.0,785.0,1063.57,776.44
2016,3,26,10,45,935.5,92.0,1.1,16.5,807.5,1060.52,771.98
2016,3,26,11,0,937.0,95.0,1.1,17.0,830.0,1053.26,765.21
2016,3,26,11,15,940.0,95.5,1.05,17.0,845.5,1040.59,755.66
2016,3,26,11,30,943.0,96.0,1.0,17.0,861.0,1023.83,743.77
2016,3,26,11,45,944.5,96.5,1.0,17.5,868.5,1001.64,728.28
2016,3,26,12,0,946.0,97.0,1.0,18.0,876.0,975.57,710.51
2016,3,26,12,15,945.5,97.0,1.0,18.0,875.0,943.45,690.27
2016,3,26,12,30,945.0,97.0,1.0,18.0,874.0,907.82,667.77
2016,3,26,12,45,940.0,98.0,1.05,18.0,864.0,866.18,642.01
2016,3,26,13,0,935.0,99.0,1.1,18.0,854.0,821.68,614.02
2016,3,26,13,15,930.0,98.0,1.1,18.0,836.5,772.66,581.9
2016,3,26,13,30,925.0,97.0,1.1,18.0,819.0,721.3,545.66
2016,3,26,13,45,915.5,97.5,1.1,18.0,793.0,666.38,505.53
2016,3,26,14,0,906.0,98.0,1.1,18.0,767.0,609.99,463.05
2016,3,26,14,15,896.5,96.5,1.1,18.0,735.0,550.67,416.99
2016,3,26,14,30,887.0,95.0,1.1,18.0,703.0,490.49,368.58
2016,3,26,14,45,757.5,133.5,1.1,18.0,633.0,411.75,306.15
2016,3,26,15,0,628.0,172.0,1.1,18.0,563.0,348.14,255.35
2016,3,26,15,15,718.5,132.0,1.1,17.5,549.0,295.63,207.72
2016,3,26,15,30,809.0,92.0,1.1,17.0,535.0,235.91,152.89
2016,3,26,15,45,776.5,91.0,1.1,16.5,485.0,174.42,104.28
2016,3,26,16,0,744.0,90.0,1.1,16.0,435.0,116.79,67.88
2016,3,26,16,15,598.0,103.5,1.1,15.5,360.5,74.43,60.1
2016,3,26,16,30,452.0,117.0,1.1,15.0,286.0,82.87,67.89
2016,3,26,16,45,505.5,94.5,1.1,14.5,256.0,71.16,57.83
2016,3,26,17,0,559.0,72.0,1.1,14.0,226.0,55.76,44.32
2016,3,26,17,15,485.0,62.5,1.1,13.5,176.0,49.22,38.46
2016,3,26,17,30,411.0,53.0,1.1,13.0,126.0,42.56,32.23
2016,3,26,17,45,293.0,40.0,1.15,12.5,82.5,30.91,21.32
2016,3,26,18,0,175.0,27.0,1.2,12.0,39.0,20.95,9.77
2016,3,26,18,15,87.5,13.5,1.15,11.5,19.5,11.52,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,137.5,15.5,1.0,9.5,28.0,109.34,0.0
2016,3,27,6,30,275.0,31.0,1.0,10.0,56.0,229.18,178.78
2016,3,27,6,45,387.0,42.0,1.05,10.5,103.0,327.0,269.37
2016,3,27,7,0,499.0,53.0,1.1,11.0,150.0,436.13,361.94
2016,3,27,7,15,567.0,60.5,1.05,11.0,202.5,518.93,429.44
2016,3,27,7,30,635.0,68.0,1.0,11.0,255.0,606.17,495.8
2016,3,27,7,45,686.0,72.0,0.95,11.5,309.5,678.72,546.9
2016,3,27,8,0,737.0,76.0,0.9,12.0,364.0,748.08,593.3
2016,3,27,8,15,768.0,80.0,0.9,12.5,416.0,805.79,630.29
2016,3,27,8,30,799.0,84.0,0.9,13.0,468.0,862.38,665.43
2016,3,27,8,45,819.0,88.0,0.9,13.5,516.5,907.06,691.56
2016,3,27,9,0,839.0,92.0,0.9,14.0,565.0,949.24,715.63
2016,3,27,9,15,855.5,95.0,0.9,14.0,609.0,983.91,735.75
2016,3,27,9,30,872.0,98.0,0.9,14.0,653.0,1003.48,746.07
2016,3,27,9,45,882.5,101.0,0.95,14.5,690.5,1025.05,757.65
2016,3,27,10,0,893.0,104.0,1.0,15.0,728.0,1042.87,766.85
2016,3,27,10,15,902.0,105.5,1.05,15.0,759.0,1053.54,773.09
2016,3,27,10,30,911.0,107.0,1.1,15.0,790.0,1060.19,777.04
2016,3,27,10,45,915.5,109.0,1.2,15.5,813.5,1058.73,775.63
2016,3,27,11,0,920.0,111.0,1.3,16.0,837.0,1053.15,771.79
2016,3,27,11,15,924.5,112.0,1.35,16.0,853.5,1042.37,765.27
2016,3,27,11,30,929.0,113.0,1.4,16.0,870.0,1027.51,756.29
2016,3,27,11,45,929.5,114.0,1.45,16.0,877.5,1004.82,742.36
2016,3,27,12,0,930.0,115.0,1.5,16.0,885.0,978.35,726.04
2016,3,27,12,15,930.5,115.5,1.5,15.5,884.5,947.72,707.54
2016,3,27,12,30,931.0,116.0,1.5,15.0,884.0,913.55,686.61
2016,3,27,12,45,937.5,111.0,1.55,15.0,878.0,875.63,662.39
2016,3,27,13,0,944.0,106.0,1.6,15.0,872.0,834.11,635.46
2016,3,27,13,15,941.0,105.0,1.6,15.0,855.5,785.98,603.1
2016,3,27,13,30,938.0,104.0,1.6,15.0,839.0,735.28,566.2
2016,3,27,13,45,930.5,104.0,1.65,15.0,814.0,680.33,525.46
2016,3,27,14,0,923.0,104.0,1.7,15.0,789.0,623.68,482.06
2016,3,27,14,15,915.5,102.5,1.7,14.5,757.5,564.32,435.59
2016,3,27,14,30,908.0,101.0,1.7,14.0,726.0,503.81,386.36
2016,3,27,14,45,892.0,100.5,1.75,14.0,686.5,439.91,332.21
2016,3,27,15,0,876.0,100.0,1.8,14.0,647.0,373.56,274.55
2016,3,27,15,15,860.0,97.0,1.8,13.5,602.5,307.88,216.71
2016,3,27,15,30,844.0,94.0,1.8,13.0,558.0,243.34,160.24
2016,3,27,15,45,777.5,92.5,1.85,13.0,490.5,174.64,106.15
2016,3,27,16,0,711.0,91.0,1.9,13.0,423.0,108.86,63.51
2016,3,27,16,15,625.5,96.5,1.85,12.5,364.0,69.56,56.55
2016,3,27,16,30,540.0,102.0,1.8,12.0,305.0,74.76,61.51
2016,3,27,16,45,475.5,98.0,1.8,11.5,257.0,71.3,58.67
2016,3,27,17,0,411.0,94.0,1.8,11.0,209.0,68.87,56.64
2016,3,27,17,15,359.0,78.5,1.7,10.5,163.5,58.38,47.15
2016,3,27,17,30,307.0,63.0,1.6,10.0,118.0,47.53,37.1
2016,3,27,17,45,208.0,46.0,1.55,9.5,77.5,35.04,25.29
2016,3,27,18,0,109.0,29.0,1.5,9.0,37.0,22.68,11.77
2016,3,27,18,15,54.5,14.5,1.5,9.0,18.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,16.0,2.15,6.5,32.5,128.39,11.63
2016,3,28,6,30,340.0,32.0,2.2,7.0,65.0,267.51,214.78
2016,3,28,6,45,459.5,41.0,2.3,7.5,115.5,371.35,311.77
2016,3,28,7,0,579.0,50.0,2.4,8.0,166.0,486.78,411.8
2016,3,28,7,15,643.5,56.5,2.4,8.0,221.0,569.35,480.55
2016,3,28,7,30,708.0,63.0,2.4,8.0,276.0,650.9,544.75
2016,3,28,7,45,754.0,67.0,2.45,8.5,332.0,722.96,598.14
2016,3,28,8,0,800.0,71.0,2.5,9.0,388.0,795.75,650.04
2016,3,28,8,15,827.5,74.5,2.5,9.0,441.0,851.75,688.71
2016,3,28,8,30,855.0,78.0,2.5,9.0,494.0,906.23,725.48
2016,3,28,8,45,876.0,80.0,2.5,9.5,543.0,940.37,745.7
2016,3,28,9,0,897.0,82.0,2.5,10.0,592.0,981.84,770.96
2016,3,28,9,15,598.5,183.5,2.45,10.0,534.5,838.5,666.21
2016,3,28,9,30,300.0,285.0,2.4,10.0,477.0,632.8,506.81
2016,3,28,9,45,624.0,188.0,2.4,10.5,617.0,882.21,696.16
2016,3,28,10,0,948.0,91.0,2.4,11.0,757.0,1083.33,829.66
2016,3,28,10,15,955.5,92.0,2.4,11.0,788.5,1092.14,831.74
2016,3,28,10,30,963.0,93.0,2.4,11.0,820.0,1096.74,833.46
2016,3,28,10,45,661.5,226.5,2.45,11.0,733.0,948.89,732.67
2016,3,28,11,0,360.0,360.0,2.5,11.0,646.0,749.54,584.73
2016,3,28,11,15,238.5,383.5,2.5,11.0,574.5,623.94,491.02
2016,3,28,11,30,117.0,407.0,2.5,11.0,503.0,521.19,410.83
2016,3,28,11,45,290.0,372.0,2.5,11.0,612.5,657.63,517.99
2016,3,28,12,0,463.0,337.0,2.5,11.0,722.0,781.46,610.49
2016,3,28,12,15,475.5,333.0,2.5,11.0,728.0,767.06,598.96
2016,3,28,12,30,488.0,329.0,2.5,11.0,734.0,749.83,586.54
2016,3,28,12,45,711.5,224.0,2.5,11.0,807.5,811.6,635.8
2016,3,28,13,0,935.0,119.0,2.5,11.0,881.0,838.14,656.67
2016,3,28,13,15,768.0,192.5,2.45,11.0,810.0,749.03,588.86
2016,3,28,13,30,601.0,266.0,2.4,11.0,739.0,655.02,516.34
2016,3,28,13,45,300.5,175.0,2.4,11.0,411.5,351.68,283.55
2016,3,28,14,0,0.0,84.0,2.4,11.0,84.0,70.02,53.08
2016,3,28,14,15,312.0,145.5,2.35,11.0,361.5,289.54,234.02
2016,3,28,14,30,624.0,207.0,2.3,11.0,639.0,460.21,362.22
2016,3,28,14,45,746.5,155.5,2.3,11.0,644.0,422.97,326.2
2016,3,28,15,0,869.0,104.0,2.3,11.0,649.0,373.32,278.34
2016,3,28,15,15,850.5,101.0,2.25,10.5,603.5,307.4,219.4
2016,3,28,15,30,832.0,98.0,2.2,10.0,558.0,242.95,162.37
2016,3,28,15,45,479.5,151.0,2.2,10.0,411.0,171.28,117.92
2016,3,28,16,0,127.0,204.0,2.2,10.0,264.0,152.61,120.23
2016,3,28,16,15,273.0,164.5,2.1,9.5,274.0,114.15,96.85
2016,3,28,16,30,419.0,125.0,2.0,9.0,284.0,87.67,73.75
2016,3,28,16,45,381.5,112.5,1.95,9.0,240.5,80.2,67.24
2016,3,28,17,0,344.0,100.0,1.9,9.0,197.0,72.44,60.3
2016,3,28,17,15,413.0,75.5,1.8,8.5,168.0,56.57,45.91
2016,3,28,17,30,482.0,51.0,1.7,8.0,139.0,41.04,31.58
2016,3,28,17,45,366.0,39.5,1.6,7.5,93.0,32.15,23.01
2016,3,28,18,0,250.0,28.0,1.5,7.0,47.0,23.13,12.7
2016,3,28,18,15,125.0,14.0,1.45,7.0,23.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,155.0,17.5,0.8,6.5,33.5,124.22,38.41
2016,3,29,6,30,310.0,35.0,0.8,7.0,67.0,253.35,203.85
2016,3,29,6,45,421.5,45.0,0.85,7.5,116.0,352.35,293.38
2016,3,29,7,0,533.0,55.0,0.9,8.0,165.0,461.99,386.09
2016,3,29,7,15,598.0,62.0,0.85,8.5,218.5,543.66,451.13
2016,3,29,7,30,663.0,69.0,0.8,9.0,272.0,629.35,514.62
2016,3,29,7,45,718.5,71.5,0.8,9.5,328.5,699.8,564.04
2016,3,29,8,0,774.0,74.0,0.8,10.0,385.0,777.56,616.66
2016,3,29,8,15,803.0,77.5,0.75,10.5,437.5,833.96,651.28
2016,3,29,8,30,832.0,81.0,0.7,11.0,490.0,889.01,683.95
2016,3,29,8,45,857.0,82.5,0.65,11.5,540.0,935.97,710.12
2016,3,29,9,0,882.0,84.0,0.6,12.0,590.0,969.75,727.05
2016,3,29,9,15,897.5,86.5,0.55,12.0,634.0,1003.16,744.94
2016,3,29,9,30,913.0,89.0,0.5,12.0,678.0,1033.25,760.48
2016,3,29,9,45,925.5,90.0,0.5,12.5,716.5,1054.91,770.51
2016,3,29,10,0,938.0,91.0,0.5,13.0,755.0,1072.74,778.32
2016,3,29,10,15,946.0,92.5,0.5,13.0,786.5,1082.54,782.74
2016,3,29,10,30,954.0,94.0,0.5,13.0,818.0,1088.15,784.86
2016,3,29,10,45,959.5,95.0,0.5,13.5,842.0,1086.38,781.26
2016,3,29,11,0,965.0,96.0,0.5,14.0,866.0,1080.33,775.34
2016,3,29,11,15,968.5,97.0,0.5,14.0,881.5,1068.01,767.23
2016,3,29,11,30,972.0,98.0,0.5,14.0,897.0,1051.47,756.76
2016,3,29,11,45,973.0,98.5,0.55,14.5,904.5,1027.87,741.94
2016,3,29,12,0,974.0,99.0,0.6,15.0,912.0,1000.32,724.77
2016,3,29,12,15,973.5,99.0,0.6,15.0,911.0,967.1,704.21
2016,3,29,12,30,973.0,99.0,0.6,15.0,910.0,930.29,681.34
2016,3,29,12,45,969.5,99.0,0.65,15.0,900.0,887.62,655.55
2016,3,29,13,0,966.0,99.0,0.7,15.0,890.0,841.93,627.42
2016,3,29,13,15,500.0,213.0,0.7,14.5,622.0,573.38,438.81
2016,3,29,13,30,34.0,327.0,0.7,14.0,354.0,304.45,235.46
2016,3,29,13,45,486.5,212.5,0.75,14.0,577.5,499.15,389.5
2016,3,29,14,0,939.0,98.0,0.8,14.0,801.0,624.95,479.12
2016,3,29,14,15,930.0,96.5,0.8,14.0,768.0,564.02,429.57
2016,3,29,14,30,921.0,95.0,0.8,14.0,735.0,502.12,379.61
2016,3,29,14,45,740.5,147.0,0.85,14.0,643.5,412.42,309.58
2016,3,29,15,0,560.0,199.0,0.9,14.0,552.0,341.27,254.3
2016,3,29,15,15,707.0,144.0,0.9,13.5,558.0,298.38,212.43
2016,3,29,15,30,854.0,89.0,0.9,13.0,564.0,238.92,155.09
2016,3,29,15,45,829.5,86.0,0.9,13.0,514.0,174.18,103.07
2016,3,29,16,0,805.0,83.0,0.9,13.0,464.0,112.24,63.78
2016,3,29,16,15,773.5,79.0,0.9,12.5,411.0,64.23,51.76
2016,3,29,16,30,742.0,75.0,0.9,12.0,358.0,61.93,50.07
2016,3,29,16,45,697.5,69.0,0.95,11.5,304.0,53.08,42.36
2016,3,29,17,0,653.0,63.0,1.0,11.0,250.0,49.24,39.03
2016,3,29,17,15,584.0,56.0,1.0,10.0,197.0,44.36,34.68
2016,3,29,17,30,515.0,49.0,1.0,9.0,144.0,39.46,30.08
2016,3,29,17,45,401.5,38.0,1.05,8.5,97.0,30.91,21.88
2016,3,29,18,0,288.0,27.0,1.1,8.0,50.0,22.24,12.3
2016,3,29,18,15,144.0,13.5,1.1,7.5,25.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,163.0,17.5,0.65,6.5,35.0,129.98,59.78
2016,3,30,6,30,326.0,35.0,0.6,7.0,70.0,262.82,212.61
2016,3,30,6,45,423.5,46.0,0.6,7.5,118.0,354.93,294.93
2016,3,30,7,0,521.0,57.0,0.6,8.0,166.0,456.42,379.91
2016,3,30,7,15,585.0,64.0,0.6,8.5,219.5,536.88,443.83
2016,3,30,7,30,649.0,71.0,0.6,9.0,273.0,621.25,506.29
2016,3,30,7,45,693.5,76.0,0.65,9.5,327.0,690.4,555.12
2016,3,30,8,0,738.0,81.0,0.7,10.0,381.0,755.49,599.31
2016,3,30,8,15,768.0,85.5,0.7,10.5,433.0,812.84,635.8
2016,3,30,8,30,798.0,90.0,0.7,11.0,485.0,868.97,670.4
2016,3,30,8,45,820.5,93.0,0.7,11.5,534.0,914.55,696.96
2016,3,30,9,0,843.0,96.0,0.7,12.0,583.0,957.72,721.5
2016,3,30,9,15,859.0,98.5,0.75,12.5,626.5,991.09,740.41
2016,3,30,9,30,875.0,101.0,0.8,13.0,670.0,1009.22,749.52
2016,3,30,9,45,888.0,102.5,0.85,13.5,707.5,1031.32,761.5
2016,3,30,10,0,901.0,104.0,0.9,14.0,745.0,1049.72,771.1
2016,3,30,10,15,909.5,105.5,0.9,14.0,776.0,1059.65,775.77
2016,3,30,10,30,918.0,107.0,0.9,14.0,807.0,1065.53,778.18
2016,3,30,10,45,924.0,108.0,0.95,14.5,830.5,1064.2,776.0
2016,3,30,11,0,930.0,109.0,1.0,15.0,854.0,1058.73,771.46
2016,3,30,11,15,933.5,109.5,1.0,15.0,869.5,1046.09,762.95
2016,3,30,11,30,937.0,110.0,1.0,15.0,885.0,1029.39,752.11
2016,3,30,11,45,937.5,111.0,1.05,15.0,892.0,1006.37,738.4
2016,3,30,12,0,938.0,112.0,1.1,15.0,899.0,979.55,722.29
2016,3,30,12,15,938.0,112.0,1.1,15.0,897.5,947.62,701.92
2016,3,30,12,30,938.0,112.0,1.1,15.0,896.0,912.2,679.25
2016,3,30,12,45,937.5,110.0,1.1,15.0,887.5,871.14,652.73
2016,3,30,13,0,937.0,108.0,1.1,15.0,879.0,827.01,623.96
2016,3,30,13,15,933.0,107.5,1.1,15.0,861.0,778.82,591.93
2016,3,30,13,30,929.0,107.0,1.1,15.0,843.0,728.19,555.55
2016,3,30,13,45,922.0,105.5,1.15,15.0,817.5,672.59,515.09
2016,3,30,14,0,915.0,104.0,1.2,15.0,792.0,615.35,471.95
2016,3,30,14,15,905.5,102.5,1.2,15.0,759.5,555.44,424.81
2016,3,30,14,30,896.0,101.0,1.2,15.0,727.0,494.65,375.27
2016,3,30,14,45,883.0,99.0,1.25,15.0,688.0,431.5,322.41
2016,3,30,15,0,870.0,97.0,1.3,15.0,649.0,368.44,267.89
2016,3,30,15,15,853.0,94.0,1.3,14.5,604.0,299.88,208.51
2016,3,30,15,30,836.0,91.0,1.3,14.0,559.0,235.77,153.09
2016,3,30,15,45,812.5,88.0,1.35,13.5,509.5,172.37,102.43
2016,3,30,16,0,789.0,85.0,1.4,13.0,460.0,111.65,64.21
2016,3,30,16,15,757.0,80.5,1.4,12.5,407.5,65.09,52.53
2016,3,30,16,30,725.0,76.0,1.4,12.0,355.0,62.46,50.52
2016,3,30,16,45,679.0,70.5,1.45,11.5,301.5,53.94,43.12
2016,3,30,17,0,633.0,65.0,1.5,11.0,248.0,50.54,40.19
2016,3,30,17,15,564.0,57.5,1.45,10.5,195.5,45.35,35.49
2016,3,30,17,30,495.0,50.0,1.4,10.0,143.0,40.1,30.54
2016,3,30,17,45,380.0,39.0,1.35,9.5,97.0,31.6,22.43
2016,3,30,18,0,265.0,28.0,1.3,9.0,51.0,22.99,13.14
2016,3,30,18,15,132.5,14.0,1.25,8.5,25.5,11.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.5,19.0,0.6,8.0,37.0,131.86,73.64
2016,3,31,6,30,319.0,38.0,0.6,8.0,74.0,261.84,212.22
2016,3,31,6,45,412.0,49.5,0.6,8.5,122.0,351.7,291.66
2016,3,31,7,0,505.0,61.0,0.6,9.0,170.0,450.32,373.85
2016,3,31,7,15,252.5,82.0,0.6,9.0,136.5,292.94,246.43
2016,3,31,7,30,0.0,103.0,0.6,9.0,103.0,93.86,75.3
2016,3,31,7,45,3.0,122.0,0.6,9.5,123.5,113.73,92.59
2016,3,31,8,0,6.0,141.0,0.6,10.0,144.0,133.74,109.02
2016,3,31,8,15,13.5,163.5,0.6,10.5,170.0,161.69,131.87
2016,3,31,8,30,21.0,186.0,0.6,11.0,196.0,189.96,154.5
2016,3,31,8,45,174.5,215.0,0.6,11.5,315.5,402.01,326.53
2016,3,31,9,0,328.0,244.0,0.6,12.0,435.0,606.63,478.49
2016,3,31,9,15,603.5,172.0,0.6,12.5,555.0,830.57,636.12
2016,3,31,9,30,879.0,100.0,0.6,13.0,675.0,1011.7,749.0
2016,3,31,9,45,895.5,100.0,0.65,13.5,714.0,1035.57,759.23
2016,3,31,10,0,912.0,100.0,0.7,14.0,753.0,1055.81,769.92
2016,3,31,10,15,920.0,101.5,0.7,14.0,783.5,1065.23,774.18
2016,3,31,10,30,928.0,103.0,0.7,14.0,814.0,1070.57,776.22
2016,3,31,10,45,936.5,102.5,0.75,14.5,838.5,1070.04,774.66
2016,3,31,11,0,945.0,102.0,0.8,15.0,863.0,1065.31,770.72
2016,3,31,11,15,948.5,102.5,0.8,15.0,878.5,1052.5,762.19
2016,3,31,11,30,952.0,103.0,0.8,15.0,894.0,1035.57,751.33
2016,3,31,11,45,955.0,102.5,0.85,15.5,901.5,1013.07,736.87
2016,3,31,12,0,958.0,102.0,0.9,16.0,909.0,986.63,719.99
2016,3,31,12,15,958.0,101.5,0.95,16.0,907.5,953.69,700.25
2016,3,31,12,30,958.0,101.0,1.0,16.0,906.0,917.22,678.09
2016,3,31,12,45,959.5,98.5,1.05,16.0,897.5,876.64,652.98
2016,3,31,13,0,961.0,96.0,1.1,16.0,889.0,832.76,625.33
2016,3,31,13,15,957.0,95.5,1.15,16.0,871.5,783.66,593.71
2016,3,31,13,30,953.0,95.0,1.2,16.0,854.0,732.06,557.45
2016,3,31,13,45,947.0,93.5,1.25,16.0,828.5,676.03,516.64
2016,3,31,14,0,941.0,92.0,1.3,16.0,803.0,618.2,473.0
2016,3,31,14,15,932.5,91.0,1.35,15.5,770.5,557.96,426.64
2016,3,31,14,30,924.0,90.0,1.4,15.0,738.0,496.69,377.41
2016,3,31,14,45,912.0,88.0,1.45,15.0,699.0,432.46,323.24
2016,3,31,15,0,900.0,86.0,1.5,15.0,660.0,368.17,267.28
2016,3,31,15,15,884.5,84.0,1.5,14.5,615.0,303.19,210.19
2016,3,31,15,30,869.0,82.0,1.5,14.0,570.0,239.12,154.46
2016,3,31,15,45,846.5,79.5,1.55,13.5,520.5,169.07,98.34
2016,3,31,16,0,824.0,77.0,1.6,13.0,471.0,106.73,59.37
2016,3,31,16,15,795.0,73.0,1.55,12.5,419.0,59.82,47.86
2016,3,31,16,30,766.0,69.0,1.5,12.0,367.0,57.36,45.97
2016,3,31,16,45,721.5,65.0,1.5,12.0,312.5,54.69,43.7
2016,3,31,17,0,677.0,61.0,1.5,12.0,258.0,52.04,41.37
2016,3,31,17,15,612.0,54.0,1.4,11.0,204.5,42.85,33.18
2016,3,31,17,30,547.0,47.0,1.3,10.0,151.0,37.84,28.54
2016,3,31,17,45,436.0,37.5,1.25,9.5,103.5,30.48,21.49
2016,3,31,18,0,325.0,28.0,1.2,9.0,56.0,23.07,13.47
2016,3,31,18,15,162.5,14.0,1.15,8.5,28.0,11.95,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,18.5,0.9,8.0,40.0,144.67,91.43
2016,4,1,6,30,365.0,37.0,0.9,8.0,80.0,287.68,234.74
2016,4,1,6,45,459.5,46.5,0.9,8.5,129.0,378.48,314.96
2016,4,1,7,0,554.0,56.0,0.9,9.0,178.0,478.0,398.07
2016,4,1,7,15,612.5,63.0,0.9,9.5,231.5,555.85,459.41
2016,4,1,7,30,671.0,70.0,0.9,10.0,285.0,637.11,519.37
2016,4,1,7,45,715.0,74.0,0.9,10.5,339.5,700.52,563.31
2016,4,1,8,0,759.0,78.0,0.9,11.0,394.0,770.05,609.99
2016,4,1,8,15,786.5,82.0,0.9,11.5,445.5,825.07,644.7
2016,4,1,8,30,814.0,86.0,0.9,12.0,497.0,878.67,677.58
2016,4,1,8,45,836.0,88.0,0.9,12.5,545.0,922.75,703.21
2016,4,1,9,0,858.0,90.0,0.9,13.0,593.0,964.35,726.81
2016,4,1,9,15,873.0,92.5,0.9,13.0,636.5,985.52,738.09
2016,4,1,9,30,888.0,95.0,0.9,13.0,680.0,1014.4,754.72
2016,4,1,9,45,899.5,96.5,0.9,13.5,717.5,1035.05,764.49
2016,4,1,10,0,911.0,98.0,0.9,14.0,755.0,1051.93,772.02
2016,4,1,10,15,919.0,99.5,0.85,14.0,785.5,1061.31,775.22
2016,4,1,10,30,927.0,101.0,0.8,14.0,816.0,1066.6,776.08
2016,4,1,10,45,933.0,101.5,0.8,14.5,839.0,1064.61,772.38
2016,4,1,11,0,939.0,102.0,0.8,15.0,862.0,1058.45,766.37
2016,4,1,11,15,942.5,103.0,0.75,15.0,877.0,1046.19,757.02
2016,4,1,11,30,946.0,104.0,0.7,15.0,892.0,1029.83,745.35
2016,4,1,11,45,947.5,104.0,0.7,15.5,899.5,1006.5,729.32
2016,4,1,12,0,949.0,104.0,0.7,16.0,907.0,979.32,711.06
2016,4,1,12,15,948.5,104.0,0.7,16.0,905.5,946.64,690.69
2016,4,1,12,30,948.0,104.0,0.7,16.0,904.0,910.49,668.07
2016,4,1,12,45,948.5,102.0,0.7,16.5,895.0,869.9,641.26
2016,4,1,13,0,949.0,100.0,0.7,17.0,886.0,826.12,612.26
2016,4,1,13,15,945.0,99.0,0.7,17.0,868.5,777.02,580.57
2016,4,1,13,30,941.0,98.0,0.7,17.0,851.0,725.47,544.38
2016,4,1,13,45,935.0,97.0,0.7,17.0,826.0,670.46,504.66
2016,4,1,14,0,929.0,96.0,0.7,17.0,801.0,613.66,462.32
2016,4,1,14,15,920.5,94.5,0.7,17.0,768.5,553.62,416.07
2016,4,1,14,30,912.0,93.0,0.7,17.0,736.0,492.59,367.31
2016,4,1,14,45,900.5,91.0,0.75,17.0,697.0,429.25,315.31
2016,4,1,15,0,889.0,89.0,0.8,17.0,658.0,365.82,261.39
2016,4,1,15,15,873.0,86.5,0.8,16.5,613.5,300.99,205.69
2016,4,1,15,30,857.0,84.0,0.8,16.0,569.0,237.18,151.32
2016,4,1,15,45,835.5,81.0,0.85,15.5,519.5,167.68,96.62
2016,4,1,16,0,814.0,78.0,0.9,15.0,470.0,105.79,58.65
2016,4,1,16,15,785.0,74.0,0.95,14.5,418.0,60.38,47.94
2016,4,1,16,30,756.0,70.0,1.0,14.0,366.0,57.96,46.13
2016,4,1,16,45,713.0,65.5,1.05,13.5,312.0,54.94,43.66
2016,4,1,17,0,670.0,61.0,1.1,13.0,258.0,51.91,41.1
2016,4,1,17,15,606.5,54.0,1.1,12.0,205.0,42.75,32.97
2016,4,1,17,30,543.0,47.0,1.1,11.0,152.0,37.76,28.37
2016,4,1,17,45,435.5,37.5,1.15,10.5,105.0,30.41,21.37
2016,4,1,18,0,328.0,28.0,1.2,10.0,58.0,23.01,13.56
2016,4,1,18,15,164.0,14.0,1.2,9.5,29.0,11.37,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.6,6.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.6,7.0,11.0,40.64,0.0
2016,4,2,6,15,214.5,24.5,0.6,7.0,47.0,170.94,117.16
2016,4,2,6,30,360.0,39.0,0.6,7.0,83.0,287.02,235.09
2016,4,2,6,45,439.5,50.5,0.6,7.5,131.0,370.57,308.67
2016,4,2,7,0,519.0,62.0,0.6,8.0,179.0,461.4,384.29
2016,4,2,7,15,336.5,98.0,0.55,8.5,182.0,391.53,326.53
2016,4,2,7,30,154.0,134.0,0.5,9.0,185.0,277.09,231.19
2016,4,2,7,45,167.0,155.0,0.5,10.0,218.5,315.71,262.26
2016,4,2,8,0,180.0,176.0,0.5,11.0,252.0,354.68,291.37
2016,4,2,8,15,471.5,140.0,0.4,11.5,372.5,610.93,489.57
2016,4,2,8,30,763.0,104.0,0.3,12.0,493.0,859.07,656.27
2016,4,2,8,45,774.0,112.0,0.25,13.0,538.5,898.75,672.83
2016,4,2,9,0,785.0,120.0,0.2,14.0,584.0,928.89,686.3
2016,4,2,9,15,802.0,123.5,0.15,14.5,627.0,963.16,703.62
2016,4,2,9,30,819.0,127.0,0.1,15.0,670.0,994.3,718.72
2016,4,2,9,45,825.0,133.0,0.1,16.0,705.5,1013.7,725.94
2016,4,2,10,0,831.0,139.0,0.1,17.0,741.0,1029.29,731.03
2016,4,2,10,15,840.5,141.0,0.15,17.5,771.5,1040.18,735.66
2016,4,2,10,30,850.0,143.0,0.2,18.0,802.0,1047.13,738.25
2016,4,2,10,45,856.0,145.0,0.3,18.5,825.0,1046.51,737.73
2016,4,2,11,0,862.0,147.0,0.4,19.0,848.0,1041.83,735.22
2016,4,2,11,15,866.0,148.0,0.45,19.0,862.5,1030.08,728.8
2016,4,2,11,30,870.0,149.0,0.5,19.0,877.0,1014.36,720.16
2016,4,2,11,45,698.5,239.0,0.55,19.5,827.0,926.27,664.87
2016,4,2,12,0,527.0,329.0,0.6,20.0,777.0,826.83,597.67
2016,4,2,12,15,531.0,327.5,0.6,20.0,778.0,805.13,584.69
2016,4,2,12,30,535.0,326.0,0.6,20.0,779.0,780.92,568.84
2016,4,2,12,45,720.0,225.0,0.65,20.0,828.0,812.82,594.62
2016,4,2,13,0,905.0,124.0,0.7,20.0,877.0,813.39,597.75
2016,4,2,13,15,900.0,123.5,0.75,20.0,859.5,765.62,566.43
2016,4,2,13,30,895.0,123.0,0.8,20.0,842.0,715.62,532.23
2016,4,2,13,45,882.5,124.0,0.85,20.0,815.0,660.26,493.08
2016,4,2,14,0,870.0,125.0,0.9,20.0,788.0,605.74,453.05
2016,4,2,14,15,860.0,123.0,0.9,19.5,755.5,546.2,408.35
2016,4,2,14,30,850.0,121.0,0.9,19.0,723.0,486.05,361.37
2016,4,2,14,45,826.0,123.0,0.9,19.0,682.0,423.47,310.3
2016,4,2,15,0,802.0,125.0,0.9,19.0,641.0,362.44,259.07
2016,4,2,15,15,783.0,121.5,0.9,18.5,596.5,300.19,206.54
2016,4,2,15,30,764.0,118.0,0.9,18.0,552.0,234.49,151.87
2016,4,2,15,45,733.0,107.5,0.9,17.5,495.0,168.45,100.93
2016,4,2,16,0,702.0,97.0,0.9,17.0,438.0,106.44,62.32
2016,4,2,16,15,623.5,102.0,0.85,16.5,380.0,72.72,58.28
2016,4,2,16,30,545.0,107.0,0.8,16.0,322.0,77.7,63.01
2016,4,2,16,45,546.0,95.0,0.8,15.5,284.0,70.92,57.34
2016,4,2,17,0,547.0,83.0,0.8,15.0,246.0,63.67,51.14
2016,4,2,17,15,478.5,73.0,0.75,14.0,195.0,57.09,45.45
2016,4,2,17,30,410.0,63.0,0.7,13.0,144.0,47.94,37.2
2016,4,2,17,45,299.0,49.5,0.7,12.5,98.5,37.88,27.79
2016,4,2,18,0,188.0,36.0,0.7,12.0,53.0,27.71,17.53
2016,4,2,18,15,94.0,18.0,0.7,11.5,26.5,13.99,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,28.0,5.5,0.65,7.5,6.0,0.0,0.0
2016,4,3,6,0,56.0,11.0,0.6,8.0,12.0,35.48,0.0
