Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,191.0,27.0,0.6,8.0,48.5,161.16,115.41
2016,4,3,6,30,326.0,43.0,0.6,8.0,85.0,271.33,222.32
2016,4,3,6,45,416.5,54.5,0.6,8.5,134.0,360.47,299.82
2016,4,3,7,0,507.0,66.0,0.6,9.0,183.0,457.83,380.23
2016,4,3,7,15,302.0,101.5,0.6,9.5,176.0,354.23,295.77
2016,4,3,7,30,97.0,137.0,0.6,10.0,169.0,236.13,196.02
2016,4,3,7,45,109.0,158.5,0.6,11.0,200.5,272.16,225.25
2016,4,3,8,0,121.0,180.0,0.6,12.0,232.0,308.63,252.93
2016,4,3,8,15,140.5,204.0,0.55,12.5,271.0,355.22,288.12
2016,4,3,8,30,160.0,228.0,0.5,13.0,310.0,402.26,322.52
2016,4,3,8,45,186.5,249.0,0.5,13.5,354.0,452.45,358.87
2016,4,3,9,0,213.0,270.0,0.5,14.0,398.0,502.99,394.52
2016,4,3,9,15,174.0,292.5,0.5,14.5,402.0,490.6,381.7
2016,4,3,9,30,135.0,315.0,0.5,15.0,406.0,475.82,367.94
2016,4,3,9,45,229.0,322.5,0.55,15.5,486.0,576.45,442.2
2016,4,3,10,0,323.0,330.0,0.6,16.0,566.0,699.6,527.53
2016,4,3,10,15,602.0,229.5,0.6,16.0,691.0,899.52,665.62
2016,4,3,10,30,881.0,129.0,0.6,16.0,816.0,1062.38,765.23
2016,4,3,10,45,883.5,133.0,0.6,16.5,838.0,1046.57,750.36
2016,4,3,11,0,886.0,137.0,0.6,17.0,860.0,1040.36,744.66
2016,4,3,11,15,890.0,138.0,0.6,17.0,875.5,1028.64,736.94
2016,4,3,11,30,894.0,139.0,0.6,17.0,891.0,1012.99,727.01
2016,4,3,11,45,890.0,142.5,0.65,17.5,896.5,988.37,711.44
2016,4,3,12,0,886.0,146.0,0.7,18.0,902.0,960.27,693.8
2016,4,3,12,15,708.0,238.0,0.7,18.0,841.5,879.0,641.23
2016,4,3,12,30,530.0,330.0,0.7,18.0,781.0,779.09,572.25
2016,4,3,12,45,535.5,323.0,0.75,18.0,774.5,748.89,553.91
2016,4,3,13,0,541.0,316.0,0.8,18.0,768.0,716.46,532.7
2016,4,3,13,15,705.0,230.0,0.85,18.0,806.5,728.94,544.49
2016,4,3,13,30,869.0,144.0,0.9,18.0,845.0,720.04,540.13
2016,4,3,13,45,863.5,141.5,0.95,18.0,819.5,665.72,500.99
2016,4,3,14,0,858.0,139.0,1.0,18.0,794.0,609.83,459.78
2016,4,3,14,15,847.5,136.5,1.0,17.5,761.5,550.09,414.59
2016,4,3,14,30,837.0,134.0,1.0,17.0,729.0,489.84,367.21
2016,4,3,14,45,831.5,127.0,1.05,17.0,691.5,427.57,316.02
2016,4,3,15,0,826.0,120.0,1.1,17.0,654.0,364.82,262.69
2016,4,3,15,15,808.5,116.5,1.1,16.5,609.0,301.54,208.55
2016,4,3,15,30,791.0,113.0,1.1,16.0,564.0,239.73,156.21
2016,4,3,15,45,779.5,104.5,1.15,15.5,517.0,176.51,106.43
2016,4,3,16,0,768.0,96.0,1.2,15.0,470.0,114.57,67.99
2016,4,3,16,15,736.5,91.0,1.2,14.5,418.0,66.35,53.16
2016,4,3,16,30,705.0,86.0,1.2,14.0,366.0,63.9,51.36
2016,4,3,16,45,667.0,78.5,1.3,13.5,313.0,59.45,47.65
2016,4,3,17,0,629.0,71.0,1.4,13.0,260.0,54.82,43.69
2016,4,3,17,15,563.5,63.5,1.3,12.0,207.5,49.84,39.34
2016,4,3,17,30,498.0,56.0,1.2,11.0,155.0,44.79,34.71
2016,4,3,17,45,389.5,44.5,1.2,10.5,107.5,36.05,26.44
2016,4,3,18,0,281.0,33.0,1.2,10.0,60.0,27.16,17.4
2016,4,3,18,15,140.5,16.5,1.15,9.5,30.0,13.44,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,9.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,10.0,15.0,12.8,0.0
2016,4,4,6,15,186.5,28.0,1.2,10.0,53.0,161.19,118.8
2016,4,4,6,30,373.0,41.0,1.2,10.0,91.0,296.96,243.45
2016,4,4,6,45,464.0,50.5,1.25,10.5,141.0,386.34,321.36
2016,4,4,7,0,555.0,60.0,1.3,11.0,191.0,483.87,402.49
2016,4,4,7,15,615.0,67.0,1.25,11.5,245.5,562.91,464.21
2016,4,4,7,30,675.0,74.0,1.2,12.0,300.0,645.42,524.41
2016,4,4,7,45,717.5,79.0,1.2,12.5,355.5,713.82,571.81
2016,4,4,8,0,760.0,84.0,1.2,13.0,411.0,778.15,614.54
2016,4,4,8,15,789.5,88.0,1.2,13.5,464.0,834.84,650.49
2016,4,4,8,30,819.0,92.0,1.2,14.0,517.0,890.18,684.54
2016,4,4,8,45,842.5,94.5,1.2,14.5,566.5,936.24,711.5
2016,4,4,9,0,866.0,97.0,1.2,15.0,616.0,979.83,736.4
2016,4,4,9,15,881.5,99.5,1.2,15.0,660.0,1001.1,747.76
2016,4,4,9,30,897.0,102.0,1.2,15.0,704.0,1030.24,764.58
2016,4,4,9,45,908.5,104.0,1.25,15.5,742.0,1051.2,775.53
2016,4,4,10,0,920.0,106.0,1.3,16.0,780.0,1068.33,784.21
2016,4,4,10,15,806.0,162.0,1.3,16.0,770.0,1025.74,755.48
2016,4,4,10,30,692.0,218.0,1.3,16.0,760.0,973.76,721.42
2016,4,4,10,45,819.0,165.5,1.35,16.5,824.5,1028.74,756.25
2016,4,4,11,0,946.0,113.0,1.4,17.0,889.0,1074.35,783.21
2016,4,4,11,15,949.5,113.5,1.4,17.0,904.5,1061.04,773.54
2016,4,4,11,30,953.0,114.0,1.4,17.0,920.0,1043.61,762.22
2016,4,4,11,45,954.5,115.0,1.4,17.0,927.0,1020.76,747.57
2016,4,4,12,0,956.0,116.0,1.4,17.0,934.0,994.0,730.53
2016,4,4,12,15,955.5,115.5,1.4,17.0,933.0,960.27,709.0
2016,4,4,12,30,955.0,115.0,1.4,17.0,932.0,923.06,685.18
2016,4,4,12,45,956.5,113.0,1.4,17.0,923.0,882.75,659.18
2016,4,4,13,0,958.0,111.0,1.4,17.0,914.0,839.17,630.78
2016,4,4,13,15,954.0,110.0,1.4,17.0,896.0,789.43,597.42
2016,4,4,13,30,950.0,109.0,1.4,17.0,878.0,737.25,559.92
2016,4,4,13,45,944.0,108.0,1.4,17.0,852.5,681.59,518.83
2016,4,4,14,0,938.0,107.0,1.4,17.0,827.0,624.14,475.08
2016,4,4,14,15,929.0,105.0,1.4,17.0,793.5,562.79,426.94
2016,4,4,14,30,920.0,103.0,1.4,17.0,760.0,500.51,376.35
2016,4,4,14,45,905.5,102.0,1.45,17.0,719.5,436.26,322.7
2016,4,4,15,0,891.0,101.0,1.5,17.0,679.0,372.24,267.58
2016,4,4,15,15,874.0,98.0,1.55,16.5,633.0,302.31,207.51
2016,4,4,15,30,857.0,95.0,1.6,16.0,587.0,237.04,151.72
2016,4,4,15,45,830.0,93.0,1.65,15.5,536.0,172.85,101.57
2016,4,4,16,0,803.0,91.0,1.7,15.0,485.0,111.8,65.1
2016,4,4,16,15,771.5,86.5,1.7,14.5,431.5,69.45,55.89
2016,4,4,16,30,740.0,82.0,1.7,14.0,378.0,61.36,49.1
2016,4,4,16,45,688.0,77.5,1.7,13.5,322.0,58.84,47.1
2016,4,4,17,0,636.0,73.0,1.7,13.0,266.0,56.35,45.05
2016,4,4,17,15,567.0,65.5,1.6,12.0,212.0,51.39,40.73
2016,4,4,17,30,498.0,58.0,1.5,11.0,158.0,46.38,36.15
2016,4,4,17,45,381.0,47.0,1.4,10.5,110.0,38.09,28.28
2016,4,4,18,0,264.0,36.0,1.3,10.0,62.0,27.91,18.18
2016,4,4,18,15,132.0,18.0,1.2,9.5,31.0,14.04,0.0
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,82.5,7.0,0.9,7.5,10.0,5.97,0.0
2016,4,5,6,0,165.0,14.0,0.9,8.0,20.0,89.06,0.0
2016,4,5,6,15,318.5,25.5,0.85,8.5,61.0,229.99,175.19
2016,4,5,6,30,472.0,37.0,0.8,9.0,102.0,349.92,286.45
2016,4,5,6,45,550.5,45.5,0.8,10.0,153.5,434.96,359.19
2016,4,5,7,0,629.0,54.0,0.8,11.0,205.0,526.87,433.2
2016,4,5,7,15,682.5,59.5,0.7,11.5,260.0,598.07,485.76
2016,4,5,7,30,736.0,65.0,0.6,12.0,315.0,676.81,540.36
2016,4,5,7,45,770.5,70.0,0.55,12.5,369.5,741.31,582.4
2016,4,5,8,0,805.0,75.0,0.5,13.0,424.0,805.65,622.56
2016,4,5,8,15,831.0,78.0,0.5,13.5,476.5,859.27,654.81
2016,4,5,8,30,857.0,81.0,0.5,14.0,529.0,911.24,685.17
2016,4,5,8,45,876.5,83.5,0.55,15.0,578.0,944.01,702.14
2016,4,5,9,0,896.0,86.0,0.6,16.0,627.0,984.02,723.81
2016,4,5,9,15,910.0,88.0,0.6,16.5,670.5,1015.03,739.53
2016,4,5,9,30,924.0,90.0,0.6,17.0,714.0,1042.59,753.1
2016,4,5,9,45,933.5,92.0,0.65,17.5,751.5,1061.92,762.83
2016,4,5,10,0,943.0,94.0,0.7,18.0,789.0,1077.29,770.34
2016,4,5,10,15,950.0,95.5,0.7,18.5,819.5,1085.43,772.36
2016,4,5,10,30,957.0,97.0,0.7,19.0,850.0,1089.37,772.09
2016,4,5,10,45,962.0,98.0,0.75,19.5,873.0,1086.47,769.14
2016,4,5,11,0,967.0,99.0,0.8,20.0,896.0,1079.29,763.84
2016,4,5,11,15,969.5,99.5,0.8,20.0,910.5,1064.85,754.59
2016,4,5,11,30,972.0,100.0,0.8,20.0,925.0,1046.27,743.02
2016,4,5,11,45,973.5,100.0,0.85,20.5,931.5,1022.15,727.91
2016,4,5,12,0,975.0,100.0,0.9,21.0,938.0,994.11,710.43
2016,4,5,12,15,974.5,100.0,0.9,21.0,936.5,960.5,689.79
2016,4,5,12,30,974.0,100.0,0.9,21.0,935.0,923.33,666.88
2016,4,5,12,45,971.5,99.5,0.95,21.0,925.0,880.7,641.17
2016,4,5,13,0,969.0,99.0,1.0,21.0,915.0,835.02,613.12
2016,4,5,13,15,965.0,98.5,1.0,21.0,897.0,785.43,581.15
2016,4,5,13,30,961.0,98.0,1.0,21.0,879.0,733.34,544.71
2016,4,5,13,45,955.0,96.5,1.0,21.5,853.0,676.87,503.18
2016,4,5,14,0,949.0,95.0,1.0,22.0,827.0,618.6,459.16
2016,4,5,14,15,941.0,93.5,0.95,21.5,794.0,557.77,413.09
2016,4,5,14,30,933.0,92.0,0.9,21.0,761.0,495.87,364.41
2016,4,5,14,45,921.5,90.5,0.9,21.0,721.5,431.83,311.94
2016,4,5,15,0,910.0,89.0,0.9,21.0,682.0,367.66,257.75
2016,4,5,15,15,894.5,86.5,0.9,20.5,636.5,301.84,201.96
2016,4,5,15,30,879.0,84.0,0.9,20.0,591.0,236.97,147.61
2016,4,5,15,45,858.0,81.5,0.9,20.0,541.0,166.44,93.19
2016,4,5,16,0,837.0,79.0,0.9,20.0,491.0,103.73,56.51
2016,4,5,16,15,808.0,75.0,0.85,19.5,438.0,61.19,47.61
2016,4,5,16,30,779.0,71.0,0.8,19.0,385.0,58.76,45.84
2016,4,5,16,45,738.0,66.5,0.8,18.5,330.0,55.76,43.46
2016,4,5,17,0,697.0,62.0,0.8,18.0,275.0,52.73,40.97
2016,4,5,17,15,634.5,55.5,0.8,17.0,221.0,43.91,33.33
2016,4,5,17,30,572.0,49.0,0.8,16.0,167.0,39.32,29.22
2016,4,5,17,45,468.5,40.0,0.8,15.0,117.5,32.41,22.84
2016,4,5,18,0,365.0,31.0,0.8,14.0,68.0,25.47,15.93
2016,4,5,18,15,182.5,15.5,0.75,13.5,34.0,12.53,0.0
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,68.0,8.0,0.95,11.5,10.5,34.94,0.0
2016,4,6,6,0,136.0,16.0,1.0,12.0,21.0,99.97,0.0
2016,4,6,6,15,284.0,28.5,1.0,13.0,62.0,215.2,164.0
2016,4,6,6,30,432.0,41.0,1.0,14.0,103.0,331.46,267.94
2016,4,6,6,45,516.5,50.0,1.0,15.0,154.5,419.12,341.6
2016,4,6,7,0,601.0,59.0,1.0,16.0,206.0,514.18,417.1
2016,4,6,7,15,655.5,65.0,0.95,16.5,261.0,589.94,473.43
2016,4,6,7,30,710.0,71.0,0.9,17.0,316.0,668.54,528.23
2016,4,6,7,45,745.5,76.5,0.9,17.5,370.5,728.75,567.88
2016,4,6,8,0,781.0,82.0,0.9,18.0,425.0,793.62,609.42
2016,4,6,8,15,807.5,85.5,0.9,18.5,477.0,847.53,642.05
2016,4,6,8,30,834.0,89.0,0.9,19.0,529.0,899.83,672.81
2016,4,6,8,45,851.5,93.0,0.9,20.0,577.0,942.26,695.09
2016,4,6,9,0,869.0,97.0,0.9,21.0,625.0,981.89,715.17
2016,4,6,9,15,883.0,99.5,0.85,21.5,668.5,1001.59,722.74
2016,4,6,9,30,897.0,102.0,0.8,22.0,712.0,1029.08,735.35
2016,4,6,9,45,904.0,105.5,0.75,22.5,748.0,1047.04,741.85
2016,4,6,10,0,911.0,109.0,0.7,23.0,784.0,1061.06,746.1
2016,4,6,10,15,918.0,110.5,0.65,23.5,814.0,1068.83,746.69
2016,4,6,10,30,925.0,112.0,0.6,24.0,844.0,1072.51,745.05
2016,4,6,10,45,926.5,115.0,0.6,24.5,865.5,1068.1,740.06
2016,4,6,11,0,928.0,118.0,0.6,25.0,887.0,1059.55,732.91
2016,4,6,11,15,930.5,119.0,0.55,25.5,901.5,1045.83,721.73
2016,4,6,11,30,933.0,120.0,0.5,26.0,916.0,1028.11,708.43
2016,4,6,11,45,932.0,121.5,0.45,26.5,921.5,1003.66,691.37
2016,4,6,12,0,931.0,123.0,0.4,27.0,927.0,975.52,672.38
2016,4,6,12,15,930.0,123.0,0.4,27.0,924.5,942.43,652.92
2016,4,6,12,30,929.0,123.0,0.4,27.0,922.0,905.99,631.39
2016,4,6,12,45,918.0,127.0,0.4,27.0,909.5,861.99,605.07
2016,4,6,13,0,907.0,131.0,0.4,27.0,897.0,815.64,577.08
2016,4,6,13,15,716.5,219.0,0.4,27.0,816.5,723.26,514.74
2016,4,6,13,30,526.0,307.0,0.4,27.0,736.0,628.35,449.81
2016,4,6,13,45,524.0,294.5,0.4,27.0,711.0,582.07,418.92
2016,4,6,14,0,522.0,282.0,0.4,27.0,686.0,535.05,386.04
2016,4,6,14,15,422.5,303.0,0.4,27.0,621.0,464.75,336.04
2016,4,6,14,30,323.0,324.0,0.4,27.0,556.0,403.42,292.2
2016,4,6,14,45,356.5,296.5,0.4,27.0,540.0,369.0,265.87
2016,4,6,15,0,390.0,269.0,0.4,27.0,524.0,330.83,235.41
2016,4,6,15,15,592.5,189.5,0.4,27.0,547.5,292.67,198.49
2016,4,6,15,30,795.0,110.0,0.4,27.0,571.0,234.68,144.23
2016,4,6,15,45,606.5,144.0,0.4,27.5,478.5,175.24,106.99
2016,4,6,16,0,418.0,178.0,0.4,28.0,386.0,141.01,94.83
2016,4,6,16,15,524.0,134.5,0.45,27.0,366.0,92.93,72.34
2016,4,6,16,30,630.0,91.0,0.5,26.0,346.0,66.33,50.78
2016,4,6,16,45,563.0,91.5,0.6,25.0,295.5,67.87,52.52
2016,4,6,17,0,496.0,92.0,0.7,24.0,245.0,67.72,52.71
2016,4,6,17,15,439.5,79.5,0.8,23.0,196.0,59.26,45.64
2016,4,6,17,30,383.0,67.0,0.9,22.0,147.0,50.56,38.11
2016,4,6,17,45,296.0,52.5,1.0,21.0,103.0,39.99,28.7
2016,4,6,18,0,209.0,38.0,1.1,20.0,59.0,29.21,18.65
2016,4,6,18,15,104.5,19.0,1.05,19.0,29.5,14.74,0.0
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,14.73,0.0
2016,4,7,6,15,85.5,35.5,0.8,12.0,48.5,104.73,79.28
2016,4,7,6,30,171.0,54.0,0.8,12.0,80.0,180.03,146.88
2016,4,7,6,45,215.0,74.0,0.8,12.5,119.5,239.64,198.76
2016,4,7,7,0,259.0,94.0,0.8,13.0,159.0,302.86,251.85
2016,4,7,7,15,303.0,108.0,0.85,13.0,201.0,361.37,300.06
2016,4,7,7,30,347.0,122.0,0.9,13.0,243.0,440.98,362.8
2016,4,7,7,45,301.0,151.5,0.95,13.5,268.5,434.03,354.74
2016,4,7,8,0,255.0,181.0,1.0,14.0,294.0,439.38,356.17
2016,4,7,8,15,324.5,191.5,1.0,14.0,353.0,519.35,417.33
2016,4,7,8,30,394.0,202.0,1.0,14.0,412.0,602.69,478.41
2016,4,7,8,45,385.5,225.5,1.0,14.5,446.0,630.06,494.47
2016,4,7,9,0,377.0,249.0,1.0,15.0,480.0,654.99,509.11
2016,4,7,9,15,387.0,266.0,0.95,15.0,517.0,688.24,530.43
2016,4,7,9,30,397.0,283.0,0.9,15.0,554.0,719.81,550.13
2016,4,7,9,45,451.5,277.0,0.9,15.5,601.0,789.76,596.36
2016,4,7,10,0,506.0,271.0,0.9,16.0,648.0,838.45,627.14
2016,4,7,10,15,471.0,298.0,0.9,16.0,659.5,828.46,617.49
2016,4,7,10,30,436.0,325.0,0.9,16.0,671.0,815.18,606.59
2016,4,7,10,45,474.5,323.0,0.9,16.5,709.5,844.25,624.96
2016,4,7,11,0,513.0,321.0,0.9,17.0,748.0,870.06,640.41
2016,4,7,11,15,509.5,330.0,0.85,17.0,760.5,861.9,633.01
2016,4,7,11,30,506.0,339.0,0.8,17.0,773.0,851.02,624.37
2016,4,7,11,45,520.5,328.5,0.8,17.0,777.5,835.83,614.6
2016,4,7,12,0,535.0,318.0,0.8,17.0,782.0,817.67,602.89
2016,4,7,12,15,401.5,372.5,0.8,17.0,720.5,715.27,531.21
2016,4,7,12,30,268.0,427.0,0.8,17.0,659.0,632.81,472.22
2016,4,7,12,45,340.5,396.0,0.85,17.0,687.0,643.95,482.93
2016,4,7,13,0,413.0,365.0,0.9,17.0,715.0,656.35,492.94
2016,4,7,13,15,367.5,374.5,0.9,17.0,681.5,598.8,451.44
2016,4,7,13,30,322.0,384.0,0.9,17.0,648.0,551.22,417.05
2016,4,7,13,45,302.0,376.5,0.9,17.0,618.0,508.34,385.95
2016,4,7,14,0,282.0,369.0,0.9,17.0,588.0,466.95,355.38
2016,4,7,14,15,197.5,357.0,0.9,16.5,507.5,390.19,298.87
2016,4,7,14,30,113.0,345.0,0.9,16.0,427.0,325.64,251.17
2016,4,7,14,45,128.0,327.5,0.9,16.0,415.5,305.04,235.21
2016,4,7,15,0,143.0,310.0,0.9,16.0,404.0,282.66,217.1
2016,4,7,15,15,127.5,287.0,0.9,16.0,366.5,247.23,189.49
2016,4,7,15,30,112.0,264.0,0.9,16.0,329.0,218.14,167.14
2016,4,7,15,45,111.0,241.0,0.9,16.0,300.5,190.19,145.61
2016,4,7,16,0,110.0,218.0,0.9,16.0,272.0,157.45,121.63
2016,4,7,16,15,75.0,188.5,0.85,15.5,223.5,136.13,113.0
2016,4,7,16,30,40.0,159.0,0.8,15.0,175.0,116.95,97.15
2016,4,7,16,45,32.5,137.5,0.8,15.0,149.5,102.33,84.8
2016,4,7,17,0,25.0,116.0,0.8,15.0,124.0,87.41,71.95
2016,4,7,17,15,15.5,94.5,0.75,14.5,99.0,73.89,60.19
2016,4,7,17,30,6.0,73.0,0.7,14.0,74.0,57.62,45.69
2016,4,7,17,45,3.0,51.5,0.7,13.5,52.0,41.24,30.81
2016,4,7,18,0,0.0,30.0,0.7,13.0,30.0,24.62,15.48
2016,4,7,18,15,0.0,15.0,0.65,12.5,15.0,12.37,0.32
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,10.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,0.5,11.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,25.5,0.5,11.5,25.5,21.07,11.65
2016,4,8,6,30,0.0,42.0,0.5,12.0,42.0,36.45,25.41
2016,4,8,6,45,0.0,62.5,0.5,12.5,62.5,56.36,42.79
2016,4,8,7,0,0.0,83.0,0.5,13.0,83.0,75.79,59.47
2016,4,8,7,15,5.0,103.5,0.5,13.0,105.5,98.57,78.91
2016,4,8,7,30,10.0,124.0,0.5,13.0,128.0,121.6,98.19
2016,4,8,7,45,5.0,133.5,0.5,13.5,135.5,124.74,100.05
2016,4,8,8,0,0.0,143.0,0.5,14.0,143.0,127.9,101.91
2016,4,8,8,15,20.5,179.5,0.45,14.0,191.0,181.82,146.24
2016,4,8,8,30,41.0,216.0,0.4,14.0,239.0,255.48,204.64
2016,4,8,8,45,29.0,218.5,0.4,14.5,235.5,244.14,193.75
2016,4,8,9,0,17.0,221.0,0.4,15.0,232.0,215.34,169.88
2016,4,8,9,15,27.0,252.0,0.4,15.0,270.5,274.51,215.93
2016,4,8,9,30,37.0,283.0,0.4,15.0,309.0,316.14,247.04
2016,4,8,9,45,75.5,322.0,0.4,15.0,378.0,395.22,306.68
2016,4,8,10,0,114.0,361.0,0.4,15.0,447.0,474.13,364.02
2016,4,8,10,15,101.0,371.5,0.4,15.0,450.0,468.26,357.76
2016,4,8,10,30,88.0,382.0,0.4,15.0,453.0,461.93,352.19
2016,4,8,10,45,102.5,398.5,0.45,15.0,483.0,489.3,372.25
2016,4,8,11,0,117.0,415.0,0.5,15.0,513.0,535.21,404.79
2016,4,8,11,15,67.5,357.0,0.5,15.0,414.0,401.61,306.91
2016,4,8,11,30,18.0,299.0,0.5,15.0,315.0,277.32,213.71
2016,4,8,11,45,19.0,300.0,0.5,15.0,317.0,277.54,214.69
2016,4,8,12,0,20.0,301.0,0.5,15.0,319.0,277.62,214.72
2016,4,8,12,15,19.5,300.5,0.5,15.0,318.5,274.89,212.58
2016,4,8,12,30,19.0,300.0,0.5,15.0,318.0,272.1,210.45
2016,4,8,12,45,32.0,333.5,0.55,15.0,362.0,319.54,246.82
2016,4,8,13,0,45.0,367.0,0.6,15.0,406.0,354.4,272.99
2016,4,8,13,15,44.0,360.0,0.6,15.0,397.5,341.52,263.15
2016,4,8,13,30,43.0,353.0,0.6,15.0,389.0,328.71,253.72
2016,4,8,13,45,42.0,342.5,0.65,15.0,376.5,313.07,242.31
2016,4,8,14,0,41.0,332.0,0.7,15.0,364.0,297.62,230.95
2016,4,8,14,15,40.0,318.5,0.7,15.0,349.0,279.99,217.69
2016,4,8,14,30,39.0,305.0,0.7,15.0,334.0,262.63,204.55
2016,4,8,14,45,20.5,238.0,0.7,15.0,253.0,200.67,156.77
2016,4,8,15,0,2.0,171.0,0.7,15.0,172.0,140.3,109.63
2016,4,8,15,15,1.0,92.5,0.65,14.5,93.0,77.24,58.84
2016,4,8,15,30,0.0,14.0,0.6,14.0,14.0,11.58,4.18
2016,4,8,15,45,0.0,82.5,0.6,14.0,82.5,68.55,52.4
2016,4,8,16,0,0.0,151.0,0.6,14.0,151.0,119.73,95.0
2016,4,8,16,15,0.0,102.5,0.55,13.5,102.5,83.59,68.36
2016,4,8,16,30,0.0,54.0,0.5,13.0,54.0,44.7,34.43
2016,4,8,16,45,0.0,46.5,0.5,13.0,46.5,38.45,29.01
2016,4,8,17,0,0.0,39.0,0.5,13.0,39.0,32.21,23.47
2016,4,8,17,15,0.0,31.0,0.45,12.5,31.0,25.57,17.53
2016,4,8,17,30,0.0,23.0,0.4,12.0,23.0,18.94,11.5
2016,4,8,17,45,0.0,16.0,0.4,12.0,16.0,13.16,6.13
2016,4,8,18,0,0.0,9.0,0.4,12.0,9.0,7.39,0.76
2016,4,8,18,15,0.0,4.5,0.4,12.0,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,10.5,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,0.4,11.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,3.5,0.4,11.0,3.5,2.87,0.0
2016,4,9,6,30,0.0,6.0,0.4,11.0,6.0,4.92,0.0
2016,4,9,6,45,0.0,8.5,0.4,11.5,8.5,6.98,0.42
2016,4,9,7,0,0.0,11.0,0.4,12.0,11.0,9.04,2.24
2016,4,9,7,15,0.0,14.0,0.4,12.0,14.0,11.52,4.41
2016,4,9,7,30,0.0,17.0,0.4,12.0,17.0,14.0,6.56
2016,4,9,7,45,0.0,28.5,0.45,12.5,28.5,23.52,14.74
2016,4,9,8,0,0.0,40.0,0.5,13.0,40.0,33.08,22.81
2016,4,9,8,15,0.0,55.0,0.5,13.0,55.0,45.57,33.34
2016,4,9,8,30,0.0,70.0,0.5,13.0,70.0,58.1,43.77
2016,4,9,8,45,15.0,157.0,0.5,13.5,166.5,150.96,120.82
2016,4,9,9,0,30.0,244.0,0.5,14.0,263.0,270.73,215.25
2016,4,9,9,15,49.5,277.5,0.5,14.0,311.0,324.83,256.1
2016,4,9,9,30,69.0,311.0,0.5,14.0,359.0,379.01,296.55
2016,4,9,9,45,65.0,325.0,0.5,14.0,372.0,387.29,301.37
2016,4,9,10,0,61.0,339.0,0.5,14.0,385.0,395.16,306.33
2016,4,9,10,15,59.0,350.5,0.5,14.0,397.0,401.93,310.62
2016,4,9,10,30,57.0,362.0,0.5,14.0,409.0,408.34,314.69
2016,4,9,10,45,49.0,361.5,0.5,14.5,402.5,395.73,304.09
2016,4,9,11,0,41.0,361.0,0.5,15.0,396.0,383.25,293.84
2016,4,9,11,15,23.0,263.0,0.5,15.0,282.5,264.65,204.64
2016,4,9,11,30,5.0,165.0,0.5,15.0,169.0,144.82,111.65
2016,4,9,11,45,2.5,111.5,0.5,15.0,113.5,96.02,73.02
2016,4,9,12,0,0.0,58.0,0.5,15.0,58.0,48.45,34.37
2016,4,9,12,15,0.0,58.0,0.5,15.0,58.0,48.45,34.45
2016,4,9,12,30,0.0,58.0,0.5,15.0,58.0,48.44,34.45
2016,4,9,12,45,21.5,211.5,0.5,15.0,229.5,201.82,157.99
2016,4,9,13,0,43.0,365.0,0.5,15.0,401.0,350.67,270.7
2016,4,9,13,15,41.5,358.5,0.5,15.0,393.0,338.02,260.03
2016,4,9,13,30,40.0,352.0,0.5,15.0,385.0,325.49,250.81
2016,4,9,13,45,40.0,342.0,0.5,15.0,374.5,311.07,240.18
2016,4,9,14,0,40.0,332.0,0.5,15.0,364.0,296.72,229.56
2016,4,9,14,15,25.0,277.5,0.5,14.5,297.5,240.0,186.78
2016,4,9,14,30,10.0,223.0,0.5,14.0,231.0,186.93,146.23
2016,4,9,14,45,9.5,216.0,0.55,14.0,223.5,179.39,140.82
2016,4,9,15,0,9.0,209.0,0.6,14.0,216.0,171.86,135.16
2016,4,9,15,15,13.5,211.0,0.6,14.0,220.0,172.26,135.62
2016,4,9,15,30,18.0,213.0,0.6,14.0,224.0,171.49,135.11
2016,4,9,15,45,9.0,158.5,0.6,14.0,164.0,127.92,100.61
2016,4,9,16,0,0.0,104.0,0.6,14.0,104.0,85.33,66.32
2016,4,9,16,15,0.0,90.5,0.6,13.5,90.5,74.6,60.57
2016,4,9,16,30,0.0,77.0,0.6,13.0,77.0,63.89,51.48
2016,4,9,16,45,0.0,66.0,0.6,13.0,66.0,54.7,43.49
2016,4,9,17,0,0.0,55.0,0.6,13.0,55.0,45.52,35.39
2016,4,9,17,15,0.0,44.5,0.55,12.5,44.5,36.78,27.62
2016,4,9,17,30,0.0,34.0,0.5,12.0,34.0,28.06,19.72
2016,4,9,17,45,0.0,24.0,0.5,12.0,24.0,19.78,12.05
2016,4,9,18,0,0.0,14.0,0.5,12.0,14.0,11.51,4.36
2016,4,9,18,15,0.0,7.0,0.5,11.5,7.0,5.74,0.0
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,10.5,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,0.7,11.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,9.5,0.7,11.0,9.5,7.8,0.85
2016,4,10,6,30,0.0,15.0,0.7,11.0,15.0,12.33,4.96
2016,4,10,6,45,0.0,22.0,0.75,11.0,22.0,18.11,10.11
2016,4,10,7,0,0.0,29.0,0.8,11.0,29.0,23.91,15.23
2016,4,10,7,15,0.0,36.5,0.8,11.0,36.5,30.13,20.65
2016,4,10,7,30,0.0,44.0,0.8,11.0,44.0,36.37,26.01
2016,4,10,7,45,0.0,39.5,0.8,11.5,39.5,32.64,22.64
2016,4,10,8,0,0.0,35.0,0.8,12.0,35.0,28.93,19.31
2016,4,10,8,15,0.0,42.5,0.8,12.0,42.5,35.17,24.58
2016,4,10,8,30,0.0,50.0,0.8,12.0,50.0,41.43,29.8
2016,4,10,8,45,0.0,68.5,0.85,12.0,68.5,56.88,42.75
2016,4,10,9,0,0.0,87.0,0.9,12.0,87.0,72.38,55.6
2016,4,10,9,15,0.0,75.5,0.9,12.0,75.5,62.8,47.4
2016,4,10,9,30,0.0,64.0,0.9,12.0,64.0,53.23,39.29
2016,4,10,9,45,0.0,65.0,0.95,12.5,65.0,54.1,39.86
2016,4,10,10,0,0.0,66.0,1.0,13.0,66.0,54.97,40.42
2016,4,10,10,15,0.0,75.5,1.0,13.0,75.5,62.96,46.96
2016,4,10,10,30,0.0,85.0,1.0,13.0,85.0,70.96,53.49
2016,4,10,10,45,0.0,91.5,1.05,13.0,91.5,76.52,57.98
2016,4,10,11,0,0.0,98.0,1.1,13.0,98.0,82.14,62.53
2016,4,10,11,15,0.0,110.0,1.1,13.0,110.0,92.45,70.91
2016,4,10,11,30,0.0,122.0,1.1,13.0,122.0,102.74,79.23
2016,4,10,11,45,0.0,125.0,1.15,13.0,125.0,105.26,81.23
2016,4,10,12,0,0.0,128.0,1.2,13.0,128.0,107.74,83.24
2016,4,10,12,15,0.0,121.0,1.2,13.0,121.0,101.67,78.29
2016,4,10,12,30,0.0,114.0,1.2,13.0,114.0,95.63,73.4
2016,4,10,12,45,0.0,105.5,1.3,13.0,105.5,88.36,67.51
2016,4,10,13,0,0.0,97.0,1.4,13.0,97.0,81.14,61.65
2016,4,10,13,15,1.0,123.0,1.4,13.0,124.0,103.59,80.11
2016,4,10,13,30,2.0,149.0,1.4,13.0,151.0,125.77,98.21
2016,4,10,13,45,1.0,145.5,1.45,13.0,146.5,121.89,95.1
2016,4,10,14,0,0.0,142.0,1.5,13.0,142.0,118.14,92.18
2016,4,10,14,15,0.0,141.5,1.5,12.5,141.5,117.47,91.97
2016,4,10,14,30,0.0,141.0,1.5,12.0,141.0,116.77,91.75
2016,4,10,14,45,0.0,118.5,1.5,12.0,118.5,98.29,76.7
2016,4,10,15,0,0.0,96.0,1.5,12.0,96.0,79.92,61.66
2016,4,10,15,15,0.0,63.5,1.45,12.0,63.5,52.75,39.06
2016,4,10,15,30,0.0,31.0,1.4,12.0,31.0,25.67,16.26
2016,4,10,15,45,0.0,34.5,1.4,12.0,34.5,28.55,18.8
2016,4,10,16,0,0.0,38.0,1.4,12.0,38.0,31.44,21.35
2016,4,10,16,15,0.0,36.0,1.3,11.5,36.0,29.76,21.16
2016,4,10,16,30,0.0,34.0,1.2,11.0,34.0,28.08,19.79
2016,4,10,16,45,0.0,29.0,1.15,11.0,29.0,23.93,16.1
2016,4,10,17,0,0.0,24.0,1.1,11.0,24.0,19.78,12.38
2016,4,10,17,15,0.0,19.0,1.0,10.5,19.0,15.64,8.64
2016,4,10,17,30,0.0,14.0,0.9,10.0,14.0,11.51,4.84
2016,4,10,17,45,0.0,10.0,0.85,10.0,10.0,8.21,1.76
2016,4,10,18,0,0.0,6.0,0.8,10.0,6.0,4.92,0.0
2016,4,10,18,15,0.0,3.0,0.75,10.0,3.0,2.46,0.0
2016,4,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.5,0.65,8.5,15.5,30.19,0.0
2016,4,11,6,0,94.0,25.0,0.6,9.0,31.0,86.55,48.53
2016,4,11,6,15,197.0,42.5,0.55,9.5,70.5,183.1,146.66
2016,4,11,6,30,300.0,60.0,0.5,10.0,110.0,274.02,225.96
2016,4,11,6,45,150.0,73.0,0.5,10.5,98.0,193.87,161.07
2016,4,11,7,0,0.0,86.0,0.5,11.0,86.0,77.89,61.41
2016,4,11,7,15,3.0,106.0,0.5,11.0,107.0,98.6,79.45
2016,4,11,7,30,6.0,126.0,0.5,11.0,128.0,119.42,96.89
2016,4,11,7,45,29.5,156.5,0.5,11.5,169.5,182.58,149.53
2016,4,11,8,0,53.0,187.0,0.5,12.0,211.0,235.96,192.45
2016,4,11,8,15,38.0,196.0,0.5,12.0,215.0,230.44,186.48
2016,4,11,8,30,23.0,205.0,0.5,12.0,219.0,207.52,166.98
2016,4,11,8,45,106.0,248.0,0.55,12.5,314.5,368.98,295.71
2016,4,11,9,0,189.0,291.0,0.6,13.0,410.0,497.97,392.04
2016,4,11,9,15,168.5,312.5,0.6,13.0,424.0,501.78,391.56
2016,4,11,9,30,148.0,334.0,0.6,13.0,438.0,503.89,391.26
2016,4,11,9,45,233.0,341.0,0.6,13.5,514.0,594.59,457.45
2016,4,11,10,0,318.0,348.0,0.6,14.0,590.0,707.01,534.79
2016,4,11,10,15,404.0,329.5,0.6,14.0,648.5,770.15,577.74
2016,4,11,10,30,490.0,311.0,0.6,14.0,707.0,851.75,632.07
2016,4,11,10,45,277.0,352.0,0.65,14.5,577.5,653.41,491.19
2016,4,11,11,0,64.0,393.0,0.7,15.0,448.0,437.87,333.26
2016,4,11,11,15,85.5,412.5,0.7,15.0,487.0,473.75,361.58
2016,4,11,11,30,107.0,432.0,0.7,15.0,526.0,507.9,386.04
2016,4,11,11,45,229.0,422.5,0.75,15.5,624.0,620.82,468.25
2016,4,11,12,0,351.0,413.0,0.8,16.0,722.0,723.56,539.48
2016,4,11,12,15,278.5,428.5,0.8,16.0,673.5,656.38,490.27
2016,4,11,12,30,206.0,444.0,0.8,16.0,625.0,581.07,436.83
2016,4,11,12,45,211.5,432.5,0.8,16.0,616.5,560.08,422.91
2016,4,11,13,0,217.0,421.0,0.8,16.0,608.0,538.22,407.63
2016,4,11,13,15,179.5,414.0,0.8,15.5,566.5,489.01,372.46
2016,4,11,13,30,142.0,407.0,0.8,15.0,525.0,442.93,339.29
2016,4,11,13,45,138.5,397.0,0.8,15.0,509.5,418.43,321.46
2016,4,11,14,0,135.0,387.0,0.8,15.0,494.0,394.11,303.36
2016,4,11,14,15,485.5,255.5,0.8,15.0,616.0,453.57,347.46
2016,4,11,14,30,836.0,124.0,0.8,15.0,738.0,470.4,353.77
2016,4,11,14,45,454.0,211.5,0.8,15.0,543.0,337.69,254.37
2016,4,11,15,0,72.0,299.0,0.8,15.0,348.0,253.61,196.6
2016,4,11,15,15,213.0,271.0,0.8,15.0,400.5,256.36,194.06
2016,4,11,15,30,354.0,243.0,0.8,15.0,453.0,239.57,174.03
2016,4,11,15,45,306.5,229.0,0.8,15.0,400.0,195.2,141.65
2016,4,11,16,0,259.0,215.0,0.8,15.0,347.0,157.03,117.98
2016,4,11,16,15,246.5,194.5,0.75,14.5,309.5,131.0,108.9
2016,4,11,16,30,234.0,174.0,0.7,14.0,272.0,119.36,99.51
2016,4,11,16,45,417.0,126.0,0.7,14.0,271.5,88.56,73.02
2016,4,11,17,0,600.0,78.0,0.7,14.0,271.0,59.25,47.39
2016,4,11,17,15,539.0,70.0,0.65,13.5,219.5,54.14,42.99
2016,4,11,17,30,478.0,62.0,0.6,13.0,168.0,48.92,38.26
2016,4,11,17,45,390.5,50.5,0.55,12.5,121.5,40.47,30.42
2016,4,11,18,0,303.0,39.0,0.5,12.0,75.0,31.81,22.09
2016,4,11,18,15,151.5,19.5,0.55,11.5,37.5,15.18,4.95
2016,4,11,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,61.0,13.0,1.0,8.5,17.0,36.46,0.0
2016,4,12,6,0,122.0,26.0,1.0,9.0,34.0,112.15,70.67
2016,4,12,6,15,226.0,42.5,1.05,9.0,74.5,197.74,159.92
2016,4,12,6,30,330.0,59.0,1.1,9.0,115.0,289.77,241.48
2016,4,12,6,45,411.0,69.5,1.15,9.5,164.5,369.96,310.52
2016,4,12,7,0,492.0,80.0,1.2,10.0,214.0,463.4,387.25
2016,4,12,7,15,263.5,110.5,1.2,10.0,184.5,332.81,279.54
2016,4,12,7,30,35.0,141.0,1.2,10.0,155.0,171.12,141.18
2016,4,12,7,45,17.5,102.0,1.2,10.5,109.0,109.87,89.22
2016,4,12,8,0,0.0,63.0,1.2,11.0,63.0,52.22,39.29
2016,4,12,8,15,0.0,78.5,1.2,11.5,78.5,65.18,50.14
2016,4,12,8,30,0.0,94.0,1.2,12.0,94.0,78.41,60.98
2016,4,12,8,45,2.0,137.5,1.2,12.5,138.5,119.81,95.14
2016,4,12,9,0,4.0,181.0,1.2,13.0,183.0,162.28,129.36
2016,4,12,9,15,2.0,168.5,1.2,13.0,169.5,147.67,116.94
2016,4,12,9,30,0.0,156.0,1.2,13.0,156.0,133.64,105.21
2016,4,12,9,45,0.0,119.0,1.2,13.0,119.0,100.24,77.76
2016,4,12,10,0,0.0,82.0,1.2,13.0,82.0,68.37,51.44
2016,4,12,10,15,0.5,114.5,1.2,13.0,115.0,96.8,74.82
2016,4,12,10,30,1.0,147.0,1.2,13.0,148.0,125.78,98.29
2016,4,12,10,45,1.5,148.5,1.25,13.0,150.5,127.49,99.52
2016,4,12,11,0,2.0,150.0,1.3,13.0,153.0,129.17,100.81
2016,4,12,11,15,5.0,173.5,1.35,13.0,179.0,152.51,119.69
2016,4,12,11,30,8.0,197.0,1.4,13.0,205.0,175.67,138.23
2016,4,12,11,45,7.5,193.5,1.45,13.0,201.0,171.57,134.83
2016,4,12,12,0,7.0,190.0,1.5,13.0,197.0,167.5,131.55
2016,4,12,12,15,3.5,158.0,1.5,13.0,161.5,136.32,106.39
2016,4,12,12,30,0.0,126.0,1.5,13.0,126.0,105.81,81.63
2016,4,12,12,45,7.5,203.0,1.55,13.0,209.5,177.04,139.42
2016,4,12,13,0,15.0,280.0,1.6,13.0,293.0,247.28,195.03
2016,4,12,13,15,10.0,228.5,1.55,13.0,237.5,198.51,156.25
2016,4,12,13,30,5.0,177.0,1.5,13.0,182.0,151.05,118.45
2016,4,12,13,45,4.5,172.5,1.5,13.5,176.5,146.34,114.66
2016,4,12,14,0,4.0,168.0,1.5,14.0,171.0,141.69,110.83
2016,4,12,14,15,2.0,150.5,1.5,13.5,152.0,125.79,98.31
2016,4,12,14,30,0.0,133.0,1.5,13.0,133.0,110.26,86.02
2016,4,12,14,45,0.0,126.0,1.55,13.0,126.0,104.35,81.39
2016,4,12,15,0,0.0,119.0,1.6,13.0,119.0,98.49,76.76
2016,4,12,15,15,0.0,111.0,1.6,13.0,111.0,91.87,71.49
2016,4,12,15,30,0.0,103.0,1.6,13.0,103.0,85.3,66.24
2016,4,12,15,45,4.5,138.0,1.65,13.0,140.5,112.28,88.75
2016,4,12,16,0,9.0,173.0,1.7,13.0,178.0,135.6,108.31
2016,4,12,16,15,134.5,170.5,1.7,12.5,227.5,121.72,102.03
2016,4,12,16,30,260.0,168.0,1.7,12.0,277.0,116.11,97.69
2016,4,12,16,45,228.5,151.5,1.7,12.0,238.0,106.05,89.15
2016,4,12,17,0,197.0,135.0,1.7,12.0,199.0,98.26,82.47
2016,4,12,17,15,170.5,113.0,1.6,11.5,161.0,83.33,69.39
2016,4,12,17,30,144.0,91.0,1.5,11.0,123.0,68.05,55.66
2016,4,12,17,45,105.5,68.5,1.4,10.5,88.5,52.05,40.98
2016,4,12,18,0,67.0,46.0,1.3,10.0,54.0,35.73,25.73
2016,4,12,18,15,33.5,26.0,1.25,9.5,30.0,20.74,9.54
2016,4,12,18,30,0.0,6.0,1.2,9.0,6.0,5.12,0.0
2016,4,12,18,45,0.0,3.0,1.2,9.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,14.5,0.9,8.5,18.0,31.94,0.0
2016,4,13,6,0,94.0,29.0,0.9,9.0,36.0,94.09,62.38
2016,4,13,6,15,197.5,47.5,0.9,9.5,77.5,188.97,152.82
2016,4,13,6,30,301.0,66.0,0.9,10.0,119.0,281.43,233.43
2016,4,13,6,45,364.5,79.0,0.95,10.5,165.0,352.1,293.91
2016,4,13,7,0,428.0,92.0,1.0,11.0,211.0,428.56,356.7
2016,4,13,7,15,508.5,91.0,0.95,11.0,261.0,512.3,423.05
2016,4,13,7,30,589.0,90.0,0.9,11.0,311.0,596.96,486.73
2016,4,13,7,45,651.5,97.0,0.9,11.5,375.0,680.41,545.25
2016,4,13,8,0,714.0,104.0,0.9,12.0,439.0,766.19,603.04
2016,4,13,8,15,741.0,109.0,0.9,12.5,490.0,819.53,636.09
2016,4,13,8,30,768.0,114.0,0.9,13.0,541.0,871.52,667.76
2016,4,13,8,45,789.5,117.0,0.9,13.5,588.5,908.3,688.52
2016,4,13,9,0,811.0,120.0,0.9,14.0,636.0,948.65,711.51
2016,4,13,9,15,825.5,123.0,0.85,14.0,678.0,979.32,728.12
2016,4,13,9,30,840.0,126.0,0.8,14.0,720.0,1006.71,742.55
2016,4,13,9,45,864.0,122.0,0.8,14.5,759.5,1032.23,755.48
2016,4,13,10,0,888.0,118.0,0.8,15.0,799.0,1041.29,758.05
2016,4,13,10,15,895.5,119.5,0.8,15.0,828.5,1048.86,761.49
2016,4,13,10,30,903.0,121.0,0.8,15.0,858.0,1052.45,762.62
2016,4,13,10,45,905.5,124.0,0.8,15.5,879.0,1048.52,757.86
2016,4,13,11,0,908.0,127.0,0.8,16.0,900.0,1040.55,750.87
2016,4,13,11,15,911.0,127.5,0.8,16.0,914.0,1026.57,741.73
2016,4,13,11,30,914.0,128.0,0.8,16.0,928.0,1008.7,730.35
2016,4,13,11,45,915.5,128.0,0.85,16.0,934.0,985.12,716.56
