Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,917.0,128.0,0.9,16.0,940.0,957.9,700.45
2016,4,13,12,15,699.0,244.0,0.9,16.0,862.0,862.6,637.46
2016,4,13,12,30,481.0,360.0,0.9,16.0,784.0,751.75,558.96
2016,4,13,12,45,698.5,242.0,0.95,16.5,850.0,794.97,593.61
2016,4,13,13,0,916.0,124.0,1.0,17.0,916.0,806.15,603.45
2016,4,13,13,15,911.5,123.0,1.0,16.5,898.0,757.84,570.58
2016,4,13,13,30,907.0,122.0,1.0,16.0,880.0,707.3,535.35
2016,4,13,13,45,895.0,124.0,1.05,16.0,853.0,652.7,495.53
2016,4,13,14,0,883.0,126.0,1.1,16.0,826.0,597.0,453.46
2016,4,13,14,15,874.0,124.0,1.1,15.5,793.5,538.81,408.43
2016,4,13,14,30,865.0,122.0,1.1,15.0,761.0,478.68,360.15
2016,4,13,14,45,742.0,158.5,1.15,15.0,686.0,402.97,299.76
2016,4,13,15,0,619.0,195.0,1.2,15.0,611.0,341.86,250.8
2016,4,13,15,15,504.5,215.5,1.2,14.5,540.5,282.32,204.44
2016,4,13,15,30,390.0,236.0,1.2,14.0,470.0,240.24,174.03
2016,4,13,15,45,278.0,231.0,1.2,14.0,391.0,192.04,141.23
2016,4,13,16,0,166.0,226.0,1.2,14.0,312.0,163.69,126.58
2016,4,13,16,15,396.5,161.0,1.2,13.5,337.0,107.38,89.01
2016,4,13,16,30,627.0,96.0,1.2,13.0,362.0,69.17,56.06
2016,4,13,16,45,614.0,90.5,1.2,13.0,322.0,66.88,54.28
2016,4,13,17,0,601.0,85.0,1.2,13.0,282.0,64.48,52.27
2016,4,13,17,15,540.0,76.5,1.15,12.0,229.5,59.16,47.74
2016,4,13,17,30,479.0,68.0,1.1,11.0,177.0,53.73,42.9
2016,4,13,17,45,379.0,56.5,1.05,10.5,128.5,43.19,33.14
2016,4,13,18,0,279.0,45.0,1.0,10.0,80.0,34.58,24.81
2016,4,13,18,15,156.0,27.5,1.0,9.5,45.5,21.28,10.47
2016,4,13,18,30,33.0,10.0,1.0,9.0,11.0,8.54,0.0
2016,4,13,18,45,16.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,14.5,1.15,8.5,22.0,52.38,0.0
2016,4,14,6,0,192.0,29.0,1.2,9.0,44.0,152.08,108.03
2016,4,14,6,15,314.5,42.0,1.25,9.0,89.0,245.04,199.92
2016,4,14,6,30,437.0,55.0,1.3,9.0,134.0,349.97,291.91
2016,4,14,6,45,512.5,65.0,1.4,9.5,187.0,433.92,363.47
2016,4,14,7,0,588.0,75.0,1.5,10.0,240.0,523.96,436.92
2016,4,14,7,15,639.0,81.5,1.5,10.0,295.0,597.3,494.34
2016,4,14,7,30,690.0,88.0,1.5,10.0,350.0,672.92,550.05
2016,4,14,7,45,721.5,94.5,1.55,10.5,404.0,734.34,592.66
2016,4,14,8,0,753.0,101.0,1.6,11.0,458.0,795.46,633.89
2016,4,14,8,15,778.5,105.5,1.6,11.0,509.5,848.04,668.6
2016,4,14,8,30,804.0,110.0,1.6,11.0,561.0,893.57,697.78
2016,4,14,8,45,817.5,116.0,1.65,11.5,607.5,933.01,721.76
2016,4,14,9,0,831.0,122.0,1.7,12.0,654.0,969.51,743.51
2016,4,14,9,15,844.5,125.0,1.7,12.5,696.0,999.46,759.98
2016,4,14,9,30,858.0,128.0,1.7,13.0,738.0,1026.01,774.14
2016,4,14,9,45,878.5,125.0,1.7,13.5,776.0,1049.25,786.11
2016,4,14,10,0,899.0,122.0,1.7,14.0,814.0,1055.69,787.18
2016,4,14,10,15,905.0,123.5,1.7,14.0,842.5,1061.61,789.75
2016,4,14,10,30,911.0,125.0,1.7,14.0,871.0,1063.51,789.88
2016,4,14,10,45,909.5,129.5,1.75,14.0,891.0,1056.91,785.49
2016,4,14,11,0,908.0,134.0,1.8,14.0,911.0,1046.24,778.7
2016,4,14,11,15,910.5,135.0,1.8,14.0,924.5,1032.09,769.05
2016,4,14,11,30,913.0,136.0,1.8,14.0,938.0,1014.05,757.0
2016,4,14,11,45,897.5,146.5,1.8,14.5,939.5,984.33,736.0
2016,4,14,12,0,882.0,157.0,1.8,15.0,941.0,963.99,721.41
2016,4,14,12,15,881.0,156.5,1.85,15.0,938.0,930.24,699.77
2016,4,14,12,30,880.0,156.0,1.9,15.0,935.0,893.29,675.94
2016,4,14,12,45,470.0,279.0,2.0,15.0,695.0,643.52,496.39
2016,4,14,13,0,60.0,402.0,2.1,15.0,455.0,393.68,305.0
2016,4,14,13,15,483.0,265.0,2.1,14.5,671.5,585.29,458.19
2016,4,14,13,30,906.0,128.0,2.1,14.0,888.0,710.22,552.33
2016,4,14,13,45,549.5,260.0,2.15,14.0,717.0,559.23,435.34
2016,4,14,14,0,193.0,392.0,2.2,14.0,546.0,427.66,333.56
2016,4,14,14,15,250.5,365.0,2.2,14.0,556.5,417.87,326.12
2016,4,14,14,30,308.0,338.0,2.2,14.0,567.0,400.11,310.83
2016,4,14,14,45,271.0,326.0,2.2,14.0,519.5,351.6,272.15
2016,4,14,15,0,234.0,314.0,2.2,14.0,472.0,310.18,239.11
2016,4,14,15,15,508.0,219.5,2.2,13.5,533.5,285.07,208.53
2016,4,14,15,30,782.0,125.0,2.2,13.0,595.0,229.55,150.05
2016,4,14,15,45,767.5,117.0,2.2,13.0,547.0,167.06,101.18
2016,4,14,16,0,753.0,109.0,2.2,13.0,499.0,106.34,65.72
2016,4,14,16,15,722.0,104.0,2.15,12.5,446.5,74.06,60.31
2016,4,14,16,30,691.0,99.0,2.1,12.0,394.0,72.02,58.86
2016,4,14,16,45,653.5,91.5,2.1,12.0,340.5,67.97,55.45
2016,4,14,17,0,616.0,84.0,2.1,12.0,287.0,63.75,51.82
2016,4,14,17,15,554.5,75.5,2.0,11.5,234.0,58.37,47.13
2016,4,14,17,30,493.0,67.0,1.9,11.0,181.0,52.88,42.14
2016,4,14,17,45,395.5,56.0,1.85,10.5,132.0,44.93,34.7
2016,4,14,18,0,298.0,45.0,1.8,10.0,83.0,34.64,24.9
2016,4,14,18,15,149.0,29.0,1.75,9.5,48.0,22.39,11.76
2016,4,14,18,30,0.0,13.0,1.7,9.0,13.0,11.1,0.0
2016,4,14,18,45,0.0,6.5,1.7,9.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.5,1.2,6.5,24.5,63.89,0.0
2016,4,15,6,0,247.0,29.0,1.2,7.0,49.0,180.25,133.51
2016,4,15,6,15,365.0,41.0,1.2,7.5,95.0,271.05,222.73
2016,4,15,6,30,483.0,53.0,1.2,8.0,141.0,374.96,313.34
2016,4,15,6,45,558.5,60.5,1.3,8.5,195.0,458.18,384.17
2016,4,15,7,0,634.0,68.0,1.4,9.0,249.0,547.28,456.63
2016,4,15,7,15,682.0,74.0,1.45,9.5,304.5,619.54,511.7
2016,4,15,7,30,730.0,80.0,1.5,10.0,360.0,693.82,565.37
2016,4,15,7,45,760.0,85.5,1.55,10.5,414.0,749.68,603.54
2016,4,15,8,0,790.0,91.0,1.6,11.0,468.0,809.66,643.75
2016,4,15,8,15,814.5,95.0,1.6,11.5,520.5,861.96,676.84
2016,4,15,8,30,839.0,99.0,1.6,12.0,573.0,912.46,707.95
2016,4,15,8,45,853.5,103.5,1.6,12.5,620.0,951.94,730.91
2016,4,15,9,0,868.0,108.0,1.6,13.0,667.0,988.44,751.63
2016,4,15,9,15,881.5,110.5,1.55,13.0,710.0,1018.36,768.41
2016,4,15,9,30,895.0,113.0,1.5,13.0,753.0,1032.51,774.78
2016,4,15,9,45,908.0,114.0,1.45,13.5,790.0,1052.79,783.97
2016,4,15,10,0,921.0,115.0,1.4,14.0,827.0,1069.29,790.6
2016,4,15,10,15,928.5,116.0,1.35,14.0,857.0,1076.25,792.68
2016,4,15,10,30,936.0,117.0,1.3,14.0,887.0,1079.11,792.4
2016,4,15,10,45,941.5,117.5,1.3,14.5,909.0,1075.29,787.61
2016,4,15,11,0,947.0,118.0,1.3,15.0,931.0,1067.32,780.46
2016,4,15,11,15,950.0,119.0,1.35,15.0,945.0,1053.26,772.04
2016,4,15,11,30,953.0,120.0,1.4,15.0,959.0,1035.14,761.15
2016,4,15,11,45,956.5,118.5,1.45,15.5,965.5,1011.09,745.11
2016,4,15,12,0,960.0,117.0,1.5,16.0,972.0,983.18,726.64
2016,4,15,12,15,959.0,116.5,1.5,16.0,969.5,948.56,704.37
2016,4,15,12,30,958.0,116.0,1.5,16.0,967.0,910.57,679.83
2016,4,15,12,45,959.0,113.5,1.55,16.0,957.0,869.16,653.47
2016,4,15,13,0,960.0,111.0,1.6,16.0,947.0,824.6,624.63
2016,4,15,13,15,955.5,110.0,1.65,16.0,928.0,774.5,590.34
2016,4,15,13,30,951.0,109.0,1.7,16.0,909.0,722.07,552.39
2016,4,15,13,45,948.5,105.5,1.75,16.5,883.0,666.6,510.09
2016,4,15,14,0,946.0,102.0,1.8,17.0,857.0,609.09,464.93
2016,4,15,14,15,937.0,100.5,1.8,16.5,823.0,548.22,417.08
2016,4,15,14,30,928.0,99.0,1.8,16.0,789.0,486.45,366.64
2016,4,15,14,45,916.5,96.5,1.8,16.0,748.5,422.34,311.96
2016,4,15,15,0,905.0,94.0,1.8,16.0,708.0,358.19,255.82
2016,4,15,15,15,889.5,91.5,1.75,16.0,662.5,293.29,198.67
2016,4,15,15,30,874.0,89.0,1.7,16.0,617.0,229.37,143.92
2016,4,15,15,45,852.5,86.5,1.65,16.0,566.5,159.28,90.06
2016,4,15,16,0,831.0,84.0,1.6,16.0,516.0,97.65,56.19
2016,4,15,16,15,803.5,80.0,1.55,15.5,463.0,64.21,50.97
2016,4,15,16,30,776.0,76.0,1.5,15.0,410.0,61.96,49.32
2016,4,15,16,45,737.5,71.5,1.45,14.5,355.0,59.13,47.09
2016,4,15,17,0,699.0,67.0,1.4,14.0,300.0,56.25,44.75
2016,4,15,17,15,644.0,61.0,1.3,13.5,246.0,47.67,37.22
2016,4,15,17,30,589.0,55.0,1.2,13.0,192.0,43.65,33.6
2016,4,15,17,45,505.0,46.0,1.2,12.5,142.0,36.97,27.39
2016,4,15,18,0,421.0,37.0,1.2,12.0,92.0,30.18,20.86
2016,4,15,18,15,273.0,24.5,1.2,11.5,54.0,20.02,10.16
2016,4,15,18,30,125.0,12.0,1.2,11.0,16.0,10.24,0.0
2016,4,15,18,45,62.5,6.0,1.2,10.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,142.5,14.5,0.7,8.5,26.5,71.86,0.0
2016,4,16,6,0,285.0,29.0,0.6,9.0,53.0,198.32,148.78
2016,4,16,6,15,395.0,40.0,0.5,9.5,99.5,285.97,232.09
2016,4,16,6,30,505.0,51.0,0.4,10.0,146.0,385.63,316.41
2016,4,16,6,45,574.0,59.0,0.35,10.5,199.5,466.17,381.82
2016,4,16,7,0,643.0,67.0,0.3,11.0,253.0,552.04,447.73
2016,4,16,7,15,688.5,72.5,0.25,11.5,308.0,622.13,497.39
2016,4,16,7,30,734.0,78.0,0.2,12.0,363.0,689.7,542.28
2016,4,16,7,45,765.5,82.5,0.15,13.0,417.0,750.37,579.35
2016,4,16,8,0,797.0,87.0,0.1,14.0,471.0,810.52,614.58
2016,4,16,8,15,820.5,91.0,0.15,14.5,522.5,862.02,645.35
2016,4,16,8,30,844.0,95.0,0.2,15.0,574.0,911.66,674.45
2016,4,16,8,45,861.5,97.5,0.3,16.0,622.0,951.62,696.68
2016,4,16,9,0,879.0,100.0,0.4,17.0,670.0,977.62,710.16
2016,4,16,9,15,892.0,102.5,0.4,17.5,712.0,1006.81,724.88
2016,4,16,9,30,905.0,105.0,0.4,18.0,754.0,1032.55,737.29
2016,4,16,9,45,918.0,105.0,0.45,18.5,791.5,1051.84,747.03
2016,4,16,10,0,931.0,105.0,0.5,19.0,829.0,1067.33,754.67
2016,4,16,10,15,937.5,106.5,0.5,19.0,858.5,1073.93,757.25
2016,4,16,10,30,944.0,108.0,0.5,19.0,888.0,1076.38,757.65
2016,4,16,10,45,946.5,110.5,0.55,19.5,909.0,1071.7,753.82
2016,4,16,11,0,949.0,113.0,0.6,20.0,930.0,1062.83,747.72
2016,4,16,11,15,952.0,113.5,0.6,20.0,944.0,1048.28,738.55
2016,4,16,11,30,955.0,114.0,0.6,20.0,958.0,1029.69,727.11
2016,4,16,11,45,956.5,113.5,0.65,20.5,964.0,1004.77,711.73
2016,4,16,12,0,958.0,113.0,0.7,21.0,970.0,976.08,694.08
2016,4,16,12,15,957.5,113.0,0.7,21.0,967.5,942.48,673.61
2016,4,16,12,30,957.0,113.0,0.7,21.0,965.0,905.48,650.94
2016,4,16,12,45,958.5,110.0,0.75,21.5,955.0,864.09,625.03
2016,4,16,13,0,960.0,107.0,0.8,22.0,945.0,819.54,596.82
2016,4,16,13,15,955.5,106.0,0.8,21.5,926.0,769.53,564.97
2016,4,16,13,30,951.0,105.0,0.8,21.0,907.0,717.18,529.51
2016,4,16,13,45,944.0,104.5,0.85,21.0,880.5,661.66,490.18
2016,4,16,14,0,937.0,104.0,0.9,21.0,854.0,604.49,448.14
2016,4,16,14,15,928.5,102.5,0.9,21.0,820.5,544.4,401.91
2016,4,16,14,30,920.0,101.0,0.9,21.0,787.0,483.37,353.26
2016,4,16,14,45,908.0,99.0,0.9,21.0,747.0,419.98,301.17
2016,4,16,15,0,896.0,97.0,0.9,21.0,707.0,356.61,247.64
2016,4,16,15,15,881.0,94.5,0.9,20.5,662.0,292.42,193.38
2016,4,16,15,30,866.0,92.0,0.9,20.0,617.0,229.16,141.06
2016,4,16,15,45,847.0,88.5,0.9,20.0,567.5,159.2,88.59
2016,4,16,16,0,828.0,85.0,0.9,20.0,518.0,97.39,55.38
2016,4,16,16,15,801.5,81.5,0.9,19.5,465.0,65.21,50.97
2016,4,16,16,30,775.0,78.0,0.9,19.0,412.0,63.4,49.75
2016,4,16,16,45,739.0,72.5,0.9,18.5,358.0,59.87,46.95
2016,4,16,17,0,703.0,67.0,0.9,18.0,304.0,56.23,43.99
2016,4,16,17,15,649.5,61.0,0.85,17.0,250.0,47.66,36.68
2016,4,16,17,30,596.0,55.0,0.8,16.0,196.0,43.64,33.18
2016,4,16,17,45,510.0,46.5,0.8,15.0,145.5,37.34,27.46
2016,4,16,18,0,424.0,38.0,0.8,14.0,95.0,30.98,21.43
2016,4,16,18,15,212.0,27.5,0.85,13.5,56.0,21.38,11.41
2016,4,16,18,30,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.5,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,143.5,14.5,0.9,11.5,27.5,92.05,0.0
2016,4,17,6,0,287.0,29.0,0.8,12.0,55.0,199.17,150.26
2016,4,17,6,15,392.5,40.5,0.75,12.5,101.5,285.11,230.05
2016,4,17,6,30,498.0,52.0,0.7,13.0,148.0,382.58,312.41
2016,4,17,6,45,559.5,60.5,0.65,14.0,200.0,458.53,373.47
2016,4,17,7,0,621.0,69.0,0.6,15.0,252.0,539.11,434.54
2016,4,17,7,15,666.5,75.5,0.6,15.5,306.5,609.42,485.29
2016,4,17,7,30,712.0,82.0,0.6,16.0,361.0,681.59,534.33
2016,4,17,7,45,741.5,87.5,0.6,16.5,414.0,740.68,572.22
2016,4,17,8,0,771.0,93.0,0.6,17.0,467.0,794.84,605.6
2016,4,17,8,15,794.5,97.0,0.6,17.5,518.0,845.45,635.68
2016,4,17,8,30,818.0,101.0,0.6,18.0,569.0,894.27,663.86
2016,4,17,8,45,833.5,105.0,0.6,19.0,615.5,933.38,683.9
2016,4,17,9,0,849.0,109.0,0.6,20.0,662.0,969.63,701.82
2016,4,17,9,15,862.5,112.0,0.6,20.5,704.0,999.64,716.92
2016,4,17,9,30,876.0,115.0,0.6,21.0,746.0,1013.88,722.3
2016,4,17,9,45,890.0,115.0,0.6,21.5,783.0,1033.72,731.42
2016,4,17,10,0,904.0,115.0,0.6,22.0,820.0,1049.9,738.25
2016,4,17,10,15,911.0,116.5,0.6,22.5,849.0,1056.74,739.59
2016,4,17,10,30,918.0,118.0,0.6,23.0,878.0,1059.56,738.8
2016,4,17,10,45,925.0,118.0,0.6,23.5,900.5,1056.73,734.86
2016,4,17,11,0,932.0,118.0,0.6,24.0,923.0,1049.81,728.72
2016,4,17,11,15,935.0,118.5,0.6,24.0,936.5,1035.41,719.72
2016,4,17,11,30,938.0,119.0,0.6,24.0,950.0,1017.04,708.55
2016,4,17,11,45,941.0,118.0,0.6,24.5,956.5,993.33,692.94
2016,4,17,12,0,944.0,117.0,0.6,25.0,963.0,965.85,675.2
2016,4,17,12,15,943.5,116.5,0.6,25.0,960.5,932.16,655.0
2016,4,17,12,30,943.0,116.0,0.6,25.0,958.0,895.14,632.71
2016,4,17,12,45,943.0,114.0,0.65,25.0,948.5,853.99,608.59
2016,4,17,13,0,943.0,112.0,0.7,25.0,939.0,809.84,582.19
2016,4,17,13,15,939.5,111.5,0.7,25.0,920.5,761.69,550.65
2016,4,17,13,30,936.0,111.0,0.7,25.0,902.0,711.15,515.94
2016,4,17,13,45,932.0,108.5,0.75,25.0,876.5,656.46,477.93
2016,4,17,14,0,928.0,106.0,0.8,25.0,851.0,599.91,437.12
2016,4,17,14,15,920.0,104.0,0.8,24.5,818.0,540.19,392.73
2016,4,17,14,30,912.0,102.0,0.8,24.0,785.0,479.51,345.77
2016,4,17,14,45,903.5,99.0,0.85,24.0,746.5,417.17,295.36
2016,4,17,15,0,895.0,96.0,0.9,24.0,708.0,354.46,243.06
2016,4,17,15,15,881.0,93.5,0.85,23.5,663.0,290.68,189.58
2016,4,17,15,30,867.0,91.0,0.8,23.0,618.0,227.7,138.05
2016,4,17,15,45,850.0,87.0,0.8,23.0,569.5,157.54,86.12
2016,4,17,16,0,833.0,83.0,0.8,23.0,521.0,95.39,53.27
2016,4,17,16,15,807.5,79.5,0.75,22.0,468.5,63.78,49.2
2016,4,17,16,30,782.0,76.0,0.7,21.0,416.0,61.92,48.05
2016,4,17,16,45,748.0,71.0,0.7,20.5,361.5,58.74,45.57
2016,4,17,17,0,714.0,66.0,0.7,20.0,307.0,55.47,42.96
2016,4,17,17,15,662.0,60.0,0.7,19.0,253.0,46.96,35.75
2016,4,17,17,30,610.0,54.0,0.7,18.0,199.0,42.89,32.25
2016,4,17,17,45,527.5,45.5,0.75,17.0,148.5,36.56,26.56
2016,4,17,18,0,445.0,37.0,0.8,16.0,98.0,30.15,20.55
2016,4,17,18,15,305.5,25.0,0.8,15.5,58.5,20.42,10.76
2016,4,17,18,30,166.0,13.0,0.8,15.0,19.0,11.1,0.0
2016,4,17,18,45,83.0,6.5,0.85,14.5,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,158.0,15.0,0.45,13.5,30.0,99.71,0.0
2016,4,18,6,0,316.0,30.0,0.5,14.0,60.0,213.9,161.83
2016,4,18,6,15,420.5,41.0,0.45,14.5,107.5,300.51,239.94
2016,4,18,6,30,525.0,52.0,0.4,15.0,155.0,398.33,320.9
2016,4,18,6,45,593.0,59.0,0.35,15.5,209.0,477.94,383.97
2016,4,18,7,0,661.0,66.0,0.3,16.0,263.0,562.68,447.4
2016,4,18,7,15,704.5,71.5,0.3,16.5,318.0,631.95,495.69
2016,4,18,7,30,748.0,77.0,0.3,17.0,373.0,698.87,539.77
2016,4,18,7,45,778.0,81.0,0.3,17.5,427.0,758.05,576.8
2016,4,18,8,0,808.0,85.0,0.3,18.0,481.0,816.56,612.19
2016,4,18,8,15,830.5,88.5,0.35,18.5,532.5,866.72,642.01
2016,4,18,8,30,853.0,92.0,0.4,19.0,584.0,914.94,670.1
2016,4,18,8,45,869.0,95.5,0.45,20.0,631.0,954.73,691.11
2016,4,18,9,0,885.0,99.0,0.5,21.0,678.0,980.59,703.25
2016,4,18,9,15,897.0,101.0,0.5,21.5,719.5,1008.18,716.8
2016,4,18,9,30,909.0,103.0,0.5,22.0,761.0,1032.3,728.11
2016,4,18,9,45,921.5,103.0,0.55,22.5,798.0,1051.0,737.41
2016,4,18,10,0,934.0,103.0,0.6,23.0,835.0,1065.89,744.59
2016,4,18,10,15,940.0,104.5,0.6,23.0,863.5,1071.88,746.83
2016,4,18,10,30,946.0,106.0,0.6,23.0,892.0,1073.73,746.89
2016,4,18,10,45,950.5,106.5,0.6,23.5,913.5,1068.85,741.73
2016,4,18,11,0,955.0,107.0,0.6,24.0,935.0,1059.82,734.37
2016,4,18,11,15,957.5,107.5,0.6,24.0,948.5,1044.71,725.01
2016,4,18,11,30,960.0,108.0,0.6,24.0,962.0,1025.57,713.43
2016,4,18,11,45,960.5,108.5,0.6,24.5,967.5,1000.63,697.13
2016,4,18,12,0,961.0,109.0,0.6,25.0,973.0,971.94,678.7
2016,4,18,12,15,960.0,109.0,0.6,25.0,970.0,937.86,658.33
2016,4,18,12,30,959.0,109.0,0.6,25.0,967.0,900.42,635.83
2016,4,18,12,45,953.0,110.5,0.6,25.5,955.5,857.21,608.38
2016,4,18,13,0,947.0,112.0,0.6,26.0,944.0,811.33,579.11
2016,4,18,13,15,942.5,111.5,0.6,25.5,925.0,762.32,548.34
2016,4,18,13,30,938.0,111.0,0.6,25.0,906.0,711.02,514.34
2016,4,18,13,45,927.5,111.5,0.65,25.0,878.5,654.9,475.5
2016,4,18,14,0,917.0,112.0,0.7,25.0,851.0,597.53,434.29
2016,4,18,14,15,908.5,110.5,0.7,25.0,818.0,538.55,389.85
2016,4,18,14,30,900.0,109.0,0.7,25.0,785.0,478.68,343.08
2016,4,18,14,45,880.5,110.0,0.75,25.0,743.5,416.04,293.08
2016,4,18,15,0,861.0,111.0,0.8,25.0,702.0,350.35,239.45
2016,4,18,15,15,845.0,108.5,0.8,25.0,657.0,287.16,186.83
2016,4,18,15,30,829.0,106.0,0.8,25.0,612.0,225.2,136.53
2016,4,18,15,45,799.5,105.0,0.8,25.0,561.5,164.34,92.81
2016,4,18,16,0,770.0,104.0,0.8,25.0,511.0,107.0,63.72
2016,4,18,16,15,762.5,86.5,0.8,24.0,455.5,68.2,52.48
2016,4,18,16,30,755.0,69.0,0.8,23.0,400.0,56.29,42.82
2016,4,18,16,45,676.5,79.0,0.8,22.5,346.5,58.76,45.21
2016,4,18,17,0,598.0,89.0,0.8,22.0,293.0,67.02,52.53
2016,4,18,17,15,543.0,80.0,0.8,20.5,240.5,61.47,48.09
2016,4,18,17,30,488.0,71.0,0.8,19.0,188.0,55.75,43.32
2016,4,18,17,45,403.5,59.0,0.8,17.5,139.5,47.12,35.72
2016,4,18,18,0,319.0,47.0,0.8,16.0,91.0,36.15,25.77
2016,4,18,18,15,159.5,32.5,0.75,15.5,54.5,25.01,14.68
2016,4,18,18,30,0.0,18.0,0.7,15.0,18.0,14.49,0.0
2016,4,18,18,45,0.0,9.0,0.65,14.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,132.5,17.0,0.7,13.5,30.0,89.47,13.39
2016,4,19,6,0,265.0,34.0,0.7,14.0,60.0,193.29,147.81
2016,4,19,6,15,366.0,46.0,0.6,14.5,106.0,276.67,222.08
2016,4,19,6,30,467.0,58.0,0.5,15.0,152.0,370.77,300.26
2016,4,19,6,45,546.0,64.0,0.45,15.5,205.5,453.66,366.39
2016,4,19,7,0,625.0,70.0,0.4,16.0,259.0,542.56,433.56
2016,4,19,7,15,669.5,76.0,0.35,16.5,313.0,611.55,481.83
2016,4,19,7,30,714.0,82.0,0.3,17.0,367.0,682.28,528.32
2016,4,19,7,45,749.5,85.5,0.3,17.5,421.5,739.58,564.26
2016,4,19,8,0,785.0,89.0,0.3,18.0,476.0,801.13,602.02
2016,4,19,8,15,808.0,92.5,0.3,18.5,526.5,850.93,630.8
2016,4,19,8,30,831.0,96.0,0.3,19.0,577.0,898.87,657.83
2016,4,19,8,45,845.0,100.0,0.3,20.0,623.5,936.72,676.62
2016,4,19,9,0,859.0,104.0,0.3,21.0,670.0,971.63,693.33
2016,4,19,9,15,872.0,106.5,0.35,21.5,711.5,988.97,701.51
2016,4,19,9,30,885.0,109.0,0.4,22.0,753.0,1014.15,714.86
2016,4,19,9,45,884.0,117.0,0.45,22.5,786.0,1027.71,721.09
2016,4,19,10,0,883.0,125.0,0.5,23.0,819.0,1037.11,725.12
2016,4,19,10,15,890.0,126.5,0.55,23.0,848.0,1043.65,729.05
2016,4,19,10,30,897.0,128.0,0.6,23.0,877.0,1046.25,730.79
2016,4,19,10,45,896.0,133.0,0.65,23.5,896.5,1040.4,726.25
2016,4,19,11,0,895.0,138.0,0.7,24.0,916.0,1030.53,719.54
2016,4,19,11,15,898.0,139.0,0.75,24.0,930.0,1016.78,712.01
2016,4,19,11,30,901.0,140.0,0.8,24.0,944.0,999.19,702.24
2016,4,19,11,45,693.0,257.5,0.85,24.0,878.5,915.38,650.35
2016,4,19,12,0,485.0,375.0,0.9,24.0,813.0,809.41,579.09
2016,4,19,12,15,404.0,403.0,0.9,23.5,767.0,731.73,528.88
2016,4,19,12,30,323.0,431.0,0.9,23.0,721.0,668.31,486.38
2016,4,19,12,45,398.5,396.0,0.9,23.0,750.0,675.73,493.46
2016,4,19,13,0,474.0,361.0,0.9,23.0,779.0,683.21,499.28
2016,4,19,13,15,467.0,352.5,0.9,22.5,757.0,641.17,471.03
2016,4,19,13,30,460.0,344.0,0.9,22.0,735.0,598.66,442.29
2016,4,19,13,45,478.5,325.5,0.95,22.0,722.0,563.22,417.55
2016,4,19,14,0,497.0,307.0,1.0,22.0,709.0,525.21,389.97
2016,4,19,14,15,292.5,330.5,1.0,21.5,565.0,407.96,305.2
2016,4,19,14,30,88.0,354.0,1.0,21.0,421.0,316.78,239.51
2016,4,19,14,45,90.0,335.5,1.0,20.5,401.0,293.43,222.67
2016,4,19,15,0,92.0,317.0,1.0,20.0,381.0,270.03,205.1
2016,4,19,15,15,179.5,294.0,0.95,19.5,408.0,259.8,194.25
2016,4,19,15,30,267.0,271.0,0.9,19.0,435.0,237.19,172.91
2016,4,19,15,45,326.0,236.0,0.85,18.5,420.0,197.65,140.99
2016,4,19,16,0,385.0,201.0,0.8,18.0,405.0,151.5,110.11
2016,4,19,16,15,433.5,169.0,0.75,17.5,377.0,112.25,91.59
2016,4,19,16,30,482.0,137.0,0.7,17.0,349.0,94.39,76.86
2016,4,19,16,45,440.0,129.5,0.65,16.5,303.5,90.5,73.95
2016,4,19,17,0,398.0,122.0,0.6,16.0,258.0,86.49,70.8
2016,4,19,17,15,447.5,97.0,0.6,15.5,225.5,71.0,57.45
2016,4,19,17,30,497.0,72.0,0.6,15.0,193.0,56.53,44.75
2016,4,19,17,45,429.5,59.0,0.6,14.5,145.0,47.16,36.25
2016,4,19,18,0,362.0,46.0,0.6,14.0,97.0,37.44,27.19
2016,4,19,18,15,233.5,30.5,0.6,13.5,58.5,23.69,13.95
2016,4,19,18,30,105.0,15.0,0.6,13.0,20.0,11.7,0.0
2016,4,19,18,45,52.5,7.5,0.65,12.5,10.0,6.4,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.7,10.5,33.0,102.14,32.72
2016,4,20,6,0,306.0,34.0,0.7,11.0,66.0,212.93,166.0
2016,4,20,6,15,406.0,45.0,0.6,11.5,113.0,296.97,241.1
2016,4,20,6,30,506.0,56.0,0.5,12.0,160.0,391.46,320.08
2016,4,20,6,45,582.5,62.0,0.45,13.0,214.5,474.42,385.83
2016,4,20,7,0,659.0,68.0,0.4,14.0,269.0,563.2,452.15
2016,4,20,7,15,701.0,73.0,0.4,14.5,324.0,630.53,499.47
2016,4,20,7,30,743.0,78.0,0.4,15.0,379.0,695.44,542.62
2016,4,20,7,45,777.0,81.5,0.4,15.5,433.0,756.92,581.73
2016,4,20,8,0,811.0,85.0,0.4,16.0,487.0,818.01,619.26
2016,4,20,8,15,832.0,88.0,0.4,16.5,538.0,866.15,647.07
2016,4,20,8,30,853.0,91.0,0.4,17.0,589.0,912.24,673.07
2016,4,20,8,45,868.0,94.5,0.45,18.0,635.5,940.49,686.99
2016,4,20,9,0,883.0,98.0,0.5,19.0,682.0,975.74,705.47
2016,4,20,9,15,894.5,100.0,0.5,19.0,723.0,1002.67,719.99
2016,4,20,9,30,906.0,102.0,0.5,19.0,764.0,1026.11,732.47
2016,4,20,9,45,916.0,103.0,0.55,19.5,800.0,1043.27,741.01
2016,4,20,10,0,926.0,104.0,0.6,20.0,836.0,1056.58,747.4
2016,4,20,10,15,932.0,106.0,0.6,20.0,864.5,1062.96,749.96
2016,4,20,10,30,938.0,108.0,0.6,20.0,893.0,1065.23,750.29
2016,4,20,10,45,934.0,113.5,0.65,20.5,912.0,1057.01,744.31
2016,4,20,11,0,930.0,119.0,0.7,21.0,931.0,1044.68,736.12
2016,4,20,11,15,932.5,120.0,0.7,21.0,944.5,1030.18,727.0
2016,4,20,11,30,935.0,121.0,0.7,21.0,958.0,1011.74,715.61
2016,4,20,11,45,930.0,125.0,0.75,21.0,962.0,985.37,700.53
2016,4,20,12,0,925.0,129.0,0.8,21.0,966.0,955.54,683.28
2016,4,20,12,15,924.0,129.0,0.8,21.0,963.0,922.26,662.81
2016,4,20,12,30,923.0,129.0,0.8,21.0,960.0,885.77,640.22
2016,4,20,12,45,923.0,126.5,0.85,21.0,949.5,844.84,615.44
2016,4,20,13,0,923.0,124.0,0.9,21.0,939.0,801.01,588.41
2016,4,20,13,15,918.5,123.0,0.9,21.0,920.5,752.56,555.28
2016,4,20,13,30,914.0,122.0,0.9,21.0,902.0,701.92,519.61
2016,4,20,13,45,906.5,121.0,0.9,21.0,875.5,647.5,480.22
2016,4,20,14,0,899.0,120.0,0.9,21.0,849.0,591.63,438.49
2016,4,20,14,15,890.0,118.0,0.9,20.5,815.5,533.03,394.07
2016,4,20,14,30,881.0,116.0,0.9,20.0,782.0,473.66,347.26
2016,4,20,14,45,866.5,115.0,0.95,20.0,742.0,409.54,294.89
2016,4,20,15,0,852.0,114.0,1.0,20.0,702.0,347.8,242.82
2016,4,20,15,15,836.0,111.0,0.95,19.5,657.0,284.92,189.56
2016,4,20,15,30,820.0,108.0,0.9,19.0,612.0,223.3,138.7
2016,4,20,15,45,797.0,104.5,0.9,19.0,563.0,162.05,93.55
2016,4,20,16,0,774.0,101.0,0.9,19.0,514.0,103.5,62.97
2016,4,20,16,15,578.0,129.5,0.85,18.5,420.5,89.18,71.71
2016,4,20,16,30,382.0,158.0,0.8,18.0,327.0,106.54,87.03
2016,4,20,16,45,511.0,119.5,0.8,17.5,314.5,84.65,68.57
2016,4,20,17,0,640.0,81.0,0.8,17.0,302.0,61.14,48.43
2016,4,20,17,15,585.0,73.5,0.75,16.0,249.5,56.49,44.63
2016,4,20,17,30,530.0,66.0,0.7,15.0,197.0,51.73,40.53
2016,4,20,17,45,448.5,55.5,0.65,14.5,147.5,44.19,33.66
2016,4,20,18,0,367.0,45.0,0.6,14.0,98.0,36.49,26.4
2016,4,20,18,15,241.5,30.5,0.6,13.5,60.0,24.87,15.1
2016,4,20,18,30,116.0,16.0,0.6,13.0,22.0,12.48,0.0
2016,4,20,18,45,58.0,8.0,0.6,12.5,11.0,6.83,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,112.5,20.0,0.35,11.5,32.0,86.95,36.9
2016,4,21,6,0,225.0,40.0,0.3,12.0,64.0,179.77,139.91
2016,4,21,6,15,319.0,54.0,0.25,12.5,109.0,257.84,208.32
2016,4,21,6,30,413.0,68.0,0.2,13.0,154.0,346.2,281.83
2016,4,21,6,45,478.0,78.0,0.2,13.5,205.0,424.97,344.8
2016,4,21,7,0,543.0,88.0,0.2,14.0,256.0,505.97,406.6
2016,4,21,7,15,548.0,98.0,0.25,14.0,295.0,547.14,436.99
2016,4,21,7,30,553.0,108.0,0.3,14.0,334.0,586.78,465.6
2016,4,21,7,45,399.0,159.5,0.35,14.5,333.5,533.92,422.02
2016,4,21,8,0,245.0,211.0,0.4,15.0,333.0,457.22,360.97
2016,4,21,8,15,343.5,213.0,0.45,15.0,404.0,552.15,433.29
2016,4,21,8,30,442.0,215.0,0.5,15.0,475.0,672.22,518.58
2016,4,21,8,45,266.5,259.5,0.55,15.5,420.0,546.61,422.16
2016,4,21,9,0,91.0,304.0,0.6,16.0,365.0,390.32,302.68
2016,4,21,9,15,78.5,317.5,0.65,16.0,372.0,390.68,303.32
2016,4,21,9,30,66.0,331.0,0.7,16.0,379.0,390.37,302.14
2016,4,21,9,45,93.5,359.0,0.75,16.5,431.0,445.28,342.46
2016,4,21,10,0,121.0,387.0,0.8,17.0,483.0,520.43,395.73
2016,4,21,10,15,151.0,404.0,0.8,17.0,528.0,564.38,426.33
2016,4,21,10,30,181.0,421.0,0.8,17.0,573.0,607.05,455.86
2016,4,21,10,45,193.0,431.5,0.85,17.5,597.0,623.39,466.05
2016,4,21,11,0,205.0,442.0,0.9,18.0,621.0,638.23,475.44
2016,4,21,11,15,254.0,439.0,0.9,18.0,664.5,690.41,511.62
2016,4,21,11,30,303.0,436.0,0.9,18.0,708.0,721.55,532.9
2016,4,21,11,45,314.5,429.5,0.9,18.0,713.5,711.23,525.61
2016,4,21,12,0,326.0,423.0,0.9,18.0,719.0,698.98,517.48
2016,4,21,12,15,414.5,397.5,0.9,18.0,773.0,742.2,548.36
2016,4,21,12,30,503.0,372.0,0.9,18.0,827.0,769.53,567.51
2016,4,21,12,45,704.0,249.0,0.95,18.0,877.5,793.34,587.99
2016,4,21,13,0,905.0,126.0,1.0,18.0,928.0,787.96,588.34
2016,4,21,13,15,600.5,268.5,1.0,18.0,796.5,662.06,495.92
2016,4,21,13,30,296.0,411.0,1.0,18.0,665.0,541.56,407.0
2016,4,21,13,45,246.5,406.5,1.05,18.5,614.0,485.1,366.23
2016,4,21,14,0,197.0,402.0,1.1,19.0,563.0,432.54,327.27
2016,4,21,14,15,543.5,253.5,1.1,18.5,671.5,469.31,354.14
2016,4,21,14,30,890.0,105.0,1.1,18.0,780.0,467.84,347.08
2016,4,21,14,45,884.5,100.5,1.15,18.0,742.5,407.01,295.65
2016,4,21,15,0,879.0,96.0,1.2,18.0,705.0,345.53,242.65
2016,4,21,15,15,864.5,93.5,1.2,17.5,660.5,282.97,188.83
2016,4,21,15,30,850.0,91.0,1.2,17.0,616.0,221.31,137.22
2016,4,21,15,45,830.0,88.5,1.2,17.0,567.5,153.14,85.96
2016,4,21,16,0,810.0,86.0,1.2,17.0,519.0,93.57,54.88
2016,4,21,16,15,784.0,82.5,1.15,16.5,467.0,65.38,51.71
2016,4,21,16,30,758.0,79.0,1.1,16.0,415.0,63.63,50.52
2016,4,21,16,45,719.5,75.0,1.1,16.0,361.5,61.3,48.66
2016,4,21,17,0,681.0,71.0,1.1,16.0,308.0,54.06,42.43
2016,4,21,17,15,628.0,65.0,1.0,15.0,255.0,50.24,39.27
2016,4,21,17,30,575.0,59.0,0.9,14.0,202.0,46.35,35.92
2016,4,21,17,45,496.0,50.0,0.85,13.5,152.5,39.82,29.94
2016,4,21,18,0,417.0,41.0,0.8,13.0,103.0,33.17,23.64
2016,4,21,18,15,208.5,32.5,0.8,12.5,63.5,25.11,15.52
2016,4,21,18,30,0.0,24.0,0.8,12.0,24.0,18.85,0.0
2016,4,21,18,45,0.0,12.0,0.8,12.0,12.0,10.24,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,1.4,11.0,4.0,3.28,0.0
2016,4,22,6,0,0.0,8.0,1.5,11.0,8.0,6.56,0.0
2016,4,22,6,15,0.0,13.5,1.5,11.0,13.5,11.09,3.88
2016,4,22,6,30,0.0,19.0,1.5,11.0,19.0,15.63,7.93
2016,4,22,6,45,0.0,25.0,1.55,11.5,25.0,20.6,12.29
2016,4,22,7,0,0.0,31.0,1.6,12.0,31.0,25.57,16.58
2016,4,22,7,15,0.0,37.5,1.6,12.0,37.5,30.97,21.2
2016,4,22,7,30,0.0,44.0,1.6,12.0,44.0,36.38,25.78
2016,4,22,7,45,21.5,122.5,1.65,12.5,133.5,132.98,108.13
2016,4,22,8,0,43.0,201.0,1.7,13.0,223.0,237.27,193.49
2016,4,22,8,15,278.0,196.5,1.7,13.0,358.5,474.09,386.48
2016,4,22,8,30,513.0,192.0,1.7,13.0,494.0,711.08,565.29
2016,4,22,8,45,256.5,154.5,1.7,13.0,305.5,438.32,354.05
2016,4,22,9,0,0.0,117.0,1.7,13.0,117.0,98.54,76.29
2016,4,22,9,15,171.5,221.0,1.7,13.0,348.0,414.76,335.02
2016,4,22,9,30,343.0,325.0,1.7,13.0,579.0,699.24,546.12
2016,4,22,9,45,181.0,305.0,1.75,13.5,440.0,494.46,388.79
2016,4,22,10,0,19.0,285.0,1.8,14.0,301.0,270.81,212.83
2016,4,22,10,15,10.5,215.0,1.85,14.0,224.0,196.17,154.44
2016,4,22,10,30,2.0,145.0,1.9,14.0,147.0,124.88,96.98
2016,4,22,10,45,11.5,231.0,1.95,14.0,241.5,210.51,165.95
2016,4,22,11,0,21.0,317.0,2.0,14.0,336.0,297.28,233.73
2016,4,22,11,15,221.5,351.0,2.05,14.0,551.0,570.67,445.75
2016,4,22,11,30,422.0,385.0,2.1,14.0,766.0,795.9,608.29
2016,4,22,11,45,321.5,423.5,2.15,14.0,714.5,710.8,543.75
2016,4,22,12,0,221.0,462.0,2.2,14.0,663.0,628.42,482.79
2016,4,22,12,15,371.0,414.5,2.25,13.5,751.0,710.45,547.02
2016,4,22,12,30,521.0,367.0,2.3,13.0,839.0,778.64,598.81
2016,4,22,12,45,265.0,282.5,2.35,13.0,522.5,467.39,368.45
2016,4,22,13,0,9.0,198.0,2.4,13.0,206.0,172.65,135.24
2016,4,22,13,15,4.5,147.0,2.4,12.5,151.0,126.01,98.43
2016,4,22,13,30,0.0,96.0,2.4,12.0,96.0,80.22,61.12
2016,4,22,13,45,44.5,243.0,2.4,12.0,279.0,228.96,182.58
2016,4,22,14,0,89.0,390.0,2.4,12.0,462.0,364.12,288.2
2016,4,22,14,15,167.0,376.0,2.3,12.0,505.5,379.91,299.35
2016,4,22,14,30,245.0,362.0,2.2,12.0,549.0,386.02,302.23
2016,4,22,14,45,136.5,315.5,2.15,12.0,418.5,292.72,229.94
2016,4,22,15,0,28.0,269.0,2.1,12.0,288.0,217.0,172.29
2016,4,22,15,15,419.5,190.5,2.1,12.0,451.5,237.24,174.24
2016,4,22,15,30,811.0,112.0,2.1,12.0,615.0,223.03,143.59
2016,4,22,15,45,801.5,104.5,2.1,12.0,569.0,161.02,95.67
2016,4,22,16,0,792.0,97.0,2.1,12.0,523.0,100.05,62.16
2016,4,22,16,15,765.5,93.0,2.1,12.0,471.0,72.73,59.16
2016,4,22,16,30,739.0,89.0,2.1,12.0,419.0,64.89,52.45
2016,4,22,16,45,709.0,82.5,2.1,12.0,366.5,61.36,49.5
2016,4,22,17,0,679.0,76.0,2.1,12.0,314.0,57.66,46.33
2016,4,22,17,15,625.5,69.5,1.95,11.5,260.5,53.59,42.84
2016,4,22,17,30,572.0,63.0,1.8,11.0,207.0,49.45,39.15
2016,4,22,17,45,486.0,54.5,1.7,10.5,156.5,43.41,33.54
2016,4,22,18,0,400.0,46.0,1.6,10.0,106.0,37.32,27.65
2016,4,22,18,15,200.0,36.0,1.5,9.5,66.0,27.71,18.07
2016,4,22,18,30,0.0,26.0,1.4,9.0,26.0,20.27,0.0
2016,4,22,18,45,0.0,13.0,1.35,9.0,13.0,11.1,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,147.0,20.0,1.05,8.5,37.0,102.45,59.68
2016,4,23,6,0,294.0,40.0,1.1,9.0,74.0,211.46,169.04
2016,4,23,6,15,391.5,51.0,1.15,9.0,121.0,295.17,244.12
2016,4,23,6,30,489.0,62.0,1.2,9.0,168.0,387.54,323.95
2016,4,23,6,45,549.0,70.5,1.3,9.5,220.5,462.1,386.23
2016,4,23,7,0,609.0,79.0,1.4,10.0,273.0,540.92,449.34
2016,4,23,7,15,652.5,85.0,1.35,10.5,326.5,608.38,499.97
2016,4,23,7,30,696.0,91.0,1.3,11.0,380.0,677.4,548.37
2016,4,23,7,45,729.5,95.0,1.3,11.5,433.0,736.86,588.38
2016,4,23,8,0,763.0,99.0,1.3,12.0,486.0,791.5,623.8
2016,4,23,8,15,785.5,103.0,1.3,12.5,536.0,840.46,654.34
2016,4,23,8,30,808.0,107.0,1.3,13.0,586.0,887.56,682.98
2016,4,23,8,45,579.0,195.5,1.3,13.5,552.5,787.79,609.85
2016,4,23,9,0,350.0,284.0,1.3,14.0,519.0,655.66,509.09
2016,4,23,9,15,345.0,305.5,1.25,14.0,549.0,677.63,524.01
2016,4,23,9,30,340.0,327.0,1.2,14.0,579.0,697.49,535.72
2016,4,23,9,45,627.5,216.5,1.2,14.5,708.0,894.74,676.44
2016,4,23,10,0,915.0,106.0,1.2,15.0,837.0,1044.05,768.96
2016,4,23,10,15,921.5,107.5,1.2,15.0,865.0,1050.18,769.57
2016,4,23,10,30,928.0,109.0,1.2,15.0,893.0,1052.28,769.87
2016,4,23,10,45,932.0,109.5,1.25,15.5,914.0,1046.76,765.09
2016,4,23,11,0,936.0,110.0,1.3,16.0,935.0,1037.2,757.97
