Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,938.5,110.5,1.3,16.0,948.0,1022.17,748.03
2016,4,23,11,30,941.0,111.0,1.3,16.0,961.0,1003.22,735.75
2016,4,23,11,45,941.0,111.5,1.3,16.0,966.0,978.14,719.62
2016,4,23,12,0,941.0,112.0,1.3,16.0,971.0,949.44,701.23
2016,4,23,12,15,940.0,112.0,1.3,16.0,968.0,915.96,679.7
2016,4,23,12,30,939.0,112.0,1.3,16.0,965.0,879.22,655.96
2016,4,23,12,45,935.0,112.5,1.3,16.0,953.5,837.5,628.72
2016,4,23,13,0,931.0,113.0,1.3,16.0,942.0,793.09,599.44
2016,4,23,13,15,926.5,112.5,1.3,16.0,923.5,744.98,565.41
2016,4,23,13,30,922.0,112.0,1.3,16.0,905.0,694.66,528.6
2016,4,23,13,45,660.0,231.0,1.35,16.0,790.0,591.03,450.6
2016,4,23,14,0,398.0,350.0,1.4,16.0,675.0,499.58,381.47
2016,4,23,14,15,637.0,232.0,1.45,16.0,728.5,495.98,377.65
2016,4,23,14,30,876.0,114.0,1.5,16.0,782.0,466.68,350.12
2016,4,23,14,45,859.0,114.5,1.6,16.0,742.0,406.3,298.87
2016,4,23,15,0,842.0,115.0,1.7,16.0,702.0,342.53,243.94
2016,4,23,15,15,825.5,112.0,1.7,15.5,657.5,280.4,190.11
2016,4,23,15,30,809.0,109.0,1.7,15.0,613.0,219.61,138.94
2016,4,23,15,45,782.0,107.5,1.75,15.0,563.0,160.39,94.83
2016,4,23,16,0,755.0,106.0,1.8,15.0,513.0,97.69,60.45
2016,4,23,16,15,396.5,140.0,1.8,14.5,352.0,93.11,76.33
2016,4,23,16,30,38.0,174.0,1.8,14.0,191.0,127.2,106.44
2016,4,23,16,45,327.5,130.0,1.8,13.5,248.0,89.19,73.68
2016,4,23,17,0,617.0,86.0,1.8,13.0,305.0,64.42,52.13
2016,4,23,17,15,562.0,78.5,1.75,12.5,252.5,59.93,48.34
2016,4,23,17,30,507.0,71.0,1.7,12.0,200.0,55.36,44.28
2016,4,23,17,45,418.5,61.5,1.65,11.5,151.0,48.8,38.24
2016,4,23,18,0,330.0,52.0,1.6,11.0,102.0,39.81,29.76
2016,4,23,18,15,213.5,36.5,1.55,10.5,64.0,28.11,18.45
2016,4,23,18,30,97.0,21.0,1.5,10.0,26.0,16.27,0.0
2016,4,23,18,45,48.5,10.5,1.45,10.0,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.5,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,1.6,9.0,6.0,5.12,0.0
2016,4,24,5,45,43.5,26.5,1.7,9.5,31.5,53.16,30.81
2016,4,24,6,0,87.0,47.0,1.8,10.0,57.0,102.05,79.88
2016,4,24,6,15,139.5,68.5,1.8,10.0,95.0,168.33,138.65
2016,4,24,6,30,192.0,90.0,1.8,10.0,133.0,230.45,193.37
2016,4,24,6,45,229.5,111.0,1.85,10.0,175.0,287.11,242.27
2016,4,24,7,0,267.0,132.0,1.9,10.0,217.0,346.78,292.29
2016,4,24,7,15,325.0,139.0,1.85,10.0,261.5,406.83,341.67
2016,4,24,7,30,383.0,146.0,1.8,10.0,306.0,489.03,406.72
2016,4,24,7,45,240.5,183.0,1.8,10.5,288.5,412.08,340.72
2016,4,24,8,0,98.0,220.0,1.8,11.0,271.0,305.38,250.66
2016,4,24,8,15,175.0,241.0,1.8,11.0,342.0,414.68,339.19
2016,4,24,8,30,252.0,262.0,1.8,11.0,413.0,530.0,428.08
2016,4,24,8,45,276.0,280.5,1.8,11.5,457.0,576.96,461.0
2016,4,24,9,0,300.0,299.0,1.8,12.0,501.0,623.58,493.49
2016,4,24,9,15,339.5,308.5,1.75,12.5,550.0,674.65,528.81
2016,4,24,9,30,379.0,318.0,1.7,13.0,599.0,725.25,562.91
2016,4,24,9,45,636.0,221.5,1.7,14.0,720.0,907.17,692.16
2016,4,24,10,0,893.0,125.0,1.7,15.0,841.0,1040.99,775.17
2016,4,24,10,15,900.5,126.5,1.65,15.0,869.5,1047.75,775.93
2016,4,24,10,30,908.0,128.0,1.6,15.0,898.0,1050.54,775.88
2016,4,24,10,45,915.0,127.5,1.6,15.5,919.5,1046.8,771.2
2016,4,24,11,0,922.0,127.0,1.6,16.0,941.0,1039.04,764.19
2016,4,24,11,15,661.5,261.5,1.65,16.0,850.5,924.43,688.51
2016,4,24,11,30,401.0,396.0,1.7,16.0,760.0,771.41,579.54
2016,4,24,11,45,662.0,264.0,1.8,16.0,868.0,885.58,666.28
2016,4,24,12,0,923.0,132.0,1.9,16.0,976.0,950.4,711.18
2016,4,24,12,15,548.5,298.5,1.95,16.0,800.0,765.02,580.13
2016,4,24,12,30,174.0,465.0,2.0,16.0,624.0,561.97,428.41
2016,4,24,12,45,227.5,451.0,2.15,16.0,656.5,577.28,442.68
2016,4,24,13,0,281.0,437.0,2.3,16.0,689.0,593.77,455.85
2016,4,24,13,15,284.0,426.5,2.35,15.5,676.5,565.7,436.03
2016,4,24,13,30,287.0,416.0,2.4,15.0,664.0,536.85,415.51
2016,4,24,13,45,248.5,410.0,2.45,15.0,620.5,486.31,377.27
2016,4,24,14,0,210.0,404.0,2.5,15.0,577.0,439.02,341.21
2016,4,24,14,15,374.0,336.0,2.55,14.5,628.0,447.17,347.31
2016,4,24,14,30,538.0,268.0,2.6,14.0,679.0,436.58,336.15
2016,4,24,14,45,541.0,249.5,2.65,14.0,645.0,385.36,292.88
2016,4,24,15,0,544.0,231.0,2.7,14.0,611.0,333.55,248.35
2016,4,24,15,15,469.5,239.0,2.7,13.5,552.5,281.09,206.12
2016,4,24,15,30,395.0,247.0,2.7,13.0,494.0,241.73,176.26
2016,4,24,15,45,453.5,209.0,2.75,12.5,471.5,186.79,131.25
2016,4,24,16,0,512.0,171.0,2.8,12.0,449.0,129.94,93.41
2016,4,24,16,15,536.5,160.0,2.75,11.5,425.5,107.57,89.92
2016,4,24,16,30,561.0,149.0,2.7,11.0,402.0,102.72,86.17
2016,4,24,16,45,522.5,137.5,2.7,11.0,350.5,96.36,80.83
2016,4,24,17,0,484.0,126.0,2.7,11.0,299.0,89.72,75.16
2016,4,24,17,15,426.0,113.0,2.65,10.5,247.0,81.59,68.16
2016,4,24,17,30,368.0,100.0,2.6,10.0,195.0,73.2,60.7
2016,4,24,17,45,304.0,82.0,2.6,9.5,148.0,60.91,49.44
2016,4,24,18,0,240.0,64.0,2.6,9.0,101.0,48.21,37.53
2016,4,24,18,15,145.5,43.0,2.55,8.5,63.0,33.03,22.96
2016,4,24,18,30,51.0,22.0,2.5,8.0,25.0,17.29,2.04
2016,4,24,18,45,25.5,11.0,2.5,8.0,12.5,9.39,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,37.72,0.0
2016,4,25,5,45,241.5,23.5,1.55,6.5,49.5,152.56,103.53
2016,4,25,6,0,405.0,36.0,1.6,7.0,86.0,261.88,212.59
2016,4,25,6,15,496.5,44.5,1.65,7.5,135.5,343.94,286.87
2016,4,25,6,30,588.0,53.0,1.7,8.0,185.0,435.04,365.68
2016,4,25,6,45,651.5,58.0,1.75,8.5,240.5,511.95,429.93
2016,4,25,7,0,715.0,63.0,1.8,9.0,296.0,590.14,492.47
2016,4,25,7,15,753.0,67.5,1.8,9.0,351.0,656.28,541.91
2016,4,25,7,30,791.0,72.0,1.8,9.0,406.0,723.22,590.21
2016,4,25,7,45,818.0,75.5,1.85,9.5,460.0,780.26,629.08
2016,4,25,8,0,845.0,79.0,1.9,10.0,514.0,836.32,666.31
2016,4,25,8,15,865.5,82.0,1.9,10.5,565.0,875.56,690.26
2016,4,25,8,30,886.0,85.0,1.9,11.0,616.0,921.26,718.44
2016,4,25,8,45,900.5,87.5,1.9,11.5,663.0,958.29,740.09
2016,4,25,9,0,915.0,90.0,1.9,12.0,710.0,992.31,759.49
2016,4,25,9,15,927.0,92.0,1.9,12.0,752.5,1020.02,775.93
2016,4,25,9,30,939.0,94.0,1.9,12.0,795.0,1044.15,790.03
2016,4,25,9,45,947.0,96.0,1.95,12.5,830.5,1060.5,798.34
2016,4,25,10,0,955.0,98.0,2.0,13.0,866.0,1072.84,804.19
2016,4,25,10,15,961.5,99.5,2.0,13.0,895.0,1079.01,806.94
2016,4,25,10,30,968.0,101.0,2.0,13.0,924.0,1080.99,807.18
2016,4,25,10,45,972.0,102.0,2.05,13.5,945.5,1075.72,802.13
2016,4,25,11,0,976.0,103.0,2.1,14.0,967.0,1066.23,794.55
2016,4,25,11,15,978.0,103.5,2.1,14.0,980.5,1050.13,783.62
2016,4,25,11,30,980.0,104.0,2.1,14.0,994.0,1029.99,770.19
2016,4,25,11,45,979.5,104.5,2.15,14.0,998.5,1003.59,753.35
2016,4,25,12,0,979.0,105.0,2.2,14.0,1003.0,973.48,734.02
2016,4,25,12,15,978.0,105.0,2.2,14.0,1000.0,938.9,711.07
2016,4,25,12,30,977.0,105.0,2.2,14.0,997.0,900.95,685.76
2016,4,25,12,45,964.0,111.0,2.2,14.0,982.5,855.8,655.32
2016,4,25,13,0,951.0,117.0,2.2,14.0,968.0,808.38,623.05
2016,4,25,13,15,947.0,116.0,2.2,14.0,949.0,759.3,587.16
2016,4,25,13,30,943.0,115.0,2.2,14.0,930.0,707.93,548.49
2016,4,25,13,45,936.5,114.0,2.2,14.5,903.5,653.0,505.14
2016,4,25,14,0,930.0,113.0,2.2,15.0,877.0,596.46,459.41
2016,4,25,14,15,921.5,111.0,2.15,14.5,843.0,536.81,411.39
2016,4,25,14,30,913.0,109.0,2.1,14.0,809.0,476.29,360.93
2016,4,25,14,45,902.0,107.0,2.1,14.0,769.5,414.25,307.17
2016,4,25,15,0,891.0,105.0,2.1,14.0,730.0,352.13,252.13
2016,4,25,15,15,876.0,102.0,2.1,14.0,684.5,288.54,195.87
2016,4,25,15,30,861.0,99.0,2.1,14.0,639.0,219.6,137.29
2016,4,25,15,45,842.0,96.0,2.1,14.0,589.5,157.09,90.24
2016,4,25,16,0,823.0,93.0,2.1,14.0,540.0,96.71,59.0
2016,4,25,16,15,796.5,89.0,2.05,13.5,487.5,70.02,56.39
2016,4,25,16,30,770.0,85.0,2.0,13.0,435.0,68.05,55.01
2016,4,25,16,45,734.0,80.0,2.0,12.5,380.5,65.12,52.71
2016,4,25,17,0,698.0,75.0,2.0,12.0,326.0,56.93,45.66
2016,4,25,17,15,646.0,69.0,1.95,11.5,271.5,53.19,42.48
2016,4,25,17,30,594.0,63.0,1.9,11.0,217.0,49.4,39.12
2016,4,25,17,45,512.0,55.0,1.85,10.5,166.0,43.75,33.9
2016,4,25,18,0,430.0,47.0,1.8,10.0,115.0,38.06,28.41
2016,4,25,18,15,302.0,34.5,1.7,9.5,73.5,28.19,18.81
2016,4,25,18,30,174.0,22.0,1.6,9.0,32.0,17.16,3.3
2016,4,25,18,45,87.0,11.0,1.55,8.5,16.0,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,7.0,12.0,10.24,0.0
2016,4,26,5,45,127.5,28.5,0.8,7.5,44.5,109.51,75.85
2016,4,26,6,0,255.0,45.0,0.8,8.0,77.0,197.82,159.84
2016,4,26,6,15,328.5,59.0,0.8,8.5,121.0,266.93,221.41
2016,4,26,6,30,402.0,73.0,0.8,9.0,165.0,343.72,287.23
2016,4,26,6,45,475.5,76.5,0.85,9.5,213.0,420.8,351.08
2016,4,26,7,0,549.0,80.0,0.9,10.0,261.0,499.57,413.79
2016,4,26,7,15,446.5,118.0,0.9,10.5,281.5,486.33,400.34
2016,4,26,7,30,344.0,156.0,0.9,11.0,302.0,452.02,370.74
2016,4,26,7,45,542.5,132.0,0.9,11.5,397.0,616.22,497.43
2016,4,26,8,0,741.0,108.0,0.9,12.0,492.0,786.06,615.84
2016,4,26,8,15,763.5,112.5,0.85,12.5,541.5,834.59,643.2
2016,4,26,8,30,786.0,117.0,0.8,13.0,591.0,876.14,666.69
2016,4,26,8,45,799.5,122.0,0.8,13.5,635.5,912.93,687.5
2016,4,26,9,0,813.0,127.0,0.8,14.0,680.0,946.86,706.19
2016,4,26,9,15,826.0,129.5,0.8,14.0,720.0,974.45,721.93
2016,4,26,9,30,839.0,132.0,0.8,14.0,760.0,998.73,735.6
2016,4,26,9,45,839.0,139.5,0.8,14.5,792.5,1011.98,740.95
2016,4,26,10,0,839.0,147.0,0.8,15.0,825.0,1021.29,744.05
2016,4,26,10,15,846.5,149.0,0.8,15.0,852.5,1028.34,747.3
2016,4,26,10,30,854.0,151.0,0.8,15.0,880.0,1031.5,748.27
2016,4,26,10,45,680.0,254.0,0.85,15.5,843.5,961.93,702.65
2016,4,26,11,0,506.0,357.0,0.9,16.0,807.0,875.29,641.57
2016,4,26,11,15,680.5,260.5,0.95,16.0,875.0,938.88,689.33
2016,4,26,11,30,855.0,164.0,1.0,16.0,943.0,981.77,717.46
2016,4,26,11,45,848.0,170.0,1.05,16.0,945.5,955.99,701.03
2016,4,26,12,0,841.0,176.0,1.1,16.0,948.0,926.98,683.38
2016,4,26,12,15,650.5,280.5,1.15,16.0,876.5,834.07,620.12
2016,4,26,12,30,460.0,385.0,1.2,16.0,805.0,738.88,552.35
2016,4,26,12,45,447.5,381.0,1.3,16.0,786.0,699.08,526.42
2016,4,26,13,0,435.0,377.0,1.4,16.0,767.0,658.84,498.92
2016,4,26,13,15,629.5,273.0,1.4,16.0,825.0,679.0,516.21
2016,4,26,13,30,824.0,169.0,1.4,16.0,883.0,679.11,517.32
2016,4,26,13,45,823.0,163.0,1.45,16.0,858.5,627.35,478.41
2016,4,26,14,0,822.0,157.0,1.5,16.0,834.0,573.86,437.35
2016,4,26,14,15,812.5,154.5,1.55,15.5,801.5,517.56,393.42
2016,4,26,14,30,803.0,152.0,1.6,15.0,769.0,460.84,347.4
2016,4,26,14,45,792.5,147.5,1.65,15.0,731.5,402.02,297.58
2016,4,26,15,0,782.0,143.0,1.7,15.0,694.0,343.42,246.74
2016,4,26,15,15,765.0,139.5,1.7,14.5,650.5,279.01,191.62
2016,4,26,15,30,748.0,136.0,1.7,14.0,607.0,220.74,142.84
2016,4,26,15,45,731.5,129.5,1.75,14.0,560.0,162.19,98.89
2016,4,26,16,0,715.0,123.0,1.8,14.0,513.0,105.64,68.73
2016,4,26,16,15,686.0,117.5,1.8,13.5,462.5,81.51,66.44
2016,4,26,16,30,657.0,112.0,1.8,13.0,412.0,79.57,65.14
2016,4,26,16,45,500.0,119.0,1.8,12.5,331.0,83.81,69.25
2016,4,26,17,0,343.0,126.0,1.8,12.0,250.0,88.08,73.38
2016,4,26,17,15,299.5,112.5,1.75,11.5,208.0,82.44,68.63
2016,4,26,17,30,256.0,99.0,1.7,11.0,166.0,73.08,60.35
2016,4,26,17,45,300.0,76.5,1.65,10.5,138.0,56.83,45.64
2016,4,26,18,0,344.0,54.0,1.6,10.0,110.0,41.29,31.31
2016,4,26,18,15,231.5,39.0,1.55,9.5,70.5,30.01,20.47
2016,4,26,18,30,119.0,24.0,1.5,9.0,31.0,18.58,5.21
2016,4,26,18,45,59.5,12.0,1.45,9.0,15.5,10.24,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,0.8,8.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,0.8,9.0,14.0,31.08,0.0
2016,4,27,5,45,192.0,27.0,0.85,9.5,49.5,134.97,96.1
2016,4,27,6,0,329.0,41.0,0.9,10.0,85.0,230.28,185.26
2016,4,27,6,15,418.0,51.5,0.9,10.0,132.5,309.37,255.15
2016,4,27,6,30,507.0,62.0,0.9,10.0,180.0,397.26,329.93
2016,4,27,6,45,283.5,95.5,0.9,10.5,164.5,299.74,250.54
2016,4,27,7,0,60.0,129.0,0.9,11.0,149.0,172.07,142.0
2016,4,27,7,15,50.5,148.0,0.9,11.0,167.0,185.81,153.45
2016,4,27,7,30,41.0,167.0,0.9,11.0,185.0,198.56,163.17
2016,4,27,7,45,35.5,183.0,0.95,11.5,199.5,210.18,171.64
2016,4,27,8,0,30.0,199.0,1.0,12.0,214.0,221.37,179.59
2016,4,27,8,15,15.0,176.0,1.05,12.0,183.5,168.29,135.47
2016,4,27,8,30,0.0,153.0,1.1,12.0,153.0,131.89,104.84
2016,4,27,8,45,26.5,223.0,1.2,12.5,241.5,238.73,191.96
2016,4,27,9,0,53.0,293.0,1.3,13.0,330.0,337.87,269.26
2016,4,27,9,15,71.0,322.0,1.4,13.0,374.0,384.63,304.74
2016,4,27,9,30,89.0,351.0,1.5,13.0,418.0,431.27,339.98
2016,4,27,9,45,51.0,300.5,1.6,13.0,339.5,337.27,266.63
2016,4,27,10,0,13.0,250.0,1.7,13.0,261.0,231.01,182.5
2016,4,27,10,15,27.0,308.5,1.8,13.0,331.5,317.12,250.55
2016,4,27,10,30,41.0,367.0,1.9,13.0,402.0,387.65,304.43
2016,4,27,10,45,27.5,320.0,2.0,13.0,344.0,324.26,255.03
2016,4,27,11,0,14.0,273.0,2.1,13.0,286.0,249.58,196.63
2016,4,27,11,15,12.0,243.0,2.15,13.0,254.5,219.9,173.35
2016,4,27,11,30,10.0,213.0,2.2,13.0,223.0,190.85,150.25
2016,4,27,11,45,14.0,262.0,2.25,13.0,275.5,236.63,186.68
2016,4,27,12,0,18.0,311.0,2.3,13.0,328.0,281.85,222.02
2016,4,27,12,15,122.5,387.5,2.35,13.0,500.0,458.88,360.53
2016,4,27,12,30,227.0,464.0,2.4,13.0,672.0,601.74,467.21
2016,4,27,12,45,544.5,317.0,2.45,13.0,808.5,718.96,558.48
2016,4,27,13,0,862.0,170.0,2.5,13.0,945.0,792.26,615.34
2016,4,27,13,15,572.0,295.5,2.5,12.5,805.5,657.0,512.08
2016,4,27,13,30,282.0,421.0,2.5,12.0,666.0,534.83,418.06
2016,4,27,13,45,568.5,288.5,2.5,12.0,763.5,578.02,453.25
2016,4,27,14,0,855.0,156.0,2.5,12.0,861.0,589.42,460.29
2016,4,27,14,15,845.5,153.5,2.5,12.0,828.0,531.36,412.06
2016,4,27,14,30,836.0,151.0,2.5,12.0,795.0,472.81,362.39
2016,4,27,14,45,611.5,222.5,2.55,12.0,681.0,388.87,295.79
2016,4,27,15,0,387.0,294.0,2.6,12.0,567.0,331.48,252.55
2016,4,27,15,15,243.5,290.0,2.55,11.5,458.5,264.15,202.35
2016,4,27,15,30,100.0,286.0,2.5,11.0,350.0,226.24,177.85
2016,4,27,15,45,122.5,265.0,2.5,11.0,337.0,196.53,153.64
2016,4,27,16,0,145.0,244.0,2.5,11.0,324.0,170.3,134.84
2016,4,27,16,15,95.0,212.5,2.45,11.0,263.0,151.81,128.57
2016,4,27,16,30,45.0,181.0,2.4,11.0,202.0,131.67,111.47
2016,4,27,16,45,67.5,163.5,2.4,11.0,190.5,120.03,101.65
2016,4,27,17,0,90.0,146.0,2.4,11.0,179.0,108.06,91.39
2016,4,27,17,15,73.0,125.0,2.3,10.5,149.0,93.37,78.64
2016,4,27,17,30,56.0,104.0,2.2,10.0,119.0,78.44,65.4
2016,4,27,17,45,39.5,81.0,2.15,10.0,90.5,62.06,50.44
2016,4,27,18,0,23.0,58.0,2.1,10.0,62.0,45.38,34.98
2016,4,27,18,15,11.5,37.5,2.05,9.5,39.5,30.04,20.58
2016,4,27,18,30,0.0,17.0,2.0,9.0,17.0,14.03,3.26
2016,4,27,18,45,0.0,8.5,1.95,9.0,8.5,7.26,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,7.5,1.5,8.0,8.5,6.4,0.0
2016,4,28,5,30,63.0,15.0,1.5,8.0,17.0,35.69,0.0
2016,4,28,5,45,196.5,29.5,1.55,8.0,53.0,139.99,102.6
2016,4,28,6,0,330.0,44.0,1.6,8.0,89.0,233.49,190.28
2016,4,28,6,15,418.5,54.5,1.6,8.5,136.5,312.58,260.75
2016,4,28,6,30,507.0,65.0,1.6,9.0,184.0,400.26,335.98
2016,4,28,6,45,565.0,72.5,1.6,9.5,236.5,472.94,396.17
2016,4,28,7,0,623.0,80.0,1.6,10.0,289.0,549.58,456.88
2016,4,28,7,15,664.0,85.5,1.55,10.5,342.5,614.79,505.73
2016,4,28,7,30,705.0,91.0,1.5,11.0,396.0,681.29,552.33
2016,4,28,7,45,741.0,93.5,1.45,11.5,449.0,740.85,592.07
2016,4,28,8,0,777.0,96.0,1.4,12.0,502.0,796.43,627.69
2016,4,28,8,15,798.5,99.5,1.35,12.5,552.0,843.89,656.58
2016,4,28,8,30,820.0,103.0,1.3,13.0,602.0,889.41,683.45
2016,4,28,8,45,840.5,104.0,1.3,14.0,648.5,928.81,705.04
2016,4,28,9,0,861.0,105.0,1.3,15.0,695.0,954.58,717.25
2016,4,28,9,15,873.5,107.0,1.25,15.0,736.0,981.46,732.08
2016,4,28,9,30,886.0,109.0,1.2,15.0,777.0,1004.98,744.6
2016,4,28,9,45,905.5,105.0,1.2,15.5,815.0,1025.38,754.63
2016,4,28,10,0,925.0,101.0,1.2,16.0,853.0,1042.22,762.46
2016,4,28,10,15,931.5,102.5,1.2,16.0,881.0,1048.2,764.94
2016,4,28,10,30,938.0,104.0,1.2,16.0,909.0,1050.11,765.16
2016,4,28,10,45,941.5,105.5,1.2,16.5,930.0,1044.96,759.69
2016,4,28,11,0,945.0,107.0,1.2,17.0,951.0,1035.72,751.9
2016,4,28,11,15,947.5,108.0,1.2,17.0,964.5,1020.98,742.24
2016,4,28,11,30,950.0,109.0,1.2,17.0,978.0,1002.29,730.23
2016,4,28,11,45,949.0,110.5,1.25,17.5,982.5,977.03,713.66
2016,4,28,12,0,948.0,112.0,1.3,18.0,987.0,948.18,694.82
2016,4,28,12,15,947.5,112.0,1.3,18.0,984.5,914.94,673.63
2016,4,28,12,30,947.0,112.0,1.3,18.0,982.0,878.44,650.22
2016,4,28,12,45,947.0,110.5,1.35,18.0,972.0,837.9,624.62
2016,4,28,13,0,947.0,109.0,1.4,18.0,962.0,794.4,596.69
2016,4,28,13,15,943.5,108.0,1.45,18.0,943.5,746.12,563.02
2016,4,28,13,30,940.0,107.0,1.5,18.0,925.0,695.52,526.48
2016,4,28,13,45,935.0,106.0,1.55,18.0,899.5,641.93,486.55
2016,4,28,14,0,930.0,105.0,1.6,18.0,874.0,586.59,443.88
2016,4,28,14,15,922.5,103.5,1.6,17.5,841.5,528.16,397.85
2016,4,28,14,30,915.0,102.0,1.6,17.0,809.0,468.73,349.24
2016,4,28,14,45,903.5,100.5,1.6,17.0,769.5,407.13,296.72
2016,4,28,15,0,892.0,99.0,1.6,17.0,730.0,345.52,242.98
2016,4,28,15,15,878.0,96.5,1.6,16.5,686.0,282.85,188.67
2016,4,28,15,30,864.0,94.0,1.6,16.0,642.0,221.01,136.84
2016,4,28,15,45,842.5,92.5,1.65,16.0,592.5,152.82,86.1
2016,4,28,16,0,821.0,91.0,1.7,16.0,543.0,93.69,56.66
2016,4,28,16,15,796.5,87.0,1.7,15.5,491.0,68.37,54.47
2016,4,28,16,30,772.0,83.0,1.7,15.0,439.0,66.37,53.07
2016,4,28,16,45,732.0,80.0,1.7,14.5,384.5,64.89,52.06
2016,4,28,17,0,692.0,77.0,1.7,14.0,330.0,58.13,46.34
2016,4,28,17,15,642.0,71.0,1.65,13.0,276.5,54.48,43.37
2016,4,28,17,30,592.0,65.0,1.6,12.0,223.0,50.76,40.2
2016,4,28,17,45,506.0,57.5,1.6,11.5,171.5,45.54,35.42
2016,4,28,18,0,420.0,50.0,1.6,11.0,120.0,40.34,30.41
2016,4,28,18,15,299.0,37.5,1.55,10.5,78.5,30.58,21.03
2016,4,28,18,30,178.0,25.0,1.5,10.0,37.0,19.45,7.47
2016,4,28,18,45,89.0,12.5,1.45,9.5,18.5,10.67,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,13.82,0.0
2016,4,29,5,45,103.0,36.5,0.9,8.5,51.0,100.81,73.92
2016,4,29,6,0,206.0,57.0,0.9,9.0,86.0,178.94,144.88
2016,4,29,6,15,292.0,72.5,0.9,9.0,132.5,262.56,217.94
2016,4,29,6,30,378.0,88.0,0.9,9.0,179.0,346.22,289.4
2016,4,29,6,45,356.0,102.5,0.9,9.5,204.5,367.8,307.34
2016,4,29,7,0,334.0,117.0,0.9,10.0,230.0,386.26,321.73
2016,4,29,7,15,472.0,120.0,0.9,10.0,309.5,505.62,417.15
2016,4,29,7,30,610.0,123.0,0.9,10.0,389.0,643.11,520.8
2016,4,29,7,45,650.0,127.0,0.95,10.5,441.5,704.89,562.84
2016,4,29,8,0,690.0,131.0,1.0,11.0,494.0,766.86,604.22
2016,4,29,8,15,714.0,136.0,1.0,11.0,543.0,815.63,635.76
2016,4,29,8,30,738.0,141.0,1.0,11.0,592.0,862.82,665.79
2016,4,29,8,45,755.5,145.0,1.0,11.5,637.0,900.89,687.93
2016,4,29,9,0,773.0,149.0,1.0,12.0,682.0,936.42,708.15
2016,4,29,9,15,786.5,152.5,1.0,12.0,721.5,957.15,719.72
2016,4,29,9,30,800.0,156.0,1.0,12.0,761.0,982.25,734.41
2016,4,29,9,45,828.5,148.0,1.0,12.5,799.5,1006.84,747.31
2016,4,29,10,0,857.0,140.0,1.0,13.0,838.0,1027.81,757.85
2016,4,29,10,15,864.0,141.5,1.0,13.0,865.0,1033.75,760.27
2016,4,29,10,30,871.0,143.0,1.0,13.0,892.0,1021.69,751.58
2016,4,29,10,45,879.0,141.5,1.0,13.5,913.0,1017.89,747.22
2016,4,29,11,0,887.0,140.0,1.0,14.0,934.0,1010.25,740.43
2016,4,29,11,15,889.5,141.0,1.05,14.5,947.0,995.83,730.5
2016,4,29,11,30,892.0,142.0,1.1,15.0,960.0,977.7,718.34
2016,4,29,11,45,893.0,142.0,1.15,15.5,965.0,953.68,702.44
2016,4,29,12,0,894.0,142.0,1.2,16.0,970.0,926.25,684.38
2016,4,29,12,15,894.0,142.0,1.2,16.0,967.5,894.68,664.05
2016,4,29,12,30,894.0,142.0,1.2,16.0,965.0,860.03,641.62
2016,4,29,12,45,895.0,139.0,1.3,16.0,955.0,820.71,617.22
2016,4,29,13,0,896.0,136.0,1.4,16.0,945.0,778.57,589.68
2016,4,29,13,15,892.5,135.0,1.4,16.0,927.5,732.28,556.4
2016,4,29,13,30,889.0,134.0,1.4,16.0,910.0,683.83,520.71
2016,4,29,13,45,882.5,133.5,1.45,16.0,884.5,632.04,481.91
2016,4,29,14,0,876.0,133.0,1.5,16.0,859.0,578.76,440.66
2016,4,29,14,15,867.5,131.0,1.5,15.5,827.0,522.16,395.94
2016,4,29,14,30,859.0,129.0,1.5,15.0,795.0,463.07,347.67
2016,4,29,14,45,848.0,126.0,1.55,15.0,756.5,402.41,296.13
2016,4,29,15,0,837.0,123.0,1.6,15.0,718.0,341.9,243.45
2016,4,29,15,15,822.0,120.0,1.6,14.5,674.0,280.87,190.54
2016,4,29,15,30,807.0,117.0,1.6,14.0,630.0,221.01,140.31
2016,4,29,15,45,780.0,115.5,1.65,14.0,580.5,162.41,97.2
2016,4,29,16,0,753.0,114.0,1.7,14.0,531.0,99.77,63.61
2016,4,29,16,15,725.5,109.5,1.7,13.5,479.5,76.34,61.88
2016,4,29,16,30,698.0,105.0,1.7,13.0,428.0,74.85,60.95
2016,4,29,16,45,653.5,100.5,1.7,12.5,374.0,73.08,59.73
2016,4,29,17,0,609.0,96.0,1.7,12.0,320.0,71.33,58.48
2016,4,29,17,15,556.0,88.0,1.7,11.5,268.0,66.76,54.63
2016,4,29,17,30,503.0,80.0,1.7,11.0,216.0,62.08,50.53
2016,4,29,17,45,418.0,70.0,1.7,11.0,166.5,52.81,42.02
2016,4,29,18,0,333.0,60.0,1.7,11.0,117.0,45.57,35.09
2016,4,29,18,15,222.5,44.0,1.7,10.5,76.5,33.67,23.79
2016,4,29,18,30,112.0,28.0,1.7,10.0,36.0,21.89,9.86
2016,4,29,18,45,56.0,14.0,1.7,9.5,18.0,11.95,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,8.0,1.4,9.0,11.0,28.03,0.0
2016,4,30,5,30,138.0,16.0,1.4,9.0,22.0,81.64,0.0
2016,4,30,5,45,266.0,29.5,1.45,9.5,60.5,170.77,128.46
2016,4,30,6,0,394.0,43.0,1.5,10.0,99.0,263.05,213.29
2016,4,30,6,15,479.0,52.0,1.45,10.5,148.5,341.83,282.68
2016,4,30,6,30,564.0,61.0,1.4,11.0,198.0,428.67,355.93
2016,4,30,6,45,617.0,68.5,1.35,11.5,251.5,500.65,414.13
2016,4,30,7,0,670.0,76.0,1.3,12.0,305.0,576.07,472.19
2016,4,30,7,15,708.5,81.0,1.3,12.5,359.5,640.67,519.23
2016,4,30,7,30,747.0,86.0,1.3,13.0,414.0,702.41,561.52
2016,4,30,7,45,775.0,90.5,1.3,14.0,467.0,759.5,597.98
2016,4,30,8,0,803.0,95.0,1.3,15.0,520.0,815.74,632.64
2016,4,30,8,15,823.5,98.5,1.3,15.0,570.0,862.96,662.5
2016,4,30,8,30,844.0,102.0,1.3,15.0,620.0,908.11,690.55
2016,4,30,8,45,859.0,105.0,1.3,15.5,666.0,945.14,711.49
2016,4,30,9,0,874.0,108.0,1.3,16.0,712.0,968.14,723.04
2016,4,30,9,15,885.5,110.0,1.3,16.5,752.5,994.1,736.65
2016,4,30,9,30,897.0,112.0,1.3,17.0,793.0,1016.63,747.93
2016,4,30,9,45,912.5,110.0,1.3,17.5,829.5,1035.19,756.72
2016,4,30,10,0,928.0,108.0,1.3,18.0,866.0,1050.09,763.27
2016,4,30,10,15,933.5,109.5,1.3,18.0,893.5,1054.86,765.02
2016,4,30,10,30,939.0,111.0,1.3,18.0,921.0,1055.57,764.5
2016,4,30,10,45,942.0,112.0,1.35,18.5,941.5,1049.22,759.22
2016,4,30,11,0,945.0,113.0,1.4,19.0,962.0,1038.81,751.6
2016,4,30,11,15,947.5,113.5,1.4,19.0,974.5,1023.44,741.56
2016,4,30,11,30,950.0,114.0,1.4,19.0,987.0,1004.14,729.18
2016,4,30,11,45,951.0,114.0,1.4,19.0,992.0,979.19,713.29
2016,4,30,12,0,952.0,114.0,1.4,19.0,997.0,950.6,695.14
2016,4,30,12,15,951.0,114.0,1.4,19.0,993.5,916.82,673.6
2016,4,30,12,30,950.0,114.0,1.4,19.0,990.0,879.82,649.88
2016,4,30,12,45,948.5,112.5,1.4,19.5,979.0,838.05,621.67
2016,4,30,13,0,947.0,111.0,1.4,20.0,968.0,793.45,591.44
2016,4,30,13,15,942.5,110.0,1.4,20.0,949.0,744.57,556.95
2016,4,30,13,30,938.0,109.0,1.4,20.0,930.0,693.48,519.97
2016,4,30,13,45,933.5,107.0,1.4,20.0,904.0,639.58,479.87
2016,4,30,14,0,929.0,105.0,1.4,20.0,878.0,583.91,437.16
2016,4,30,14,15,920.5,103.5,1.4,20.0,844.5,525.21,390.73
2016,4,30,14,30,912.0,102.0,1.4,20.0,811.0,465.65,342.03
2016,4,30,14,45,902.5,99.5,1.45,20.0,772.0,404.36,290.62
2016,4,30,15,0,893.0,97.0,1.5,20.0,733.0,342.86,237.73
2016,4,30,15,15,879.0,94.5,1.5,19.5,688.5,280.34,184.24
2016,4,30,15,30,865.0,92.0,1.5,19.0,644.0,218.66,133.24
2016,4,30,15,45,848.0,88.5,1.5,19.0,595.0,157.06,88.35
2016,4,30,16,0,831.0,85.0,1.5,19.0,546.0,89.06,52.31
2016,4,30,16,15,806.5,81.5,1.45,18.5,494.5,64.47,50.43
2016,4,30,16,30,782.0,78.0,1.4,18.0,443.0,62.69,49.21
2016,4,30,16,45,751.0,73.5,1.4,18.0,389.5,59.99,47.05
2016,4,30,17,0,720.0,69.0,1.4,18.0,336.0,57.22,44.78
2016,4,30,17,15,673.5,63.5,1.35,17.0,282.5,53.4,41.71
2016,4,30,17,30,627.0,58.0,1.3,16.0,229.0,45.46,34.86
2016,4,30,17,45,558.0,51.0,1.3,15.5,178.5,40.48,30.39
2016,4,30,18,0,489.0,44.0,1.3,15.0,128.0,35.45,25.67
2016,4,30,18,15,372.5,33.5,1.25,14.5,85.0,27.2,17.88
2016,4,30,18,30,256.0,23.0,1.2,14.0,42.0,18.84,8.03
2016,4,30,18,45,128.0,11.5,1.15,13.5,21.0,9.82,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,10.5,12.0,32.74,0.0
2016,5,1,5,30,166.0,17.0,0.8,11.0,24.0,93.63,0.0
2016,5,1,5,45,300.5,28.0,0.7,11.5,63.5,183.47,137.97
2016,5,1,6,0,435.0,39.0,0.6,12.0,103.0,278.16,222.5
2016,5,1,6,15,515.5,47.0,0.6,12.5,152.5,355.19,288.83
2016,5,1,6,30,596.0,55.0,0.6,13.0,202.0,439.86,358.41
2016,5,1,6,45,648.0,60.5,0.6,13.5,255.0,510.06,413.63
2016,5,1,7,0,700.0,66.0,0.6,14.0,308.0,580.61,466.6
2016,5,1,7,15,736.0,70.5,0.6,14.5,362.0,644.1,510.62
2016,5,1,7,30,772.0,75.0,0.6,15.0,416.0,708.24,553.06
2016,5,1,7,45,798.0,78.5,0.6,16.0,468.5,763.23,586.55
2016,5,1,8,0,824.0,82.0,0.6,17.0,521.0,817.21,618.31
2016,5,1,8,15,843.5,85.0,0.65,17.5,570.5,854.49,640.15
2016,5,1,8,30,863.0,88.0,0.7,18.0,620.0,898.15,666.1
2016,5,1,8,45,877.0,90.5,0.75,19.0,665.5,933.69,685.05
2016,5,1,9,0,891.0,93.0,0.8,20.0,711.0,966.28,701.97
2016,5,1,9,15,902.0,95.0,0.8,20.0,751.5,992.19,716.21
2016,5,1,9,30,913.0,97.0,0.8,20.0,792.0,1014.6,728.35
2016,5,1,9,45,918.0,100.5,0.85,20.5,825.5,1029.03,735.35
2016,5,1,10,0,923.0,104.0,0.9,21.0,859.0,1039.5,740.1
2016,5,1,10,15,929.0,105.0,0.95,21.0,887.0,1044.28,742.94
2016,5,1,10,30,935.0,106.0,1.0,21.0,915.0,1045.03,743.51
2016,5,1,10,45,937.0,108.0,1.05,21.5,935.0,1038.82,738.56
2016,5,1,11,0,939.0,110.0,1.1,22.0,955.0,1028.57,731.31
2016,5,1,11,15,941.5,111.0,1.1,22.0,968.0,1013.83,721.88
2016,5,1,11,30,944.0,112.0,1.1,22.0,981.0,995.18,710.17
2016,5,1,11,45,942.5,113.5,1.15,22.0,985.0,969.56,695.07
2016,5,1,12,0,941.0,115.0,1.2,22.0,989.0,940.42,677.74
2016,5,1,12,15,940.5,115.0,1.2,22.0,986.5,907.43,657.07
2016,5,1,12,30,940.0,115.0,1.2,22.0,984.0,871.22,634.25
2016,5,1,12,45,935.5,116.0,1.2,22.0,972.5,829.73,607.83
2016,5,1,13,0,931.0,117.0,1.2,22.0,961.0,785.63,579.23
2016,5,1,13,15,927.0,116.0,1.2,21.5,942.5,737.79,546.91
2016,5,1,13,30,923.0,115.0,1.2,21.0,924.0,687.74,512.03
2016,5,1,13,45,914.0,115.5,1.2,21.0,897.5,633.98,472.36
2016,5,1,14,0,905.0,116.0,1.2,21.0,871.0,578.91,430.47
2016,5,1,14,15,897.0,114.5,1.15,21.0,838.5,521.71,385.3
2016,5,1,14,30,889.0,113.0,1.1,21.0,806.0,463.62,338.01
2016,5,1,14,45,875.0,112.5,1.1,21.0,766.5,403.5,288.09
2016,5,1,15,0,861.0,112.0,1.1,21.0,727.0,339.06,233.84
2016,5,1,15,15,846.0,109.5,1.05,20.5,683.0,277.24,181.62
2016,5,1,15,30,831.0,107.0,1.0,20.0,639.0,216.53,132.03
2016,5,1,15,45,807.5,105.0,1.0,20.0,589.5,156.67,89.11
2016,5,1,16,0,784.0,103.0,1.0,20.0,540.0,99.52,61.53
2016,5,1,16,15,758.0,99.0,0.95,19.5,488.5,76.29,60.3
2016,5,1,16,30,732.0,95.0,0.9,19.0,437.0,68.23,53.75
2016,5,1,16,45,691.5,90.5,0.9,18.5,383.0,66.17,52.29
2016,5,1,17,0,651.0,86.0,0.9,18.0,329.0,64.08,50.76
2016,5,1,17,15,600.5,79.0,0.85,17.0,276.0,59.97,47.47
2016,5,1,17,30,550.0,72.0,0.8,16.0,223.0,55.75,43.96
2016,5,1,17,45,472.0,63.0,0.8,15.5,173.0,49.61,38.48
2016,5,1,18,0,394.0,54.0,0.8,15.0,123.0,43.37,32.66
2016,5,1,18,15,282.0,40.5,0.85,14.5,81.5,31.24,21.42
2016,5,1,18,30,170.0,27.0,0.9,14.0,40.0,20.93,10.02
2016,5,1,18,45,85.0,13.5,0.95,13.5,20.0,11.52,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.5,0.6,9.5,11.5,21.76,0.0
2016,5,2,5,30,89.0,19.0,0.5,10.0,23.0,66.54,9.0
2016,5,2,5,45,204.5,34.5,0.4,10.5,60.5,147.82,112.12
2016,5,2,6,0,320.0,50.0,0.3,11.0,98.0,232.27,186.6
2016,5,2,6,15,402.0,61.0,0.25,11.5,145.0,309.44,252.23
2016,5,2,6,30,484.0,72.0,0.2,12.0,192.0,392.86,320.22
2016,5,2,6,45,536.0,81.0,0.2,12.5,243.5,462.14,374.46
2016,5,2,7,0,588.0,90.0,0.2,13.0,295.0,534.82,428.87
2016,5,2,7,15,628.0,96.5,0.2,13.5,347.0,598.8,474.44
2016,5,2,7,30,668.0,103.0,0.2,14.0,399.0,664.03,518.54
2016,5,2,7,45,697.0,108.0,0.2,14.5,450.5,719.35,553.58
2016,5,2,8,0,726.0,113.0,0.2,15.0,502.0,774.16,587.34
2016,5,2,8,15,748.0,117.5,0.2,15.5,550.5,821.31,615.06
2016,5,2,8,30,770.0,122.0,0.2,16.0,599.0,861.39,637.63
2016,5,2,8,45,787.5,125.0,0.25,17.0,643.5,898.88,657.94
2016,5,2,9,0,805.0,128.0,0.3,18.0,688.0,933.74,676.34
2016,5,2,9,15,818.0,130.5,0.3,18.5,728.0,960.8,689.91
2016,5,2,9,30,831.0,133.0,0.3,19.0,768.0,984.59,701.49
2016,5,2,9,45,853.0,128.0,0.35,19.5,805.0,1005.61,712.52
2016,5,2,10,0,875.0,123.0,0.4,20.0,842.0,1010.51,713.85
2016,5,2,10,15,881.5,124.5,0.45,20.5,869.5,1015.96,715.94
2016,5,2,10,30,888.0,126.0,0.5,21.0,897.0,1017.56,715.81
2016,5,2,10,45,891.5,128.0,0.55,21.5,917.0,1012.8,712.01
2016,5,2,11,0,895.0,130.0,0.6,22.0,937.0,1004.15,706.06
2016,5,2,11,15,897.5,130.5,0.65,22.0,949.5,989.28,697.8
2016,5,2,11,30,900.0,131.0,0.7,22.0,962.0,970.7,687.37
2016,5,2,11,45,897.5,133.5,0.75,22.5,966.0,945.79,671.74
2016,5,2,12,0,895.0,136.0,0.8,23.0,970.0,917.56,654.08
2016,5,2,12,15,894.0,136.0,0.8,23.0,966.5,885.28,634.16
2016,5,2,12,30,893.0,136.0,0.8,23.0,963.0,850.02,612.26
2016,5,2,12,45,885.5,138.5,0.85,23.0,951.0,808.98,587.26
2016,5,2,13,0,878.0,141.0,0.9,23.0,939.0,765.69,559.37
2016,5,2,13,15,873.0,140.0,0.95,22.5,920.0,719.31,529.01
2016,5,2,13,30,868.0,139.0,1.0,22.0,901.0,670.97,496.17
2016,5,2,13,45,857.5,139.5,1.05,22.0,874.5,618.82,458.46
2016,5,2,14,0,847.0,140.0,1.1,22.0,848.0,566.69,419.4
2016,5,2,14,15,837.5,138.0,1.1,21.5,815.5,510.09,376.17
2016,5,2,14,30,828.0,136.0,1.1,21.0,783.0,452.99,330.92
2016,5,2,14,45,811.5,135.5,1.1,21.0,743.5,394.32,282.48
2016,5,2,15,0,795.0,135.0,1.1,21.0,704.0,336.47,233.66
2016,5,2,15,15,778.5,131.5,1.05,20.5,660.5,277.47,184.2
2016,5,2,15,30,762.0,128.0,1.0,20.0,617.0,219.9,137.54
2016,5,2,15,45,735.5,126.0,1.0,19.5,568.5,157.07,92.46
2016,5,2,16,0,709.0,124.0,1.0,19.0,520.0,103.44,66.43
2016,5,2,16,15,518.0,152.0,0.95,18.5,427.0,101.58,82.14
2016,5,2,16,30,327.0,180.0,0.9,18.0,334.0,123.63,101.38
2016,5,2,16,45,423.5,141.0,0.85,17.5,315.5,96.8,78.88
2016,5,2,17,0,520.0,102.0,0.8,17.0,297.0,74.6,60.08
2016,5,2,17,15,453.5,98.0,0.75,16.0,249.0,71.12,57.45
2016,5,2,17,30,387.0,94.0,0.7,15.0,201.0,68.72,55.59
2016,5,2,17,45,322.5,79.5,0.7,14.5,156.0,58.88,46.83
2016,5,2,18,0,258.0,65.0,0.7,14.0,111.0,48.75,37.56
2016,5,2,18,15,177.0,47.0,0.65,13.5,73.5,36.25,25.93
2016,5,2,18,30,96.0,29.0,0.6,13.0,36.0,22.68,11.83
2016,5,2,18,45,48.0,14.5,0.55,12.5,18.0,12.38,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.5,9.5,4.5,3.84,0.0
2016,5,3,5,30,0.0,9.0,0.5,10.0,9.0,7.4,0.0
2016,5,3,5,45,0.0,23.0,0.5,10.5,23.0,18.98,10.01
2016,5,3,6,0,0.0,37.0,0.5,11.0,37.0,30.73,20.64
2016,5,3,6,15,0.0,54.5,0.45,11.0,54.5,46.85,34.89
2016,5,3,6,30,0.0,72.0,0.4,11.0,72.0,62.77,48.81
2016,5,3,6,45,0.0,91.5,0.4,11.5,91.5,80.63,63.99
2016,5,3,7,0,0.0,111.0,0.4,12.0,111.0,98.37,78.72
2016,5,3,7,15,149.0,142.0,0.35,12.5,209.0,261.49,216.17
2016,5,3,7,30,298.0,173.0,0.3,13.0,307.0,431.88,349.17
2016,5,3,7,45,340.5,188.0,0.25,13.5,358.0,493.16,391.85
2016,5,3,8,0,383.0,203.0,0.2,14.0,409.0,556.33,435.6
2016,5,3,8,15,458.5,199.5,0.2,14.5,468.5,648.52,499.4
2016,5,3,8,30,534.0,196.0,0.2,15.0,528.0,725.19,550.14
2016,5,3,8,45,379.5,260.5,0.25,16.0,505.5,643.58,486.67
2016,5,3,9,0,225.0,325.0,0.3,17.0,483.0,553.14,418.15
2016,5,3,9,15,231.5,345.0,0.35,17.5,515.0,581.51,437.85
2016,5,3,9,30,238.0,365.0,0.4,18.0,547.0,608.76,455.12
2016,5,3,9,45,187.0,385.5,0.45,18.5,532.5,578.47,431.16
2016,5,3,10,0,136.0,406.0,0.5,19.0,518.0,546.28,406.49
2016,5,3,10,15,93.5,397.5,0.5,19.0,475.5,471.66,352.9
2016,5,3,10,30,51.0,389.0,0.5,19.0,433.0,417.15,312.94
2016,5,3,10,45,160.5,417.0,0.55,19.5,561.0,566.79,421.4
2016,5,3,11,0,270.0,445.0,0.6,20.0,689.0,710.09,518.12
2016,5,3,11,15,551.5,307.5,0.6,20.0,815.0,848.38,613.99
