Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,833.0,170.0,0.6,20.0,941.0,956.74,683.94
2016,5,3,11,45,574.0,310.5,0.65,20.0,843.0,834.44,601.69
2016,5,3,12,0,315.0,451.0,0.7,20.0,745.0,702.09,510.27
2016,5,3,12,15,284.0,458.0,0.7,19.5,722.5,663.99,486.31
2016,5,3,12,30,253.0,465.0,0.7,19.0,700.0,626.44,461.25
2016,5,3,12,45,358.0,423.0,0.75,19.0,751.5,652.49,482.02
2016,5,3,13,0,463.0,381.0,0.8,19.0,803.0,674.45,498.56
2016,5,3,13,15,641.5,273.5,0.85,19.0,845.5,678.87,504.29
2016,5,3,13,30,820.0,166.0,0.9,19.0,888.0,665.54,496.67
2016,5,3,13,45,648.5,246.5,0.95,19.0,807.5,584.92,437.13
2016,5,3,14,0,477.0,327.0,1.0,19.0,727.0,515.35,385.63
2016,5,3,14,15,479.5,310.5,1.0,18.5,699.0,470.26,352.21
2016,5,3,14,30,482.0,294.0,1.0,18.0,671.0,424.48,316.89
2016,5,3,14,45,491.5,273.5,1.0,18.0,642.0,377.77,279.06
2016,5,3,15,0,501.0,253.0,1.0,18.0,613.0,329.84,239.32
2016,5,3,15,15,612.5,198.5,0.95,17.5,612.0,281.32,195.18
2016,5,3,15,30,724.0,144.0,0.9,17.0,611.0,218.07,139.15
2016,5,3,15,45,584.5,172.0,0.9,16.5,530.5,172.79,112.17
2016,5,3,16,0,445.0,200.0,0.9,16.0,450.0,141.77,103.28
2016,5,3,16,15,427.5,182.5,0.85,15.5,404.5,118.96,97.87
2016,5,3,16,30,410.0,165.0,0.8,15.0,359.0,110.03,90.78
2016,5,3,16,45,371.0,150.0,0.8,15.0,309.5,101.92,84.11
2016,5,3,17,0,332.0,135.0,0.8,15.0,260.0,97.06,80.18
2016,5,3,17,15,284.5,122.5,0.75,14.5,218.0,88.71,73.21
2016,5,3,17,30,237.0,110.0,0.7,14.0,176.0,80.11,65.84
2016,5,3,17,45,266.5,87.5,0.7,13.5,147.0,65.35,52.74
2016,5,3,18,0,296.0,65.0,0.7,13.0,118.0,48.92,37.89
2016,5,3,18,15,205.0,47.5,0.65,12.5,79.0,36.13,25.99
2016,5,3,18,30,114.0,30.0,0.6,12.0,40.0,23.47,12.88
2016,5,3,18,45,57.0,15.0,0.55,12.0,20.0,12.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,12.37,0.0
2016,5,4,5,45,18.5,35.5,0.7,10.5,38.5,44.02,30.66
2016,5,4,6,0,37.0,56.0,0.7,11.0,62.0,75.48,58.7
2016,5,4,6,15,58.0,79.0,0.65,11.0,92.0,112.69,91.46
2016,5,4,6,30,79.0,102.0,0.6,11.0,122.0,161.79,133.71
2016,5,4,6,45,103.0,122.0,0.6,11.0,154.5,201.32,167.19
2016,5,4,7,0,127.0,142.0,0.6,11.0,187.0,242.87,201.59
2016,5,4,7,15,100.0,163.5,0.55,11.0,202.5,250.79,206.61
2016,5,4,7,30,73.0,185.0,0.5,11.0,218.0,240.98,197.25
2016,5,4,7,45,52.5,197.0,0.45,11.5,222.0,236.87,192.29
2016,5,4,8,0,32.0,209.0,0.4,12.0,226.0,231.38,186.11
2016,5,4,8,15,77.0,247.0,0.35,12.5,293.5,311.07,248.95
2016,5,4,8,30,122.0,285.0,0.3,13.0,361.0,411.37,323.97
2016,5,4,8,45,80.0,285.5,0.3,13.5,337.0,353.56,277.0
2016,5,4,9,0,38.0,286.0,0.3,14.0,313.0,312.65,243.92
2016,5,4,9,15,79.5,327.5,0.35,14.0,388.0,394.99,307.06
2016,5,4,9,30,121.0,369.0,0.4,14.0,463.0,497.75,381.85
2016,5,4,9,45,95.5,376.0,0.45,14.5,452.0,457.37,349.91
2016,5,4,10,0,70.0,383.0,0.5,15.0,441.0,436.3,333.27
2016,5,4,10,15,205.0,395.5,0.5,15.0,573.0,598.83,452.83
2016,5,4,10,30,340.0,408.0,0.5,15.0,705.0,758.09,561.62
2016,5,4,10,45,353.0,410.0,0.55,15.5,724.0,764.7,563.15
2016,5,4,11,0,366.0,412.0,0.6,16.0,743.0,769.18,565.49
2016,5,4,11,15,376.0,412.5,0.65,16.5,757.0,767.05,563.49
2016,5,4,11,30,386.0,413.0,0.7,17.0,771.0,762.65,560.08
2016,5,4,11,45,356.5,432.5,0.75,17.5,764.5,738.02,542.11
2016,5,4,12,0,327.0,452.0,0.8,18.0,758.0,712.47,523.73
2016,5,4,12,15,351.0,436.0,0.85,18.0,764.0,699.76,516.49
2016,5,4,12,30,375.0,420.0,0.9,18.0,770.0,684.53,507.21
2016,5,4,12,45,358.0,425.5,0.95,18.5,756.0,653.66,485.1
2016,5,4,13,0,341.0,431.0,1.0,19.0,742.0,622.64,462.83
2016,5,4,13,15,389.5,398.5,1.05,19.0,747.0,605.34,451.94
2016,5,4,13,30,438.0,366.0,1.1,19.0,752.0,585.31,438.33
2016,5,4,13,45,390.0,375.0,1.15,19.0,711.5,533.31,400.43
2016,5,4,14,0,342.0,384.0,1.2,19.0,671.0,486.6,366.04
2016,5,4,14,15,342.5,367.5,1.2,18.5,646.0,448.03,337.53
2016,5,4,14,30,343.0,351.0,1.2,18.0,621.0,409.25,307.97
2016,5,4,14,45,362.5,326.5,1.25,18.0,599.0,371.52,277.64
2016,5,4,15,0,382.0,302.0,1.3,18.0,577.0,331.7,244.77
2016,5,4,15,15,359.0,287.5,1.3,17.5,533.5,286.45,209.1
2016,5,4,15,30,336.0,273.0,1.3,17.0,490.0,244.01,176.48
2016,5,4,15,45,287.5,259.0,1.3,16.5,434.5,202.11,147.54
2016,5,4,16,0,239.0,245.0,1.3,16.0,379.0,166.38,127.01
2016,5,4,16,15,125.0,204.0,1.25,15.5,274.0,141.3,116.97
2016,5,4,16,30,11.0,163.0,1.2,15.0,169.0,126.6,105.07
2016,5,4,16,45,11.5,147.5,1.15,15.0,153.0,114.83,95.31
2016,5,4,17,0,12.0,132.0,1.1,15.0,137.0,102.96,85.32
2016,5,4,17,15,6.0,112.5,1.0,14.5,115.0,88.25,72.82
2016,5,4,17,30,0.0,93.0,0.9,14.0,93.0,73.44,59.97
2016,5,4,17,45,0.0,72.5,0.85,13.5,72.5,57.87,46.15
2016,5,4,18,0,0.0,52.0,0.8,13.0,52.0,42.13,31.91
2016,5,4,18,15,0.0,35.0,0.75,12.5,35.0,28.75,19.59
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,14.84,6.27
2016,5,4,18,45,0.0,9.0,0.65,11.5,9.0,7.68,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,0.6,10.0,4.0,3.41,0.0
2016,5,5,5,30,0.0,8.0,0.6,10.0,8.0,6.57,0.0
2016,5,5,5,45,0.0,18.5,0.6,10.5,18.5,15.24,7.04
2016,5,5,6,0,0.0,29.0,0.6,11.0,29.0,23.93,14.89
2016,5,5,6,15,0.0,42.0,0.6,11.0,42.0,34.72,24.48
2016,5,5,6,30,0.0,55.0,0.6,11.0,55.0,45.54,33.99
2016,5,5,6,45,0.0,69.5,0.6,11.5,69.5,58.36,44.97
2016,5,5,7,0,0.0,84.0,0.6,12.0,84.0,71.19,55.74
2016,5,5,7,15,10.0,124.0,0.6,12.0,128.5,116.34,93.96
2016,5,5,7,30,20.0,164.0,0.6,12.0,173.0,163.05,132.5
2016,5,5,7,45,10.0,155.0,0.65,12.5,159.5,144.41,116.03
2016,5,5,8,0,0.0,146.0,0.7,13.0,146.0,126.29,100.26
2016,5,5,8,15,19.5,199.5,0.7,13.5,212.0,193.95,155.42
2016,5,5,8,30,39.0,253.0,0.7,14.0,278.0,281.58,224.04
2016,5,5,8,45,34.0,263.5,0.7,14.5,286.5,286.36,225.9
2016,5,5,9,0,29.0,274.0,0.7,15.0,295.0,290.88,228.14
2016,5,5,9,15,39.5,304.0,0.7,15.0,334.0,330.71,258.25
2016,5,5,9,30,50.0,334.0,0.7,15.0,373.0,370.35,287.49
2016,5,5,9,45,27.0,247.5,0.7,15.5,269.0,257.16,200.08
2016,5,5,10,0,4.0,161.0,0.7,16.0,165.0,140.9,108.55
2016,5,5,10,15,6.0,177.0,0.7,16.0,182.5,156.88,121.55
2016,5,5,10,30,8.0,193.0,0.7,16.0,200.0,172.77,133.92
2016,5,5,10,45,7.5,184.5,0.75,16.5,191.5,164.5,127.0
2016,5,5,11,0,7.0,176.0,0.8,17.0,183.0,156.29,120.27
2016,5,5,11,15,32.5,303.0,0.8,17.0,333.5,305.35,235.6
2016,5,5,11,30,58.0,430.0,0.8,17.0,484.0,445.67,338.05
2016,5,5,11,45,51.0,421.5,0.8,17.0,469.0,425.86,322.18
2016,5,5,12,0,44.0,413.0,0.8,17.0,454.0,406.39,307.92
2016,5,5,12,15,29.0,340.0,0.8,17.0,367.5,322.85,246.38
2016,5,5,12,30,14.0,267.0,0.8,17.0,281.0,236.52,181.51
2016,5,5,12,45,184.0,345.0,0.8,17.0,514.0,450.55,345.42
2016,5,5,13,0,354.0,423.0,0.8,17.0,747.0,624.49,468.2
2016,5,5,13,15,205.0,413.0,0.8,17.0,600.0,488.46,368.2
2016,5,5,13,30,56.0,403.0,0.8,17.0,453.0,368.18,279.76
2016,5,5,13,45,39.5,358.0,0.85,17.0,393.0,315.56,241.69
2016,5,5,14,0,23.0,313.0,0.9,17.0,333.0,267.33,205.76
2016,5,5,14,15,243.0,307.5,0.9,16.5,500.0,356.64,273.53
2016,5,5,14,30,463.0,302.0,0.9,16.0,667.0,420.96,317.14
2016,5,5,14,45,254.0,303.5,0.9,16.0,502.5,316.89,239.6
2016,5,5,15,0,45.0,305.0,0.9,16.0,338.0,245.1,189.43
2016,5,5,15,15,22.5,225.5,0.9,15.5,242.0,184.52,143.61
2016,5,5,15,30,0.0,146.0,0.9,15.0,146.0,118.85,92.6
2016,5,5,15,45,0.0,129.0,0.95,15.0,129.0,105.27,81.98
2016,5,5,16,0,0.0,112.0,1.0,15.0,112.0,91.82,71.21
2016,5,5,16,15,0.0,97.0,1.0,14.5,97.0,80.03,64.77
2016,5,5,16,30,0.0,82.0,1.0,14.0,82.0,68.09,54.7
2016,5,5,16,45,197.0,104.5,1.0,14.0,180.0,75.61,61.54
2016,5,5,17,0,394.0,127.0,1.0,14.0,278.0,88.63,73.17
2016,5,5,17,15,350.0,115.0,0.95,13.5,234.5,81.53,67.21
2016,5,5,17,30,306.0,103.0,0.9,13.0,191.0,76.24,62.71
2016,5,5,17,45,268.0,85.0,0.85,13.0,150.0,63.77,51.49
2016,5,5,18,0,230.0,67.0,0.8,13.0,109.0,50.95,39.74
2016,5,5,18,15,166.5,49.0,0.75,12.5,74.0,37.71,27.47
2016,5,5,18,30,103.0,31.0,0.7,12.0,39.0,24.22,14.05
2016,5,5,18,45,51.5,15.5,0.7,11.5,19.5,13.23,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.65,9.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,0.6,9.0,11.0,9.05,0.0
2016,5,6,5,45,0.0,25.5,0.6,9.5,25.5,21.06,12.01
2016,5,6,6,0,0.0,40.0,0.6,10.0,40.0,33.47,23.17
2016,5,6,6,15,0.0,57.5,0.6,10.0,57.5,49.51,37.38
2016,5,6,6,30,0.0,75.0,0.6,10.0,75.0,65.38,51.26
2016,5,6,6,45,0.0,94.0,0.6,10.5,94.0,82.67,65.99
2016,5,6,7,0,0.0,113.0,0.6,11.0,113.0,99.87,80.3
2016,5,6,7,15,0.0,66.5,0.6,11.0,66.5,55.12,41.96
2016,5,6,7,30,0.0,20.0,0.6,11.0,20.0,16.51,8.66
2016,5,6,7,45,14.5,114.0,0.6,11.5,122.0,108.66,87.48
2016,5,6,8,0,29.0,208.0,0.6,12.0,224.0,226.96,183.66
2016,5,6,8,15,14.5,153.5,0.6,12.0,161.5,145.13,115.95
2016,5,6,8,30,0.0,99.0,0.6,12.0,99.0,82.65,63.92
2016,5,6,8,45,14.5,186.5,0.6,12.5,197.0,175.28,140.04
2016,5,6,9,0,29.0,274.0,0.6,13.0,295.0,290.53,230.05
2016,5,6,9,15,53.0,315.5,0.6,13.0,356.0,355.56,279.12
2016,5,6,9,30,77.0,357.0,0.6,13.0,417.0,420.74,327.38
2016,5,6,9,45,53.0,343.0,0.65,13.5,385.0,379.74,294.67
2016,5,6,10,0,29.0,329.0,0.7,14.0,353.0,339.16,262.97
2016,5,6,10,15,29.0,337.5,0.7,14.0,362.5,345.29,267.49
2016,5,6,10,30,29.0,346.0,0.7,14.0,372.0,351.17,271.49
2016,5,6,10,45,14.5,235.0,0.75,14.5,248.0,215.97,167.7
2016,5,6,11,0,0.0,124.0,0.8,15.0,124.0,104.56,79.53
2016,5,6,11,15,0.0,109.0,0.8,15.0,109.0,91.72,69.42
2016,5,6,11,30,0.0,94.0,0.8,15.0,94.0,78.96,59.1
2016,5,6,11,45,0.0,112.0,0.85,15.0,112.0,94.21,71.45
2016,5,6,12,0,0.0,130.0,0.9,15.0,130.0,109.42,83.64
2016,5,6,12,15,0.0,88.0,0.9,15.0,88.0,73.82,54.89
2016,5,6,12,30,0.0,46.0,0.9,15.0,46.0,38.5,26.12
2016,5,6,12,45,9.5,180.5,0.95,15.0,189.5,158.68,123.48
2016,5,6,13,0,19.0,315.0,1.0,15.0,333.0,277.1,215.4
2016,5,6,13,15,13.5,253.0,1.0,14.5,266.0,219.85,171.01
2016,5,6,13,30,8.0,191.0,1.0,14.0,199.0,163.89,127.59
2016,5,6,13,45,4.0,145.0,1.0,14.0,149.0,122.95,95.11
2016,5,6,14,0,0.0,99.0,1.0,14.0,99.0,82.61,62.58
2016,5,6,14,15,1.0,125.5,0.95,13.5,126.5,104.74,80.93
2016,5,6,14,30,2.0,152.0,0.9,13.0,154.0,126.3,98.69
2016,5,6,14,45,1.0,134.0,0.9,13.0,135.0,111.09,86.45
2016,5,6,15,0,0.0,116.0,0.9,13.0,116.0,96.1,74.42
2016,5,6,15,15,0.0,135.0,0.9,13.0,135.0,110.89,86.79
2016,5,6,15,30,0.0,154.0,0.9,13.0,154.0,124.93,98.5
2016,5,6,15,45,0.0,118.0,0.9,13.0,118.0,96.87,75.65
2016,5,6,16,0,0.0,82.0,0.9,13.0,82.0,68.14,52.02
2016,5,6,16,15,0.0,59.0,0.85,12.5,59.0,48.91,37.93
2016,5,6,16,30,0.0,36.0,0.8,12.0,36.0,29.77,21.1
2016,5,6,16,45,0.0,30.5,0.8,12.0,30.5,25.19,17.09
2016,5,6,17,0,0.0,25.0,0.8,12.0,25.0,20.62,13.03
2016,5,6,17,15,0.0,21.0,0.7,12.0,21.0,17.3,10.08
2016,5,6,17,30,0.0,17.0,0.6,12.0,17.0,13.99,7.08
2016,5,6,17,45,146.5,43.0,0.55,12.0,70.5,31.52,22.92
2016,5,6,18,0,293.0,69.0,0.5,12.0,124.0,51.72,40.69
2016,5,6,18,15,202.5,52.0,0.45,11.5,84.5,39.39,29.12
2016,5,6,18,30,112.0,35.0,0.4,11.0,45.0,27.11,16.74
2016,5,6,18,45,56.0,17.5,0.4,11.0,22.5,13.85,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,2.0,11.0,0.6,9.0,11.0,10.0,0.0
2016,5,7,5,30,4.0,22.0,0.6,9.0,22.0,20.61,7.53
2016,5,7,5,45,40.5,42.5,0.6,9.5,49.0,61.88,45.95
2016,5,7,6,0,77.0,63.0,0.6,10.0,76.0,110.77,88.93
2016,5,7,6,15,105.5,85.0,0.6,10.0,109.5,153.55,126.6
2016,5,7,6,30,134.0,107.0,0.6,10.0,143.0,198.7,165.59
2016,5,7,6,45,165.0,125.0,0.6,10.5,178.5,242.8,202.48
2016,5,7,7,0,196.0,143.0,0.6,11.0,214.0,289.58,240.44
2016,5,7,7,15,105.0,151.5,0.6,11.0,190.0,238.64,196.72
2016,5,7,7,30,14.0,160.0,0.6,11.0,166.0,153.83,124.58
2016,5,7,7,45,25.0,187.0,0.65,11.5,200.0,188.4,153.02
2016,5,7,8,0,36.0,214.0,0.7,12.0,234.0,239.17,193.32
2016,5,7,8,15,60.5,247.5,0.7,12.5,284.5,295.72,237.43
2016,5,7,8,30,85.0,281.0,0.7,13.0,335.0,353.27,281.04
2016,5,7,8,45,54.5,273.5,0.7,13.5,309.0,315.4,249.34
2016,5,7,9,0,24.0,266.0,0.7,14.0,283.0,259.33,204.18
2016,5,7,9,15,26.0,284.0,0.7,14.0,303.5,295.89,232.29
2016,5,7,9,30,28.0,302.0,0.7,14.0,324.0,314.55,245.85
2016,5,7,9,45,19.5,269.5,0.7,14.5,285.0,255.15,199.17
2016,5,7,10,0,11.0,237.0,0.7,15.0,246.0,216.0,168.24
2016,5,7,10,15,15.5,274.5,0.7,15.0,288.0,254.06,197.78
2016,5,7,10,30,20.0,312.0,0.7,15.0,330.0,291.96,226.34
2016,5,7,10,45,16.0,279.0,0.7,15.5,294.0,256.85,198.65
2016,5,7,11,0,12.0,246.0,0.7,16.0,258.0,222.6,171.97
2016,5,7,11,15,67.5,358.5,0.7,16.0,422.5,390.37,300.11
2016,5,7,11,30,123.0,471.0,0.7,16.0,587.0,558.14,419.64
2016,5,7,11,45,68.5,371.5,0.7,16.5,436.0,394.4,299.3
2016,5,7,12,0,14.0,272.0,0.7,17.0,285.0,243.37,186.11
2016,5,7,12,15,13.5,260.0,0.7,17.0,272.5,231.34,177.75
2016,5,7,12,30,13.0,248.0,0.7,17.0,260.0,219.43,168.7
2016,5,7,12,45,14.5,269.0,0.75,17.5,282.5,236.98,181.98
2016,5,7,13,0,16.0,290.0,0.8,18.0,305.0,253.99,194.61
2016,5,7,13,15,9.5,219.0,0.8,17.5,228.0,188.96,145.01
2016,5,7,13,30,3.0,148.0,0.8,17.0,151.0,125.24,95.56
2016,5,7,13,45,13.5,233.0,0.85,17.0,245.0,200.29,154.95
2016,5,7,14,0,24.0,318.0,0.9,17.0,339.0,271.63,209.64
2016,5,7,14,15,39.0,333.0,0.9,17.0,365.0,283.26,218.14
2016,5,7,14,30,54.0,348.0,0.9,17.0,391.0,293.64,225.81
2016,5,7,14,45,38.0,307.5,0.9,17.0,337.5,251.47,193.84
2016,5,7,15,0,22.0,267.0,0.9,17.0,284.0,218.19,168.87
2016,5,7,15,15,30.0,265.0,0.85,16.5,286.0,207.37,160.71
2016,5,7,15,30,38.0,263.0,0.8,16.0,288.0,200.93,155.86
2016,5,7,15,45,19.0,185.5,0.8,16.0,198.0,148.79,115.77
2016,5,7,16,0,0.0,108.0,0.8,16.0,108.0,88.8,68.3
2016,5,7,16,15,0.0,112.5,0.75,15.5,112.5,91.77,74.61
2016,5,7,16,30,0.0,117.0,0.7,15.0,117.0,94.56,77.42
2016,5,7,16,45,6.5,126.5,0.7,15.0,129.0,100.61,82.95
2016,5,7,17,0,13.0,136.0,0.7,15.0,141.0,105.86,87.76
2016,5,7,17,15,7.0,116.5,0.65,14.5,119.5,91.17,75.3
2016,5,7,17,30,1.0,97.0,0.6,14.0,98.0,76.39,62.55
2016,5,7,17,45,0.5,76.5,0.6,13.5,77.0,60.86,48.83
2016,5,7,18,0,0.0,56.0,0.6,13.0,56.0,45.17,34.68
2016,5,7,18,15,0.0,38.5,0.6,12.5,38.5,31.47,22.1
2016,5,7,18,30,0.0,21.0,0.6,12.0,21.0,17.33,8.76
2016,5,7,18,45,0.0,10.5,0.6,11.5,10.5,8.64,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,68.5,12.5,0.6,10.0,17.0,31.56,0.0
2016,5,8,5,30,137.0,25.0,0.5,10.0,34.0,94.64,56.09
2016,5,8,5,45,245.5,38.5,0.45,10.5,73.0,167.04,130.2
2016,5,8,6,0,354.0,52.0,0.4,11.0,112.0,247.94,200.46
2016,5,8,6,15,177.0,46.5,0.4,11.5,76.5,163.73,134.29
2016,5,8,6,30,0.0,41.0,0.4,12.0,41.0,33.87,23.63
2016,5,8,6,45,0.0,51.5,0.4,12.5,51.5,42.6,31.29
2016,5,8,7,0,0.0,62.0,0.4,13.0,62.0,51.36,38.64
2016,5,8,7,15,0.0,100.0,0.4,13.5,100.0,85.23,67.05
2016,5,8,7,30,0.0,138.0,0.4,14.0,138.0,120.77,96.07
2016,5,8,7,45,5.0,160.0,0.4,14.5,163.0,144.86,115.24
2016,5,8,8,0,10.0,182.0,0.4,15.0,188.0,169.26,134.34
2016,5,8,8,15,63.5,235.5,0.4,15.0,275.5,284.59,226.38
2016,5,8,8,30,117.0,289.0,0.4,15.0,363.0,408.81,320.17
2016,5,8,8,45,170.5,310.0,0.45,15.5,427.0,481.17,372.38
2016,5,8,9,0,224.0,331.0,0.5,16.0,491.0,554.94,424.62
2016,5,8,9,15,524.0,231.0,0.5,16.0,631.0,776.83,583.98
2016,5,8,9,30,824.0,131.0,0.5,16.0,771.0,968.01,706.13
2016,5,8,9,45,548.0,265.0,0.55,16.5,698.0,842.26,618.29
2016,5,8,10,0,272.0,399.0,0.6,17.0,625.0,688.66,508.83
2016,5,8,10,15,284.0,402.0,0.65,17.0,645.5,699.08,518.1
2016,5,8,10,30,296.0,405.0,0.7,17.0,666.0,707.89,524.23
2016,5,8,10,45,154.5,333.0,0.75,17.5,470.0,474.29,358.76
2016,5,8,11,0,13.0,261.0,0.8,18.0,274.0,236.83,180.58
2016,5,8,11,15,91.0,369.0,0.85,18.0,454.5,437.74,333.52
2016,5,8,11,30,169.0,477.0,0.9,18.0,635.0,605.55,451.82
2016,5,8,11,45,98.0,422.5,0.95,18.5,514.5,467.78,351.35
2016,5,8,12,0,27.0,368.0,1.0,19.0,394.0,349.62,264.32
2016,5,8,12,15,22.5,339.5,1.0,19.0,361.0,307.2,233.58
2016,5,8,12,30,18.0,311.0,1.0,19.0,328.0,276.99,211.13
2016,5,8,12,45,18.0,310.5,1.05,19.0,327.5,274.57,209.59
2016,5,8,13,0,18.0,310.0,1.1,19.0,327.0,272.04,207.83
2016,5,8,13,15,18.5,303.5,1.1,18.5,320.5,264.78,202.84
2016,5,8,13,30,19.0,297.0,1.1,18.0,314.0,257.47,197.82
2016,5,8,13,45,31.0,326.0,1.1,18.0,353.0,284.8,218.81
2016,5,8,14,0,43.0,355.0,1.1,18.0,392.0,308.12,236.35
2016,5,8,14,15,41.0,343.0,1.1,17.5,377.5,291.47,224.12
2016,5,8,14,30,39.0,331.0,1.1,17.0,363.0,275.12,212.24
2016,5,8,14,45,28.5,293.0,1.1,17.0,316.0,237.78,183.88
2016,5,8,15,0,18.0,255.0,1.1,17.0,269.0,208.21,161.49
2016,5,8,15,15,10.0,211.5,1.05,17.0,219.0,171.36,133.09
2016,5,8,15,30,2.0,168.0,1.0,17.0,169.0,135.81,105.47
2016,5,8,15,45,1.0,130.5,1.0,17.0,131.0,106.55,82.27
2016,5,8,16,0,0.0,93.0,1.0,17.0,93.0,77.23,58.64
2016,5,8,16,15,0.0,102.0,1.0,16.5,102.0,83.89,67.57
2016,5,8,16,30,0.0,111.0,1.0,16.0,111.0,90.19,73.39
2016,5,8,16,45,18.5,129.5,1.0,16.0,137.0,102.91,84.66
2016,5,8,17,0,37.0,148.0,1.0,16.0,163.0,109.72,90.8
2016,5,8,17,15,30.5,127.0,0.95,15.5,138.0,95.25,78.6
2016,5,8,17,30,24.0,106.0,0.9,15.0,113.0,80.51,65.94
2016,5,8,17,45,230.5,80.0,0.9,14.5,125.5,60.24,48.09
2016,5,8,18,0,437.0,54.0,0.9,14.0,138.0,42.97,32.61
2016,5,8,18,15,337.5,42.5,0.85,13.5,96.0,34.25,24.46
2016,5,8,18,30,238.0,31.0,0.8,13.0,54.0,24.08,14.43
2016,5,8,18,45,119.0,15.5,0.8,12.5,27.0,12.1,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,87.5,13.0,0.8,9.0,19.5,37.76,0.0
2016,5,9,5,30,175.0,26.0,0.8,9.0,39.0,110.2,69.21
2016,5,9,5,45,287.0,38.5,0.8,9.5,79.0,186.5,146.63
2016,5,9,6,0,399.0,51.0,0.8,10.0,119.0,271.3,220.9
2016,5,9,6,15,207.5,73.5,0.8,10.0,109.5,201.88,167.21
2016,5,9,6,30,16.0,96.0,0.8,10.0,100.0,96.68,78.03
2016,5,9,6,45,23.5,116.5,0.85,10.5,124.0,129.98,106.68
2016,5,9,7,0,31.0,137.0,0.9,11.0,148.0,156.11,128.34
2016,5,9,7,15,26.0,152.5,0.9,11.5,163.0,167.9,137.33
2016,5,9,7,30,21.0,168.0,0.9,12.0,178.0,166.99,135.68
2016,5,9,7,45,69.0,205.5,0.9,12.5,243.0,257.7,209.94
2016,5,9,8,0,117.0,243.0,0.9,13.0,308.0,355.97,286.79
2016,5,9,8,15,96.0,261.5,0.9,13.0,318.0,341.5,273.41
2016,5,9,8,30,75.0,280.0,0.9,13.0,328.0,342.13,272.43
2016,5,9,8,45,104.0,308.0,0.95,13.5,379.5,398.03,314.86
2016,5,9,9,0,133.0,336.0,1.0,14.0,431.0,473.69,370.42
2016,5,9,9,15,212.5,348.0,1.0,14.5,509.5,561.82,434.88
2016,5,9,9,30,292.0,360.0,1.0,15.0,588.0,670.78,511.23
2016,5,9,9,45,321.0,370.5,1.0,15.5,631.0,709.06,535.23
2016,5,9,10,0,350.0,381.0,1.0,16.0,674.0,745.91,558.65
2016,5,9,10,15,633.5,246.5,1.0,16.0,796.5,908.34,673.7
2016,5,9,10,30,917.0,112.0,1.0,16.0,919.0,1022.45,744.91
2016,5,9,10,45,923.5,111.5,1.05,16.5,940.0,1018.06,739.34
2016,5,9,11,0,930.0,111.0,1.1,17.0,961.0,1009.72,733.17
2016,5,9,11,15,932.5,111.5,1.1,17.0,973.5,994.63,723.28
2016,5,9,11,30,935.0,112.0,1.1,17.0,986.0,975.74,711.14
2016,5,9,11,45,937.0,111.5,1.15,17.5,991.0,951.76,695.41
2016,5,9,12,0,939.0,111.0,1.2,18.0,996.0,924.24,677.43
2016,5,9,12,15,938.5,111.0,1.2,18.0,993.5,891.65,656.59
2016,5,9,12,30,938.0,111.0,1.2,18.0,991.0,855.91,633.62
2016,5,9,12,45,934.5,111.5,1.2,18.5,980.0,815.31,606.13
2016,5,9,13,0,931.0,112.0,1.2,19.0,969.0,772.08,576.26
2016,5,9,13,15,927.5,111.0,1.2,19.0,951.0,725.18,542.97
2016,5,9,13,30,924.0,110.0,1.2,19.0,933.0,676.05,507.21
2016,5,9,13,45,918.5,109.0,1.25,19.0,907.5,623.74,468.5
2016,5,9,14,0,913.0,108.0,1.3,19.0,882.0,569.82,427.2
2016,5,9,14,15,905.5,106.5,1.25,18.5,850.0,513.18,382.53
2016,5,9,14,30,898.0,105.0,1.2,18.0,818.0,455.62,335.54
2016,5,9,14,45,888.0,103.5,1.2,18.0,780.0,396.49,285.46
2016,5,9,15,0,878.0,102.0,1.2,18.0,742.0,337.2,234.15
2016,5,9,15,15,865.0,99.5,1.2,17.5,699.0,276.6,182.23
2016,5,9,15,30,852.0,97.0,1.2,17.0,656.0,216.73,132.78
2016,5,9,15,45,834.5,94.5,1.2,17.0,608.0,149.59,83.62
2016,5,9,16,0,817.0,92.0,1.2,17.0,560.0,91.41,55.54
2016,5,9,16,15,794.5,88.5,1.15,16.5,509.5,68.72,54.44
2016,5,9,16,30,772.0,85.0,1.1,16.0,459.0,67.18,53.45
2016,5,9,16,45,742.0,80.5,1.1,16.0,406.5,64.71,51.49
2016,5,9,17,0,712.0,76.0,1.1,16.0,354.0,62.15,49.42
2016,5,9,17,15,668.5,70.5,1.1,15.0,301.5,53.7,42.29
2016,5,9,17,30,625.0,65.0,1.1,14.0,249.0,50.33,39.53
2016,5,9,17,45,558.5,58.0,1.1,13.5,198.0,45.55,35.26
2016,5,9,18,0,492.0,51.0,1.1,13.0,147.0,40.71,30.77
2016,5,9,18,15,390.0,41.0,1.05,12.5,103.0,33.11,23.6
2016,5,9,18,30,288.0,31.0,1.0,12.0,59.0,25.4,15.75
2016,5,9,18,45,144.0,15.5,1.0,11.5,29.5,12.52,0.0
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,14.0,0.5,9.0,20.0,35.23,0.0
2016,5,10,5,30,153.0,28.0,0.5,9.0,40.0,105.33,68.42
2016,5,10,5,45,268.5,41.5,0.5,9.5,81.0,179.65,141.29
2016,5,10,6,0,384.0,55.0,0.5,10.0,122.0,267.66,217.43
2016,5,10,6,15,192.0,72.5,0.5,10.0,106.0,191.85,158.38
2016,5,10,6,30,0.0,90.0,0.5,10.0,90.0,80.51,63.89
2016,5,10,6,45,5.0,109.0,0.5,10.5,111.0,100.8,81.48
2016,5,10,7,0,10.0,128.0,0.5,11.0,132.0,121.48,98.66
2016,5,10,7,15,17.0,150.0,0.45,11.5,157.5,147.11,119.61
2016,5,10,7,30,24.0,172.0,0.4,12.0,183.0,173.19,140.43
2016,5,10,7,45,90.5,209.0,0.4,12.5,258.0,278.58,225.95
2016,5,10,8,0,157.0,246.0,0.4,13.0,333.0,392.45,313.44
2016,5,10,8,15,134.0,268.0,0.4,13.5,347.0,398.92,314.87
2016,5,10,8,30,111.0,290.0,0.4,14.0,361.0,385.17,302.35
2016,5,10,8,45,159.0,312.5,0.4,15.0,422.0,471.97,365.75
2016,5,10,9,0,207.0,335.0,0.4,16.0,483.0,541.79,413.76
2016,5,10,9,15,531.5,232.0,0.4,16.5,640.0,783.07,585.6
2016,5,10,9,30,856.0,129.0,0.4,17.0,797.0,994.41,717.58
2016,5,10,9,45,858.5,135.0,0.4,18.0,829.0,1008.14,718.49
2016,5,10,10,0,861.0,141.0,0.4,19.0,861.0,1017.98,720.48
2016,5,10,10,15,868.0,142.5,0.4,19.5,888.0,1009.81,713.03
2016,5,10,10,30,875.0,144.0,0.4,20.0,915.0,1011.49,712.03
2016,5,10,10,45,881.5,143.5,0.45,20.5,936.0,1006.96,708.4
2016,5,10,11,0,888.0,143.0,0.5,21.0,957.0,998.63,702.69
2016,5,10,11,15,891.0,143.5,0.55,21.0,969.5,984.13,694.69
2016,5,10,11,30,894.0,144.0,0.6,21.0,982.0,965.97,684.55
2016,5,10,11,45,896.0,143.5,0.7,21.5,987.0,942.47,670.88
2016,5,10,12,0,898.0,143.0,0.8,22.0,992.0,915.6,654.99
2016,5,10,12,15,897.0,143.0,0.85,22.0,988.5,883.39,635.89
2016,5,10,12,30,896.0,143.0,0.9,22.0,985.0,848.25,614.74
2016,5,10,12,45,893.5,142.0,0.95,22.5,974.0,808.36,589.1
2016,5,10,13,0,891.0,141.0,1.0,23.0,963.0,765.96,560.21
2016,5,10,13,15,886.5,140.0,1.05,22.5,944.0,719.87,529.82
2016,5,10,13,30,882.0,139.0,1.1,22.0,925.0,671.77,496.92
2016,5,10,13,45,874.5,138.0,1.15,22.0,899.0,620.12,459.36
2016,5,10,14,0,867.0,137.0,1.2,22.0,873.0,567.16,419.52
2016,5,10,14,15,858.0,135.0,1.2,22.0,840.5,510.91,375.58
2016,5,10,14,30,849.0,133.0,1.2,22.0,808.0,453.55,329.37
2016,5,10,14,45,836.5,131.0,1.25,22.0,769.5,394.64,280.81
2016,5,10,15,0,824.0,129.0,1.3,22.0,731.0,336.05,231.4
2016,5,10,15,15,809.0,126.0,1.3,21.5,687.5,276.74,181.7
2016,5,10,15,30,794.0,123.0,1.3,21.0,644.0,218.62,134.7
2016,5,10,15,45,776.0,118.5,1.3,20.5,597.0,160.53,93.47
2016,5,10,16,0,758.0,114.0,1.3,20.0,550.0,97.27,60.61
2016,5,10,16,15,732.5,109.5,1.3,19.5,499.5,75.44,59.51
2016,5,10,16,30,707.0,105.0,1.3,19.0,449.0,73.96,58.62
2016,5,10,16,45,676.0,98.5,1.3,18.5,397.5,70.91,56.32
2016,5,10,17,0,645.0,92.0,1.3,18.0,346.0,67.69,53.83
2016,5,10,17,15,598.5,85.0,1.25,17.0,294.0,63.78,50.78
2016,5,10,17,30,552.0,78.0,1.2,16.0,242.0,59.76,47.5
2016,5,10,17,45,488.5,68.5,1.2,15.5,193.0,53.45,41.95
2016,5,10,18,0,425.0,59.0,1.2,15.0,144.0,46.97,36.03
2016,5,10,18,15,327.0,47.0,1.15,14.5,100.5,36.13,26.05
2016,5,10,18,30,229.0,35.0,1.1,14.0,57.0,27.05,17.09
2016,5,10,18,45,114.5,17.5,1.05,13.5,28.5,13.62,0.0
2016,5,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.5,0.7,9.5,21.5,44.05,0.0
2016,5,11,5,30,214.0,27.0,0.7,10.0,43.0,126.32,84.42
2016,5,11,5,45,327.0,38.0,0.7,10.5,85.0,202.37,158.98
2016,5,11,6,0,440.0,49.0,0.7,11.0,127.0,288.15,233.5
2016,5,11,6,15,511.0,57.5,0.65,11.5,176.5,360.67,295.24
2016,5,11,6,30,582.0,66.0,0.6,12.0,226.0,439.53,359.29
2016,5,11,6,45,345.0,108.0,0.6,12.5,208.0,360.65,295.68
2016,5,11,7,0,108.0,150.0,0.6,13.0,190.0,235.79,192.65
2016,5,11,7,15,179.5,170.0,0.55,13.5,248.5,312.5,255.33
2016,5,11,7,30,251.0,190.0,0.5,14.0,307.0,410.17,330.26
2016,5,11,7,45,295.5,205.5,0.45,14.5,359.0,471.22,374.22
2016,5,11,8,0,340.0,221.0,0.4,15.0,411.0,534.41,418.55
2016,5,11,8,15,584.0,163.0,0.4,15.5,523.5,719.74,551.96
2016,5,11,8,30,828.0,105.0,0.4,16.0,636.0,885.14,657.74
2016,5,11,8,45,838.5,110.0,0.4,16.5,679.5,919.24,674.05
2016,5,11,9,0,849.0,115.0,0.4,17.0,723.0,950.27,690.33
2016,5,11,9,15,860.5,117.5,0.4,17.5,762.5,964.66,696.07
2016,5,11,9,30,872.0,120.0,0.4,18.0,802.0,986.82,706.98
2016,5,11,9,45,877.0,124.0,0.45,18.5,835.0,1000.65,713.76
2016,5,11,10,0,882.0,128.0,0.5,19.0,868.0,1010.7,718.46
2016,5,11,10,15,888.5,129.5,0.55,19.5,895.0,1015.86,720.34
2016,5,11,10,30,895.0,131.0,0.6,20.0,922.0,1017.17,720.06
2016,5,11,10,45,899.0,132.5,0.65,20.5,942.0,1012.16,716.09
2016,5,11,11,0,903.0,134.0,0.7,21.0,962.0,1003.28,709.95
2016,5,11,11,15,905.5,134.5,0.75,21.0,974.0,988.23,701.49
2016,5,11,11,30,908.0,135.0,0.8,21.0,986.0,969.49,690.84
2016,5,11,11,45,911.5,133.0,0.85,21.5,991.5,945.84,675.85
2016,5,11,12,0,915.0,131.0,0.9,22.0,997.0,918.74,658.7
2016,5,11,12,15,914.5,130.5,0.95,22.0,993.5,886.22,639.3
2016,5,11,12,30,914.0,130.0,1.0,22.0,990.0,850.69,617.79
2016,5,11,12,45,916.5,126.0,1.05,22.5,980.5,811.67,592.59
2016,5,11,13,0,919.0,122.0,1.1,23.0,971.0,769.73,564.38
2016,5,11,13,15,914.5,121.0,1.15,23.0,952.0,722.7,532.15
2016,5,11,13,30,910.0,120.0,1.2,23.0,933.0,673.58,497.48
2016,5,11,13,45,905.0,118.5,1.25,23.0,907.5,621.91,459.82
2016,5,11,14,0,900.0,117.0,1.3,23.0,882.0,568.61,419.61
2016,5,11,14,15,891.5,115.0,1.3,22.5,849.5,511.89,375.92
2016,5,11,14,30,883.0,113.0,1.3,22.0,817.0,454.4,329.97
2016,5,11,14,45,872.0,111.0,1.3,22.0,778.5,395.49,280.85
2016,5,11,15,0,861.0,109.0,1.3,22.0,740.0,336.57,230.69
2016,5,11,15,15,847.0,106.5,1.25,21.5,696.5,276.85,180.27
2016,5,11,15,30,833.0,104.0,1.2,21.0,653.0,211.12,127.11
2016,5,11,15,45,815.5,100.5,1.15,21.0,605.5,151.61,84.62
2016,5,11,16,0,798.0,97.0,1.1,21.0,558.0,94.04,57.02
2016,5,11,16,15,774.0,93.5,1.05,20.5,507.5,71.82,56.16
2016,5,11,16,30,750.0,90.0,1.0,20.0,457.0,70.42,55.32
2016,5,11,16,45,718.5,85.0,1.0,19.5,404.5,62.0,48.38
2016,5,11,17,0,687.0,80.0,1.0,19.0,352.0,59.43,46.44
2016,5,11,17,15,643.0,74.5,1.0,18.0,300.0,56.28,44.02
2016,5,11,17,30,599.0,69.0,1.0,17.0,248.0,53.06,41.43
2016,5,11,17,45,534.5,61.0,1.0,16.5,198.0,47.64,36.67
2016,5,11,18,0,470.0,53.0,1.0,16.0,148.0,42.11,31.63
2016,5,11,18,15,372.0,42.5,0.95,15.0,104.0,34.18,24.33
2016,5,11,18,30,274.0,32.0,0.9,14.0,60.0,26.09,16.41
2016,5,11,18,45,137.0,16.0,0.85,13.5,30.0,12.85,0.0
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,84.0,14.0,0.9,9.5,21.0,37.45,0.0
2016,5,12,5,30,168.0,28.0,0.9,10.0,42.0,111.3,75.78
2016,5,12,5,45,265.5,42.5,0.95,10.5,82.0,178.63,140.79
2016,5,12,6,0,363.0,57.0,1.0,11.0,122.0,256.42,208.9
2016,5,12,6,15,434.5,67.5,1.0,11.0,170.0,330.12,272.59
2016,5,12,6,30,506.0,78.0,1.0,11.0,218.0,407.73,337.45
2016,5,12,6,45,259.5,104.5,1.05,11.5,177.0,287.52,239.36
2016,5,12,7,0,13.0,131.0,1.1,12.0,136.0,126.25,102.01
2016,5,12,7,15,48.0,163.0,1.1,12.5,185.0,194.85,159.8
2016,5,12,7,30,83.0,195.0,1.1,13.0,234.0,256.47,209.64
2016,5,12,7,45,171.0,216.0,1.1,13.5,308.0,366.07,297.17
2016,5,12,8,0,259.0,237.0,1.1,14.0,382.0,483.75,386.76
2016,5,12,8,15,245.5,263.0,1.05,14.5,410.0,506.99,400.36
2016,5,12,8,30,232.0,289.0,1.0,15.0,438.0,509.68,399.65
2016,5,12,8,45,523.0,208.0,0.95,15.5,574.0,731.36,563.33
2016,5,12,9,0,814.0,127.0,0.9,16.0,710.0,929.44,692.65
2016,5,12,9,15,826.0,129.5,0.85,16.5,749.5,955.19,702.64
2016,5,12,9,30,838.0,132.0,0.8,17.0,789.0,977.67,712.91
2016,5,12,9,45,846.5,134.0,0.75,17.5,822.0,992.73,718.46
2016,5,12,10,0,855.0,136.0,0.7,18.0,855.0,990.94,713.57
2016,5,12,10,15,862.0,138.0,0.7,18.5,882.0,996.95,715.08
2016,5,12,10,30,869.0,140.0,0.7,19.0,909.0,999.2,714.23
2016,5,12,10,45,872.0,142.0,0.7,19.5,928.5,993.75,708.81
2016,5,12,11,0,875.0,144.0,0.7,20.0,948.0,984.54,701.31
2016,5,12,11,15,878.0,144.5,0.75,20.5,960.5,970.26,691.91
2016,5,12,11,30,881.0,145.0,0.8,21.0,973.0,952.38,680.39
2016,5,12,11,45,881.0,146.0,0.85,21.5,977.5,928.75,665.31
2016,5,12,12,0,881.0,147.0,0.9,22.0,982.0,901.87,648.22
2016,5,12,12,15,880.5,146.5,0.9,22.0,979.0,870.23,628.42
2016,5,12,12,30,880.0,146.0,0.9,22.0,976.0,835.71,606.72
2016,5,12,12,45,871.0,150.0,0.95,22.0,963.5,795.57,581.86
2016,5,12,13,0,862.0,154.0,1.0,22.0,951.0,753.36,553.57
2016,5,12,13,15,858.0,153.0,1.0,22.0,933.0,714.35,526.05
2016,5,12,13,30,854.0,152.0,1.0,22.0,915.0,666.49,491.85
2016,5,12,13,45,853.5,146.5,1.05,22.0,891.5,615.23,454.86
2016,5,12,14,0,853.0,141.0,1.1,22.0,868.0,562.17,415.19
2016,5,12,14,15,844.5,139.0,1.1,21.5,836.5,506.52,372.53
2016,5,12,14,30,836.0,137.0,1.1,21.0,805.0,450.25,327.8
2016,5,12,14,45,829.5,132.0,1.1,21.0,768.5,392.04,279.49
2016,5,12,15,0,823.0,127.0,1.1,21.0,732.0,333.53,229.87
2016,5,12,15,15,808.5,124.0,1.1,20.5,689.0,274.59,180.4
2016,5,12,15,30,794.0,121.0,1.1,20.0,646.0,216.77,133.57
2016,5,12,15,45,778.5,116.0,1.1,20.0,599.5,158.76,92.05
2016,5,12,16,0,763.0,111.0,1.1,20.0,553.0,102.49,64.65
2016,5,12,16,15,738.5,106.5,1.1,19.5,503.0,73.41,57.74
2016,5,12,16,30,714.0,102.0,1.1,19.0,453.0,71.87,56.79
2016,5,12,16,45,681.5,96.5,1.15,18.5,401.0,69.41,55.0
2016,5,12,17,0,649.0,91.0,1.2,18.0,349.0,66.85,53.08
2016,5,12,17,15,603.5,84.0,1.2,17.0,297.5,62.91,50.0
2016,5,12,17,30,558.0,77.0,1.2,16.0,246.0,58.85,46.7
2016,5,12,17,45,490.0,69.0,1.25,15.5,196.0,53.69,42.18
2016,5,12,18,0,422.0,61.0,1.3,15.0,146.0,48.46,37.38
2016,5,12,18,15,326.5,48.5,1.25,14.0,103.0,37.21,27.11
2016,5,12,18,30,231.0,36.0,1.2,13.0,60.0,27.79,18.02
2016,5,12,18,45,115.5,18.0,1.2,12.5,30.0,13.99,0.49
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,9.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,1.0,9.0,9.0,7.39,0.07
2016,5,13,5,45,0.0,18.0,1.05,9.5,18.0,14.82,6.96
2016,5,13,6,0,0.0,27.0,1.1,10.0,27.0,22.26,13.63
2016,5,13,6,15,0.0,37.5,1.1,10.0,37.5,30.97,21.38
2016,5,13,6,30,0.0,48.0,1.1,10.0,48.0,39.69,29.05
2016,5,13,6,45,0.0,59.0,1.15,10.5,59.0,48.86,36.91
2016,5,13,7,0,0.0,70.0,1.2,11.0,70.0,58.04,44.63
2016,5,13,7,15,15.0,124.0,1.15,11.5,131.0,118.87,96.45
2016,5,13,7,30,30.0,178.0,1.1,12.0,192.0,196.15,160.14
2016,5,13,7,45,18.0,176.5,1.1,12.5,185.5,170.94,138.05
2016,5,13,8,0,6.0,175.0,1.1,13.0,179.0,158.39,126.74
2016,5,13,8,15,6.5,184.0,1.05,13.5,188.0,166.41,132.64
2016,5,13,8,30,7.0,193.0,1.0,14.0,197.0,174.53,138.49
2016,5,13,8,45,5.5,186.0,1.0,14.5,189.5,165.91,130.86
2016,5,13,9,0,4.0,179.0,1.0,15.0,182.0,157.61,123.61
2016,5,13,9,15,6.0,192.5,0.95,15.5,197.5,171.46,134.2
2016,5,13,9,30,8.0,206.0,0.9,16.0,213.0,185.31,144.6
2016,5,13,9,45,10.5,229.0,0.9,16.5,238.0,208.27,162.05
2016,5,13,10,0,13.0,252.0,0.9,17.0,263.0,231.15,179.17
2016,5,13,10,15,19.0,294.5,0.95,17.0,311.5,275.19,212.79
2016,5,13,10,30,25.0,337.0,1.0,17.0,360.0,336.35,258.63
2016,5,13,10,45,30.5,362.5,1.05,17.5,390.5,363.89,278.22
2016,5,13,11,0,36.0,388.0,1.1,18.0,421.0,390.61,297.21
2016,5,13,11,15,69.5,428.5,1.1,18.0,493.5,456.91,346.01
2016,5,13,11,30,103.0,469.0,1.1,18.0,566.0,520.57,391.56
2016,5,13,11,45,229.5,454.0,1.15,18.5,671.5,624.59,466.73
2016,5,13,12,0,356.0,439.0,1.2,19.0,777.0,717.49,531.27
2016,5,13,12,15,645.0,278.0,1.2,18.5,887.5,805.66,597.49
2016,5,13,12,30,934.0,117.0,1.2,18.0,998.0,853.46,632.9
2016,5,13,12,45,931.5,116.5,1.3,18.0,987.0,813.08,606.89
2016,5,13,13,0,929.0,116.0,1.4,18.0,976.0,770.05,578.88
2016,5,13,13,15,925.5,115.5,1.4,18.0,958.0,723.88,545.7
2016,5,13,13,30,922.0,115.0,1.4,18.0,940.0,675.49,510.06
2016,5,13,13,45,917.5,113.0,1.45,18.0,915.0,623.32,471.03
2016,5,13,14,0,913.0,111.0,1.5,18.0,890.0,569.48,429.36
