Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,905.5,109.5,1.5,17.5,858.0,513.14,384.8
2016,5,13,14,30,898.0,108.0,1.5,17.0,826.0,455.88,337.83
2016,5,13,14,45,889.0,105.5,1.55,17.0,788.5,396.68,287.37
2016,5,13,15,0,880.0,103.0,1.6,17.0,751.0,337.23,235.57
2016,5,13,15,15,867.5,101.0,1.6,16.5,708.0,277.32,183.73
2016,5,13,15,30,855.0,99.0,1.6,16.0,665.0,218.05,134.42
2016,5,13,15,45,841.0,94.5,1.6,16.0,618.0,149.93,84.03
2016,5,13,16,0,827.0,90.0,1.6,16.0,571.0,90.45,54.64
2016,5,13,16,15,805.0,87.0,1.55,15.5,520.5,67.61,53.67
2016,5,13,16,30,783.0,84.0,1.5,15.0,470.0,66.38,52.94
2016,5,13,16,45,759.0,78.5,1.5,14.5,418.5,63.2,50.45
2016,5,13,17,0,735.0,73.0,1.5,14.0,367.0,59.85,47.77
2016,5,13,17,15,694.5,68.0,1.5,13.5,314.5,56.58,45.09
2016,5,13,17,30,654.0,63.0,1.5,13.0,262.0,48.87,38.37
2016,5,13,17,45,600.0,56.0,1.5,12.5,211.5,44.07,34.1
2016,5,13,18,0,546.0,49.0,1.5,12.0,161.0,39.16,29.57
2016,5,13,18,15,451.5,40.5,1.45,11.5,115.5,32.72,23.47
2016,5,13,18,30,357.0,32.0,1.4,11.0,70.0,26.22,16.93
2016,5,13,18,45,178.5,16.0,1.35,10.5,35.0,12.85,0.95
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,118.5,14.0,0.6,9.5,24.5,47.81,0.0
2016,5,14,5,30,237.0,28.0,0.6,10.0,49.0,138.1,97.45
2016,5,14,5,45,347.5,38.5,0.65,10.5,91.0,210.54,165.98
2016,5,14,6,0,458.0,49.0,0.7,11.0,133.0,295.48,239.62
2016,5,14,6,15,524.5,56.5,0.7,11.5,181.5,365.13,299.09
2016,5,14,6,30,591.0,64.0,0.7,12.0,230.0,440.58,360.73
2016,5,14,6,45,654.5,62.5,0.7,12.5,281.5,505.9,412.22
2016,5,14,7,0,718.0,61.0,0.7,13.0,333.0,578.17,466.71
2016,5,14,7,15,739.0,72.0,0.7,13.5,387.5,638.32,508.46
2016,5,14,7,30,760.0,83.0,0.7,14.0,442.0,697.68,547.81
2016,5,14,7,45,785.0,86.0,0.7,14.5,493.5,749.9,580.91
2016,5,14,8,0,810.0,89.0,0.7,15.0,545.0,801.05,612.47
2016,5,14,8,15,828.5,92.0,0.7,15.5,593.5,845.16,638.5
2016,5,14,8,30,847.0,95.0,0.7,16.0,642.0,877.79,656.52
2016,5,14,8,45,863.5,96.5,0.7,16.5,687.0,913.35,676.35
2016,5,14,9,0,880.0,98.0,0.7,17.0,732.0,946.17,694.1
2016,5,14,9,15,667.0,200.5,0.7,17.5,696.5,883.54,650.43
2016,5,14,9,30,454.0,303.0,0.7,18.0,661.0,781.73,576.94
2016,5,14,9,45,680.0,207.5,0.75,18.5,768.5,912.68,667.8
2016,5,14,10,0,906.0,112.0,0.8,19.0,876.0,1014.03,728.59
2016,5,14,10,15,713.5,230.0,0.8,19.0,843.5,964.64,695.19
2016,5,14,10,30,521.0,348.0,0.8,19.0,811.0,881.08,636.85
2016,5,14,10,45,725.5,230.5,0.85,19.5,890.5,959.7,692.31
2016,5,14,11,0,930.0,113.0,0.9,20.0,970.0,1005.22,718.78
2016,5,14,11,15,660.5,264.5,0.95,20.0,877.5,900.02,650.89
2016,5,14,11,30,391.0,416.0,1.0,20.0,785.0,760.44,554.39
2016,5,14,11,45,411.0,413.0,1.05,20.0,802.5,768.21,561.65
2016,5,14,12,0,431.0,410.0,1.1,20.0,820.0,763.07,558.77
2016,5,14,12,15,442.0,408.5,1.1,20.0,827.5,748.66,549.03
2016,5,14,12,30,453.0,407.0,1.1,20.0,835.0,731.75,537.6
2016,5,14,12,45,304.5,439.5,1.15,20.0,726.0,616.51,456.74
2016,5,14,13,0,156.0,472.0,1.2,20.0,617.0,512.61,382.37
2016,5,14,13,15,234.5,449.0,1.2,20.0,662.5,532.34,398.28
2016,5,14,13,30,313.0,426.0,1.2,20.0,708.0,545.31,407.68
2016,5,14,13,45,233.0,425.5,1.25,20.0,632.0,476.1,357.2
2016,5,14,14,0,153.0,425.0,1.3,20.0,556.0,414.67,312.48
2016,5,14,14,15,164.5,408.0,1.3,19.5,544.5,392.08,296.35
2016,5,14,14,30,176.0,391.0,1.3,19.0,533.0,368.31,278.56
2016,5,14,14,45,273.0,352.0,1.35,19.0,559.5,353.43,264.84
2016,5,14,15,0,370.0,313.0,1.4,19.0,586.0,332.08,244.27
2016,5,14,15,15,225.0,304.5,1.4,18.5,468.0,270.87,201.18
2016,5,14,15,30,80.0,296.0,1.4,18.0,350.0,228.11,174.31
2016,5,14,15,45,53.5,258.0,1.45,18.0,293.0,191.83,147.83
2016,5,14,16,0,27.0,220.0,1.5,18.0,236.0,159.84,124.59
2016,5,14,16,15,13.5,119.5,1.5,17.5,127.5,97.32,78.64
2016,5,14,16,30,0.0,19.0,1.5,17.0,19.0,15.69,8.17
2016,5,14,16,45,0.0,46.0,1.5,16.5,46.0,38.06,28.02
2016,5,14,17,0,0.0,73.0,1.5,16.0,73.0,60.55,48.01
2016,5,14,17,15,0.0,62.5,1.45,15.5,62.5,51.78,40.47
2016,5,14,17,30,0.0,52.0,1.4,15.0,52.0,43.02,32.85
2016,5,14,17,45,225.0,56.0,1.35,14.5,102.5,41.09,31.17
2016,5,14,18,0,450.0,60.0,1.3,14.0,153.0,47.6,36.83
2016,5,14,18,15,354.5,48.5,1.2,13.5,109.5,39.03,28.84
2016,5,14,18,30,259.0,37.0,1.1,13.0,66.0,28.61,18.9
2016,5,14,18,45,129.5,18.5,1.05,12.5,33.0,14.39,2.51
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,16.5,1.05,10.0,24.0,51.94,0.0
2016,5,15,5,30,167.0,33.0,1.1,10.0,48.0,116.85,83.31
2016,5,15,5,45,276.5,46.0,1.2,10.5,89.5,186.19,147.55
2016,5,15,6,0,386.0,59.0,1.3,11.0,131.0,268.21,219.1
2016,5,15,6,15,457.0,68.5,1.3,11.5,179.5,341.78,282.29
2016,5,15,6,30,528.0,78.0,1.3,12.0,228.0,418.93,346.2
2016,5,15,6,45,582.0,84.0,1.35,12.5,280.5,487.26,400.94
2016,5,15,7,0,636.0,90.0,1.4,13.0,333.0,558.89,456.17
2016,5,15,7,15,671.5,95.5,1.3,13.5,385.0,619.42,499.81
2016,5,15,7,30,707.0,101.0,1.2,14.0,437.0,680.69,541.47
2016,5,15,7,45,738.5,103.5,1.15,14.5,488.5,735.53,576.83
2016,5,15,8,0,770.0,106.0,1.1,15.0,540.0,786.02,608.1
2016,5,15,8,15,789.5,109.0,1.05,15.5,588.0,829.8,633.9
2016,5,15,8,30,809.0,112.0,1.0,16.0,636.0,871.56,657.76
2016,5,15,8,45,828.5,113.0,1.0,16.5,681.0,908.76,678.92
2016,5,15,9,0,848.0,114.0,1.0,17.0,726.0,943.36,698.13
2016,5,15,9,15,859.0,116.0,1.0,17.5,765.0,956.8,703.52
2016,5,15,9,30,870.0,118.0,1.0,18.0,804.0,977.85,714.14
2016,5,15,9,45,892.0,112.0,1.0,18.5,841.0,997.81,723.94
2016,5,15,10,0,914.0,106.0,1.0,19.0,878.0,1014.36,731.61
2016,5,15,10,15,920.0,107.0,1.0,19.0,905.0,1018.87,733.24
2016,5,15,10,30,926.0,108.0,1.0,19.0,932.0,1019.45,732.72
2016,5,15,10,45,930.0,109.0,1.05,19.5,951.5,1014.15,728.33
2016,5,15,11,0,934.0,110.0,1.1,20.0,971.0,1004.9,721.66
2016,5,15,11,15,936.0,110.5,1.15,20.0,983.5,989.39,712.54
2016,5,15,11,30,938.0,111.0,1.2,20.0,996.0,970.12,701.14
2016,5,15,11,45,938.5,111.5,1.25,20.0,1001.0,945.85,686.56
2016,5,15,12,0,939.0,112.0,1.3,20.0,1006.0,918.11,669.72
2016,5,15,12,15,938.5,112.0,1.35,20.0,1003.0,885.78,649.78
2016,5,15,12,30,938.0,112.0,1.4,20.0,1000.0,850.34,627.64
2016,5,15,12,45,940.0,109.0,1.5,20.0,990.5,811.29,603.39
2016,5,15,13,0,942.0,106.0,1.6,20.0,981.0,769.28,576.15
2016,5,15,13,15,939.0,105.0,1.65,20.0,963.5,722.73,543.14
2016,5,15,13,30,936.0,104.0,1.7,20.0,946.0,673.9,507.51
2016,5,15,13,45,931.0,103.5,1.75,20.0,921.0,622.24,468.65
2016,5,15,14,0,926.0,103.0,1.8,20.0,896.0,568.88,427.18
2016,5,15,14,15,919.5,101.5,1.8,19.5,864.5,512.57,382.6
2016,5,15,14,30,913.0,100.0,1.8,19.0,833.0,455.21,335.52
2016,5,15,14,45,904.0,98.0,1.8,19.0,795.5,395.79,284.75
2016,5,15,15,0,895.0,96.0,1.8,19.0,758.0,336.09,232.74
2016,5,15,15,15,883.0,94.0,1.8,18.5,715.0,275.68,180.64
2016,5,15,15,30,871.0,92.0,1.8,18.0,672.0,215.84,131.04
2016,5,15,15,45,855.0,89.0,1.85,17.5,624.5,155.71,87.68
2016,5,15,16,0,839.0,86.0,1.9,17.0,577.0,97.14,59.56
2016,5,15,16,15,817.5,83.0,1.9,16.5,526.5,64.93,51.12
2016,5,15,16,30,796.0,80.0,1.9,16.0,476.0,63.59,50.28
2016,5,15,16,45,763.0,77.5,1.9,16.0,423.0,62.41,49.43
2016,5,15,17,0,730.0,75.0,1.9,16.0,370.0,61.25,48.59
2016,5,15,17,15,689.0,70.0,1.85,15.0,317.0,53.25,41.86
2016,5,15,17,30,648.0,65.0,1.8,14.0,264.0,50.22,39.41
2016,5,15,17,45,582.0,59.0,1.8,13.5,213.0,46.18,35.85
2016,5,15,18,0,516.0,53.0,1.8,13.0,162.0,42.13,32.1
2016,5,15,18,15,421.0,44.0,1.7,12.5,116.5,35.41,25.78
2016,5,15,18,30,326.0,35.0,1.6,12.0,71.0,28.62,19.06
2016,5,15,18,45,163.0,17.5,1.55,12.0,35.5,14.02,2.98
2016,5,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,55.45,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,124.69,89.78
2016,5,16,5,45,292.5,45.0,1.1,10.5,90.5,191.11,151.52
2016,5,16,6,0,391.0,58.0,1.1,11.0,132.0,271.98,221.89
2016,5,16,6,15,460.5,67.0,1.05,11.5,180.0,341.66,281.57
2016,5,16,6,30,530.0,76.0,1.0,12.0,228.0,417.4,343.81
2016,5,16,6,45,578.5,83.5,0.95,12.5,279.5,483.82,396.04
2016,5,16,7,0,627.0,91.0,0.9,13.0,331.0,553.15,448.17
2016,5,16,7,15,662.0,96.5,0.85,13.5,382.5,612.87,490.84
2016,5,16,7,30,697.0,102.0,0.8,14.0,434.0,673.32,531.79
2016,5,16,7,45,727.5,104.5,0.75,15.0,485.0,726.92,564.66
2016,5,16,8,0,758.0,107.0,0.7,16.0,536.0,776.09,593.31
2016,5,16,8,15,777.5,111.0,0.7,16.5,584.0,820.57,619.85
2016,5,16,8,30,797.0,115.0,0.7,17.0,632.0,863.07,644.58
2016,5,16,8,45,816.5,115.5,0.7,17.5,676.5,899.41,664.86
2016,5,16,9,0,836.0,116.0,0.7,18.0,721.0,933.17,683.27
2016,5,16,9,15,847.0,118.0,0.7,18.5,759.5,946.3,688.38
2016,5,16,9,30,858.0,120.0,0.7,19.0,798.0,967.16,698.75
2016,5,16,9,45,879.0,114.5,0.75,19.5,834.5,986.56,709.14
2016,5,16,10,0,900.0,109.0,0.8,20.0,871.0,1002.59,717.49
2016,5,16,10,15,906.0,110.5,0.85,20.0,897.5,1007.56,720.46
2016,5,16,10,30,912.0,112.0,0.9,20.0,924.0,1008.65,721.32
2016,5,16,10,45,916.0,113.0,0.95,20.5,943.5,1003.4,717.02
2016,5,16,11,0,920.0,114.0,1.0,21.0,963.0,994.26,710.5
2016,5,16,11,15,922.5,114.5,1.05,21.0,975.5,979.4,701.86
2016,5,16,11,30,925.0,115.0,1.1,21.0,988.0,960.82,690.98
2016,5,16,11,45,925.0,115.5,1.15,21.5,992.5,936.38,675.1
2016,5,16,12,0,925.0,116.0,1.2,22.0,997.0,908.56,657.09
2016,5,16,12,15,925.0,116.0,1.2,22.0,994.5,877.06,637.19
2016,5,16,12,30,925.0,116.0,1.2,22.0,992.0,842.49,615.22
2016,5,16,12,45,923.0,115.5,1.3,22.0,981.5,803.04,591.12
2016,5,16,13,0,921.0,115.0,1.4,22.0,971.0,760.95,563.92
2016,5,16,13,15,917.5,114.0,1.4,22.0,953.5,714.96,531.3
2016,5,16,13,30,914.0,113.0,1.4,22.0,936.0,666.81,496.29
2016,5,16,13,45,912.5,110.0,1.45,22.0,912.0,616.24,458.89
2016,5,16,14,0,911.0,107.0,1.5,22.0,888.0,563.72,418.7
2016,5,16,14,15,904.0,105.5,1.5,21.5,856.5,508.04,375.21
2016,5,16,14,30,897.0,104.0,1.5,21.0,825.0,451.38,329.33
2016,5,16,14,45,889.5,101.0,1.55,21.0,788.5,392.71,279.95
2016,5,16,15,0,882.0,98.0,1.6,21.0,752.0,333.63,229.12
2016,5,16,15,15,870.0,96.0,1.6,20.5,709.5,274.06,178.27
2016,5,16,15,30,858.0,94.0,1.6,20.0,667.0,215.07,129.85
2016,5,16,15,45,840.0,92.0,1.6,20.0,619.5,156.26,87.74
2016,5,16,16,0,822.0,90.0,1.6,20.0,572.0,90.59,53.65
2016,5,16,16,15,800.5,87.0,1.55,19.5,522.0,67.38,52.58
2016,5,16,16,30,779.0,84.0,1.5,19.0,472.0,66.17,51.87
2016,5,16,16,45,744.5,81.0,1.45,18.5,419.5,64.73,50.92
2016,5,16,17,0,710.0,78.0,1.4,18.0,367.0,63.29,49.96
2016,5,16,17,15,669.0,73.0,1.3,17.5,315.0,55.17,43.1
2016,5,16,17,30,628.0,68.0,1.2,17.0,263.0,52.26,40.72
2016,5,16,17,45,566.0,61.0,1.2,16.5,212.5,47.57,36.64
2016,5,16,18,0,504.0,54.0,1.2,16.0,162.0,42.81,32.32
2016,5,16,18,15,411.0,44.5,1.15,15.0,117.0,35.72,25.81
2016,5,16,18,30,318.0,35.0,1.1,14.0,72.0,28.52,18.88
2016,5,16,18,45,159.0,17.5,1.1,13.5,36.0,13.98,3.45
2016,5,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,15.0,0.65,9.5,27.0,67.52,0.0
2016,5,17,5,30,267.0,30.0,0.6,10.0,54.0,149.98,108.9
2016,5,17,5,45,374.5,40.0,0.6,11.0,97.5,222.32,175.29
2016,5,17,6,0,482.0,50.0,0.6,12.0,141.0,306.55,247.34
2016,5,17,6,15,548.5,57.0,0.55,12.5,191.0,376.69,306.33
2016,5,17,6,30,615.0,64.0,0.5,13.0,241.0,452.52,367.12
2016,5,17,6,45,665.5,68.5,0.5,14.0,295.0,520.4,418.62
2016,5,17,7,0,716.0,73.0,0.5,15.0,349.0,588.61,467.98
2016,5,17,7,15,748.5,77.0,0.5,16.0,402.0,648.46,508.29
2016,5,17,7,30,781.0,81.0,0.5,17.0,455.0,708.58,546.24
2016,5,17,7,45,808.5,83.5,0.55,18.0,507.5,762.78,579.55
2016,5,17,8,0,836.0,86.0,0.6,19.0,560.0,816.04,611.36
2016,5,17,8,15,854.0,88.5,0.65,19.5,609.0,851.18,631.66
2016,5,17,8,30,872.0,91.0,0.7,20.0,658.0,892.25,655.83
2016,5,17,8,45,887.0,93.0,0.75,21.0,703.5,927.52,674.6
2016,5,17,9,0,902.0,95.0,0.8,22.0,749.0,959.9,691.35
2016,5,17,9,15,912.5,96.5,0.8,22.5,788.5,984.3,703.31
2016,5,17,9,30,923.0,98.0,0.8,23.0,828.0,1005.22,713.17
2016,5,17,9,45,930.0,100.0,0.8,23.5,862.0,1019.62,719.09
2016,5,17,10,0,937.0,102.0,0.8,24.0,896.0,1030.16,722.82
2016,5,17,10,15,942.5,103.5,0.8,24.0,923.0,1034.76,724.51
2016,5,17,10,30,948.0,105.0,0.8,24.0,950.0,1035.34,724.0
2016,5,17,10,45,951.5,106.0,0.85,24.5,970.0,1029.45,719.45
2016,5,17,11,0,955.0,107.0,0.9,25.0,990.0,1019.55,712.66
2016,5,17,11,15,957.0,107.5,0.9,25.0,1002.0,1003.81,702.83
2016,5,17,11,30,959.0,108.0,0.9,25.0,1014.0,984.23,690.81
2016,5,17,11,45,959.0,108.5,0.95,25.5,1018.5,959.13,675.1
2016,5,17,12,0,959.0,109.0,1.0,26.0,1023.0,930.53,657.24
2016,5,17,12,15,958.0,108.5,1.05,26.0,1019.5,896.87,637.4
2016,5,17,12,30,957.0,108.0,1.1,26.0,1016.0,860.09,615.4
2016,5,17,12,45,956.0,106.5,1.15,26.0,1005.5,819.5,590.66
2016,5,17,13,0,955.0,105.0,1.2,26.0,995.0,776.11,563.21
2016,5,17,13,15,951.5,104.5,1.2,26.0,976.5,729.22,530.78
2016,5,17,13,30,948.0,104.0,1.2,26.0,958.0,680.06,495.89
2016,5,17,13,45,941.5,103.5,1.25,26.0,932.0,627.1,457.71
2016,5,17,14,0,935.0,103.0,1.3,26.0,906.0,572.57,417.02
2016,5,17,14,15,927.5,101.5,1.3,25.5,873.5,515.49,373.44
2016,5,17,14,30,920.0,100.0,1.3,25.0,841.0,457.44,327.45
2016,5,17,14,45,909.5,98.5,1.35,25.0,802.5,397.63,278.17
2016,5,17,15,0,899.0,97.0,1.4,25.0,764.0,337.7,227.67
2016,5,17,15,15,886.0,95.0,1.4,24.5,720.5,276.97,176.83
2016,5,17,15,30,873.0,93.0,1.4,24.0,677.0,216.93,128.46
2016,5,17,15,45,857.0,90.0,1.4,24.0,629.5,156.83,86.02
2016,5,17,16,0,841.0,87.0,1.4,24.0,582.0,89.52,51.42
2016,5,17,16,15,819.5,84.0,1.4,23.5,531.0,65.56,50.16
2016,5,17,16,30,798.0,81.0,1.4,23.0,480.0,64.24,49.37
2016,5,17,16,45,770.0,76.5,1.4,22.5,427.5,61.67,47.46
2016,5,17,17,0,742.0,72.0,1.4,22.0,375.0,58.98,45.43
2016,5,17,17,15,702.0,67.5,1.3,21.0,322.5,56.06,43.24
2016,5,17,17,30,662.0,63.0,1.2,20.0,270.0,48.76,37.15
2016,5,17,17,45,603.0,57.0,1.15,19.5,218.5,44.69,33.65
2016,5,17,18,0,544.0,51.0,1.1,19.0,167.0,40.57,29.96
2016,5,17,18,15,454.0,42.5,1.0,18.0,121.5,34.19,24.17
2016,5,17,18,30,364.0,34.0,0.9,17.0,76.0,27.75,18.02
2016,5,17,18,45,219.0,21.5,0.85,16.0,43.5,17.53,6.22
2016,5,17,19,0,74.0,9.0,0.8,15.0,11.0,7.68,0.0
2016,5,17,19,15,37.0,4.5,0.75,14.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,16.0,0.8,11.5,27.0,61.79,0.0
2016,5,18,5,30,235.0,32.0,0.8,12.0,54.0,138.38,100.34
2016,5,18,5,45,338.0,43.5,0.8,13.0,96.5,210.24,165.08
2016,5,18,6,0,441.0,55.0,0.8,14.0,139.0,291.95,234.71
2016,5,18,6,15,508.0,63.0,0.75,14.5,188.5,361.48,293.09
2016,5,18,6,30,575.0,71.0,0.7,15.0,238.0,436.76,353.5
2016,5,18,6,45,624.0,76.5,0.65,15.5,290.5,503.08,404.29
2016,5,18,7,0,673.0,82.0,0.6,16.0,343.0,572.24,454.83
2016,5,18,7,15,706.5,87.0,0.6,16.5,395.0,632.0,496.77
2016,5,18,7,30,740.0,92.0,0.6,17.0,447.0,688.99,534.09
2016,5,18,7,45,765.0,95.5,0.6,18.0,498.0,740.91,565.56
2016,5,18,8,0,790.0,99.0,0.6,19.0,549.0,791.8,595.37
2016,5,18,8,15,808.5,102.5,0.6,19.5,597.0,835.7,620.85
2016,5,18,8,30,827.0,106.0,0.6,20.0,645.0,877.5,644.54
2016,5,18,8,45,842.5,108.0,0.6,21.0,689.0,912.46,662.18
2016,5,18,9,0,858.0,110.0,0.6,22.0,733.0,934.04,671.18
2016,5,18,9,15,868.5,112.0,0.6,22.5,772.0,958.06,683.12
2016,5,18,9,30,879.0,114.0,0.6,23.0,811.0,978.75,692.91
2016,5,18,9,45,891.5,113.5,0.65,24.0,845.0,995.28,699.94
2016,5,18,10,0,904.0,113.0,0.7,25.0,879.0,1008.22,704.89
2016,5,18,10,15,909.5,114.0,0.75,25.0,906.0,1012.14,707.24
2016,5,18,10,30,915.0,115.0,0.8,25.0,933.0,1012.18,707.51
2016,5,18,10,45,917.5,117.0,0.85,25.5,952.0,1006.41,703.03
2016,5,18,11,0,920.0,119.0,0.9,26.0,971.0,996.75,696.37
2016,5,18,11,15,922.5,119.5,0.9,26.0,983.0,981.85,687.02
2016,5,18,11,30,925.0,120.0,0.9,26.0,995.0,963.22,675.55
2016,5,18,11,45,923.5,121.5,0.95,26.5,999.0,938.33,659.9
2016,5,18,12,0,922.0,123.0,1.0,27.0,1003.0,910.11,642.22
2016,5,18,12,15,921.5,122.5,1.05,27.0,1000.0,877.85,623.18
2016,5,18,12,30,921.0,122.0,1.1,27.0,997.0,842.6,602.05
2016,5,18,12,45,917.5,122.0,1.15,27.0,986.0,802.63,577.63
2016,5,18,13,0,914.0,122.0,1.2,27.0,975.0,760.15,550.15
2016,5,18,13,15,910.5,121.0,1.2,26.5,957.0,714.54,519.65
2016,5,18,13,30,907.0,120.0,1.2,26.0,939.0,666.79,486.7
2016,5,18,13,45,902.5,118.0,1.2,26.0,914.0,615.72,449.43
2016,5,18,14,0,898.0,116.0,1.2,26.0,889.0,563.02,409.78
2016,5,18,14,15,890.5,114.5,1.2,26.0,857.5,507.86,367.03
2016,5,18,14,30,883.0,113.0,1.2,26.0,826.0,451.81,322.17
2016,5,18,14,45,876.5,109.5,1.25,26.0,789.5,394.0,274.79
2016,5,18,15,0,870.0,106.0,1.3,26.0,753.0,335.68,225.88
2016,5,18,15,15,857.0,103.5,1.3,25.5,710.0,276.3,176.55
2016,5,18,15,30,844.0,101.0,1.3,25.0,667.0,217.63,129.6
2016,5,18,15,45,829.0,97.5,1.3,24.5,620.5,151.1,82.34
2016,5,18,16,0,814.0,94.0,1.3,24.0,574.0,93.37,54.83
2016,5,18,16,15,792.0,90.5,1.25,23.0,524.0,69.57,53.63
2016,5,18,16,30,770.0,87.0,1.2,22.0,474.0,68.09,52.84
2016,5,18,16,45,737.0,83.5,1.15,21.5,422.0,66.39,51.69
2016,5,18,17,0,704.0,80.0,1.1,21.0,370.0,59.25,45.84
2016,5,18,17,15,663.0,75.0,1.05,20.0,317.5,56.46,43.77
2016,5,18,17,30,622.0,70.0,1.0,19.0,265.0,53.61,41.55
2016,5,18,17,45,564.0,62.5,0.95,18.0,215.0,48.62,37.34
2016,5,18,18,0,506.0,55.0,0.9,17.0,165.0,43.52,32.84
2016,5,18,18,15,416.5,45.5,0.8,16.0,120.0,36.47,26.41
2016,5,18,18,30,327.0,36.0,0.7,15.0,75.0,29.29,19.58
2016,5,18,18,45,195.5,23.0,0.65,14.5,43.0,18.75,7.63
2016,5,18,19,0,64.0,10.0,0.6,14.0,11.0,8.54,0.0
2016,5,18,19,15,32.0,5.0,0.6,13.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,18.0,1.35,10.0,28.5,61.28,1.31
2016,5,19,5,30,213.0,36.0,1.4,10.0,57.0,135.27,99.66
2016,5,19,5,45,320.5,48.0,1.45,10.5,100.0,205.06,163.23
2016,5,19,6,0,428.0,60.0,1.5,11.0,143.0,290.25,237.32
2016,5,19,6,15,321.5,87.0,1.6,11.0,160.0,285.09,236.59
2016,5,19,6,30,215.0,114.0,1.7,11.0,177.0,259.1,216.38
2016,5,19,6,45,245.0,130.0,1.8,11.5,215.0,305.1,255.01
2016,5,19,7,0,275.0,146.0,1.9,12.0,253.0,353.4,294.16
2016,5,19,7,15,501.0,123.0,1.9,12.0,351.5,516.28,426.25
2016,5,19,7,30,727.0,100.0,1.9,12.0,450.0,690.99,559.57
2016,5,19,7,45,756.0,102.0,1.9,12.5,501.5,739.98,591.07
2016,5,19,8,0,785.0,104.0,1.9,13.0,553.0,792.24,625.34
2016,5,19,8,15,804.0,107.5,1.8,13.5,601.0,836.39,652.06
2016,5,19,8,30,823.0,111.0,1.7,14.0,649.0,878.48,676.68
2016,5,19,8,45,843.0,111.0,1.6,14.5,694.0,915.18,696.98
2016,5,19,9,0,863.0,111.0,1.5,15.0,739.0,938.64,707.99
2016,5,19,9,15,875.0,113.5,1.5,15.5,779.5,964.68,722.13
2016,5,19,9,30,887.0,116.0,1.5,16.0,820.0,987.38,733.98
2016,5,19,9,45,892.0,120.5,1.55,16.5,853.5,1001.82,741.25
2016,5,19,10,0,897.0,125.0,1.6,17.0,887.0,1012.43,746.21
2016,5,19,10,15,905.0,126.5,1.6,17.0,916.0,1019.08,749.41
2016,5,19,10,30,913.0,128.0,1.6,17.0,945.0,1021.85,750.28
2016,5,19,10,45,926.0,125.0,1.6,17.0,969.0,1021.15,749.11
2016,5,19,11,0,939.0,122.0,1.6,17.0,993.0,1016.48,745.55
2016,5,19,11,15,943.0,122.5,1.6,17.0,1007.0,1002.63,736.25
2016,5,19,11,30,947.0,123.0,1.6,17.0,1021.0,984.92,724.67
2016,5,19,11,45,949.5,123.0,1.6,17.5,1027.0,961.68,708.25
2016,5,19,12,0,952.0,123.0,1.6,18.0,1033.0,934.88,689.63
2016,5,19,12,15,951.5,123.0,1.65,18.0,1030.5,902.16,669.07
2016,5,19,12,30,951.0,123.0,1.7,18.0,1028.0,866.32,646.3
2016,5,19,12,45,951.0,121.0,1.75,18.0,1018.0,826.24,620.42
2016,5,19,13,0,951.0,119.0,1.8,18.0,1008.0,783.33,591.3
2016,5,19,13,15,947.5,118.5,1.85,17.5,989.0,736.59,558.84
2016,5,19,13,30,944.0,118.0,1.9,17.0,970.0,687.58,523.63
2016,5,19,13,45,706.0,230.5,1.95,17.0,858.0,592.83,451.55
2016,5,19,14,0,468.0,343.0,2.0,17.0,746.0,512.07,389.89
2016,5,19,14,15,435.0,340.0,2.1,16.5,704.5,461.48,351.83
2016,5,19,14,30,402.0,337.0,2.2,16.0,663.0,417.33,317.61
2016,5,19,14,45,651.0,222.0,2.3,16.0,720.0,389.5,289.17
2016,5,19,15,0,900.0,107.0,2.4,16.0,777.0,345.02,242.82
2016,5,19,15,15,887.0,104.5,2.4,15.5,733.5,283.89,189.41
2016,5,19,15,30,874.0,102.0,2.4,15.0,690.0,223.44,138.72
2016,5,19,15,45,621.0,167.5,2.4,15.0,570.5,170.56,109.9
2016,5,19,16,0,368.0,233.0,2.4,15.0,451.0,164.65,123.68
2016,5,19,16,15,454.0,188.5,2.4,14.0,433.5,121.33,100.51
2016,5,19,16,30,540.0,144.0,2.4,13.0,416.0,97.37,80.45
2016,5,19,16,45,428.0,148.0,2.45,12.5,349.5,100.03,83.27
2016,5,19,17,0,316.0,152.0,2.5,12.0,283.0,107.23,90.07
2016,5,19,17,15,283.0,138.0,2.5,11.5,243.0,98.4,82.67
2016,5,19,17,30,250.0,124.0,2.5,11.0,203.0,89.27,74.86
2016,5,19,17,45,218.5,104.0,2.5,11.0,164.0,76.04,63.03
2016,5,19,18,0,187.0,84.0,2.5,11.0,125.0,62.39,50.57
2016,5,19,18,15,145.5,64.5,2.4,10.5,91.0,48.62,37.86
2016,5,19,18,30,104.0,45.0,2.3,10.0,57.0,34.51,24.6
2016,5,19,18,45,52.0,27.0,2.25,10.0,33.0,21.51,10.29
2016,5,19,19,0,0.0,9.0,2.2,10.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,2.2,10.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,96.5,19.0,2.3,9.0,28.5,59.69,6.67
2016,5,20,5,30,193.0,38.0,2.3,9.0,57.0,130.15,96.83
2016,5,20,5,45,303.5,50.5,2.3,9.0,100.5,200.56,161.08
2016,5,20,6,0,414.0,63.0,2.3,9.0,144.0,283.54,234.54
2016,5,20,6,15,483.5,72.0,2.3,9.5,193.5,356.82,298.44
2016,5,20,6,30,553.0,81.0,2.3,10.0,243.0,433.55,363.1
2016,5,20,6,45,607.0,86.0,2.3,10.5,296.0,501.67,418.57
2016,5,20,7,0,661.0,91.0,2.3,11.0,349.0,572.93,474.45
2016,5,20,7,15,695.5,96.5,2.25,11.0,401.5,633.5,520.63
2016,5,20,7,30,730.0,102.0,2.2,11.0,454.0,694.66,565.15
2016,5,20,7,45,760.0,104.0,2.2,11.5,506.0,744.37,598.62
2016,5,20,8,0,790.0,106.0,2.2,12.0,558.0,797.59,633.92
2016,5,20,8,15,809.0,109.5,2.15,12.0,606.5,841.87,662.79
2016,5,20,8,30,828.0,113.0,2.1,12.0,655.0,884.05,689.77
2016,5,20,8,45,467.5,227.0,2.1,12.5,537.0,693.66,546.97
2016,5,20,9,0,107.0,341.0,2.1,13.0,419.0,429.93,339.93
2016,5,20,9,15,133.5,364.0,2.1,13.0,467.0,496.67,391.76
2016,5,20,9,30,160.0,387.0,2.1,13.0,515.0,544.58,426.93
2016,5,20,9,45,239.0,391.0,2.1,13.5,590.5,622.96,484.89
2016,5,20,10,0,318.0,395.0,2.1,14.0,666.0,719.49,553.58
2016,5,20,10,15,362.0,388.5,2.1,14.0,706.0,751.44,575.75
2016,5,20,10,30,406.0,382.0,2.1,14.0,746.0,795.9,606.7
2016,5,20,10,45,279.0,426.5,2.15,14.0,679.5,695.42,531.99
2016,5,20,11,0,152.0,471.0,2.2,14.0,613.0,594.11,456.08
2016,5,20,11,15,547.5,295.0,2.2,14.0,813.5,814.8,625.07
2016,5,20,11,30,943.0,119.0,2.2,14.0,1014.0,976.62,737.09
2016,5,20,11,45,945.0,118.5,2.2,14.5,1019.0,952.7,717.72
2016,5,20,12,0,947.0,118.0,2.2,15.0,1024.0,925.29,698.1
2016,5,20,12,15,481.0,201.0,2.2,14.5,661.5,596.41,464.81
2016,5,20,12,30,15.0,284.0,2.2,14.0,299.0,250.88,195.32
2016,5,20,12,45,117.0,378.0,2.2,14.0,488.0,416.02,325.63
2016,5,20,13,0,219.0,472.0,2.2,14.0,677.0,554.84,428.85
2016,5,20,13,15,188.5,464.0,2.15,14.0,638.5,510.97,394.71
2016,5,20,13,30,158.0,456.0,2.1,14.0,600.0,469.51,363.41
2016,5,20,13,45,114.0,429.0,2.1,14.0,531.5,408.95,317.68
2016,5,20,14,0,70.0,402.0,2.1,14.0,463.0,355.5,277.08
2016,5,20,14,15,142.5,397.5,2.1,14.0,515.0,373.15,290.43
2016,5,20,14,30,215.0,393.0,2.1,14.0,567.0,384.35,297.3
2016,5,20,14,45,115.5,323.5,2.1,14.0,416.5,283.81,220.6
2016,5,20,15,0,16.0,254.0,2.1,14.0,266.0,206.86,162.72
2016,5,20,15,15,145.5,277.0,2.1,13.5,375.5,235.11,180.93
2016,5,20,15,30,275.0,300.0,2.1,13.0,485.0,247.89,185.4
2016,5,20,15,45,299.5,272.0,2.1,13.0,460.5,209.64,155.23
2016,5,20,16,0,324.0,244.0,2.1,13.0,436.0,169.06,128.8
2016,5,20,16,15,166.5,206.5,2.05,12.5,305.0,143.69,120.32
2016,5,20,16,30,9.0,169.0,2.0,12.0,174.0,131.52,110.46
2016,5,20,16,45,4.5,119.0,2.0,12.0,121.5,95.76,79.58
2016,5,20,17,0,0.0,69.0,2.0,12.0,69.0,57.21,45.71
2016,5,20,17,15,309.5,72.0,1.95,11.5,170.5,51.4,40.78
2016,5,20,17,30,619.0,75.0,1.9,11.0,272.0,57.27,46.24
2016,5,20,17,45,550.0,69.0,1.85,11.0,220.5,53.53,42.86
2016,5,20,18,0,481.0,63.0,1.8,11.0,169.0,49.82,39.35
2016,5,20,18,15,388.5,52.5,1.7,10.5,124.0,42.16,32.15
2016,5,20,18,30,296.0,42.0,1.6,10.0,79.0,32.42,22.85
2016,5,20,18,45,166.5,27.5,1.55,10.0,46.5,21.3,10.55
2016,5,20,19,0,37.0,13.0,1.5,10.0,14.0,11.1,0.0
2016,5,20,19,15,18.5,6.5,1.45,9.5,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,15,24.5,17.0,0.85,9.0,19.5,25.98,1.84
2016,5,21,5,30,49.0,34.0,0.9,9.0,39.0,57.45,40.72
2016,5,21,5,45,82.5,54.0,0.95,9.5,68.0,95.78,75.25
2016,5,21,6,0,116.0,74.0,1.0,10.0,97.0,136.99,111.74
2016,5,21,6,15,136.5,95.5,1.0,10.0,130.0,176.36,146.38
2016,5,21,6,30,157.0,117.0,1.0,10.0,163.0,217.31,181.59
2016,5,21,6,45,175.5,136.5,1.05,10.5,198.0,256.16,213.85
2016,5,21,7,0,194.0,156.0,1.1,11.0,233.0,296.27,246.27
2016,5,21,7,15,281.5,166.5,1.1,11.5,294.5,390.76,322.08
2016,5,21,7,30,369.0,177.0,1.1,12.0,356.0,478.78,389.98
2016,5,21,7,45,187.0,175.0,1.1,12.5,266.0,344.25,280.08
2016,5,21,8,0,5.0,173.0,1.1,13.0,176.0,154.89,123.17
2016,5,21,8,15,7.0,188.0,1.1,13.0,193.0,169.95,135.7
2016,5,21,8,30,9.0,203.0,1.1,13.0,210.0,185.09,147.53
2016,5,21,8,45,59.5,272.5,1.15,13.5,316.5,314.18,250.51
2016,5,21,9,0,110.0,342.0,1.2,14.0,423.0,433.38,340.86
2016,5,21,9,15,70.5,328.5,1.2,14.0,381.5,380.3,298.11
2016,5,21,9,30,31.0,315.0,1.2,14.0,340.0,326.83,255.84
2016,5,21,9,45,18.0,239.5,1.25,14.5,254.0,224.56,176.07
2016,5,21,10,0,5.0,164.0,1.3,15.0,168.0,144.19,111.94
2016,5,21,10,15,9.0,209.5,1.3,15.0,217.5,188.06,146.99
2016,5,21,10,30,13.0,255.0,1.3,15.0,267.0,232.05,181.24
2016,5,21,10,45,26.5,327.0,1.3,15.0,352.0,324.04,251.94
2016,5,21,11,0,40.0,399.0,1.3,15.0,437.0,402.78,310.5
2016,5,21,11,15,24.5,299.0,1.3,15.0,322.5,291.16,225.65
2016,5,21,11,30,9.0,199.0,1.3,15.0,208.0,176.94,137.15
2016,5,21,11,45,24.5,306.5,1.35,15.0,330.5,292.78,227.87
2016,5,21,12,0,40.0,414.0,1.4,15.0,453.0,399.15,307.62
2016,5,21,12,15,39.0,410.5,1.4,15.0,448.5,389.95,300.02
2016,5,21,12,30,38.0,407.0,1.4,15.0,444.0,380.64,293.09
2016,5,21,12,45,27.0,353.5,1.45,15.0,380.0,321.39,248.59
2016,5,21,13,0,16.0,300.0,1.5,15.0,316.0,261.48,203.05
2016,5,21,13,15,43.5,363.5,1.5,14.5,404.0,331.29,257.72
2016,5,21,13,30,71.0,427.0,1.5,14.0,492.0,392.63,304.39
2016,5,21,13,45,46.0,369.0,1.55,14.0,410.5,324.99,252.85
2016,5,21,14,0,21.0,311.0,1.6,14.0,329.0,263.86,206.2
2016,5,21,14,15,15.5,269.5,1.6,14.0,283.0,226.15,177.17
2016,5,21,14,30,10.0,228.0,1.6,14.0,237.0,189.5,148.57
2016,5,21,14,45,43.0,284.0,1.6,14.0,317.0,235.56,184.61
2016,5,21,15,0,76.0,340.0,1.6,14.0,397.0,276.2,215.19
2016,5,21,15,15,44.5,281.5,1.55,13.5,315.0,221.18,173.14
2016,5,21,15,30,13.0,223.0,1.5,13.0,233.0,177.95,140.64
2016,5,21,15,45,48.5,241.0,1.5,13.0,271.5,181.45,142.57
2016,5,21,16,0,84.0,259.0,1.5,13.0,310.0,184.71,145.95
2016,5,21,16,15,112.5,239.0,1.45,13.0,300.5,160.32,134.07
2016,5,21,16,30,141.0,219.0,1.4,13.0,291.0,149.44,125.27
2016,5,21,16,45,113.0,194.0,1.4,13.0,248.0,134.57,112.91
2016,5,21,17,0,85.0,169.0,1.4,13.0,205.0,123.56,103.77
2016,5,21,17,15,76.5,147.5,1.35,12.5,176.5,109.0,91.54
2016,5,21,17,30,68.0,126.0,1.3,12.0,148.0,94.17,78.82
2016,5,21,17,45,279.0,92.5,1.3,12.0,158.5,69.09,56.56
2016,5,21,18,0,490.0,59.0,1.3,12.0,169.0,46.5,36.22
2016,5,21,18,15,404.0,49.5,1.2,11.5,124.5,39.59,29.77
2016,5,21,18,30,318.0,40.0,1.1,11.0,80.0,32.57,22.94
2016,5,21,18,45,195.0,26.0,1.05,10.5,47.5,20.22,10.03
2016,5,21,19,0,72.0,12.0,1.0,10.0,15.0,10.24,0.0
2016,5,21,19,15,36.0,6.0,1.0,9.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.0,18.0,0.7,8.5,30.5,65.76,16.85
2016,5,22,5,30,242.0,36.0,0.7,9.0,61.0,144.17,107.72
2016,5,22,5,45,339.5,48.0,0.75,9.5,104.0,211.43,168.52
2016,5,22,6,0,437.0,60.0,0.8,10.0,147.0,293.21,239.34
2016,5,22,6,15,502.0,68.5,0.8,10.5,196.5,361.92,297.84
2016,5,22,6,30,567.0,77.0,0.8,11.0,246.0,436.1,358.46
2016,5,22,6,45,337.5,118.0,0.8,11.5,224.0,360.95,297.27
2016,5,22,7,0,108.0,159.0,0.8,12.0,202.0,241.55,198.11
2016,5,22,7,15,101.5,182.0,0.75,12.0,226.5,251.56,206.28
2016,5,22,7,30,95.0,205.0,0.7,12.0,251.0,273.03,222.51
2016,5,22,7,45,121.5,230.0,0.7,12.5,296.0,337.4,272.46
2016,5,22,8,0,148.0,255.0,0.7,13.0,341.0,388.58,310.64
2016,5,22,8,15,201.0,273.5,0.7,13.5,400.5,456.3,361.16
2016,5,22,8,30,254.0,292.0,0.7,14.0,460.0,544.16,424.39
2016,5,22,8,45,304.5,302.0,0.7,14.5,516.0,604.66,466.14
2016,5,22,9,0,355.0,312.0,0.7,15.0,572.0,665.98,507.64
2016,5,22,9,15,274.0,349.0,0.7,15.0,556.0,631.49,479.33
2016,5,22,9,30,193.0,386.0,0.7,15.0,540.0,574.07,436.11
2016,5,22,9,45,156.0,401.5,0.75,15.5,529.5,552.45,419.15
2016,5,22,10,0,119.0,417.0,0.8,16.0,519.0,529.36,400.71
2016,5,22,10,15,192.5,427.0,0.85,16.0,597.5,606.76,457.51
2016,5,22,10,30,266.0,437.0,0.9,16.0,676.0,699.44,522.16
2016,5,22,10,45,332.5,420.5,0.95,16.5,725.5,739.41,549.12
2016,5,22,11,0,399.0,404.0,1.0,17.0,775.0,776.69,574.49
2016,5,22,11,15,283.5,444.5,1.05,16.5,710.0,695.68,517.29
2016,5,22,11,30,168.0,485.0,1.1,16.0,645.0,603.86,452.49
2016,5,22,11,45,151.5,486.5,1.15,16.0,631.0,580.27,436.51
2016,5,22,12,0,135.0,488.0,1.2,16.0,617.0,556.57,419.68
2016,5,22,12,15,73.0,353.5,1.2,16.0,423.5,367.64,282.04
2016,5,22,12,30,11.0,219.0,1.2,16.0,230.0,192.75,148.56
2016,5,22,12,45,14.0,260.0,1.3,16.0,273.5,228.34,177.01
2016,5,22,13,0,17.0,301.0,1.4,16.0,317.0,262.97,203.73
2016,5,22,13,15,18.5,309.0,1.45,16.0,326.0,268.46,207.94
2016,5,22,13,30,20.0,317.0,1.5,16.0,335.0,273.51,211.95
2016,5,22,13,45,11.0,231.0,1.55,16.0,241.0,196.84,152.63
2016,5,22,14,0,2.0,145.0,1.6,16.0,147.0,121.37,93.15
2016,5,22,14,15,1.0,125.0,1.6,16.0,126.0,104.3,79.68
2016,5,22,14,30,0.0,105.0,1.6,16.0,105.0,87.42,66.17
2016,5,22,14,45,1.0,131.5,1.65,16.0,132.5,109.07,83.88
2016,5,22,15,0,2.0,158.0,1.7,16.0,160.0,129.95,100.85
2016,5,22,15,15,36.5,228.0,1.7,15.5,253.5,183.45,142.84
2016,5,22,15,30,71.0,298.0,1.7,15.0,347.0,228.07,177.09
2016,5,22,15,45,35.5,226.0,1.7,15.0,250.5,170.87,133.45
2016,5,22,16,0,0.0,154.0,1.7,15.0,154.0,123.18,96.75
2016,5,22,16,15,7.5,166.0,1.7,14.5,170.0,130.65,108.25
2016,5,22,16,30,15.0,178.0,1.7,14.0,186.0,137.68,114.86
2016,5,22,16,45,7.5,155.0,1.7,13.5,159.5,120.9,100.95
2016,5,22,17,0,0.0,132.0,1.7,13.0,133.0,103.93,86.69
2016,5,22,17,15,0.0,114.0,1.7,12.5,114.5,90.31,75.14
2016,5,22,17,30,0.0,96.0,1.7,12.0,96.0,76.59,63.26
2016,5,22,17,45,253.5,77.0,1.7,12.0,134.5,55.81,44.71
2016,5,22,18,0,507.0,58.0,1.7,12.0,173.0,45.73,35.54
2016,5,22,18,15,422.5,48.5,1.6,11.5,128.0,38.77,29.05
2016,5,22,18,30,338.0,39.0,1.5,11.0,83.0,31.69,22.2
2016,5,22,18,45,215.5,26.0,1.45,10.5,49.5,21.22,11.09
2016,5,22,19,0,93.0,13.0,1.4,10.0,16.0,11.1,0.0
2016,5,22,19,15,46.5,6.5,1.35,9.5,8.0,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,102.0,18.5,0.95,9.0,29.5,60.77,18.33
2016,5,23,5,30,204.0,37.0,1.0,9.0,59.0,131.41,98.5
2016,5,23,5,45,298.0,50.0,1.05,9.5,100.5,196.2,156.85
2016,5,23,6,0,392.0,63.0,1.1,10.0,142.0,271.52,222.6
2016,5,23,6,15,455.5,73.0,1.1,10.5,189.5,341.57,282.55
2016,5,23,6,30,519.0,83.0,1.1,11.0,237.0,414.15,342.45
2016,5,23,6,45,571.5,88.5,1.1,11.5,288.5,480.02,394.83
2016,5,23,7,0,624.0,94.0,1.1,12.0,340.0,549.01,447.57
2016,5,23,7,15,657.5,99.5,1.1,12.0,391.0,607.11,490.88
2016,5,23,7,30,691.0,105.0,1.1,12.0,442.0,665.81,533.19
2016,5,23,7,45,722.0,107.5,1.1,12.5,492.5,719.24,568.5
2016,5,23,8,0,753.0,110.0,1.1,13.0,543.0,768.29,599.83
2016,5,23,8,15,515.5,199.5,1.1,13.0,507.5,680.97,532.98
2016,5,23,8,30,278.0,289.0,1.1,13.0,472.0,561.54,440.16
2016,5,23,8,45,552.0,204.5,1.1,13.5,598.5,744.05,577.35
2016,5,23,9,0,826.0,120.0,1.1,14.0,725.0,920.37,694.42
2016,5,23,9,15,633.0,216.5,1.1,14.0,694.5,857.99,648.29
2016,5,23,9,30,440.0,313.0,1.1,14.0,664.0,770.22,582.94
2016,5,23,9,45,388.5,351.5,1.1,14.5,671.0,743.2,561.99
2016,5,23,10,0,337.0,390.0,1.1,15.0,678.0,730.65,549.96
2016,5,23,10,15,615.0,255.5,1.1,15.0,800.5,883.85,660.6
2016,5,23,10,30,893.0,121.0,1.1,15.0,923.0,991.39,729.49
2016,5,23,10,45,897.0,122.0,1.1,15.5,942.5,986.28,722.64
2016,5,23,11,0,901.0,123.0,1.1,16.0,962.0,977.38,715.13
2016,5,23,11,15,903.0,123.5,1.05,16.0,974.0,962.41,704.33
2016,5,23,11,30,905.0,124.0,1.0,16.0,986.0,943.83,691.38
2016,5,23,11,45,907.5,123.5,1.0,16.0,991.0,921.32,676.91
2016,5,23,12,0,910.0,123.0,1.0,16.0,996.0,895.44,660.31
