Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,15,909.0,123.0,1.0,16.0,993.5,863.85,639.96
2016,5,23,12,30,908.0,123.0,1.0,16.0,991.0,829.36,617.63
2016,5,23,12,45,559.5,298.5,1.0,16.0,832.0,688.38,516.37
2016,5,23,13,0,211.0,474.0,1.0,16.0,673.0,549.68,413.25
2016,5,23,13,15,207.0,465.0,1.0,16.0,657.0,523.1,395.3
2016,5,23,13,30,203.0,456.0,1.0,16.0,641.0,496.5,376.05
2016,5,23,13,45,281.0,422.5,1.05,16.0,671.0,496.69,376.87
2016,5,23,14,0,359.0,389.0,1.1,16.0,701.0,489.88,371.36
2016,5,23,14,15,187.5,330.0,1.1,15.5,493.0,345.41,264.77
2016,5,23,14,30,16.0,271.0,1.1,15.0,285.0,225.08,174.91
2016,5,23,14,45,8.0,152.5,1.15,15.0,159.5,128.26,99.15
2016,5,23,15,0,0.0,34.0,1.2,15.0,34.0,28.26,17.91
2016,5,23,15,15,59.0,173.5,1.2,15.0,214.0,145.72,112.07
2016,5,23,15,30,118.0,313.0,1.2,15.0,394.0,237.05,181.82
2016,5,23,15,45,59.0,190.5,1.25,15.0,231.0,150.57,115.92
2016,5,23,16,0,0.0,68.0,1.3,15.0,68.0,56.47,41.71
2016,5,23,16,15,0.0,52.5,1.3,14.5,52.5,43.52,32.78
2016,5,23,16,30,0.0,37.0,1.3,14.0,37.0,30.61,21.57
2016,5,23,16,45,51.0,104.5,1.3,14.0,126.0,83.18,68.07
2016,5,23,17,0,102.0,172.0,1.3,14.0,215.0,121.19,101.4
2016,5,23,17,15,92.5,150.5,1.3,13.5,185.5,111.08,92.99
2016,5,23,17,30,83.0,129.0,1.3,13.0,156.0,96.26,80.35
2016,5,23,17,45,73.0,107.0,1.3,13.0,127.5,80.87,66.79
2016,5,23,18,0,63.0,85.0,1.3,13.0,99.0,65.22,52.73
2016,5,23,18,15,188.0,63.0,1.25,12.5,90.5,47.94,37.07
2016,5,23,18,30,313.0,41.0,1.2,12.0,82.0,33.28,23.53
2016,5,23,18,45,195.0,27.5,1.2,11.5,49.0,21.34,11.37
2016,5,23,19,0,77.0,14.0,1.2,11.0,16.0,11.95,0.0
2016,5,23,19,15,38.5,7.0,1.2,10.5,8.0,5.97,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,131.5,17.5,1.05,9.5,31.5,68.17,23.85
2016,5,24,5,30,263.0,35.0,1.1,10.0,63.0,149.39,111.85
2016,5,24,5,45,361.5,45.5,1.15,10.5,106.0,219.77,175.03
2016,5,24,6,0,460.0,56.0,1.2,11.0,149.0,299.05,244.01
2016,5,24,6,15,523.5,63.5,1.2,11.0,198.0,366.67,302.49
2016,5,24,6,30,587.0,71.0,1.2,11.0,247.0,439.61,363.27
2016,5,24,6,45,462.0,105.5,1.2,11.5,260.5,423.45,349.7
2016,5,24,7,0,337.0,140.0,1.2,12.0,274.0,385.32,317.88
2016,5,24,7,15,538.0,116.0,1.2,12.0,364.0,539.09,440.27
2016,5,24,7,30,739.0,92.0,1.2,12.0,454.0,682.75,547.37
2016,5,24,7,45,763.0,96.0,1.2,12.5,504.0,734.08,580.05
2016,5,24,8,0,787.0,100.0,1.2,13.0,554.0,784.35,612.17
2016,5,24,8,15,506.5,199.0,1.15,13.5,501.0,671.9,525.69
2016,5,24,8,30,226.0,298.0,1.1,14.0,448.0,506.86,397.33
2016,5,24,8,45,118.5,263.0,1.1,14.5,342.5,374.6,295.67
2016,5,24,9,0,11.0,228.0,1.1,15.0,237.0,208.73,163.59
2016,5,24,9,15,19.5,268.5,1.1,15.0,284.0,253.91,199.59
2016,5,24,9,30,28.0,309.0,1.1,15.0,331.0,317.21,247.92
2016,5,24,9,45,22.0,293.0,1.1,15.5,311.0,277.45,216.14
2016,5,24,10,0,16.0,277.0,1.1,16.0,291.0,256.04,198.97
2016,5,24,10,15,22.0,314.5,1.1,16.0,334.5,295.3,229.01
2016,5,24,10,30,28.0,352.0,1.1,16.0,378.0,351.45,270.96
2016,5,24,10,45,18.5,271.0,1.1,16.0,288.5,250.74,193.97
2016,5,24,11,0,9.0,190.0,1.1,16.0,199.0,169.93,131.28
2016,5,24,11,15,15.0,264.5,1.1,16.0,279.5,240.0,186.15
2016,5,24,11,30,21.0,339.0,1.1,16.0,360.0,309.77,238.97
2016,5,24,11,45,19.5,330.5,1.15,16.5,350.5,299.3,230.2
2016,5,24,12,0,18.0,322.0,1.2,17.0,341.0,288.92,221.99
2016,5,24,12,15,39.5,384.5,1.2,17.0,423.5,366.95,280.97
2016,5,24,12,30,61.0,447.0,1.2,17.0,506.0,432.74,329.09
2016,5,24,12,45,45.5,412.5,1.2,17.0,456.5,384.75,293.19
2016,5,24,13,0,30.0,378.0,1.2,17.0,407.0,338.93,259.28
2016,5,24,13,15,117.5,417.0,1.2,17.0,525.0,425.55,325.14
2016,5,24,13,30,205.0,456.0,1.2,17.0,643.0,497.48,377.3
2016,5,24,13,45,174.0,443.0,1.25,17.0,599.0,452.56,343.72
2016,5,24,14,0,143.0,430.0,1.3,17.0,555.0,410.68,312.96
2016,5,24,14,15,117.0,407.5,1.3,16.5,507.0,367.75,281.56
2016,5,24,14,30,91.0,385.0,1.3,16.0,459.0,332.8,255.91
2016,5,24,14,45,82.5,363.0,1.3,16.0,427.5,303.85,233.96
2016,5,24,15,0,74.0,341.0,1.3,16.0,396.0,276.26,212.91
2016,5,24,15,15,155.5,325.0,1.3,16.0,433.5,267.3,202.87
2016,5,24,15,30,237.0,309.0,1.3,16.0,471.0,254.88,189.51
2016,5,24,15,45,127.5,260.5,1.35,16.0,347.0,193.78,147.17
2016,5,24,16,0,18.0,212.0,1.4,16.0,223.0,164.13,128.96
2016,5,24,16,15,9.0,116.5,1.4,15.5,122.0,95.2,77.3
2016,5,24,16,30,0.0,21.0,1.4,15.0,21.0,17.35,9.72
2016,5,24,16,45,1.5,79.0,1.4,15.0,79.5,65.6,52.43
2016,5,24,17,0,3.0,137.0,1.4,15.0,138.0,107.47,89.16
2016,5,24,17,15,1.5,119.0,1.4,14.5,119.5,93.87,77.63
2016,5,24,17,30,0.0,101.0,1.4,14.0,101.0,80.17,65.91
2016,5,24,17,45,272.0,77.5,1.45,13.5,140.0,56.24,44.83
2016,5,24,18,0,544.0,54.0,1.5,13.0,179.0,42.64,32.66
2016,5,24,18,15,461.0,46.0,1.45,12.5,133.5,36.77,27.2
2016,5,24,18,30,378.0,38.0,1.4,12.0,88.0,30.85,21.45
2016,5,24,18,45,246.5,26.0,1.4,11.5,53.5,21.19,11.45
2016,5,24,19,0,115.0,14.0,1.4,11.0,19.0,11.95,0.0
2016,5,24,19,15,57.5,7.0,1.35,10.5,9.5,5.97,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,137.0,17.5,1.0,9.0,32.0,69.78,27.06
2016,5,25,5,30,274.0,35.0,1.0,9.0,64.0,154.75,116.6
2016,5,25,5,45,371.0,45.0,1.05,9.5,107.5,222.8,177.99
2016,5,25,6,0,468.0,55.0,1.1,10.0,151.0,301.23,246.45
2016,5,25,6,15,239.5,79.5,1.1,10.5,129.5,218.92,181.61
2016,5,25,6,30,11.0,104.0,1.1,11.0,108.0,99.23,79.86
2016,5,25,6,45,16.5,123.5,1.1,11.5,130.0,120.68,98.19
2016,5,25,7,0,22.0,143.0,1.1,12.0,152.0,142.56,116.19
2016,5,25,7,15,23.0,161.5,1.1,12.5,172.0,160.6,130.54
2016,5,25,7,30,24.0,180.0,1.1,13.0,192.0,178.64,144.64
2016,5,25,7,45,61.0,216.5,1.1,13.5,250.5,258.05,208.88
2016,5,25,8,0,98.0,253.0,1.1,14.0,309.0,327.64,263.15
2016,5,25,8,15,104.0,276.5,1.1,14.0,341.0,358.19,285.66
2016,5,25,8,30,110.0,300.0,1.1,14.0,373.0,388.55,307.97
2016,5,25,8,45,481.0,204.5,1.1,14.5,554.0,677.95,529.42
2016,5,25,9,0,852.0,109.0,1.1,15.0,735.0,919.75,692.29
2016,5,25,9,15,863.0,111.0,1.1,15.5,773.5,944.11,702.18
2016,5,25,9,30,874.0,113.0,1.1,16.0,812.0,965.2,712.93
2016,5,25,9,45,892.0,108.5,1.15,16.5,847.5,982.84,722.39
2016,5,25,10,0,910.0,104.0,1.2,17.0,883.0,997.08,729.76
2016,5,25,10,15,916.0,105.5,1.2,17.0,909.5,1002.24,731.93
2016,5,25,10,30,922.0,107.0,1.2,17.0,936.0,1003.53,731.89
2016,5,25,10,45,925.5,107.5,1.3,17.0,955.5,997.53,729.13
2016,5,25,11,0,929.0,108.0,1.4,17.0,975.0,987.69,724.0
2016,5,25,11,15,683.0,259.0,1.4,17.0,901.0,905.15,668.88
2016,5,25,11,30,437.0,410.0,1.4,17.0,827.0,798.23,591.2
2016,5,25,11,45,687.5,259.0,1.45,17.5,918.5,867.4,644.61
2016,5,25,12,0,938.0,108.0,1.5,18.0,1010.0,904.76,669.49
2016,5,25,12,15,937.5,108.0,1.5,18.0,1007.5,873.08,648.12
2016,5,25,12,30,937.0,108.0,1.5,18.0,1005.0,838.36,625.43
2016,5,25,12,45,526.0,289.0,1.5,18.0,792.0,656.31,494.77
2016,5,25,13,0,115.0,470.0,1.5,18.0,579.0,477.85,360.56
2016,5,25,13,15,120.5,456.5,1.55,18.0,568.5,458.43,347.97
2016,5,25,13,30,126.0,443.0,1.6,18.0,558.0,438.58,333.73
2016,5,25,13,45,168.5,436.0,1.65,18.0,585.0,444.08,338.12
2016,5,25,14,0,211.0,429.0,1.7,18.0,612.0,444.92,338.39
2016,5,25,14,15,551.5,268.0,1.7,17.5,723.5,462.25,349.86
2016,5,25,14,30,892.0,107.0,1.7,17.0,835.0,450.33,334.26
2016,5,25,14,45,884.5,104.0,1.75,17.0,798.0,392.65,284.55
2016,5,25,15,0,877.0,101.0,1.8,17.0,761.0,334.56,233.72
2016,5,25,15,15,864.5,98.5,1.8,16.5,719.0,275.49,182.52
2016,5,25,15,30,852.0,96.0,1.8,16.0,677.0,217.06,133.73
2016,5,25,15,45,837.5,93.0,1.8,16.0,631.0,158.96,90.96
2016,5,25,16,0,823.0,90.0,1.8,16.0,585.0,93.35,55.08
2016,5,25,16,15,802.5,87.0,1.8,15.5,536.0,66.98,53.03
2016,5,25,16,30,782.0,84.0,1.8,15.0,487.0,65.78,52.32
2016,5,25,16,45,756.0,79.5,1.85,15.0,436.0,63.34,50.37
2016,5,25,17,0,730.0,75.0,1.9,15.0,385.0,60.77,48.3
2016,5,25,17,15,693.0,70.5,1.9,14.5,333.5,57.99,46.09
2016,5,25,17,30,656.0,66.0,1.9,14.0,282.0,50.6,39.72
2016,5,25,17,45,600.0,60.5,1.9,13.5,231.5,47.01,36.62
2016,5,25,18,0,544.0,55.0,1.9,13.0,181.0,43.39,33.34
2016,5,25,18,15,462.0,47.0,1.8,12.5,135.5,37.56,27.9
2016,5,25,18,30,380.0,39.0,1.7,12.0,90.0,31.67,22.19
2016,5,25,18,45,240.5,27.5,1.65,11.5,55.0,22.44,12.65
2016,5,25,19,0,101.0,16.0,1.6,11.0,20.0,12.47,0.0
2016,5,25,19,15,50.5,8.0,1.6,11.0,10.0,6.83,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,19.5,1.1,10.0,31.5,65.42,27.1
2016,5,26,5,30,226.0,39.0,1.1,10.0,63.0,140.44,105.69
2016,5,26,5,45,319.0,51.0,1.1,10.5,105.5,204.66,163.15
2016,5,26,6,0,412.0,63.0,1.1,11.0,148.0,282.52,230.61
2016,5,26,6,15,477.0,72.0,1.05,11.0,196.5,350.19,288.7
2016,5,26,6,30,542.0,81.0,1.0,11.0,245.0,423.36,349.21
2016,5,26,6,45,588.0,87.5,1.0,11.5,296.0,487.06,399.55
2016,5,26,7,0,634.0,94.0,1.0,12.0,347.0,553.32,449.88
2016,5,26,7,15,667.5,99.5,1.0,12.5,398.0,611.67,492.31
2016,5,26,7,30,701.0,105.0,1.0,13.0,449.0,670.62,533.56
2016,5,26,7,45,731.5,107.0,1.0,13.5,499.5,723.31,567.98
2016,5,26,8,0,762.0,109.0,1.0,14.0,550.0,771.74,598.58
2016,5,26,8,15,781.0,112.5,0.95,14.5,597.0,814.98,624.19
2016,5,26,8,30,800.0,116.0,0.9,15.0,644.0,856.23,647.88
2016,5,26,8,45,817.5,117.0,0.9,15.5,688.0,891.1,667.67
2016,5,26,9,0,835.0,118.0,0.9,16.0,732.0,923.35,685.57
2016,5,26,9,15,846.5,120.5,0.9,16.5,771.0,937.52,691.59
2016,5,26,9,30,858.0,123.0,0.9,17.0,810.0,959.28,702.8
2016,5,26,9,45,861.0,128.0,0.9,17.5,841.5,971.97,708.1
2016,5,26,10,0,864.0,133.0,0.9,18.0,873.0,980.94,711.23
2016,5,26,10,15,871.0,134.5,0.9,18.5,899.5,986.59,712.42
2016,5,26,10,30,878.0,136.0,0.9,19.0,926.0,988.53,711.44
2016,5,26,10,45,882.0,137.0,0.95,19.5,945.5,983.35,707.16
2016,5,26,11,0,886.0,138.0,1.0,20.0,965.0,974.45,700.74
2016,5,26,11,15,889.0,138.5,1.0,20.0,977.5,960.48,691.66
2016,5,26,11,30,892.0,139.0,1.0,20.0,990.0,942.92,680.45
2016,5,26,11,45,892.5,139.5,1.05,20.5,995.0,919.69,665.31
2016,5,26,12,0,893.0,140.0,1.1,21.0,1000.0,893.23,648.13
2016,5,26,12,15,893.0,140.0,1.1,21.0,997.5,862.89,628.87
2016,5,26,12,30,893.0,140.0,1.1,21.0,995.0,829.65,607.67
2016,5,26,12,45,895.5,136.5,1.15,21.0,986.5,792.75,584.57
2016,5,26,13,0,898.0,133.0,1.2,21.0,978.0,753.07,557.71
2016,5,26,13,15,894.5,132.0,1.2,21.0,960.5,708.63,526.19
2016,5,26,13,30,891.0,131.0,1.2,21.0,943.0,662.11,492.4
2016,5,26,13,45,888.0,128.5,1.25,21.0,919.5,612.83,456.06
2016,5,26,14,0,885.0,126.0,1.3,21.0,896.0,561.81,417.15
2016,5,26,14,15,877.5,124.0,1.3,21.0,865.0,507.5,374.18
2016,5,26,14,30,870.0,122.0,1.3,21.0,834.0,452.33,329.15
2016,5,26,14,45,860.5,120.0,1.35,21.0,797.0,395.8,281.96
2016,5,26,15,0,851.0,118.0,1.4,21.0,760.0,339.09,233.58
2016,5,26,15,15,838.5,115.5,1.4,20.5,718.5,275.34,180.11
2016,5,26,15,30,826.0,113.0,1.4,20.0,677.0,217.5,132.84
2016,5,26,15,45,808.5,110.0,1.45,19.5,630.5,159.78,91.32
2016,5,26,16,0,791.0,107.0,1.5,19.0,584.0,103.95,63.4
2016,5,26,16,15,769.0,103.0,1.5,18.5,534.5,77.48,61.36
2016,5,26,16,30,747.0,99.0,1.5,18.0,485.0,76.01,60.48
2016,5,26,16,45,718.0,94.5,1.55,17.5,434.0,67.58,53.53
2016,5,26,17,0,689.0,90.0,1.6,17.0,383.0,65.66,52.16
2016,5,26,17,15,649.0,84.5,1.6,16.5,331.5,62.8,49.94
2016,5,26,17,30,609.0,79.0,1.6,16.0,280.0,59.86,47.57
2016,5,26,17,45,550.5,71.5,1.6,15.5,229.5,55.13,43.5
2016,5,26,18,0,492.0,64.0,1.6,15.0,179.0,50.29,39.18
2016,5,26,18,15,407.5,54.5,1.55,14.0,134.0,43.52,33.01
2016,5,26,18,30,323.0,45.0,1.5,13.0,89.0,34.7,24.77
2016,5,26,18,45,197.0,31.0,1.5,12.5,54.5,23.98,14.0
2016,5,26,19,0,71.0,17.0,1.5,12.0,20.0,13.52,0.0
2016,5,26,19,15,35.5,8.5,1.45,11.5,10.0,7.26,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,116.5,19.5,0.8,9.5,32.5,66.43,29.35
2016,5,27,5,30,233.0,39.0,0.8,10.0,65.0,142.49,107.3
2016,5,27,5,45,332.5,50.5,0.85,10.5,108.5,209.12,166.47
2016,5,27,6,0,432.0,62.0,0.9,11.0,152.0,290.44,236.53
2016,5,27,6,15,496.5,70.5,0.85,11.5,201.0,358.24,293.88
2016,5,27,6,30,561.0,79.0,0.8,12.0,250.0,431.45,353.24
2016,5,27,6,45,612.0,84.5,0.8,12.5,302.5,497.91,405.17
2016,5,27,7,0,663.0,90.0,0.8,13.0,355.0,567.35,457.24
2016,5,27,7,15,696.0,95.0,0.75,13.5,406.5,625.91,498.6
2016,5,27,7,30,729.0,100.0,0.7,14.0,458.0,684.96,538.18
2016,5,27,7,45,757.0,102.5,0.65,15.0,509.5,733.69,567.24
2016,5,27,8,0,785.0,105.0,0.6,16.0,561.0,785.34,597.36
2016,5,27,8,15,803.5,108.5,0.55,16.5,608.5,828.8,622.04
2016,5,27,8,30,822.0,112.0,0.5,17.0,656.0,870.2,644.82
2016,5,27,8,45,838.0,113.5,0.5,17.5,700.0,904.75,663.7
2016,5,27,9,0,854.0,115.0,0.5,18.0,744.0,925.97,673.93
2016,5,27,9,15,865.0,117.0,0.45,19.0,782.5,950.29,683.91
2016,5,27,9,30,876.0,119.0,0.4,20.0,821.0,971.33,691.61
2016,5,27,9,45,888.0,118.5,0.4,21.0,855.0,987.33,697.3
2016,5,27,10,0,900.0,118.0,0.4,22.0,889.0,999.79,700.92
2016,5,27,10,15,906.0,119.0,0.4,22.5,915.5,1004.26,701.18
2016,5,27,10,30,912.0,120.0,0.4,23.0,942.0,1004.91,699.38
2016,5,27,10,45,918.0,120.0,0.45,23.5,962.5,1000.73,696.03
2016,5,27,11,0,924.0,120.0,0.5,24.0,983.0,992.69,690.55
2016,5,27,11,15,926.5,120.5,0.55,24.5,995.5,978.02,681.21
2016,5,27,11,30,929.0,121.0,0.6,25.0,1008.0,959.66,669.78
2016,5,27,11,45,930.5,120.5,0.65,25.5,1013.0,935.94,655.13
2016,5,27,12,0,932.0,120.0,0.7,26.0,1018.0,908.83,638.43
2016,5,27,12,15,931.5,120.0,0.75,26.0,1015.0,877.26,620.11
2016,5,27,12,30,931.0,120.0,0.8,26.0,1012.0,842.68,599.73
2016,5,27,12,45,927.5,120.0,0.9,26.0,1001.5,802.99,576.54
2016,5,27,13,0,924.0,120.0,1.0,26.0,991.0,760.78,550.02
2016,5,27,13,15,920.0,119.5,1.05,25.5,973.0,715.5,520.36
2016,5,27,13,30,916.0,119.0,1.1,25.0,955.0,668.1,488.15
2016,5,27,13,45,909.0,118.5,1.15,25.0,929.5,617.04,451.25
2016,5,27,14,0,902.0,118.0,1.2,25.0,904.0,564.55,412.01
2016,5,27,14,15,894.0,116.5,1.2,24.5,872.0,509.64,370.05
2016,5,27,14,30,886.0,115.0,1.2,24.0,840.0,453.87,325.86
2016,5,27,14,45,874.5,113.5,1.25,24.0,802.5,396.26,278.47
2016,5,27,15,0,863.0,112.0,1.3,24.0,765.0,338.66,230.02
2016,5,27,15,15,850.0,109.5,1.3,23.5,722.5,280.28,181.22
2016,5,27,15,30,837.0,107.0,1.3,23.0,680.0,215.44,129.14
2016,5,27,15,45,820.0,104.0,1.35,23.0,633.5,157.22,87.48
2016,5,27,16,0,803.0,101.0,1.4,23.0,587.0,100.81,59.35
2016,5,27,16,15,781.5,97.5,1.35,22.5,537.5,73.77,57.22
2016,5,27,16,30,760.0,94.0,1.3,22.0,488.0,72.51,56.51
2016,5,27,16,45,732.0,89.5,1.3,21.5,437.0,70.33,54.99
2016,5,27,17,0,704.0,85.0,1.3,21.0,386.0,62.28,48.39
2016,5,27,17,15,665.5,79.5,1.25,20.0,334.5,59.29,46.17
2016,5,27,17,30,627.0,74.0,1.2,19.0,283.0,56.19,43.78
2016,5,27,17,45,573.0,67.0,1.15,18.5,233.0,51.72,39.98
2016,5,27,18,0,519.0,60.0,1.1,18.0,183.0,47.14,35.95
2016,5,27,18,15,438.0,51.0,1.0,17.0,137.5,40.65,30.12
2016,5,27,18,30,357.0,42.0,0.9,16.0,92.0,34.06,23.94
2016,5,27,18,45,235.5,29.0,0.85,15.0,56.5,23.64,13.72
2016,5,27,19,0,114.0,16.0,0.8,14.0,21.0,12.48,0.0
2016,5,27,19,15,57.0,8.0,0.75,13.5,10.5,6.83,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,19.0,0.5,11.5,33.0,68.63,31.59
2016,5,28,5,30,253.0,38.0,0.4,12.0,66.0,147.87,110.41
2016,5,28,5,45,350.0,48.5,0.35,12.5,109.0,216.34,170.13
2016,5,28,6,0,447.0,59.0,0.3,13.0,152.0,293.99,235.73
2016,5,28,6,15,509.5,67.5,0.25,13.5,201.0,361.26,291.23
2016,5,28,6,30,572.0,76.0,0.2,14.0,250.0,433.81,348.44
2016,5,28,6,45,620.0,81.0,0.2,15.0,302.0,498.19,396.61
2016,5,28,7,0,668.0,86.0,0.2,16.0,354.0,565.25,444.56
2016,5,28,7,15,700.0,91.0,0.2,17.0,405.5,623.21,483.72
2016,5,28,7,30,732.0,96.0,0.2,18.0,457.0,681.59,520.99
2016,5,28,7,45,757.0,99.5,0.25,19.0,507.0,729.48,549.86
2016,5,28,8,0,782.0,103.0,0.3,20.0,557.0,779.69,579.68
2016,5,28,8,15,800.5,106.5,0.3,20.5,604.5,823.03,604.5
2016,5,28,8,30,819.0,110.0,0.3,21.0,652.0,864.33,627.6
2016,5,28,8,45,833.0,113.0,0.35,22.0,695.5,898.67,645.66
2016,5,28,9,0,847.0,116.0,0.4,23.0,739.0,930.21,661.85
2016,5,28,9,15,858.0,118.0,0.45,23.5,778.0,943.78,668.15
2016,5,28,9,30,869.0,120.0,0.5,24.0,817.0,964.74,679.33
2016,5,28,9,45,876.5,122.5,0.55,24.5,850.0,979.41,686.61
2016,5,28,10,0,884.0,125.0,0.6,25.0,883.0,990.45,691.85
2016,5,28,10,15,890.0,126.5,0.65,25.0,909.5,995.33,694.85
2016,5,28,10,30,896.0,128.0,0.7,25.0,936.0,996.42,695.77
2016,5,28,10,45,898.5,130.0,0.8,25.5,955.5,990.83,692.49
2016,5,28,11,0,901.0,132.0,0.9,26.0,975.0,981.45,686.98
2016,5,28,11,15,903.5,132.5,0.95,26.0,987.5,966.96,678.8
2016,5,28,11,30,906.0,133.0,1.0,26.0,1000.0,948.87,668.46
2016,5,28,11,45,905.5,134.5,1.05,26.5,1004.0,925.5,653.57
2016,5,28,12,0,905.0,136.0,1.1,27.0,1008.0,898.87,636.68
2016,5,28,12,15,904.5,136.0,1.1,26.5,1005.5,867.93,618.73
2016,5,28,12,30,904.0,136.0,1.1,26.0,1003.0,834.09,598.81
2016,5,28,12,45,897.0,138.5,1.15,26.0,991.0,794.61,574.5
2016,5,28,13,0,890.0,141.0,1.2,26.0,979.0,752.92,546.66
2016,5,28,13,15,885.5,140.0,1.2,26.0,961.5,708.22,515.61
2016,5,28,13,30,881.0,139.0,1.2,26.0,944.0,661.56,482.39
2016,5,28,13,45,873.0,138.5,1.3,26.0,918.5,611.47,446.57
2016,5,28,14,0,865.0,138.0,1.4,26.0,893.0,560.12,408.48
2016,5,28,14,15,857.0,136.5,1.4,25.5,862.0,507.02,367.9
2016,5,28,14,30,849.0,135.0,1.4,25.0,831.0,450.82,323.62
2016,5,28,14,45,688.5,198.0,1.4,25.0,746.0,384.69,272.97
2016,5,28,15,0,528.0,261.0,1.4,25.0,661.0,337.13,237.55
2016,5,28,15,15,662.5,193.0,1.35,24.5,666.5,284.04,190.18
2016,5,28,15,30,797.0,125.0,1.3,24.0,672.0,221.8,135.16
2016,5,28,15,45,779.5,121.5,1.3,23.5,626.0,165.52,95.29
2016,5,28,16,0,762.0,118.0,1.3,23.0,580.0,111.17,68.18
2016,5,28,16,15,739.0,113.5,1.25,22.5,531.0,76.73,59.69
2016,5,28,16,30,716.0,109.0,1.2,22.0,482.0,75.4,58.95
2016,5,28,16,45,687.0,103.5,1.2,21.5,431.0,73.18,57.4
2016,5,28,17,0,658.0,98.0,1.2,21.0,380.0,70.83,55.72
2016,5,28,17,15,617.0,91.5,1.1,20.0,329.0,67.49,53.25
2016,5,28,17,30,576.0,85.0,1.0,19.0,278.0,64.02,50.59
2016,5,28,17,45,521.5,76.5,0.95,18.5,228.5,58.73,46.11
2016,5,28,18,0,467.0,68.0,0.9,18.0,179.0,53.28,41.33
2016,5,28,18,15,385.5,57.5,0.8,17.0,134.0,45.82,34.64
2016,5,28,18,30,304.0,47.0,0.7,16.0,89.0,36.08,25.73
2016,5,28,18,45,194.0,32.0,0.65,15.0,55.0,24.71,14.73
2016,5,28,19,0,84.0,17.0,0.6,14.0,21.0,13.2,0.0
2016,5,28,19,15,42.0,8.5,0.55,13.5,10.5,7.26,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.0,0.75,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,8.0,0.7,10.0,9.0,13.45,0.0
2016,5,29,5,15,147.5,23.0,0.65,10.5,38.5,80.24,39.42
2016,5,29,5,30,267.0,38.0,0.6,11.0,68.0,152.38,114.39
2016,5,29,5,45,363.0,48.5,0.55,11.5,111.0,221.27,174.97
2016,5,29,6,0,459.0,59.0,0.5,12.0,154.0,299.05,241.27
2016,5,29,6,15,521.0,66.5,0.45,12.5,203.0,365.55,296.71
2016,5,29,6,30,583.0,74.0,0.4,13.0,252.0,437.18,353.78
2016,5,29,6,45,628.5,79.5,0.4,14.0,304.0,500.98,401.99
2016,5,29,7,0,674.0,85.0,0.4,15.0,356.0,567.26,449.83
2016,5,29,7,15,706.0,90.0,0.4,15.5,407.5,625.42,490.49
2016,5,29,7,30,738.0,95.0,0.4,16.0,459.0,680.81,527.09
2016,5,29,7,45,762.0,98.5,0.45,16.5,509.0,731.4,559.45
2016,5,29,8,0,786.0,102.0,0.5,17.0,559.0,780.92,590.43
2016,5,29,8,15,804.0,105.5,0.55,17.5,606.0,823.93,616.49
2016,5,29,8,30,822.0,109.0,0.6,18.0,653.0,864.87,640.87
2016,5,29,8,45,836.0,111.5,0.65,19.0,696.5,898.72,659.13
2016,5,29,9,0,850.0,114.0,0.7,20.0,740.0,919.29,668.75
2016,5,29,9,15,861.0,116.0,0.7,20.0,779.0,943.57,682.47
2016,5,29,9,30,872.0,118.0,0.7,20.0,818.0,964.6,694.07
2016,5,29,9,45,880.5,119.5,0.75,20.5,851.0,979.29,701.51
2016,5,29,10,0,889.0,121.0,0.8,21.0,884.0,990.39,706.87
2016,5,29,10,15,895.0,122.5,0.85,21.0,910.5,995.36,709.94
2016,5,29,10,30,901.0,124.0,0.9,21.0,937.0,996.54,710.84
2016,5,29,10,45,904.5,125.5,0.95,21.5,956.5,991.5,706.69
2016,5,29,11,0,908.0,127.0,1.0,22.0,976.0,982.65,700.35
2016,5,29,11,15,910.5,127.5,1.0,22.0,988.5,968.2,691.06
2016,5,29,11,30,913.0,128.0,1.0,22.0,1001.0,950.11,679.63
2016,5,29,11,45,912.5,129.0,1.05,22.5,1005.5,926.29,664.26
2016,5,29,12,0,912.0,130.0,1.1,23.0,1010.0,899.22,646.85
2016,5,29,12,15,912.0,130.0,1.1,23.0,1008.0,868.63,627.63
2016,5,29,12,30,912.0,130.0,1.1,23.0,1006.0,835.09,606.44
2016,5,29,12,45,904.0,133.5,1.15,23.0,994.5,795.52,581.81
2016,5,29,13,0,896.0,137.0,1.2,23.0,983.0,753.78,553.7
2016,5,29,13,15,893.0,136.0,1.2,23.0,966.0,709.94,522.86
2016,5,29,13,30,890.0,135.0,1.2,23.0,949.0,663.97,489.73
2016,5,29,13,45,884.0,134.0,1.2,23.0,924.5,614.33,453.05
2016,5,29,14,0,878.0,133.0,1.2,23.0,900.0,563.22,414.17
2016,5,29,14,15,870.5,131.5,1.2,23.0,869.0,509.79,372.35
2016,5,29,14,30,863.0,130.0,1.2,23.0,838.0,455.47,328.49
2016,5,29,14,45,852.5,128.0,1.2,23.0,801.5,395.37,279.17
2016,5,29,15,0,842.0,126.0,1.2,23.0,765.0,337.92,230.78
2016,5,29,15,15,829.0,123.0,1.15,22.5,723.0,279.46,181.88
2016,5,29,15,30,816.0,120.0,1.1,22.0,681.0,221.85,135.31
2016,5,29,15,45,800.0,116.5,1.1,22.0,635.0,164.66,94.21
2016,5,29,16,0,784.0,113.0,1.1,22.0,589.0,109.19,66.12
2016,5,29,16,15,761.5,109.0,1.1,21.5,540.0,81.4,63.87
2016,5,29,16,30,739.0,105.0,1.1,21.0,491.0,73.04,57.17
2016,5,29,16,45,712.0,99.5,1.1,20.5,440.0,70.72,55.53
2016,5,29,17,0,685.0,94.0,1.1,20.0,389.0,68.26,53.73
2016,5,29,17,15,645.0,88.0,1.05,19.0,337.5,65.15,51.44
2016,5,29,17,30,605.0,82.0,1.0,18.0,286.0,61.93,48.97
2016,5,29,17,45,552.0,74.0,0.95,17.5,236.0,56.93,44.73
2016,5,29,18,0,499.0,66.0,0.9,17.0,186.0,51.78,40.2
2016,5,29,18,15,416.0,56.0,0.85,16.0,140.0,44.63,33.77
2016,5,29,18,30,333.0,46.0,0.8,15.0,94.0,37.33,26.96
2016,5,29,18,45,215.5,32.5,0.75,14.5,58.5,25.14,15.24
2016,5,29,19,0,98.0,19.0,0.7,14.0,23.0,14.75,0.0
2016,5,29,19,15,49.0,9.5,0.7,13.5,11.5,8.11,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.75,8.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.7,9.0,10.0,16.17,0.0
2016,5,30,5,15,165.5,23.0,0.65,9.5,40.0,85.47,43.66
2016,5,30,5,30,295.0,37.0,0.6,10.0,70.0,162.38,122.45
2016,5,30,5,45,392.5,46.5,0.6,11.0,114.5,230.95,182.88
2016,5,30,6,0,490.0,56.0,0.6,12.0,159.0,309.79,249.97
2016,5,30,6,15,552.0,63.0,0.55,12.5,209.0,377.14,306.24
2016,5,30,6,30,614.0,70.0,0.5,13.0,259.0,449.59,364.04
2016,5,30,6,45,658.5,75.5,0.5,13.5,311.0,514.11,413.56
2016,5,30,7,0,703.0,81.0,0.5,14.0,363.0,580.99,462.76
2016,5,30,7,15,733.5,85.0,0.5,14.5,415.0,635.35,500.93
2016,5,30,7,30,764.0,89.0,0.5,15.0,467.0,692.74,538.75
2016,5,30,7,45,788.0,92.5,0.5,16.0,517.5,744.19,569.92
2016,5,30,8,0,812.0,96.0,0.5,17.0,568.0,794.54,599.42
2016,5,30,8,15,829.5,99.0,0.5,17.5,616.0,837.33,624.23
2016,5,30,8,30,847.0,102.0,0.5,18.0,664.0,877.95,647.24
2016,5,30,8,45,860.5,104.5,0.55,19.0,708.0,902.31,659.22
2016,5,30,9,0,874.0,107.0,0.6,20.0,752.0,933.02,675.39
2016,5,30,9,15,884.5,109.0,0.6,20.5,791.0,957.32,687.5
2016,5,30,9,30,895.0,111.0,0.6,21.0,830.0,978.28,697.56
2016,5,30,9,45,899.0,115.0,0.65,22.0,862.0,991.54,702.69
2016,5,30,10,0,903.0,119.0,0.7,23.0,894.0,1001.0,705.65
2016,5,30,10,15,909.0,120.0,0.75,23.5,921.0,1005.54,707.11
2016,5,30,10,30,915.0,121.0,0.8,24.0,948.0,1006.26,706.42
2016,5,30,10,45,919.0,122.0,0.85,24.5,967.5,1001.2,702.36
2016,5,30,11,0,923.0,123.0,0.9,25.0,987.0,992.3,696.12
2016,5,30,11,15,925.5,123.5,0.9,25.0,999.5,977.73,686.93
2016,5,30,11,30,928.0,124.0,0.9,25.0,1012.0,959.47,675.62
2016,5,30,11,45,928.5,124.5,0.95,25.5,1017.0,935.87,660.71
2016,5,30,12,0,929.0,125.0,1.0,26.0,1022.0,908.92,643.73
2016,5,30,12,15,928.5,125.0,1.0,26.0,1019.5,877.54,624.37
2016,5,30,12,30,928.0,125.0,1.0,26.0,1017.0,843.18,603.06
2016,5,30,12,45,924.0,125.5,1.05,26.0,1006.0,803.77,579.03
2016,5,30,13,0,920.0,126.0,1.1,26.0,995.0,761.89,551.7
2016,5,30,13,15,916.5,125.0,1.1,26.0,977.5,716.87,520.57
2016,5,30,13,30,913.0,124.0,1.1,26.0,960.0,669.7,487.13
2016,5,30,13,45,907.5,123.0,1.15,26.0,935.0,619.43,450.96
2016,5,30,14,0,902.0,122.0,1.2,26.0,910.0,567.57,412.37
2016,5,30,14,15,894.5,120.5,1.2,26.0,879.0,513.06,370.19
2016,5,30,14,30,887.0,119.0,1.2,26.0,848.0,457.63,325.93
2016,5,30,14,45,877.5,116.5,1.2,26.0,811.0,400.11,278.85
2016,5,30,15,0,868.0,114.0,1.2,26.0,774.0,342.38,230.62
2016,5,30,15,15,855.5,111.5,1.2,25.5,731.5,283.98,182.26
2016,5,30,15,30,843.0,109.0,1.2,25.0,689.0,219.09,130.56
2016,5,30,15,45,827.5,105.5,1.2,25.0,643.0,160.46,88.69
2016,5,30,16,0,812.0,102.0,1.2,25.0,597.0,103.44,59.92
2016,5,30,16,15,791.0,98.5,1.15,24.0,547.5,74.46,57.4
2016,5,30,16,30,770.0,95.0,1.1,23.0,498.0,73.22,56.85
2016,5,30,16,45,743.5,90.0,1.1,22.5,446.5,70.7,55.05
2016,5,30,17,0,717.0,85.0,1.1,22.0,395.0,62.3,48.18
2016,5,30,17,15,678.5,80.0,1.05,21.0,343.0,59.65,46.27
2016,5,30,17,30,640.0,75.0,1.0,20.0,291.0,56.92,44.22
2016,5,30,17,45,588.5,68.0,0.95,19.5,241.0,52.47,40.48
2016,5,30,18,0,537.0,61.0,0.9,19.0,191.0,47.91,36.5
2016,5,30,18,15,456.0,52.5,0.8,18.0,144.5,41.84,31.07
2016,5,30,18,30,375.0,44.0,0.7,17.0,98.0,35.69,25.34
2016,5,30,18,45,253.5,31.5,0.6,16.0,61.5,25.74,15.73
2016,5,30,19,0,132.0,19.0,0.5,15.0,25.0,14.8,0.0
2016,5,30,19,15,66.0,9.5,0.5,14.5,12.5,8.11,0.0
2016,5,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,0.65,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,0.6,11.0,11.0,20.28,0.0
2016,5,31,5,15,187.5,23.0,0.55,11.5,42.0,93.59,48.94
2016,5,31,5,30,325.0,36.0,0.5,12.0,73.0,171.66,128.37
2016,5,31,5,45,418.5,45.0,0.45,12.5,117.5,239.56,188.14
2016,5,31,6,0,512.0,54.0,0.4,13.0,162.0,317.26,254.03
2016,5,31,6,15,572.5,60.5,0.4,13.5,212.0,384.25,309.73
2016,5,31,6,30,633.0,67.0,0.4,14.0,262.0,456.18,366.95
2016,5,31,6,45,676.0,72.0,0.4,15.0,314.0,519.97,414.74
2016,5,31,7,0,719.0,77.0,0.4,16.0,366.0,583.5,460.19
2016,5,31,7,15,749.0,81.0,0.4,17.0,418.0,640.98,499.15
2016,5,31,7,30,779.0,85.0,0.4,18.0,470.0,698.52,535.24
2016,5,31,7,45,801.0,88.0,0.45,19.0,520.5,748.33,565.46
2016,5,31,8,0,823.0,91.0,0.5,20.0,571.0,796.85,594.15
2016,5,31,8,15,840.0,94.0,0.5,20.5,618.5,839.54,618.6
2016,5,31,8,30,857.0,97.0,0.5,21.0,666.0,871.1,635.48
2016,5,31,8,45,869.5,99.5,0.55,22.0,709.5,904.04,652.93
2016,5,31,9,0,882.0,102.0,0.6,23.0,753.0,934.08,668.31
2016,5,31,9,15,892.5,104.0,0.65,23.5,792.0,958.59,681.45
2016,5,31,9,30,903.0,106.0,0.7,24.0,831.0,979.74,692.57
2016,5,31,9,45,910.0,107.5,0.75,24.5,864.0,993.47,699.24
2016,5,31,10,0,917.0,109.0,0.8,25.0,897.0,1003.49,703.81
2016,5,31,10,15,923.0,110.5,0.85,25.5,924.0,1008.74,705.63
2016,5,31,10,30,929.0,112.0,0.9,26.0,951.0,1010.1,705.26
2016,5,31,10,45,933.0,112.5,0.95,26.5,971.0,1004.67,700.92
2016,5,31,11,0,937.0,113.0,1.0,27.0,991.0,995.35,694.4
2016,5,31,11,15,939.0,113.5,1.0,27.0,1003.5,980.34,684.99
2016,5,31,11,30,941.0,114.0,1.0,27.0,1016.0,961.61,673.44
2016,5,31,11,45,942.0,114.5,1.05,27.5,1021.0,938.4,658.77
2016,5,31,12,0,943.0,115.0,1.1,28.0,1026.0,911.75,641.99
2016,5,31,12,15,942.5,115.0,1.1,28.0,1023.5,880.17,622.58
2016,5,31,12,30,942.0,115.0,1.1,28.0,1021.0,845.56,601.21
2016,5,31,12,45,941.5,113.5,1.1,28.5,1011.0,806.81,575.92
2016,5,31,13,0,941.0,112.0,1.1,29.0,1001.0,765.32,547.77
2016,5,31,13,15,937.5,111.5,1.1,29.0,984.0,720.03,516.79
2016,5,31,13,30,934.0,111.0,1.1,29.0,967.0,672.51,483.48
2016,5,31,13,45,929.5,109.5,1.15,29.0,942.5,621.62,447.28
2016,5,31,14,0,925.0,108.0,1.2,29.0,918.0,569.01,408.56
2016,5,31,14,15,918.5,107.0,1.2,29.0,887.0,514.35,366.65
2016,5,31,14,30,912.0,106.0,1.2,29.0,856.0,458.61,322.53
2016,5,31,14,45,903.0,104.0,1.2,29.0,819.0,400.42,275.33
2016,5,31,15,0,894.0,102.0,1.2,29.0,782.0,341.93,226.89
2016,5,31,15,15,882.5,100.0,1.2,28.5,740.0,282.81,178.3
2016,5,31,15,30,871.0,98.0,1.2,28.0,698.0,224.15,131.68
2016,5,31,15,45,856.0,95.5,1.2,28.0,652.0,165.48,90.28
2016,5,31,16,0,841.0,93.0,1.2,28.0,606.0,99.31,55.02
2016,5,31,16,15,821.0,89.5,1.15,27.0,556.5,68.73,51.93
2016,5,31,16,30,801.0,86.0,1.1,26.0,507.0,67.23,51.13
2016,5,31,16,45,774.5,82.5,1.1,25.5,455.5,65.54,50.01
2016,5,31,17,0,748.0,79.0,1.1,25.0,404.0,63.8,48.83
2016,5,31,17,15,711.5,74.5,1.05,24.0,351.5,61.1,46.91
2016,5,31,17,30,675.0,70.0,1.0,23.0,299.0,53.51,40.72
2016,5,31,17,45,622.5,64.0,0.95,22.0,248.0,49.63,37.59
2016,5,31,18,0,570.0,58.0,0.9,21.0,197.0,45.7,34.26
2016,5,31,18,15,490.5,50.0,0.8,19.5,149.5,39.91,29.2
2016,5,31,18,30,411.0,42.0,0.7,18.0,102.0,34.06,23.84
2016,5,31,18,45,284.5,30.5,0.65,17.0,64.5,24.89,15.04
2016,5,31,19,0,158.0,19.0,0.6,16.0,27.0,15.57,0.0
2016,5,31,19,15,79.0,9.5,0.65,15.5,13.5,8.11,0.0
2016,5,31,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,24.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,1,5,0,49.0,10.0,0.9,11.0,11.0,20.0,0.0
2016,6,1,5,15,188.5,23.5,0.9,11.5,43.0,92.64,49.34
2016,6,1,5,30,328.0,37.0,0.9,12.0,75.0,173.25,129.94
2016,6,1,5,45,421.0,46.5,0.95,12.5,120.0,241.63,190.63
2016,6,1,6,0,514.0,56.0,1.0,13.0,165.0,319.75,257.88
2016,6,1,6,15,575.5,63.0,0.95,13.5,215.5,387.95,315.21
2016,6,1,6,30,637.0,70.0,0.9,14.0,266.0,461.18,374.03
2016,6,1,6,45,681.5,74.5,0.85,15.0,319.0,525.53,422.66
2016,6,1,7,0,726.0,79.0,0.8,16.0,372.0,589.52,468.69
2016,6,1,7,15,756.5,83.5,0.8,16.5,425.0,648.22,510.02
2016,6,1,7,30,787.0,88.0,0.8,17.0,478.0,707.01,548.67
2016,6,1,7,45,810.5,91.0,0.85,18.0,529.0,758.31,580.37
2016,6,1,8,0,834.0,94.0,0.9,19.0,580.0,808.39,610.48
2016,6,1,8,15,851.0,97.0,0.9,19.5,628.5,851.41,635.58
2016,6,1,8,30,868.0,100.0,0.9,20.0,677.0,883.15,652.9
2016,6,1,8,45,881.0,102.5,0.9,21.0,721.0,916.76,670.08
2016,6,1,9,0,894.0,105.0,0.9,22.0,765.0,947.46,685.05
2016,6,1,9,15,904.5,107.0,0.9,22.5,804.5,972.14,697.39
2016,6,1,9,30,915.0,109.0,0.9,23.0,844.0,993.41,707.63
2016,6,1,9,45,922.5,110.5,0.9,23.5,877.5,1007.7,713.6
2016,6,1,10,0,930.0,112.0,0.9,24.0,911.0,1018.24,717.42
2016,6,1,10,15,936.0,113.0,0.9,24.5,938.5,1022.97,717.85
2016,6,1,10,30,942.0,114.0,0.9,25.0,966.0,1023.78,716.1
2016,6,1,10,45,943.5,116.5,0.95,25.5,985.5,1017.8,711.44
2016,6,1,11,0,945.0,119.0,1.0,26.0,1005.0,1007.86,704.56
2016,6,1,11,15,947.5,119.5,1.0,26.0,1017.5,993.12,695.31
2016,6,1,11,30,950.0,120.0,1.0,26.0,1030.0,974.61,683.89
2016,6,1,11,45,948.0,122.0,1.05,26.5,1034.5,949.8,668.23
2016,6,1,12,0,946.0,124.0,1.1,27.0,1039.0,921.64,650.53
2016,6,1,12,15,945.5,124.0,1.1,27.0,1036.5,889.88,631.01
2016,6,1,12,30,945.0,124.0,1.1,27.0,1034.0,855.08,609.51
2016,6,1,12,45,932.0,131.0,1.15,27.0,1020.5,813.66,584.27
2016,6,1,13,0,919.0,138.0,1.2,27.0,1007.0,770.21,555.69
2016,6,1,13,15,915.0,137.0,1.2,26.5,989.0,724.9,525.52
2016,6,1,13,30,911.0,136.0,1.2,26.0,971.0,677.5,492.95
2016,6,1,13,45,902.5,136.5,1.2,26.0,945.5,626.72,456.0
2016,6,1,14,0,894.0,137.0,1.2,26.0,920.0,574.62,416.98
2016,6,1,14,15,886.5,135.0,1.15,26.0,888.5,520.14,374.71
2016,6,1,14,30,879.0,133.0,1.1,26.0,857.0,464.75,330.49
2016,6,1,14,45,867.0,131.5,1.1,26.0,819.5,403.88,281.39
2016,6,1,15,0,855.0,130.0,1.1,26.0,782.0,345.65,233.15
2016,6,1,15,15,841.5,127.5,1.05,25.5,739.5,286.78,184.63
2016,6,1,15,30,828.0,125.0,1.0,25.0,697.0,228.81,138.37
2016,6,1,15,45,810.5,121.5,0.95,25.0,650.0,170.82,97.08
2016,6,1,16,0,793.0,118.0,0.9,25.0,603.0,114.72,68.58
2016,6,1,16,15,771.0,114.0,0.85,24.5,553.5,84.92,65.95
2016,6,1,16,30,749.0,110.0,0.8,24.0,504.0,76.31,59.15
2016,6,1,16,45,752.5,87.5,0.8,23.5,449.0,68.87,53.23
2016,6,1,17,0,756.0,65.0,0.8,23.0,394.0,53.4,40.36
2016,6,1,17,15,685.0,75.5,0.75,22.0,345.0,56.42,43.3
2016,6,1,17,30,614.0,86.0,0.7,21.0,296.0,64.9,50.93
2016,6,1,17,45,563.5,77.5,0.65,20.0,245.5,59.62,46.59
2016,6,1,18,0,513.0,69.0,0.6,19.0,195.0,54.16,41.95
2016,6,1,18,15,431.0,59.0,0.6,18.0,148.0,47.07,35.66
2016,6,1,18,30,349.0,49.0,0.6,17.0,101.0,37.71,27.14
2016,6,1,18,45,233.0,35.0,0.65,16.0,64.5,27.06,17.0
2016,6,1,19,0,117.0,21.0,0.7,15.0,28.0,16.3,0.19
2016,6,1,19,15,58.5,10.5,0.7,14.5,14.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,0.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,0.7,10.0,12.0,20.58,0.0
2016,6,2,5,15,184.5,24.5,0.65,10.5,43.5,92.65,50.49
2016,6,2,5,30,321.0,38.0,0.6,11.0,75.0,171.32,128.88
2016,6,2,5,45,416.0,47.5,0.55,11.5,120.5,240.12,189.5
2016,6,2,6,0,511.0,57.0,0.5,12.0,166.0,318.83,256.51
2016,6,2,6,15,572.5,64.0,0.45,12.5,216.5,386.85,313.01
2016,6,2,6,30,634.0,71.0,0.4,13.0,267.0,459.88,370.87
2016,6,2,6,45,678.0,76.0,0.4,14.0,320.0,524.34,419.26
2016,6,2,7,0,722.0,81.0,0.4,15.0,373.0,591.05,467.04
2016,6,2,7,15,753.0,85.5,0.35,15.5,426.0,647.12,505.3
2016,6,2,7,30,784.0,90.0,0.3,16.0,479.0,706.14,542.94
2016,6,2,7,45,808.0,93.5,0.3,17.0,530.5,758.28,573.91
2016,6,2,8,0,832.0,97.0,0.3,18.0,582.0,809.26,603.2
2016,6,2,8,15,849.0,99.5,0.3,19.0,630.5,851.65,626.05
2016,6,2,8,30,866.0,102.0,0.3,20.0,679.0,882.69,641.19
2016,6,2,8,45,880.0,104.5,0.35,21.0,723.0,917.14,659.39
2016,6,2,9,0,894.0,107.0,0.4,22.0,767.0,948.73,675.52
2016,6,2,9,15,904.0,109.0,0.45,22.5,806.5,972.93,688.32
2016,6,2,9,30,914.0,111.0,0.5,23.0,846.0,993.71,699.14
