Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,917.5,115.0,0.55,24.0,878.5,1006.74,703.99
2016,6,2,10,0,921.0,119.0,0.6,25.0,911.0,1015.89,706.68
2016,6,2,10,15,926.5,120.5,0.65,25.5,938.0,1020.56,708.2
2016,6,2,10,30,932.0,122.0,0.7,26.0,965.0,1021.32,707.56
2016,6,2,10,45,935.5,123.0,0.75,26.5,984.5,1015.77,703.3
2016,6,2,11,0,939.0,124.0,0.8,27.0,1004.0,1006.32,696.88
2016,6,2,11,15,941.0,124.5,0.8,27.0,1016.5,991.16,687.49
2016,6,2,11,30,943.0,125.0,0.8,27.0,1029.0,972.28,676.0
2016,6,2,11,45,943.0,126.0,0.85,27.5,1033.5,948.47,661.24
2016,6,2,12,0,943.0,127.0,0.9,28.0,1038.0,921.27,644.42
2016,6,2,12,15,942.0,126.5,0.9,28.0,1035.5,888.78,624.69
2016,6,2,12,30,941.0,126.0,0.9,28.0,1033.0,853.33,603.05
2016,6,2,12,45,946.5,120.5,0.9,28.5,1024.5,815.88,578.85
2016,6,2,13,0,952.0,115.0,0.9,29.0,1016.0,775.28,551.49
2016,6,2,13,15,948.5,114.5,0.9,29.0,998.5,729.61,520.58
2016,6,2,13,30,945.0,114.0,0.9,29.0,981.0,681.69,487.34
2016,6,2,13,45,939.5,112.5,0.95,29.0,956.0,629.8,450.88
2016,6,2,14,0,934.0,111.0,1.0,29.0,931.0,576.27,411.92
2016,6,2,14,15,927.0,109.5,1.0,29.0,899.5,520.62,369.66
2016,6,2,14,30,920.0,108.0,1.0,29.0,868.0,463.94,325.19
2016,6,2,14,45,911.0,106.0,1.0,29.0,830.5,405.39,278.01
2016,6,2,15,0,902.0,104.0,1.0,29.0,793.0,346.53,229.53
2016,6,2,15,15,890.0,102.0,1.0,28.5,750.5,286.9,180.76
2016,6,2,15,30,878.0,100.0,1.0,28.0,708.0,227.78,133.92
2016,6,2,15,45,862.0,97.5,1.0,27.5,661.0,168.63,92.37
2016,6,2,16,0,846.0,95.0,1.0,27.0,614.0,102.15,56.73
2016,6,2,16,15,826.0,91.5,1.0,26.5,564.0,70.09,53.15
2016,6,2,16,30,806.0,88.0,1.0,26.0,514.0,68.64,52.29
2016,6,2,16,45,778.0,84.5,1.0,25.5,461.5,66.98,51.2
2016,6,2,17,0,750.0,81.0,1.0,25.0,409.0,65.26,50.06
2016,6,2,17,15,713.5,76.5,0.95,24.0,356.5,62.62,48.19
2016,6,2,17,30,677.0,72.0,0.9,23.0,304.0,54.93,41.93
2016,6,2,17,45,625.0,66.0,0.85,22.0,252.5,51.11,38.87
2016,6,2,18,0,573.0,60.0,0.8,21.0,201.0,47.23,35.6
2016,6,2,18,15,495.0,51.5,0.75,19.5,153.5,41.08,30.25
2016,6,2,18,30,417.0,43.0,0.7,18.0,106.0,34.84,24.57
2016,6,2,18,45,296.0,31.5,0.65,17.0,68.0,25.71,15.88
2016,6,2,19,0,175.0,20.0,0.6,16.0,30.0,16.41,1.2
2016,6,2,19,15,87.5,10.0,0.55,15.5,15.0,8.54,0.0
2016,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.1,13.0,6.0,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.1,13.0,12.0,26.81,0.0
2016,6,3,5,15,217.5,23.0,0.1,13.5,44.5,102.14,55.9
2016,6,3,5,30,360.0,35.0,0.1,14.0,77.0,181.75,134.36
2016,6,3,5,45,449.0,44.0,0.1,14.5,122.0,249.4,193.13
2016,6,3,6,0,538.0,53.0,0.1,15.0,167.0,326.36,257.58
2016,6,3,6,15,596.5,59.0,0.1,15.5,217.5,392.86,311.98
2016,6,3,6,30,655.0,65.0,0.1,16.0,268.0,464.04,367.62
2016,6,3,6,45,695.0,70.0,0.1,17.0,320.5,524.55,412.13
2016,6,3,7,0,735.0,75.0,0.1,18.0,373.0,589.4,457.62
2016,6,3,7,15,764.0,79.0,0.1,19.0,425.0,646.72,495.65
2016,6,3,7,30,793.0,83.0,0.1,20.0,477.0,704.02,530.74
2016,6,3,7,45,814.5,86.5,0.1,21.0,527.5,754.46,559.91
2016,6,3,8,0,836.0,90.0,0.1,22.0,578.0,803.58,587.37
2016,6,3,8,15,733.5,133.5,0.15,23.0,587.5,795.07,577.75
2016,6,3,8,30,631.0,177.0,0.2,24.0,597.0,771.73,559.5
2016,6,3,8,45,762.0,138.5,0.25,25.0,678.5,856.82,611.49
2016,6,3,9,0,893.0,100.0,0.3,26.0,760.0,939.41,658.31
2016,6,3,9,15,620.0,228.0,0.3,27.0,697.5,847.96,595.91
2016,6,3,9,30,347.0,356.0,0.3,28.0,635.0,701.71,494.99
2016,6,3,9,45,643.0,227.0,0.35,29.0,770.5,878.0,612.55
2016,6,3,10,0,939.0,98.0,0.4,30.0,906.0,1010.98,687.45
2016,6,3,10,15,944.0,99.0,0.45,30.5,932.5,1015.08,686.65
2016,6,3,10,30,949.0,100.0,0.5,31.0,959.0,1015.25,685.71
2016,6,3,10,45,951.5,101.5,0.55,31.5,978.5,1009.57,681.53
2016,6,3,11,0,954.0,103.0,0.6,32.0,998.0,999.96,675.24
2016,6,3,11,15,956.0,103.5,0.65,32.0,1010.5,985.03,667.31
2016,6,3,11,30,958.0,104.0,0.7,32.0,1023.0,966.33,657.23
2016,6,3,11,45,957.0,105.0,0.75,32.5,1027.5,941.78,642.37
2016,6,3,12,0,956.0,106.0,0.8,33.0,1032.0,913.83,625.49
2016,6,3,12,15,955.5,106.0,0.85,33.0,1029.0,882.19,607.56
2016,6,3,12,30,955.0,106.0,0.9,33.0,1026.0,847.48,587.55
2016,6,3,12,45,941.5,113.0,0.95,33.0,1012.5,805.88,563.01
2016,6,3,13,0,928.0,120.0,1.0,33.0,999.0,762.25,535.64
2016,6,3,13,15,924.0,119.5,1.0,32.5,981.5,717.3,506.55
2016,6,3,13,30,920.0,119.0,1.0,32.0,964.0,670.21,475.08
2016,6,3,13,45,914.5,118.0,1.05,32.0,939.0,619.93,439.9
2016,6,3,14,0,909.0,117.0,1.1,32.0,914.0,568.06,402.33
2016,6,3,14,15,901.0,115.0,1.1,31.5,883.0,512.9,361.56
2016,6,3,14,30,893.0,113.0,1.1,31.0,852.0,456.88,318.6
2016,6,3,14,45,883.0,111.5,1.1,31.0,814.5,399.87,272.89
2016,6,3,15,0,873.0,110.0,1.1,31.0,777.0,342.68,226.06
2016,6,3,15,15,860.0,107.5,1.1,30.5,735.0,284.15,178.59
2016,6,3,15,30,847.0,105.0,1.1,30.0,693.0,226.3,133.1
2016,6,3,15,45,829.5,103.0,1.1,30.0,646.5,161.14,86.91
2016,6,3,16,0,812.0,101.0,1.1,30.0,600.0,105.11,58.77
2016,6,3,16,15,791.0,97.5,1.05,29.5,550.5,73.57,55.3
2016,6,3,16,30,770.0,94.0,1.0,29.0,501.0,72.3,54.62
2016,6,3,16,45,740.5,90.0,1.0,28.5,449.5,70.47,53.42
2016,6,3,17,0,711.0,86.0,1.0,28.0,398.0,62.74,47.29
2016,6,3,17,15,673.5,81.0,0.95,27.0,346.5,60.13,45.47
2016,6,3,17,30,636.0,76.0,0.9,26.0,295.0,57.44,43.52
2016,6,3,17,45,582.0,69.5,0.85,25.0,244.5,53.39,40.3
2016,6,3,18,0,528.0,63.0,0.8,24.0,194.0,49.26,36.88
2016,6,3,18,15,451.0,54.0,0.75,23.0,148.0,42.85,31.3
2016,6,3,18,30,374.0,45.0,0.7,22.0,102.0,36.32,25.39
2016,6,3,18,45,259.0,33.0,0.65,21.0,65.5,26.87,16.57
2016,6,3,19,0,144.0,21.0,0.6,20.0,29.0,16.34,1.87
2016,6,3,19,15,72.0,10.5,0.6,19.5,14.5,8.96,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,17.0,10.0,8.54,0.0
2016,6,4,5,15,114.5,24.5,0.55,17.0,38.0,72.01,38.64
2016,6,4,5,30,229.0,39.0,0.5,17.0,66.0,137.95,101.43
2016,6,4,5,45,300.0,53.0,0.5,17.5,106.0,195.28,151.06
2016,6,4,6,0,371.0,67.0,0.5,18.0,146.0,260.27,205.84
2016,6,4,6,15,420.0,79.0,0.5,18.5,191.0,318.76,254.13
2016,6,4,6,30,469.0,91.0,0.5,19.0,236.0,381.54,303.96
2016,6,4,6,45,521.5,94.5,0.55,19.5,283.0,447.36,354.54
2016,6,4,7,0,574.0,98.0,0.6,20.0,330.0,511.22,401.96
2016,6,4,7,15,431.0,148.0,0.6,20.0,335.5,483.65,378.69
2016,6,4,7,30,288.0,198.0,0.6,20.0,341.0,433.82,338.99
2016,6,4,7,45,333.5,211.0,0.6,20.5,393.5,493.06,382.18
2016,6,4,8,0,379.0,224.0,0.6,21.0,446.0,554.38,424.58
2016,6,4,8,15,433.0,226.0,0.6,21.0,499.0,630.09,476.62
2016,6,4,8,30,487.0,228.0,0.6,21.0,552.0,690.8,517.17
2016,6,4,8,45,323.5,289.5,0.6,21.5,511.0,601.09,449.18
2016,6,4,9,0,160.0,351.0,0.6,22.0,470.0,502.25,375.02
2016,6,4,9,15,197.5,367.5,0.6,22.0,521.5,554.19,412.36
2016,6,4,9,30,235.0,384.0,0.6,22.0,573.0,606.1,447.48
2016,6,4,9,45,157.0,394.5,0.65,22.5,523.5,541.15,399.15
2016,6,4,10,0,79.0,405.0,0.7,23.0,474.0,456.5,337.59
2016,6,4,10,15,45.0,313.0,0.7,23.0,353.0,330.64,247.36
2016,6,4,10,30,11.0,221.0,0.7,23.0,232.0,199.43,149.66
2016,6,4,10,45,171.5,331.5,0.75,23.5,493.0,479.27,358.72
2016,6,4,11,0,332.0,442.0,0.8,24.0,754.0,743.44,536.02
2016,6,4,11,15,365.0,431.0,0.85,24.5,778.0,752.18,538.55
2016,6,4,11,30,398.0,420.0,0.9,25.0,802.0,758.25,542.38
2016,6,4,11,45,303.0,456.0,0.95,25.5,748.5,691.54,495.59
2016,6,4,12,0,208.0,492.0,1.0,26.0,695.0,618.58,444.83
2016,6,4,12,15,184.5,492.0,1.0,26.5,671.5,585.97,422.06
2016,6,4,12,30,161.0,492.0,1.0,27.0,648.0,553.97,399.26
2016,6,4,12,45,209.0,481.0,1.0,27.5,681.0,567.36,408.6
2016,6,4,13,0,257.0,470.0,1.0,28.0,714.0,578.32,415.56
2016,6,4,13,15,574.0,298.5,1.0,28.0,830.0,633.17,456.97
2016,6,4,13,30,891.0,127.0,1.0,28.0,946.0,658.55,475.66
2016,6,4,13,45,889.5,123.5,1.05,28.5,923.0,610.05,439.52
2016,6,4,14,0,888.0,120.0,1.1,29.0,900.0,559.67,401.64
2016,6,4,14,15,881.0,118.5,1.1,29.0,870.0,506.49,361.0
2016,6,4,14,30,874.0,117.0,1.1,29.0,840.0,452.35,318.31
2016,6,4,14,45,866.5,114.0,1.1,29.0,804.5,396.25,272.92
2016,6,4,15,0,859.0,111.0,1.1,29.0,769.0,339.73,226.23
2016,6,4,15,15,847.0,109.0,1.1,28.5,728.0,282.64,179.46
2016,6,4,15,30,835.0,107.0,1.1,28.0,687.0,218.85,129.08
2016,6,4,15,45,819.5,104.0,1.1,28.0,641.5,161.3,88.09
2016,6,4,16,0,804.0,101.0,1.1,28.0,596.0,105.33,59.33
2016,6,4,16,15,784.0,97.5,1.05,27.5,547.5,73.4,55.64
2016,6,4,16,30,764.0,94.0,1.0,27.0,499.0,72.17,54.98
2016,6,4,16,45,737.0,89.5,1.0,26.5,448.5,70.0,53.49
2016,6,4,17,0,710.0,85.0,1.0,26.0,398.0,62.0,47.07
2016,6,4,17,15,673.5,80.0,0.95,24.5,347.0,59.37,45.32
2016,6,4,17,30,637.0,75.0,0.9,23.0,296.0,56.66,43.42
2016,6,4,17,45,586.0,68.5,0.85,22.0,246.0,52.61,40.16
2016,6,4,18,0,535.0,62.0,0.8,21.0,196.0,48.46,36.68
2016,6,4,18,15,460.5,53.5,0.7,20.0,150.0,42.44,31.38
2016,6,4,18,30,386.0,45.0,0.6,19.0,104.0,36.32,25.77
2016,6,4,18,45,273.5,33.0,0.55,18.0,67.0,26.87,16.89
2016,6,4,19,0,161.0,21.0,0.5,17.0,30.0,16.37,2.7
2016,6,4,19,15,80.5,10.5,0.45,16.5,15.0,8.96,0.0
2016,6,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,5.0,0.65,11.0,6.0,0.0,0.0
2016,6,5,5,0,81.0,10.0,0.6,11.0,12.0,27.22,0.0
2016,6,5,5,15,213.0,22.5,0.55,11.5,44.0,100.08,56.31
2016,6,5,5,30,345.0,35.0,0.5,12.0,76.0,175.72,131.45
2016,6,5,5,45,434.0,44.5,0.45,12.5,120.5,242.86,190.5
2016,6,5,6,0,523.0,54.0,0.4,13.0,165.0,319.37,255.41
2016,6,5,6,15,580.5,60.5,0.4,13.5,215.0,385.05,310.06
2016,6,5,6,30,638.0,67.0,0.4,14.0,265.0,455.36,366.02
2016,6,5,6,45,679.0,72.0,0.4,15.0,317.0,517.93,412.94
2016,6,5,7,0,720.0,77.0,0.4,16.0,369.0,580.16,457.5
2016,6,5,7,15,749.0,81.0,0.4,16.5,420.5,636.81,496.89
2016,6,5,7,30,778.0,85.0,0.4,17.0,472.0,693.48,533.71
2016,6,5,7,45,800.0,88.5,0.45,18.0,522.5,743.74,564.46
2016,6,5,8,0,822.0,92.0,0.5,19.0,573.0,792.76,593.66
2016,6,5,8,15,839.0,95.0,0.5,19.5,620.5,835.4,618.22
2016,6,5,8,30,856.0,98.0,0.5,20.0,668.0,867.01,635.26
2016,6,5,8,45,868.5,100.5,0.55,21.0,711.5,899.97,652.84
2016,6,5,9,0,881.0,103.0,0.6,22.0,755.0,930.05,668.35
2016,6,5,9,15,891.0,105.0,0.6,22.5,793.5,954.17,680.28
2016,6,5,9,30,901.0,107.0,0.6,23.0,832.0,974.94,690.15
2016,6,5,9,45,914.0,105.0,0.65,23.5,866.5,990.89,698.22
2016,6,5,10,0,927.0,103.0,0.7,24.0,901.0,1003.31,704.27
2016,6,5,10,15,932.5,104.5,0.75,24.5,928.0,1008.39,706.0
2016,6,5,10,30,938.0,106.0,0.8,25.0,955.0,1009.57,705.57
2016,6,5,10,45,941.0,107.0,0.85,25.5,974.5,1003.94,701.17
2016,6,5,11,0,944.0,108.0,0.9,26.0,994.0,994.43,694.59
2016,6,5,11,15,946.0,108.5,0.95,26.0,1006.5,979.67,686.29
2016,6,5,11,30,948.0,109.0,1.0,26.0,1019.0,961.18,675.76
2016,6,5,11,45,948.5,109.5,1.05,26.0,1024.0,937.74,662.19
2016,6,5,12,0,949.0,110.0,1.1,26.0,1029.0,910.88,646.44
2016,6,5,12,15,948.5,110.0,1.1,26.0,1027.0,879.52,627.02
2016,6,5,12,30,948.0,110.0,1.1,26.0,1025.0,845.1,605.59
2016,6,5,12,45,941.5,113.0,1.15,26.5,1013.5,805.76,580.35
2016,6,5,13,0,935.0,116.0,1.2,27.0,1002.0,764.01,552.21
2016,6,5,13,15,932.0,115.0,1.2,26.5,985.0,719.2,522.26
2016,6,5,13,30,929.0,114.0,1.2,26.0,968.0,672.16,489.82
2016,6,5,13,45,924.0,113.0,1.2,26.0,944.0,621.92,453.15
2016,6,5,14,0,919.0,112.0,1.2,26.0,920.0,570.01,414.11
2016,6,5,14,15,912.5,110.5,1.2,26.0,889.5,515.57,371.97
2016,6,5,14,30,906.0,109.0,1.2,26.0,859.0,460.07,327.62
2016,6,5,14,45,897.0,107.0,1.2,26.0,822.5,402.48,280.43
2016,6,5,15,0,888.0,105.0,1.2,26.0,786.0,344.59,231.97
2016,6,5,15,15,876.5,103.0,1.2,25.5,744.5,286.04,183.3
2016,6,5,15,30,865.0,101.0,1.2,25.0,703.0,227.95,136.47
2016,6,5,15,45,850.5,98.0,1.2,25.0,657.0,169.55,94.32
2016,6,5,16,0,836.0,95.0,1.2,25.0,611.0,103.62,57.69
2016,6,5,16,15,816.5,92.0,1.15,24.5,562.0,70.15,53.64
2016,6,5,16,30,797.0,89.0,1.1,24.0,513.0,69.09,53.1
2016,6,5,16,45,772.0,85.0,1.1,23.5,461.5,67.14,51.77
2016,6,5,17,0,747.0,81.0,1.1,23.0,410.0,65.11,50.34
2016,6,5,17,15,711.5,76.0,1.05,22.0,358.0,62.08,48.13
2016,6,5,17,30,676.0,71.0,1.0,21.0,306.0,54.07,41.54
2016,6,5,17,45,627.5,65.0,0.95,20.5,255.5,50.25,38.38
2016,6,5,18,0,579.0,59.0,0.9,20.0,205.0,46.35,35.01
2016,6,5,18,15,505.0,51.0,0.8,18.5,157.5,40.6,30.0
2016,6,5,18,30,431.0,43.0,0.7,17.0,110.0,34.77,24.68
2016,6,5,18,45,316.5,32.0,0.65,16.0,71.5,26.08,16.45
2016,6,5,19,0,202.0,21.0,0.6,15.0,33.0,17.23,3.86
2016,6,5,19,15,101.0,10.5,0.6,14.5,16.5,8.96,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,0.8,11.0,13.0,27.54,0.0
2016,6,6,5,15,211.0,23.0,0.8,11.5,44.5,99.83,56.62
2016,6,6,5,30,343.0,35.0,0.8,12.0,76.0,174.63,130.85
2016,6,6,5,45,431.0,44.0,0.85,12.5,120.0,240.63,189.47
2016,6,6,6,0,519.0,53.0,0.9,13.0,164.0,315.85,254.32
2016,6,6,6,15,576.0,59.0,0.85,13.5,213.0,380.38,308.7
2016,6,6,6,30,633.0,65.0,0.8,14.0,262.0,449.49,364.34
2016,6,6,6,45,512.0,100.0,0.8,15.0,278.0,445.99,360.23
2016,6,6,7,0,391.0,135.0,0.8,16.0,294.0,423.03,340.36
2016,6,6,7,15,580.5,109.0,0.75,16.5,380.0,552.4,439.22
2016,6,6,7,30,770.0,83.0,0.7,17.0,466.0,684.44,532.64
2016,6,6,7,45,792.0,86.0,0.7,17.5,515.5,733.8,562.61
2016,6,6,8,0,814.0,89.0,0.7,18.0,565.0,781.95,592.04
2016,6,6,8,15,830.5,92.0,0.7,18.5,612.0,823.92,616.66
2016,6,6,8,30,847.0,95.0,0.7,19.0,659.0,855.06,633.76
2016,6,6,8,45,859.5,97.0,0.75,20.0,701.5,887.31,651.2
2016,6,6,9,0,872.0,99.0,0.8,21.0,744.0,916.74,666.58
2016,6,6,9,15,881.5,101.0,0.8,21.5,782.0,940.33,678.47
2016,6,6,9,30,891.0,103.0,0.8,22.0,820.0,960.6,688.29
2016,6,6,9,45,898.0,104.5,0.85,22.5,852.5,974.48,695.18
2016,6,6,10,0,905.0,106.0,0.9,23.0,885.0,984.72,699.97
2016,6,6,10,15,910.5,107.0,0.95,23.0,911.0,989.28,702.74
2016,6,6,10,30,916.0,108.0,1.0,23.0,937.0,990.05,703.34
2016,6,6,10,45,919.5,108.5,1.05,23.5,956.5,984.59,698.89
2016,6,6,11,0,923.0,109.0,1.1,24.0,976.0,975.35,692.25
2016,6,6,11,15,925.0,109.5,1.1,24.0,988.5,960.95,683.01
2016,6,6,11,30,927.0,110.0,1.1,24.0,1001.0,942.9,671.62
2016,6,6,11,45,927.5,110.5,1.1,24.5,1005.5,919.99,655.99
2016,6,6,12,0,928.0,111.0,1.1,25.0,1010.0,893.74,638.36
2016,6,6,12,15,927.5,111.0,1.1,25.0,1008.0,863.05,619.17
2016,6,6,12,30,927.0,111.0,1.1,25.0,1006.0,829.4,598.03
2016,6,6,12,45,917.0,115.5,1.15,25.0,993.5,789.49,573.3
2016,6,6,13,0,907.0,120.0,1.2,25.0,981.0,747.46,545.59
2016,6,6,13,15,903.5,119.5,1.2,25.0,964.0,703.95,515.13
2016,6,6,13,30,900.0,119.0,1.2,25.0,947.0,658.31,482.4
2016,6,6,13,45,894.5,118.0,1.2,25.0,923.0,609.2,446.3
2016,6,6,14,0,889.0,117.0,1.2,25.0,899.0,558.53,407.97
2016,6,6,14,15,881.5,115.5,1.2,24.5,869.0,505.21,367.2
2016,6,6,14,30,874.0,114.0,1.2,24.0,839.0,451.0,324.23
2016,6,6,14,45,864.5,112.0,1.2,24.0,802.5,395.04,278.0
2016,6,6,15,0,855.0,110.0,1.2,24.0,766.0,338.87,230.61
2016,6,6,15,15,843.0,108.0,1.15,23.5,725.5,282.13,183.02
2016,6,6,15,30,831.0,106.0,1.1,23.0,685.0,218.62,131.73
2016,6,6,15,45,814.5,103.5,1.1,23.0,639.5,161.63,90.2
2016,6,6,16,0,798.0,101.0,1.1,23.0,594.0,106.32,60.92
2016,6,6,16,15,778.0,97.5,1.1,22.5,546.0,73.21,56.67
2016,6,6,16,30,758.0,94.0,1.1,22.0,498.0,71.98,56.0
2016,6,6,16,45,732.0,89.5,1.1,21.5,448.0,69.84,54.5
2016,6,6,17,0,706.0,85.0,1.1,21.0,398.0,61.87,47.97
2016,6,6,17,15,669.5,80.0,1.1,20.0,347.0,59.25,46.09
2016,6,6,17,30,633.0,75.0,1.1,19.0,296.0,56.54,44.06
2016,6,6,17,45,584.5,68.5,1.1,18.5,247.0,52.51,40.68
2016,6,6,18,0,536.0,62.0,1.1,18.0,198.0,48.38,37.09
2016,6,6,18,15,462.0,53.5,1.1,17.0,152.0,42.36,31.74
2016,6,6,18,30,388.0,45.0,1.1,16.0,106.0,36.23,26.07
2016,6,6,18,45,278.5,33.5,1.1,15.5,69.0,27.23,17.49
2016,6,6,19,0,169.0,22.0,1.1,15.0,32.0,17.14,4.34
2016,6,6,19,15,84.5,11.0,1.1,14.5,16.0,9.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,32.0,5.5,0.7,11.5,6.0,0.0,0.0
2016,6,7,5,0,64.0,11.0,0.7,12.0,12.0,24.04,0.0
2016,6,7,5,15,187.0,24.0,0.7,12.0,43.0,91.84,52.04
2016,6,7,5,30,310.0,37.0,0.7,12.0,74.0,164.77,123.53
2016,6,7,5,45,401.5,45.5,0.7,12.5,117.0,229.88,180.92
2016,6,7,6,0,493.0,54.0,0.7,13.0,160.0,304.51,244.87
2016,6,7,6,15,319.0,88.0,0.65,13.5,163.5,275.9,224.58
2016,6,7,6,30,145.0,122.0,0.6,14.0,167.0,210.77,171.98
2016,6,7,6,45,157.5,143.0,0.6,14.5,200.0,246.7,201.53
2016,6,7,7,0,170.0,164.0,0.6,15.0,233.0,283.31,230.19
2016,6,7,7,15,254.5,176.0,0.6,15.5,295.0,374.42,301.56
2016,6,7,7,30,339.0,188.0,0.6,16.0,357.0,459.29,365.33
2016,6,7,7,45,568.5,140.5,0.6,17.0,458.5,623.09,485.79
2016,6,7,8,0,798.0,93.0,0.6,18.0,560.0,772.79,585.82
2016,6,7,8,15,815.5,96.0,0.6,18.5,607.0,815.12,609.21
2016,6,7,8,30,833.0,99.0,0.6,19.0,654.0,855.39,632.28
2016,6,7,8,45,845.0,102.0,0.65,20.0,696.5,879.07,643.99
2016,6,7,9,0,857.0,105.0,0.7,21.0,739.0,908.78,659.71
2016,6,7,9,15,867.5,107.0,0.7,21.5,777.5,933.01,671.99
2016,6,7,9,30,878.0,109.0,0.7,22.0,816.0,953.99,682.24
2016,6,7,9,45,891.0,107.5,0.75,22.5,850.0,970.33,690.67
2016,6,7,10,0,904.0,106.0,0.8,23.0,884.0,983.21,697.08
2016,6,7,10,15,909.5,107.5,0.85,23.0,911.0,988.31,700.17
2016,6,7,10,30,915.0,109.0,0.9,23.0,938.0,989.61,701.14
2016,6,7,10,45,918.5,110.5,0.95,23.5,958.0,985.17,697.37
2016,6,7,11,0,922.0,112.0,1.0,24.0,978.0,976.89,691.39
2016,6,7,11,15,924.5,112.5,1.0,24.0,991.0,962.97,682.47
2016,6,7,11,30,927.0,113.0,1.0,24.0,1004.0,945.37,671.41
2016,6,7,11,45,928.0,113.5,1.05,24.0,1009.5,922.9,658.23
2016,6,7,12,0,929.0,114.0,1.1,24.0,1015.0,897.06,642.9
2016,6,7,12,15,929.0,114.0,1.1,24.0,1013.0,866.76,623.9
2016,6,7,12,30,929.0,114.0,1.1,24.0,1011.0,833.46,602.92
2016,6,7,12,45,924.0,116.0,1.15,24.0,1000.5,795.17,579.2
2016,6,7,13,0,919.0,118.0,1.2,24.0,990.0,754.46,552.38
2016,6,7,13,15,916.0,117.0,1.2,24.0,973.5,710.45,521.51
2016,6,7,13,30,913.0,116.0,1.2,24.0,957.0,664.25,488.32
2016,6,7,13,45,906.5,116.5,1.2,24.0,933.0,615.18,452.11
2016,6,7,14,0,900.0,117.0,1.2,24.0,909.0,564.58,413.69
2016,6,7,14,15,893.0,115.5,1.2,23.5,879.0,510.97,372.58
2016,6,7,14,30,886.0,114.0,1.2,23.0,849.0,456.38,329.19
2016,6,7,14,45,874.5,113.0,1.2,22.5,812.0,399.79,282.9
2016,6,7,15,0,863.0,112.0,1.2,22.0,775.0,343.17,235.42
2016,6,7,15,15,851.0,110.0,1.2,21.5,734.0,285.97,187.19
2016,6,7,15,30,839.0,108.0,1.2,21.0,693.0,222.07,135.2
2016,6,7,15,45,822.0,105.5,1.2,21.0,647.5,164.53,92.87
2016,6,7,16,0,805.0,103.0,1.2,21.0,602.0,108.74,62.9
2016,6,7,16,15,784.5,99.5,1.2,20.5,553.5,74.65,58.36
2016,6,7,16,30,764.0,96.0,1.2,20.0,505.0,73.46,57.72
2016,6,7,16,45,734.5,93.0,1.2,19.5,454.0,72.43,57.17
2016,6,7,17,0,705.0,90.0,1.2,19.0,403.0,65.26,51.31
2016,6,7,17,15,668.0,84.5,1.2,18.0,351.5,62.41,49.23
2016,6,7,17,30,631.0,79.0,1.2,17.0,300.0,59.45,46.98
2016,6,7,17,45,575.5,73.0,1.2,16.5,250.0,55.86,43.98
2016,6,7,18,0,520.0,67.0,1.2,16.0,200.0,52.24,40.82
2016,6,7,18,15,444.0,58.0,1.15,15.5,154.0,45.95,35.12
2016,6,7,18,30,368.0,49.0,1.1,15.0,108.0,39.55,29.1
2016,6,7,18,45,253.5,36.5,1.05,14.5,70.5,28.21,18.45
2016,6,7,19,0,139.0,24.0,1.0,14.0,33.0,18.61,5.75
2016,6,7,19,15,69.5,12.0,1.0,13.5,16.5,10.24,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,45.5,6.0,1.1,11.0,7.0,0.0,0.0
2016,6,8,5,0,91.0,12.0,1.1,11.0,14.0,30.99,0.0
2016,6,8,5,15,225.0,24.0,1.1,11.0,46.5,104.43,60.05
2016,6,8,5,30,359.0,36.0,1.1,11.0,79.0,180.32,135.75
2016,6,8,5,45,449.5,44.0,1.15,11.5,123.5,247.07,195.46
2016,6,8,6,0,540.0,52.0,1.2,12.0,168.0,323.16,261.59
2016,6,8,6,15,354.5,87.0,1.2,12.5,171.0,292.45,240.04
2016,6,8,6,30,169.0,122.0,1.2,13.0,174.0,223.99,184.52
2016,6,8,6,45,182.5,142.0,1.2,13.5,208.0,260.53,214.85
2016,6,8,7,0,196.0,162.0,1.2,14.0,242.0,297.83,244.45
2016,6,8,7,15,493.0,121.0,1.2,14.5,357.5,495.06,402.45
2016,6,8,7,30,790.0,80.0,1.2,15.0,473.0,694.22,549.86
2016,6,8,7,45,811.5,83.0,1.25,15.5,523.0,743.91,580.75
2016,6,8,8,0,833.0,86.0,1.3,16.0,573.0,792.32,611.75
2016,6,8,8,15,849.5,88.5,1.3,16.0,620.5,826.31,632.83
2016,6,8,8,30,866.0,91.0,1.3,16.0,668.0,865.69,657.5
2016,6,8,8,45,877.5,93.5,1.3,16.5,711.0,898.13,675.91
2016,6,8,9,0,889.0,96.0,1.3,17.0,754.0,927.65,692.25
2016,6,8,9,15,721.0,187.5,1.3,17.5,739.0,898.4,669.83
2016,6,8,9,30,553.0,279.0,1.3,18.0,724.0,833.25,621.16
2016,6,8,9,45,730.5,195.0,1.3,18.5,808.5,926.3,684.46
2016,6,8,10,0,908.0,111.0,1.3,19.0,893.0,991.61,723.08
2016,6,8,10,15,914.0,112.0,1.35,19.0,920.0,996.65,725.34
2016,6,8,10,30,920.0,113.0,1.4,19.0,947.0,997.89,726.09
2016,6,8,10,45,920.5,116.0,1.45,19.0,966.0,991.98,722.43
2016,6,8,11,0,921.0,119.0,1.5,19.0,985.0,982.22,716.47
2016,6,8,11,15,923.5,119.5,1.55,19.0,997.5,968.23,707.9
2016,6,8,11,30,926.0,120.0,1.6,19.0,1010.0,950.57,697.03
2016,6,8,11,45,924.5,122.0,1.65,19.5,1014.5,927.15,681.14
2016,6,8,12,0,923.0,124.0,1.7,20.0,1019.0,900.45,663.16
2016,6,8,12,15,922.5,124.0,1.7,20.0,1016.5,869.81,643.22
2016,6,8,12,30,922.0,124.0,1.7,20.0,1014.0,836.24,621.27
2016,6,8,12,45,896.0,139.0,1.75,20.0,997.5,792.68,592.87
2016,6,8,13,0,870.0,154.0,1.8,20.0,981.0,747.74,561.11
2016,6,8,13,15,866.5,153.0,1.8,20.0,964.0,705.15,530.28
2016,6,8,13,30,863.0,152.0,1.8,20.0,947.0,660.56,497.2
2016,6,8,13,45,858.5,149.5,1.85,20.0,923.5,612.46,461.01
2016,6,8,14,0,854.0,147.0,1.9,20.0,900.0,563.59,423.05
2016,6,8,14,15,846.5,145.0,1.85,19.5,869.5,510.19,380.88
2016,6,8,14,30,839.0,143.0,1.8,19.0,839.0,456.04,336.75
2016,6,8,14,45,829.0,140.0,1.8,19.0,803.0,399.73,289.26
2016,6,8,15,0,819.0,137.0,1.8,19.0,767.0,343.45,240.84
2016,6,8,15,15,805.5,134.5,1.8,18.5,726.0,286.95,192.62
2016,6,8,15,30,792.0,132.0,1.8,18.0,685.0,231.36,146.54
2016,6,8,15,45,630.0,173.0,1.8,18.0,595.0,181.47,115.51
2016,6,8,16,0,468.0,214.0,1.8,18.0,505.0,155.63,109.7
2016,6,8,16,15,519.5,179.0,1.75,17.5,477.0,115.1,93.57
2016,6,8,16,30,571.0,144.0,1.7,17.0,449.0,96.09,77.87
2016,6,8,16,45,498.0,145.0,1.7,16.5,392.5,97.91,79.91
2016,6,8,17,0,425.0,146.0,1.7,16.0,336.0,99.27,81.53
2016,6,8,17,15,387.0,136.5,1.65,15.5,293.0,94.33,77.64
2016,6,8,17,30,349.0,127.0,1.6,15.0,250.0,89.16,73.48
2016,6,8,17,45,327.0,108.5,1.6,14.5,209.0,77.7,63.64
2016,6,8,18,0,305.0,90.0,1.6,14.0,168.0,65.71,53.1
2016,6,8,18,15,259.0,73.5,1.55,13.5,129.5,54.49,42.99
2016,6,8,18,30,213.0,57.0,1.5,13.0,91.0,42.89,32.3
2016,6,8,18,45,147.5,40.0,1.45,13.0,60.0,31.05,21.05
2016,6,8,19,0,82.0,23.0,1.4,13.0,29.0,18.17,5.95
2016,6,8,19,15,41.0,11.5,1.3,12.5,14.5,9.82,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,6,9,5,0,56.0,12.0,1.5,11.0,13.0,22.96,0.0
2016,6,9,5,15,176.5,26.0,1.5,11.0,44.0,91.03,52.31
2016,6,9,5,30,297.0,40.0,1.5,11.0,75.0,160.9,121.41
2016,6,9,5,45,390.5,49.5,1.55,11.5,119.0,228.59,181.51
2016,6,9,6,0,484.0,59.0,1.6,12.0,163.0,304.63,247.63
2016,6,9,6,15,286.0,91.0,1.55,12.0,156.5,261.64,215.84
2016,6,9,6,30,88.0,123.0,1.5,12.0,150.0,179.65,147.99
2016,6,9,6,45,98.5,144.0,1.5,12.5,179.5,211.53,174.68
2016,6,9,7,0,109.0,165.0,1.5,13.0,209.0,244.05,200.88
2016,6,9,7,15,427.5,129.0,1.45,13.5,336.5,457.78,375.65
2016,6,9,7,30,746.0,93.0,1.4,14.0,464.0,675.68,540.51
2016,6,9,7,45,773.0,95.0,1.4,14.5,514.5,727.02,572.58
2016,6,9,8,0,800.0,97.0,1.4,15.0,565.0,777.51,604.96
2016,6,9,8,15,817.5,100.0,1.3,15.5,612.0,819.93,629.79
2016,6,9,8,30,835.0,103.0,1.2,16.0,659.0,860.28,652.53
2016,6,9,8,45,852.5,103.5,1.2,16.5,703.5,886.06,666.44
2016,6,9,9,0,870.0,104.0,1.2,17.0,748.0,918.31,684.69
2016,6,9,9,15,880.0,106.0,1.2,17.5,786.5,942.36,697.3
2016,6,9,9,30,890.0,108.0,1.2,18.0,825.0,963.11,707.82
2016,6,9,9,45,899.5,108.0,1.2,18.5,858.5,977.85,714.5
2016,6,9,10,0,909.0,108.0,1.2,19.0,892.0,989.03,719.04
2016,6,9,10,15,915.0,109.5,1.2,19.0,918.5,994.68,721.55
2016,6,9,10,30,921.0,111.0,1.2,19.0,945.0,996.5,721.84
2016,6,9,10,45,928.5,109.5,1.2,19.5,966.0,992.96,717.55
2016,6,9,11,0,936.0,108.0,1.2,20.0,987.0,985.58,711.05
2016,6,9,11,15,938.0,108.5,1.2,20.0,999.5,971.17,701.6
2016,6,9,11,30,940.0,109.0,1.2,20.0,1012.0,953.06,689.97
2016,6,9,11,45,942.5,108.0,1.3,20.5,1018.0,930.45,675.82
2016,6,9,12,0,945.0,107.0,1.4,21.0,1024.0,904.4,659.36
2016,6,9,12,15,944.5,107.0,1.45,21.0,1021.5,873.44,640.16
2016,6,9,12,30,944.0,107.0,1.5,21.0,1019.0,839.46,618.82
2016,6,9,12,45,942.0,106.5,1.55,21.0,1009.5,801.04,594.3
2016,6,9,13,0,940.0,106.0,1.6,21.0,1000.0,759.97,566.85
2016,6,9,13,15,937.0,105.5,1.65,21.0,983.0,715.72,535.47
2016,6,9,13,30,934.0,105.0,1.7,21.0,966.0,669.21,501.55
2016,6,9,13,45,928.5,104.5,1.75,21.0,942.0,619.17,464.03
2016,6,9,14,0,923.0,104.0,1.8,21.0,918.0,567.49,424.05
2016,6,9,14,15,916.5,102.5,1.8,20.5,887.5,513.15,381.27
2016,6,9,14,30,910.0,101.0,1.8,20.0,857.0,457.74,336.09
2016,6,9,14,45,900.5,99.5,1.85,20.0,821.0,400.41,287.55
2016,6,9,15,0,891.0,98.0,1.9,20.0,785.0,342.82,237.72
2016,6,9,15,15,880.0,96.0,1.9,19.5,743.5,284.48,187.49
2016,6,9,15,30,869.0,94.0,1.9,19.0,702.0,226.54,139.07
2016,6,9,15,45,853.0,92.5,1.95,18.5,656.5,168.97,96.16
2016,6,9,16,0,837.0,91.0,2.0,18.0,611.0,112.82,65.67
2016,6,9,16,15,818.5,88.0,2.0,17.5,562.5,67.35,52.82
2016,6,9,16,30,800.0,85.0,2.0,17.0,514.0,66.2,52.16
2016,6,9,16,45,708.0,92.5,2.0,16.5,444.5,65.43,51.8
2016,6,9,17,0,616.0,100.0,2.0,16.0,375.0,71.0,56.97
2016,6,9,17,15,571.5,98.0,1.95,15.5,328.5,71.03,57.3
2016,6,9,17,30,527.0,96.0,1.9,15.0,282.0,71.24,57.76
2016,6,9,17,45,553.5,77.5,1.9,14.5,245.0,59.09,47.19
2016,6,9,18,0,580.0,59.0,1.9,14.0,208.0,46.22,35.8
2016,6,9,18,15,508.5,51.5,1.8,13.5,161.5,40.89,30.93
2016,6,9,18,30,437.0,44.0,1.7,13.0,115.0,35.49,25.8
2016,6,9,18,45,323.5,33.5,1.65,12.5,76.5,27.26,17.88
2016,6,9,19,0,210.0,23.0,1.6,12.0,38.0,18.89,6.84
2016,6,9,19,15,105.0,11.5,1.55,11.5,19.0,9.82,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,12.0,1.1,11.0,14.0,35.13,0.0
2016,6,10,5,15,246.0,23.0,1.15,11.5,46.5,108.97,62.72
2016,6,10,5,30,382.0,34.0,1.2,12.0,79.0,185.38,138.83
2016,6,10,5,45,470.0,41.5,1.3,12.5,124.0,251.51,198.15
2016,6,10,6,0,558.0,49.0,1.4,13.0,169.0,326.75,263.7
2016,6,10,6,15,612.5,54.5,1.4,13.5,218.0,391.11,318.8
2016,6,10,6,30,667.0,60.0,1.4,14.0,267.0,457.89,373.7
2016,6,10,6,45,706.5,64.0,1.45,14.5,319.0,519.69,422.72
2016,6,10,7,0,746.0,68.0,1.5,15.0,371.0,583.23,471.19
2016,6,10,7,15,773.0,71.5,1.5,15.5,422.0,638.81,511.58
2016,6,10,7,30,800.0,75.0,1.5,16.0,473.0,694.23,548.95
2016,6,10,7,45,819.5,78.0,1.5,16.5,522.5,742.72,580.29
2016,6,10,8,0,839.0,81.0,1.5,17.0,572.0,782.48,604.84
2016,6,10,8,15,854.5,83.5,1.5,17.0,618.5,823.44,631.01
2016,6,10,8,30,870.0,86.0,1.5,17.0,665.0,862.18,655.3
2016,6,10,8,45,880.5,88.5,1.5,17.5,707.5,893.95,673.38
2016,6,10,9,0,891.0,91.0,1.5,18.0,750.0,922.75,689.35
2016,6,10,9,15,900.0,92.5,1.5,18.5,788.0,945.89,701.49
2016,6,10,9,30,909.0,94.0,1.5,19.0,826.0,965.66,711.46
2016,6,10,9,45,918.0,94.0,1.5,19.5,859.0,980.31,718.16
2016,6,10,10,0,927.0,94.0,1.5,20.0,892.0,991.35,722.64
2016,6,10,10,15,932.0,95.0,1.55,20.0,918.5,995.84,725.21
2016,6,10,10,30,937.0,96.0,1.6,20.0,945.0,996.47,725.51
2016,6,10,10,45,940.0,97.0,1.65,20.5,964.5,991.32,720.88
2016,6,10,11,0,943.0,98.0,1.7,21.0,984.0,982.3,713.93
2016,6,10,11,15,945.0,98.5,1.7,21.0,997.0,968.03,704.46
2016,6,10,11,30,947.0,99.0,1.7,21.0,1010.0,950.05,692.72
2016,6,10,11,45,947.0,100.0,1.75,21.0,1015.0,927.14,678.48
2016,6,10,12,0,947.0,101.0,1.8,21.0,1020.0,900.82,662.0
2016,6,10,12,15,947.0,101.0,1.85,21.0,1018.0,870.37,642.72
2016,6,10,12,30,947.0,101.0,1.9,21.0,1016.0,836.85,621.27
2016,6,10,12,45,929.0,112.0,1.95,21.0,1002.5,796.02,594.67
2016,6,10,13,0,911.0,123.0,2.0,21.0,989.0,753.31,565.17
2016,6,10,13,15,908.0,122.0,2.0,20.5,972.5,709.77,534.58
2016,6,10,13,30,905.0,121.0,2.0,20.0,956.0,664.05,501.5
2016,6,10,13,45,900.0,120.5,2.0,20.0,933.0,615.56,464.44
2016,6,10,14,0,895.0,120.0,2.0,20.0,910.0,565.43,425.06
2016,6,10,14,15,888.5,118.5,2.0,20.0,880.5,512.44,382.34
2016,6,10,14,30,882.0,117.0,2.0,20.0,851.0,458.41,337.49
2016,6,10,14,45,872.5,115.5,2.05,20.0,815.0,402.49,290.09
2016,6,10,15,0,863.0,114.0,2.1,20.0,779.0,346.32,241.49
2016,6,10,15,15,851.5,111.5,2.1,19.5,738.5,288.98,192.22
2016,6,10,15,30,840.0,109.0,2.1,19.0,698.0,224.92,139.12
2016,6,10,15,45,824.0,106.5,2.1,18.5,652.5,167.5,96.11
2016,6,10,16,0,808.0,104.0,2.1,18.0,607.0,111.7,65.16
2016,6,10,16,15,788.0,100.5,2.05,17.5,558.5,75.28,59.64
2016,6,10,16,30,768.0,97.0,2.0,17.0,510.0,74.12,59.0
2016,6,10,16,45,734.0,88.0,2.0,16.5,451.5,68.61,54.55
2016,6,10,17,0,700.0,79.0,2.0,16.0,393.0,62.81,49.8
2016,6,10,17,15,671.0,79.0,1.95,15.5,349.5,58.41,46.21
2016,6,10,17,30,642.0,79.0,1.9,15.0,306.0,59.45,47.36
2016,6,10,17,45,591.0,72.5,1.9,14.5,256.0,55.49,44.01
2016,6,10,18,0,540.0,66.0,1.9,14.0,206.0,51.45,40.46
2016,6,10,18,15,466.0,57.5,1.8,13.5,159.5,45.53,35.06
2016,6,10,18,30,392.0,49.0,1.7,13.0,113.0,39.52,29.36
2016,6,10,18,45,282.5,37.0,1.65,13.0,75.0,30.16,20.37
2016,6,10,19,0,173.0,25.0,1.6,13.0,37.0,19.43,7.49
2016,6,10,19,15,86.5,12.5,1.55,12.5,18.5,10.67,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,9.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,10.0,13.0,19.48,0.0
2016,6,11,5,15,158.5,26.5,0.8,10.5,44.0,86.13,49.58
2016,6,11,5,30,276.0,41.0,0.7,11.0,75.0,154.26,116.07
2016,6,11,5,45,371.0,51.5,0.65,11.5,118.5,221.85,175.19
2016,6,11,6,0,466.0,62.0,0.6,12.0,162.0,298.44,240.5
2016,6,11,6,15,527.5,70.0,0.55,12.5,211.5,364.84,295.95
2016,6,11,6,30,589.0,78.0,0.5,13.0,261.0,436.32,353.06
2016,6,11,6,45,637.0,83.0,0.45,14.0,313.0,500.88,401.63
2016,6,11,7,0,685.0,88.0,0.4,15.0,365.0,568.12,449.78
2016,6,11,7,15,716.5,92.5,0.35,15.5,417.0,625.52,489.31
2016,6,11,7,30,748.0,97.0,0.3,16.0,469.0,683.28,527.27
2016,6,11,7,45,773.5,100.0,0.25,17.0,520.0,731.57,555.26
2016,6,11,8,0,799.0,103.0,0.2,18.0,571.0,782.05,583.86
2016,6,11,8,15,817.0,106.5,0.2,19.0,618.5,825.48,607.66
2016,6,11,8,30,835.0,110.0,0.2,20.0,666.0,866.85,629.63
2016,6,11,8,45,850.0,111.5,0.2,21.0,710.0,900.96,646.53
2016,6,11,9,0,865.0,113.0,0.2,22.0,754.0,922.16,655.2
2016,6,11,9,15,672.5,207.0,0.3,22.5,721.0,871.69,622.64
2016,6,11,9,30,480.0,301.0,0.4,23.0,688.0,785.23,563.3
2016,6,11,9,45,690.0,211.5,0.5,23.5,792.5,903.28,643.82
2016,6,11,10,0,900.0,122.0,0.6,24.0,897.0,993.7,697.57
2016,6,11,10,15,905.5,123.0,0.65,24.5,923.5,998.23,697.78
2016,6,11,10,30,911.0,124.0,0.7,25.0,950.0,998.98,697.14
2016,6,11,10,45,914.5,125.5,0.75,25.5,970.0,994.48,693.48
2016,6,11,11,0,918.0,127.0,0.8,26.0,990.0,986.15,687.66
2016,6,11,11,15,920.0,127.5,0.85,26.0,1002.5,971.76,679.61
2016,6,11,11,30,922.0,128.0,0.9,26.0,1015.0,953.72,669.41
2016,6,11,11,45,921.0,129.0,1.0,26.0,1019.5,929.96,656.55
2016,6,11,12,0,920.0,130.0,1.1,26.0,1024.0,902.96,641.51
2016,6,11,12,15,919.0,130.0,1.1,26.0,1021.0,872.06,622.33
2016,6,11,12,30,918.0,130.0,1.1,26.0,1018.0,838.29,601.25
2016,6,11,12,45,919.0,127.5,1.1,26.0,1009.0,801.28,577.96
2016,6,11,13,0,920.0,125.0,1.1,26.0,1000.0,761.53,551.38
2016,6,11,13,15,915.5,124.0,1.15,25.5,982.5,716.63,521.89
2016,6,11,13,30,911.0,123.0,1.2,25.0,965.0,669.67,489.94
2016,6,11,13,45,901.0,124.5,1.25,25.0,939.0,619.56,453.64
2016,6,11,14,0,891.0,126.0,1.3,25.0,913.0,568.24,415.26
2016,6,11,14,15,883.0,124.5,1.35,24.5,882.0,514.73,374.69
2016,6,11,14,30,875.0,123.0,1.4,24.0,851.0,460.35,331.85
2016,6,11,14,45,861.5,122.5,1.45,23.5,813.5,404.05,286.14
2016,6,11,15,0,848.0,122.0,1.5,23.0,776.0,342.92,235.64
2016,6,11,15,15,668.5,182.5,1.45,22.5,681.0,283.55,191.71
2016,6,11,15,30,489.0,243.0,1.4,22.0,586.0,247.38,168.88
2016,6,11,15,45,380.0,256.0,1.4,22.0,512.0,214.39,149.07
2016,6,11,16,0,271.0,269.0,1.4,22.0,438.0,185.59,135.78
2016,6,11,16,15,305.5,239.0,1.35,21.5,415.5,154.44,124.57
2016,6,11,16,30,340.0,209.0,1.3,21.0,393.0,139.44,112.83
2016,6,11,16,45,390.0,177.0,1.3,20.5,367.5,116.27,94.02
2016,6,11,17,0,440.0,145.0,1.3,20.0,342.0,98.7,79.65
2016,6,11,17,15,406.5,134.0,1.25,19.5,299.0,92.79,75.04
2016,6,11,17,30,373.0,123.0,1.2,19.0,256.0,86.6,70.07
2016,6,11,17,45,444.0,96.0,1.15,18.5,229.5,70.04,55.95
2016,6,11,18,0,515.0,69.0,1.1,18.0,203.0,53.64,41.7
2016,6,11,18,15,444.0,59.5,1.05,17.0,157.0,47.02,35.87
2016,6,11,18,30,373.0,50.0,1.0,16.0,111.0,40.25,29.65
2016,6,11,18,45,271.0,37.5,0.95,15.5,74.0,29.0,19.19
2016,6,11,19,0,169.0,25.0,0.9,15.0,37.0,19.42,7.7
2016,6,11,19,15,84.5,12.5,0.9,14.5,18.5,10.67,0.0
2016,6,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,11.0,12.0,18.14,0.0
2016,6,12,5,15,151.0,26.5,0.95,11.5,42.5,83.79,47.91
2016,6,12,5,30,263.0,42.0,1.0,12.0,73.0,150.72,113.12
2016,6,12,5,45,354.5,52.5,1.05,12.5,116.0,213.37,168.32
2016,6,12,6,0,446.0,63.0,1.1,13.0,159.0,289.88,234.06
2016,6,12,6,15,507.0,71.0,1.1,13.5,207.5,354.98,289.2
2016,6,12,6,30,568.0,79.0,1.1,14.0,256.0,425.11,346.38
2016,6,12,6,45,619.5,83.5,1.1,14.5,308.0,490.23,397.52
2016,6,12,7,0,671.0,88.0,1.1,15.0,360.0,558.35,448.95
2016,6,12,7,15,702.5,92.5,1.1,15.5,411.0,615.13,489.93
2016,6,12,7,30,734.0,97.0,1.1,16.0,462.0,672.31,529.67
2016,6,12,7,45,762.5,99.0,1.1,16.5,513.0,721.31,561.22
2016,6,12,8,0,791.0,101.0,1.1,17.0,564.0,772.72,593.74
2016,6,12,8,15,808.5,104.0,1.05,17.5,611.0,814.94,618.48
2016,6,12,8,30,826.0,107.0,1.0,18.0,658.0,855.1,641.33
