Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,842.5,108.5,1.0,18.5,701.5,890.35,661.26
2016,6,12,9,0,859.0,110.0,1.0,19.0,745.0,913.0,672.79
2016,6,12,9,15,869.0,112.0,1.0,19.5,783.5,936.9,685.24
2016,6,12,9,30,879.0,114.0,1.0,20.0,822.0,957.54,695.52
2016,6,12,9,45,896.0,110.5,1.05,20.5,857.5,975.79,705.22
2016,6,12,10,0,913.0,107.0,1.1,21.0,893.0,990.65,712.86
2016,6,12,10,15,918.5,108.0,1.1,21.5,920.0,995.49,713.42
2016,6,12,10,30,924.0,109.0,1.1,22.0,947.0,996.51,711.84
2016,6,12,10,45,929.5,109.0,1.15,22.5,967.5,992.7,708.34
2016,6,12,11,0,935.0,109.0,1.2,23.0,988.0,985.04,702.59
2016,6,12,11,15,937.0,109.5,1.2,23.0,1000.5,970.8,693.36
2016,6,12,11,30,939.0,110.0,1.2,23.0,1013.0,952.85,681.96
2016,6,12,11,45,940.5,110.0,1.3,23.0,1018.5,930.43,669.35
2016,6,12,12,0,942.0,110.0,1.4,23.0,1024.0,904.59,654.42
2016,6,12,12,15,941.5,109.5,1.4,23.0,1022.0,873.42,634.59
2016,6,12,12,30,941.0,109.0,1.4,23.0,1020.0,839.25,612.76
2016,6,12,12,45,931.0,114.0,1.45,23.0,1008.0,799.61,587.73
2016,6,12,13,0,921.0,119.0,1.5,23.0,996.0,757.78,559.77
2016,6,12,13,15,917.5,118.5,1.5,23.0,979.0,714.02,528.7
2016,6,12,13,30,914.0,118.0,1.5,23.0,962.0,668.09,495.29
2016,6,12,13,45,909.0,116.5,1.5,23.0,938.5,618.54,458.41
2016,6,12,14,0,904.0,115.0,1.5,23.0,915.0,567.36,419.2
2016,6,12,14,15,897.5,113.5,1.5,22.5,884.5,514.03,377.9
2016,6,12,14,30,891.0,112.0,1.5,22.0,854.0,459.66,334.26
2016,6,12,14,45,882.5,110.0,1.5,22.0,818.5,403.37,287.18
2016,6,12,15,0,874.0,108.0,1.5,22.0,783.0,346.73,238.79
2016,6,12,15,15,862.0,105.5,1.45,21.5,741.5,288.76,189.6
2016,6,12,15,30,850.0,103.0,1.4,21.0,700.0,231.31,142.19
2016,6,12,15,45,835.5,100.0,1.35,21.0,655.0,165.82,92.95
2016,6,12,16,0,821.0,97.0,1.3,21.0,610.0,109.16,61.28
2016,6,12,16,15,801.5,94.0,1.25,20.5,561.5,71.01,55.24
2016,6,12,16,30,782.0,91.0,1.2,20.0,513.0,70.02,54.76
2016,6,12,16,45,756.5,87.0,1.2,20.0,462.5,68.14,53.36
2016,6,12,17,0,731.0,83.0,1.2,20.0,412.0,66.17,51.86
2016,6,12,17,15,696.5,78.0,1.15,19.5,361.0,57.95,45.03
2016,6,12,17,30,662.0,73.0,1.1,19.0,310.0,55.17,42.85
2016,6,12,17,45,612.5,67.5,1.05,18.5,259.5,51.79,40.06
2016,6,12,18,0,563.0,62.0,1.0,18.0,209.0,48.37,37.1
2016,6,12,18,15,492.5,54.0,0.9,17.0,162.5,42.74,32.13
2016,6,12,18,30,422.0,46.0,0.8,16.0,116.0,37.01,26.85
2016,6,12,18,45,311.0,35.0,0.75,15.5,77.5,28.42,18.74
2016,6,12,19,0,200.0,24.0,0.7,15.0,39.0,19.67,8.13
2016,6,12,19,15,100.0,12.0,0.7,14.5,19.5,10.24,0.0
2016,6,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,11.0,13.0,23.92,0.0
2016,6,13,5,15,183.5,24.5,1.0,11.0,43.5,90.18,51.43
2016,6,13,5,30,302.0,38.0,1.0,11.0,74.0,160.85,120.91
2016,6,13,5,45,394.0,47.5,1.0,11.5,117.5,226.31,178.88
2016,6,13,6,0,486.0,57.0,1.0,12.0,161.0,301.42,243.73
2016,6,13,6,15,544.0,64.0,0.9,12.5,209.5,365.67,298.05
2016,6,13,6,30,602.0,71.0,0.8,13.0,258.0,434.65,353.74
2016,6,13,6,45,652.0,74.0,0.7,13.5,310.0,498.43,402.86
2016,6,13,7,0,702.0,77.0,0.6,14.0,362.0,562.77,450.08
2016,6,13,7,15,731.5,81.0,0.6,14.5,413.0,618.88,490.0
2016,6,13,7,30,761.0,85.0,0.6,15.0,464.0,675.13,527.8
2016,6,13,7,45,788.5,86.5,0.6,16.0,514.5,726.71,559.52
2016,6,13,8,0,816.0,88.0,0.6,17.0,565.0,777.49,589.75
2016,6,13,8,15,833.0,91.0,0.65,17.5,612.0,812.01,610.23
2016,6,13,8,30,850.0,94.0,0.7,18.0,659.0,852.0,634.32
2016,6,13,8,45,865.5,95.0,0.8,18.5,703.5,886.09,655.08
2016,6,13,9,0,881.0,96.0,0.9,19.0,748.0,917.52,674.03
2016,6,13,9,15,891.5,97.5,0.95,19.0,786.5,941.93,688.81
2016,6,13,9,30,902.0,99.0,1.0,19.0,825.0,963.06,701.61
2016,6,13,9,45,914.0,98.0,1.1,19.5,859.5,979.52,711.12
2016,6,13,10,0,926.0,97.0,1.2,20.0,894.0,992.45,718.47
2016,6,13,10,15,931.5,98.0,1.2,20.0,921.0,997.52,720.58
2016,6,13,10,30,937.0,99.0,1.2,20.0,948.0,998.73,720.49
2016,6,13,10,45,943.0,99.0,1.3,20.5,969.0,995.54,718.14
2016,6,13,11,0,949.0,99.0,1.4,21.0,990.0,988.44,713.4
2016,6,13,11,15,952.0,99.5,1.45,20.5,1004.0,975.16,706.75
2016,6,13,11,30,955.0,100.0,1.5,20.0,1018.0,958.08,697.74
2016,6,13,11,45,956.5,100.0,1.55,20.0,1024.5,935.55,683.88
2016,6,13,12,0,958.0,100.0,1.6,20.0,1031.0,909.53,667.76
2016,6,13,12,15,958.5,100.0,1.65,19.5,1029.5,879.35,650.06
2016,6,13,12,30,959.0,100.0,1.7,19.0,1028.0,846.03,630.05
2016,6,13,12,45,950.0,105.0,1.8,19.0,1017.0,806.72,605.05
2016,6,13,13,0,941.0,110.0,1.9,19.0,1006.0,765.08,577.16
2016,6,13,13,15,937.5,109.5,1.9,19.0,989.5,720.63,544.79
2016,6,13,13,30,934.0,109.0,1.9,19.0,973.0,673.95,509.99
2016,6,13,13,45,930.0,108.0,1.9,19.0,949.0,624.54,472.25
2016,6,13,14,0,926.0,107.0,1.9,19.0,925.0,573.33,432.02
2016,6,13,14,15,919.0,105.5,1.9,18.5,895.0,518.75,388.76
2016,6,13,14,30,912.0,104.0,1.9,18.0,865.0,463.13,343.12
2016,6,13,14,45,905.0,101.5,1.9,18.0,829.0,405.97,294.21
2016,6,13,15,0,898.0,99.0,1.9,18.0,793.0,348.26,243.8
2016,6,13,15,15,886.0,97.0,1.9,17.5,751.5,289.38,192.78
2016,6,13,15,30,874.0,95.0,1.9,17.0,710.0,230.99,143.54
2016,6,13,15,45,856.5,93.5,1.95,17.0,663.5,173.0,99.46
2016,6,13,16,0,839.0,92.0,2.0,17.0,617.0,116.59,67.65
2016,6,13,16,15,820.0,89.0,2.0,16.5,568.0,67.93,53.52
2016,6,13,16,30,801.0,86.0,2.0,16.0,519.0,66.8,52.88
2016,6,13,16,45,775.5,82.5,2.0,15.5,468.0,65.13,51.73
2016,6,13,17,0,750.0,79.0,2.0,15.0,417.0,63.38,50.5
2016,6,13,17,15,716.5,74.5,1.95,14.5,366.0,60.71,48.42
2016,6,13,17,30,683.0,70.0,1.9,14.0,315.0,53.18,41.97
2016,6,13,17,45,640.5,64.0,1.9,14.0,265.0,49.38,38.66
2016,6,13,18,0,598.0,58.0,1.9,14.0,215.0,45.47,35.14
2016,6,13,18,15,529.0,51.0,1.85,13.5,168.0,40.5,30.61
2016,6,13,18,30,460.0,44.0,1.8,13.0,121.0,35.48,25.84
2016,6,13,18,45,345.0,34.5,1.75,12.5,81.0,28.07,18.7
2016,6,13,19,0,230.0,25.0,1.7,12.0,41.0,20.6,9.17
2016,6,13,19,15,115.0,12.5,1.65,11.5,20.5,10.67,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,10.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,10.0,13.0,11.1,0.0
2016,6,14,5,15,152.0,26.0,1.35,10.0,44.0,83.01,47.35
2016,6,14,5,30,304.0,39.0,1.4,10.0,75.0,162.07,122.41
2016,6,14,5,45,399.0,47.5,1.45,10.5,119.0,227.88,181.13
2016,6,14,6,0,494.0,56.0,1.5,11.0,163.0,303.48,247.12
2016,6,14,6,15,552.5,63.0,1.5,11.5,211.5,368.32,303.01
2016,6,14,6,30,611.0,70.0,1.5,12.0,260.0,437.95,360.71
2016,6,14,6,45,659.5,73.5,1.5,12.5,311.5,501.78,411.72
2016,6,14,7,0,708.0,77.0,1.5,13.0,363.0,566.06,461.18
2016,6,14,7,15,737.0,81.0,1.5,13.5,414.0,622.09,502.42
2016,6,14,7,30,766.0,85.0,1.5,14.0,465.0,678.2,541.49
2016,6,14,7,45,792.0,86.5,1.5,14.5,515.5,728.82,574.84
2016,6,14,8,0,818.0,88.0,1.5,15.0,566.0,778.53,606.77
2016,6,14,8,15,834.5,91.0,1.5,15.5,613.0,812.72,627.19
2016,6,14,8,30,851.0,94.0,1.5,16.0,660.0,852.35,651.19
2016,6,14,8,45,866.0,95.0,1.5,16.5,703.5,886.05,670.73
2016,6,14,9,0,881.0,96.0,1.5,17.0,747.0,917.07,688.29
2016,6,14,9,15,890.5,97.5,1.5,17.0,785.5,940.6,702.07
2016,6,14,9,30,900.0,99.0,1.5,17.0,824.0,960.82,713.76
2016,6,14,9,45,911.5,98.5,1.55,17.5,858.0,977.36,722.51
2016,6,14,10,0,923.0,98.0,1.6,18.0,892.0,990.35,729.04
2016,6,14,10,15,928.0,99.0,1.6,18.0,918.5,994.98,730.94
2016,6,14,10,30,933.0,100.0,1.6,18.0,945.0,995.77,730.59
2016,6,14,10,45,691.5,249.0,1.65,18.5,883.0,923.7,681.79
2016,6,14,11,0,450.0,398.0,1.7,19.0,821.0,821.83,606.68
2016,6,14,11,15,698.5,249.5,1.7,19.0,916.5,902.81,668.22
2016,6,14,11,30,947.0,101.0,1.7,19.0,1012.0,951.88,699.96
2016,6,14,11,45,674.5,262.5,1.75,19.0,913.0,852.96,632.56
2016,6,14,12,0,402.0,424.0,1.8,19.0,814.0,731.11,543.98
2016,6,14,12,15,675.0,263.0,1.85,19.0,916.5,803.14,601.06
2016,6,14,12,30,948.0,102.0,1.9,19.0,1019.0,839.36,628.36
2016,6,14,12,45,944.5,102.5,1.95,19.0,1009.5,800.85,602.46
2016,6,14,13,0,941.0,103.0,2.0,19.0,1000.0,759.77,574.53
2016,6,14,13,15,938.0,102.5,2.05,18.5,983.5,715.78,543.71
2016,6,14,13,30,935.0,102.0,2.1,18.0,967.0,669.52,510.23
2016,6,14,13,45,930.5,101.0,2.15,18.0,943.5,619.9,472.22
2016,6,14,14,0,926.0,100.0,2.2,18.0,920.0,568.54,431.68
2016,6,14,14,15,919.5,98.5,2.2,17.5,890.0,514.31,388.22
2016,6,14,14,30,913.0,97.0,2.2,17.0,860.0,458.99,342.34
2016,6,14,14,45,906.0,95.0,2.25,17.0,824.5,402.26,293.39
2016,6,14,15,0,899.0,93.0,2.3,17.0,789.0,344.96,242.89
2016,6,14,15,15,888.0,91.0,2.3,16.5,748.0,286.38,191.58
2016,6,14,15,30,877.0,89.0,2.3,16.0,707.0,228.17,141.98
2016,6,14,15,45,864.5,86.0,2.35,16.0,662.0,169.72,96.89
2016,6,14,16,0,852.0,83.0,2.4,16.0,617.0,112.31,63.78
2016,6,14,16,15,834.0,80.5,2.4,15.5,568.5,71.84,57.13
2016,6,14,16,30,816.0,78.0,2.4,15.0,520.0,61.51,48.47
2016,6,14,16,45,658.5,105.5,2.4,14.5,439.5,73.21,59.02
2016,6,14,17,0,501.0,133.0,2.4,14.0,359.0,91.7,75.58
2016,6,14,17,15,602.5,98.5,2.4,13.5,338.0,71.52,58.16
2016,6,14,17,30,704.0,64.0,2.4,13.0,317.0,53.37,42.29
2016,6,14,17,45,653.0,60.0,2.4,12.5,266.0,50.59,39.98
2016,6,14,18,0,602.0,56.0,2.4,12.0,215.0,43.93,34.05
2016,6,14,18,15,534.0,49.5,2.3,11.5,168.0,39.3,29.79
2016,6,14,18,30,466.0,43.0,2.2,11.0,121.0,34.64,25.32
2016,6,14,18,45,342.0,34.0,2.15,11.0,81.0,27.6,18.44
2016,6,14,19,0,218.0,25.0,2.1,11.0,41.0,20.54,9.38
2016,6,14,19,15,109.0,12.5,2.05,10.5,20.5,10.67,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,9.0,7.0,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,14.0,21.78,0.0
2016,6,15,5,15,177.5,25.5,1.35,9.5,44.5,89.3,50.82
2016,6,15,5,30,303.0,39.0,1.4,10.0,75.0,161.4,121.78
2016,6,15,5,45,406.0,47.0,1.45,10.5,119.5,229.74,182.49
2016,6,15,6,0,509.0,55.0,1.5,11.0,164.0,308.67,251.18
2016,6,15,6,15,567.0,61.0,1.5,11.5,213.0,372.85,306.57
2016,6,15,6,30,625.0,67.0,1.5,12.0,262.0,441.71,363.69
2016,6,15,6,45,672.0,70.5,1.55,12.5,313.5,505.19,414.66
2016,6,15,7,0,719.0,74.0,1.6,13.0,365.0,569.28,464.29
2016,6,15,7,15,549.5,126.5,1.6,13.0,366.5,544.06,442.02
2016,6,15,7,30,380.0,179.0,1.6,13.0,368.0,491.98,398.86
2016,6,15,7,45,601.0,133.0,1.6,13.5,467.5,636.06,510.5
2016,6,15,8,0,822.0,87.0,1.6,14.0,567.0,780.03,612.15
2016,6,15,8,15,608.5,174.0,1.6,14.5,546.0,725.39,567.7
2016,6,15,8,30,395.0,261.0,1.6,15.0,525.0,623.16,487.57
2016,6,15,8,45,639.0,177.5,1.65,15.5,636.0,787.43,609.49
2016,6,15,9,0,883.0,94.0,1.7,16.0,747.0,916.29,694.13
2016,6,15,9,15,892.0,96.0,1.75,16.0,785.0,940.0,707.68
2016,6,15,9,30,901.0,98.0,1.8,16.0,823.0,960.37,720.28
2016,6,15,9,45,639.5,235.0,1.85,16.0,760.5,877.38,662.88
2016,6,15,10,0,378.0,372.0,1.9,16.0,698.0,742.26,563.12
2016,6,15,10,15,656.0,235.0,1.9,16.0,821.0,891.17,673.64
2016,6,15,10,30,934.0,98.0,1.9,16.0,944.0,994.6,740.74
2016,6,15,10,45,939.0,98.0,1.95,16.5,964.5,990.61,735.47
2016,6,15,11,0,944.0,98.0,2.0,17.0,985.0,982.76,729.04
2016,6,15,11,15,947.0,98.5,2.0,17.0,998.5,969.68,720.09
2016,6,15,11,30,950.0,99.0,2.0,17.0,1012.0,952.84,708.78
2016,6,15,11,45,952.0,98.5,2.0,17.0,1018.0,930.53,693.95
2016,6,15,12,0,954.0,98.0,2.0,17.0,1024.0,904.75,676.87
2016,6,15,12,15,954.0,98.0,2.0,17.0,1023.0,874.43,656.73
2016,6,15,12,30,954.0,98.0,2.0,17.0,1022.0,841.0,634.44
2016,6,15,12,45,665.0,260.5,2.0,17.0,902.0,733.75,556.2
2016,6,15,13,0,376.0,423.0,2.0,17.0,782.0,625.76,474.26
2016,6,15,13,15,242.0,439.5,2.0,17.0,669.0,525.46,400.5
2016,6,15,13,30,108.0,456.0,2.0,17.0,556.0,437.27,334.31
2016,6,15,13,45,518.5,278.5,2.0,17.0,740.0,523.86,402.27
2016,6,15,14,0,929.0,101.0,2.0,17.0,924.0,571.47,435.31
2016,6,15,14,15,562.5,254.0,1.95,17.0,747.0,458.97,348.41
2016,6,15,14,30,196.0,407.0,1.9,17.0,570.0,387.36,295.43
2016,6,15,14,45,550.5,250.5,1.9,17.0,682.0,380.22,282.94
2016,6,15,15,0,905.0,94.0,1.9,17.0,794.0,348.22,244.81
2016,6,15,15,15,894.5,92.0,1.85,16.5,753.5,289.41,193.34
2016,6,15,15,30,884.0,90.0,1.8,16.0,713.0,230.9,143.59
2016,6,15,15,45,871.5,87.0,1.8,16.0,668.0,172.02,98.21
2016,6,15,16,0,859.0,84.0,1.8,16.0,623.0,114.18,64.73
2016,6,15,16,15,841.5,81.5,1.75,15.5,574.5,72.6,57.77
2016,6,15,16,30,824.0,79.0,1.7,15.0,526.0,62.3,49.16
2016,6,15,16,45,801.5,75.0,1.7,15.0,475.5,60.11,47.43
2016,6,15,17,0,779.0,71.0,1.7,15.0,425.0,57.8,45.59
2016,6,15,17,15,747.5,67.5,1.65,14.5,373.0,55.66,43.95
2016,6,15,17,30,716.0,64.0,1.6,14.0,321.0,53.48,42.24
2016,6,15,17,45,674.0,58.5,1.55,13.5,270.5,49.54,38.88
2016,6,15,18,0,632.0,53.0,1.5,13.0,220.0,45.51,35.33
2016,6,15,18,15,565.0,47.0,1.4,12.5,172.5,37.49,28.06
2016,6,15,18,30,498.0,41.0,1.3,12.0,125.0,33.12,23.89
2016,6,15,18,45,396.5,32.0,1.2,11.5,85.0,26.06,17.1
2016,6,15,19,0,295.0,23.0,1.1,11.0,45.0,18.91,8.37
2016,6,15,19,15,147.5,11.5,1.05,10.5,22.5,9.82,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,10.0,7.0,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,10.0,14.0,29.73,0.0
2016,6,16,5,15,224.0,22.5,0.35,10.5,45.0,100.45,56.55
2016,6,16,5,30,356.0,34.0,0.3,11.0,76.0,174.24,129.79
2016,6,16,5,45,446.5,41.5,0.25,12.0,120.0,239.44,186.83
2016,6,16,6,0,537.0,49.0,0.2,13.0,164.0,314.07,249.67
2016,6,16,6,15,592.5,54.5,0.15,13.5,212.5,377.58,302.26
2016,6,16,6,30,648.0,60.0,0.1,14.0,261.0,443.69,354.62
2016,6,16,6,45,687.5,64.0,0.1,15.0,312.0,504.45,400.16
2016,6,16,7,0,727.0,68.0,0.1,16.0,363.0,567.03,444.87
2016,6,16,7,15,754.5,72.0,0.15,16.5,413.5,622.71,483.95
2016,6,16,7,30,782.0,76.0,0.2,17.0,464.0,678.36,520.61
2016,6,16,7,45,803.5,78.5,0.25,17.5,513.0,727.2,551.38
2016,6,16,8,0,825.0,81.0,0.3,18.0,562.0,767.61,575.92
2016,6,16,8,15,840.5,83.5,0.35,18.0,609.0,808.28,601.51
2016,6,16,8,30,856.0,86.0,0.4,18.0,656.0,846.79,625.42
2016,6,16,8,45,868.5,88.0,0.5,18.5,698.5,879.65,645.31
2016,6,16,9,0,881.0,90.0,0.6,19.0,741.0,909.71,663.39
2016,6,16,9,15,890.5,92.0,0.65,19.0,779.5,933.95,678.01
2016,6,16,9,30,900.0,94.0,0.7,19.0,818.0,954.88,690.66
2016,6,16,9,45,912.5,91.5,0.75,19.5,852.0,970.41,698.69
2016,6,16,10,0,925.0,89.0,0.8,20.0,886.0,982.46,704.68
2016,6,16,10,15,528.5,269.5,0.85,20.0,728.0,797.95,583.32
2016,6,16,10,30,132.0,450.0,0.9,20.0,570.0,560.31,413.61
2016,6,16,10,45,134.5,461.5,1.0,20.5,586.0,568.48,421.07
2016,6,16,11,0,137.0,473.0,1.1,21.0,602.0,575.49,425.36
2016,6,16,11,15,78.0,398.5,1.15,21.0,472.0,430.69,322.33
2016,6,16,11,30,19.0,324.0,1.2,21.0,342.0,294.15,221.93
2016,6,16,11,45,20.0,324.5,1.3,21.0,344.0,293.99,222.62
2016,6,16,12,0,21.0,325.0,1.4,21.0,346.0,293.62,222.48
2016,6,16,12,15,35.0,379.5,1.4,21.0,414.0,357.67,270.11
2016,6,16,12,30,49.0,434.0,1.4,21.0,482.0,410.72,308.55
2016,6,16,12,45,78.0,454.0,1.45,21.5,529.0,442.89,331.53
2016,6,16,13,0,107.0,474.0,1.5,22.0,576.0,471.69,351.84
2016,6,16,13,15,524.0,282.5,1.5,21.5,768.5,592.05,444.63
2016,6,16,13,30,941.0,91.0,1.5,21.0,961.0,665.49,499.11
2016,6,16,13,45,937.5,89.5,1.5,21.0,938.0,615.96,460.74
2016,6,16,14,0,934.0,88.0,1.5,21.0,915.0,564.58,420.96
2016,6,16,14,15,928.0,87.0,1.5,21.0,886.0,510.76,378.06
2016,6,16,14,30,922.0,86.0,1.5,21.0,857.0,455.77,332.85
2016,6,16,14,45,915.5,84.0,1.5,21.0,822.0,398.9,284.84
2016,6,16,15,0,909.0,82.0,1.5,21.0,787.0,341.41,235.23
2016,6,16,15,15,899.0,80.0,1.45,20.5,746.5,282.67,184.74
2016,6,16,15,30,889.0,78.0,1.4,20.0,706.0,224.19,135.74
2016,6,16,15,45,877.5,76.0,1.4,20.0,661.5,166.03,91.48
2016,6,16,16,0,866.0,74.0,1.4,20.0,617.0,108.77,58.78
2016,6,16,16,15,849.0,71.5,1.4,19.5,569.0,66.21,51.38
2016,6,16,16,30,832.0,69.0,1.4,19.0,521.0,64.3,50.08
2016,6,16,16,45,811.0,66.0,1.4,19.0,471.5,61.87,48.17
2016,6,16,17,0,790.0,63.0,1.4,19.0,422.0,59.3,46.13
2016,6,16,17,15,760.0,59.5,1.3,18.5,371.0,49.78,38.09
2016,6,16,17,30,730.0,56.0,1.2,18.0,320.0,47.37,36.19
2016,6,16,17,45,689.5,52.0,1.2,17.5,270.0,44.41,33.73
2016,6,16,18,0,649.0,48.0,1.2,17.0,220.0,41.43,31.15
2016,6,16,18,15,586.0,42.5,1.05,16.0,173.0,37.01,27.23
2016,6,16,18,30,523.0,37.0,0.9,15.0,126.0,32.57,23.12
2016,6,16,18,45,421.0,29.5,0.8,14.5,86.0,24.02,15.13
2016,6,16,19,0,319.0,22.0,0.7,14.0,46.0,18.07,7.75
2016,6,16,19,15,159.5,11.0,0.65,13.5,23.0,9.39,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,63.5,5.5,0.5,12.0,7.0,0.0,0.0
2016,6,17,5,0,127.0,11.0,0.5,12.0,14.0,37.35,0.0
2016,6,17,5,15,259.0,21.0,0.45,12.5,45.5,108.28,59.89
2016,6,17,5,30,391.0,31.0,0.4,13.0,77.0,182.44,134.57
2016,6,17,5,45,473.0,38.0,0.4,13.5,120.0,245.41,190.47
2016,6,17,6,0,555.0,45.0,0.4,14.0,163.0,316.92,251.66
2016,6,17,6,15,607.0,50.0,0.4,14.5,211.0,377.28,302.39
2016,6,17,6,30,659.0,55.0,0.4,15.0,259.0,443.56,355.53
2016,6,17,6,45,696.5,58.5,0.45,16.0,309.0,502.9,400.82
2016,6,17,7,0,734.0,62.0,0.5,17.0,359.0,563.9,445.37
2016,6,17,7,15,760.5,65.0,0.5,17.5,408.5,617.93,483.34
2016,6,17,7,30,787.0,68.0,0.5,18.0,458.0,665.81,514.11
2016,6,17,7,45,808.0,70.5,0.55,18.5,507.0,714.02,545.02
2016,6,17,8,0,829.0,73.0,0.6,19.0,556.0,761.05,574.46
2016,6,17,8,15,844.0,75.0,0.65,19.5,602.0,800.97,598.6
2016,6,17,8,30,859.0,77.0,0.7,20.0,648.0,838.72,621.06
2016,6,17,8,45,872.0,78.0,0.75,20.5,690.5,871.11,639.78
2016,6,17,9,0,885.0,79.0,0.8,21.0,733.0,900.75,656.64
2016,6,17,9,15,894.0,80.5,0.85,21.0,771.0,924.26,670.79
2016,6,17,9,30,903.0,82.0,0.9,21.0,809.0,944.46,682.96
2016,6,17,9,45,580.0,247.0,0.95,21.5,721.5,832.14,607.06
2016,6,17,10,0,257.0,412.0,1.0,22.0,634.0,666.96,488.38
2016,6,17,10,15,169.0,421.5,1.05,22.0,569.5,571.91,422.8
2016,6,17,10,30,81.0,431.0,1.1,22.0,505.0,476.67,354.27
2016,6,17,10,45,74.5,436.0,1.2,22.5,505.5,471.48,350.54
2016,6,17,11,0,68.0,441.0,1.3,23.0,506.0,465.93,345.87
2016,6,17,11,15,53.0,425.0,1.3,23.0,475.5,432.54,321.53
2016,6,17,11,30,38.0,409.0,1.3,23.0,445.0,399.83,297.71
2016,6,17,11,45,50.0,431.5,1.35,23.5,480.0,426.43,316.69
2016,6,17,12,0,62.0,454.0,1.4,24.0,515.0,451.41,333.93
2016,6,17,12,15,54.0,441.5,1.45,24.0,494.5,427.49,316.69
2016,6,17,12,30,46.0,429.0,1.5,24.0,474.0,404.13,300.08
2016,6,17,12,45,34.5,389.5,1.55,24.0,423.0,356.15,265.53
2016,6,17,13,0,23.0,350.0,1.6,24.0,372.0,307.48,230.11
2016,6,17,13,15,20.5,331.5,1.6,23.5,351.0,288.02,216.41
2016,6,17,13,30,18.0,313.0,1.6,23.0,330.0,269.0,202.79
2016,6,17,13,45,51.5,367.5,1.6,23.0,414.0,326.59,246.03
2016,6,17,14,0,85.0,422.0,1.6,23.0,498.0,378.06,283.49
2016,6,17,14,15,94.0,411.0,1.55,22.5,492.0,364.35,273.42
2016,6,17,14,30,103.0,400.0,1.5,22.0,486.0,349.57,262.65
2016,6,17,14,45,78.5,368.5,1.5,22.0,433.0,307.77,231.77
2016,6,17,15,0,54.0,337.0,1.5,22.0,380.0,269.46,203.62
2016,6,17,15,15,45.5,310.0,1.45,21.5,345.0,241.56,183.18
2016,6,17,15,30,37.0,283.0,1.4,21.0,310.0,215.24,163.87
2016,6,17,15,45,24.0,243.0,1.4,21.0,260.0,191.23,146.34
2016,6,17,16,0,11.0,203.0,1.4,21.0,210.0,159.11,122.32
2016,6,17,16,15,33.0,212.5,1.4,20.5,231.0,153.5,124.33
2016,6,17,16,30,55.0,222.0,1.4,20.0,252.0,157.94,128.7
2016,6,17,16,45,32.5,187.5,1.4,19.5,205.0,136.63,111.51
2016,6,17,17,0,10.0,153.0,1.4,19.0,158.0,119.27,97.46
2016,6,17,17,15,334.5,110.5,1.35,18.5,232.5,76.31,61.07
2016,6,17,17,30,659.0,68.0,1.3,18.0,307.0,51.41,39.7
2016,6,17,17,45,615.5,62.5,1.3,17.5,258.5,47.95,36.84
2016,6,17,18,0,572.0,57.0,1.3,17.0,210.0,44.41,33.78
2016,6,17,18,15,506.0,50.0,1.3,16.5,164.5,39.46,29.33
2016,6,17,18,30,440.0,43.0,1.3,16.0,119.0,34.45,24.64
2016,6,17,18,45,339.5,33.5,1.3,15.5,80.5,27.09,17.69
2016,6,17,19,0,239.0,24.0,1.3,15.0,42.0,19.63,8.96
2016,6,17,19,15,119.5,12.0,1.3,14.5,21.0,10.24,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.9,10.0,14.0,35.5,0.0
2016,6,18,5,15,253.5,21.0,0.95,10.5,45.5,106.4,58.73
2016,6,18,5,30,388.0,31.0,1.0,11.0,77.0,181.08,134.95
2016,6,18,5,45,472.5,38.0,1.05,12.0,120.5,244.8,192.16
2016,6,18,6,0,557.0,45.0,1.1,13.0,164.0,317.35,255.04
2016,6,18,6,15,611.0,50.5,1.05,13.5,212.5,379.34,308.03
2016,6,18,6,30,665.0,56.0,1.0,14.0,261.0,447.51,363.58
2016,6,18,6,45,703.0,60.0,1.0,14.5,312.0,508.06,411.13
2016,6,18,7,0,741.0,64.0,1.0,15.0,363.0,570.3,457.98
2016,6,18,7,15,768.5,67.0,0.95,15.5,413.5,625.37,497.19
2016,6,18,7,30,796.0,70.0,0.9,16.0,464.0,680.4,533.33
2016,6,18,7,45,816.5,73.0,0.9,16.5,514.0,723.05,560.07
2016,6,18,8,0,837.0,76.0,0.9,17.0,564.0,770.56,589.68
2016,6,18,8,15,853.5,78.5,0.9,17.5,611.0,812.56,614.81
2016,6,18,8,30,870.0,81.0,0.9,18.0,658.0,852.44,638.1
2016,6,18,8,45,882.5,83.0,0.9,19.0,702.0,885.78,655.47
2016,6,18,9,0,895.0,85.0,0.9,20.0,746.0,916.28,670.77
2016,6,18,9,15,905.0,86.5,0.9,20.5,785.0,940.84,683.38
2016,6,18,9,30,915.0,88.0,0.9,21.0,824.0,962.07,693.88
2016,6,18,9,45,918.5,92.0,0.95,21.5,856.5,976.3,700.98
2016,6,18,10,0,922.0,96.0,1.0,22.0,889.0,986.7,705.86
2016,6,18,10,15,677.5,234.5,1.0,22.0,827.0,911.04,656.88
2016,6,18,10,30,433.0,373.0,1.0,22.0,765.0,801.34,579.54
2016,6,18,10,45,689.0,235.5,1.0,22.5,875.5,908.61,655.25
2016,6,18,11,0,945.0,98.0,1.0,23.0,986.0,983.95,699.51
2016,6,18,11,15,947.5,98.5,1.0,23.5,999.5,970.57,688.4
2016,6,18,11,30,950.0,99.0,1.0,24.0,1013.0,953.43,676.3
2016,6,18,11,45,677.0,261.0,1.05,24.5,914.5,854.63,611.78
2016,6,18,12,0,404.0,423.0,1.1,25.0,816.0,732.62,526.14
2016,6,18,12,15,679.5,260.5,1.15,25.0,919.5,805.84,582.08
2016,6,18,12,30,955.0,98.0,1.2,25.0,1023.0,842.99,608.71
2016,6,18,12,45,955.5,96.0,1.25,25.0,1014.5,805.38,584.64
2016,6,18,13,0,956.0,94.0,1.3,25.0,1006.0,764.9,558.91
2016,6,18,13,15,953.5,93.5,1.35,25.0,990.0,720.9,528.59
2016,6,18,13,30,951.0,93.0,1.4,25.0,974.0,674.52,495.7
2016,6,18,13,45,945.5,93.0,1.45,25.0,950.5,624.62,459.25
2016,6,18,14,0,940.0,93.0,1.5,25.0,927.0,572.99,420.32
2016,6,18,14,15,934.5,92.0,1.5,25.0,897.5,519.09,378.11
2016,6,18,14,30,929.0,91.0,1.5,25.0,868.0,463.94,333.56
2016,6,18,14,45,920.0,90.5,1.5,25.0,832.5,406.87,286.26
2016,6,18,15,0,911.0,90.0,1.5,25.0,797.0,349.4,237.56
2016,6,18,15,15,901.0,88.0,1.5,24.5,756.5,290.46,187.85
2016,6,18,15,30,891.0,86.0,1.5,24.0,716.0,231.76,139.45
2016,6,18,15,45,877.0,84.5,1.5,24.0,671.0,173.36,95.64
2016,6,18,16,0,863.0,83.0,1.5,24.0,626.0,116.13,63.14
2016,6,18,16,15,845.5,80.5,1.45,23.5,577.5,72.02,55.38
2016,6,18,16,30,828.0,78.0,1.4,23.0,529.0,70.24,54.25
2016,6,18,16,45,804.0,75.0,1.4,23.0,478.0,60.1,45.84
2016,6,18,17,0,780.0,72.0,1.4,23.0,427.0,58.5,44.67
2016,6,18,17,15,748.5,68.0,1.4,22.0,375.5,56.01,42.88
2016,6,18,17,30,717.0,64.0,1.4,21.0,324.0,53.44,40.97
2016,6,18,17,45,674.5,59.0,1.4,20.5,273.5,49.9,38.06
2016,6,18,18,0,632.0,54.0,1.4,20.0,223.0,46.31,34.99
2016,6,18,18,15,566.5,48.0,1.3,19.0,175.0,38.24,27.94
2016,6,18,18,30,501.0,42.0,1.2,18.0,127.0,33.91,23.96
2016,6,18,18,45,399.0,33.0,1.2,17.0,87.0,26.87,17.39
2016,6,18,19,0,297.0,24.0,1.2,16.0,47.0,19.75,9.11
2016,6,18,19,15,148.5,12.0,1.15,15.5,23.5,10.24,0.0
2016,6,18,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,62.5,5.5,0.65,11.5,7.0,0.0,0.0
2016,6,19,5,0,125.0,11.0,0.6,12.0,14.0,36.71,0.0
2016,6,19,5,15,265.0,21.5,0.6,13.0,46.5,109.75,59.25
2016,6,19,5,30,405.0,32.0,0.6,14.0,79.0,187.52,137.7
2016,6,19,5,45,489.0,39.5,0.65,15.0,124.0,252.6,195.19
2016,6,19,6,0,573.0,47.0,0.7,16.0,169.0,326.41,257.93
2016,6,19,6,15,627.0,52.5,0.7,16.5,218.5,389.04,310.48
2016,6,19,6,30,681.0,58.0,0.7,17.0,268.0,458.08,365.71
2016,6,19,6,45,718.0,62.0,0.7,18.0,319.0,518.88,411.56
2016,6,19,7,0,755.0,66.0,0.7,19.0,370.0,581.21,456.38
2016,6,19,7,15,782.0,69.5,0.7,19.5,421.5,637.19,495.49
2016,6,19,7,30,809.0,73.0,0.7,20.0,473.0,693.05,531.71
2016,6,19,7,45,829.0,76.0,0.7,21.0,523.0,735.74,556.58
2016,6,19,8,0,849.0,79.0,0.7,22.0,573.0,783.28,584.14
2016,6,19,8,15,864.5,81.0,0.7,22.5,620.0,824.26,607.7
2016,6,19,8,30,880.0,83.0,0.7,23.0,667.0,863.01,629.45
2016,6,19,8,45,892.5,85.0,0.7,23.5,711.0,896.62,647.56
2016,6,19,9,0,905.0,87.0,0.7,24.0,755.0,927.34,663.69
2016,6,19,9,15,914.5,88.5,0.7,24.5,793.5,951.62,675.68
2016,6,19,9,30,924.0,90.0,0.7,25.0,832.0,972.53,685.61
2016,6,19,9,45,936.5,88.0,0.7,25.5,867.0,988.99,692.85
2016,6,19,10,0,949.0,86.0,0.7,26.0,902.0,1001.89,698.04
2016,6,19,10,15,954.0,87.0,0.75,26.0,929.0,1007.03,701.12
2016,6,19,10,30,959.0,88.0,0.8,26.0,956.0,1008.24,702.06
2016,6,19,10,45,962.0,89.0,0.85,26.5,976.0,1003.6,698.25
2016,6,19,11,0,965.0,90.0,0.9,27.0,996.0,995.0,692.21
2016,6,19,11,15,967.0,90.5,0.95,27.0,1009.5,981.08,684.42
2016,6,19,11,30,969.0,91.0,1.0,27.0,1023.0,963.35,674.38
2016,6,19,11,45,967.0,93.5,1.05,27.5,1028.0,940.23,659.74
2016,6,19,12,0,965.0,96.0,1.1,28.0,1033.0,913.63,642.98
2016,6,19,12,15,965.0,96.0,1.15,28.0,1031.5,883.21,625.03
2016,6,19,12,30,965.0,96.0,1.2,28.0,1030.0,849.64,604.93
2016,6,19,12,45,956.0,101.0,1.3,28.5,1019.0,810.47,580.45
2016,6,19,13,0,947.0,106.0,1.4,29.0,1008.0,768.94,553.5
2016,6,19,13,15,944.0,105.0,1.45,28.5,992.0,724.47,524.35
2016,6,19,13,30,941.0,104.0,1.5,28.0,976.0,677.72,492.6
2016,6,19,13,45,938.5,102.0,1.55,28.0,953.0,628.35,456.94
2016,6,19,14,0,936.0,100.0,1.6,28.0,930.0,577.02,418.65
2016,6,19,14,15,929.5,98.5,1.6,27.5,900.0,522.42,377.2
2016,6,19,14,30,923.0,97.0,1.6,27.0,870.0,466.69,333.35
2016,6,19,14,45,916.5,95.0,1.65,27.0,834.5,409.69,286.57
2016,6,19,15,0,910.0,93.0,1.7,27.0,799.0,352.05,238.11
2016,6,19,15,15,670.5,181.0,1.7,26.5,686.5,287.72,192.5
2016,6,19,15,30,431.0,269.0,1.7,26.0,574.0,256.84,176.09
2016,6,19,15,45,491.0,228.5,1.75,26.0,554.5,206.88,136.35
2016,6,19,16,0,551.0,188.0,1.8,26.0,535.0,150.57,98.04
2016,6,19,16,15,687.5,133.5,1.8,25.5,532.0,87.39,67.67
2016,6,19,16,30,824.0,79.0,1.8,25.0,529.0,62.23,47.06
2016,6,19,16,45,798.0,76.5,1.8,24.5,478.0,61.06,46.37
2016,6,19,17,0,772.0,74.0,1.8,24.0,427.0,59.85,45.62
2016,6,19,17,15,740.5,70.0,1.75,23.5,375.5,57.42,43.81
2016,6,19,17,30,709.0,66.0,1.7,23.0,324.0,54.92,41.89
2016,6,19,17,45,663.5,61.5,1.7,22.5,273.0,51.84,39.4
2016,6,19,18,0,618.0,57.0,1.7,22.0,222.0,44.74,33.33
2016,6,19,18,15,552.0,50.5,1.65,21.0,174.5,40.13,29.33
2016,6,19,18,30,486.0,44.0,1.6,20.0,127.0,35.48,25.09
2016,6,19,18,45,382.0,34.5,1.55,19.0,87.0,28.08,18.24
2016,6,19,19,0,278.0,25.0,1.5,18.0,47.0,20.57,9.7
2016,6,19,19,15,139.0,12.5,1.45,17.5,23.5,10.67,0.0
2016,6,19,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,20,5,0,132.0,11.0,1.2,11.0,14.0,38.13,0.0
2016,6,20,5,15,276.5,21.5,1.15,11.5,47.5,112.54,60.32
2016,6,20,5,30,421.0,32.0,1.1,12.0,81.0,192.51,142.61
2016,6,20,5,45,510.5,38.5,1.1,13.0,127.0,259.43,202.48
2016,6,20,6,0,600.0,45.0,1.1,14.0,173.0,333.59,266.44
2016,6,20,6,15,653.5,50.5,1.05,14.5,223.0,399.57,322.39
2016,6,20,6,30,707.0,56.0,1.0,15.0,273.0,469.61,379.01
2016,6,20,6,45,746.0,59.0,1.0,16.0,325.5,531.65,426.53
2016,6,20,7,0,785.0,62.0,1.0,17.0,378.0,595.34,473.04
2016,6,20,7,15,810.5,65.0,1.0,17.5,430.0,650.97,512.44
2016,6,20,7,30,836.0,68.0,1.0,18.0,482.0,700.24,544.32
2016,6,20,7,45,856.0,70.5,1.05,19.0,532.0,749.63,574.99
2016,6,20,8,0,876.0,73.0,1.1,20.0,582.0,797.62,603.89
2016,6,20,8,15,890.0,75.0,1.1,20.5,629.5,838.29,627.72
2016,6,20,8,30,904.0,77.0,1.1,21.0,677.0,876.57,649.61
2016,6,20,8,45,915.5,78.5,1.15,22.0,720.0,909.43,667.15
2016,6,20,9,0,927.0,80.0,1.2,23.0,763.0,939.3,682.59
2016,6,20,9,15,935.0,81.0,1.2,23.5,801.5,962.16,693.99
2016,6,20,9,30,943.0,82.0,1.2,24.0,840.0,981.55,703.23
2016,6,20,9,45,933.0,93.0,1.25,24.5,868.5,990.94,707.15
2016,6,20,10,0,923.0,104.0,1.3,25.0,897.0,995.87,708.5
2016,6,20,10,15,928.0,105.5,1.35,25.0,923.5,1001.23,711.67
2016,6,20,10,30,933.0,107.0,1.4,25.0,950.0,1002.72,712.54
2016,6,20,10,45,936.0,107.5,1.45,25.5,970.0,997.45,707.97
2016,6,20,11,0,939.0,108.0,1.5,26.0,990.0,988.34,701.18
2016,6,20,11,15,941.5,108.5,1.5,26.5,1003.5,974.96,691.14
2016,6,20,11,30,944.0,109.0,1.5,27.0,1017.0,957.83,678.94
2016,6,20,11,45,946.5,108.0,1.55,27.5,1023.0,935.73,664.4
2016,6,20,12,0,949.0,107.0,1.6,28.0,1029.0,910.16,647.73
2016,6,20,12,15,949.0,107.0,1.65,28.0,1028.0,880.07,629.42
2016,6,20,12,30,949.0,107.0,1.7,28.0,1027.0,846.89,609.01
2016,6,20,12,45,701.0,258.5,1.75,28.0,934.5,761.21,549.78
2016,6,20,13,0,453.0,410.0,1.8,28.0,842.0,672.87,486.15
2016,6,20,13,15,444.5,398.5,1.8,28.0,817.0,630.51,457.49
2016,6,20,13,30,436.0,387.0,1.8,28.0,792.0,588.05,427.85
2016,6,20,13,45,457.0,370.5,1.85,28.0,785.5,559.04,407.32
2016,6,20,14,0,478.0,354.0,1.9,28.0,779.0,527.41,384.11
2016,6,20,14,15,705.5,224.5,1.9,27.5,828.0,507.62,368.68
2016,6,20,14,30,933.0,95.0,1.9,27.0,877.0,470.15,336.85
2016,6,20,14,45,736.0,180.5,1.9,27.0,781.0,398.92,282.49
2016,6,20,15,0,539.0,266.0,1.9,27.0,685.0,352.13,248.04
2016,6,20,15,15,718.0,177.5,1.9,26.5,704.5,297.7,198.59
2016,6,20,15,30,897.0,89.0,1.9,26.0,724.0,236.56,142.09
2016,6,20,15,45,884.0,86.5,1.9,25.5,678.5,177.19,97.73
2016,6,20,16,0,871.0,84.0,1.9,25.0,633.0,118.89,64.3
2016,6,20,16,15,649.0,138.0,1.85,24.5,529.5,89.6,69.84
2016,6,20,16,30,427.0,192.0,1.8,24.0,426.0,123.24,98.3
2016,6,20,16,45,563.0,137.0,1.8,23.5,413.5,93.47,73.86
2016,6,20,17,0,699.0,82.0,1.8,23.0,401.0,64.8,50.0
2016,6,20,17,15,712.5,73.5,1.75,22.0,365.0,59.75,46.09
2016,6,20,17,30,726.0,65.0,1.7,21.0,329.0,54.3,41.71
2016,6,20,17,45,681.0,60.5,1.65,20.5,278.0,51.17,39.16
2016,6,20,18,0,636.0,56.0,1.6,20.0,227.0,44.1,33.07
2016,6,20,18,15,570.5,49.5,1.5,19.0,178.5,39.44,28.99
2016,6,20,18,30,505.0,43.0,1.4,18.0,130.0,34.73,24.68
2016,6,20,18,45,399.0,34.0,1.3,17.0,89.0,27.7,18.11
2016,6,20,19,0,293.0,25.0,1.2,16.0,48.0,20.59,9.92
2016,6,20,19,15,146.5,12.5,1.2,15.5,24.0,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,21,5,0,121.0,11.0,0.6,12.0,14.0,35.64,0.0
2016,6,21,5,15,260.5,21.5,0.6,12.5,46.0,107.73,56.39
2016,6,21,5,30,400.0,32.0,0.6,13.0,78.0,185.17,136.16
2016,6,21,5,45,491.5,38.5,0.6,14.0,123.0,251.63,194.83
2016,6,21,6,0,583.0,45.0,0.6,15.0,168.0,325.56,257.7
2016,6,21,6,15,637.5,50.0,0.6,15.5,218.0,390.56,312.21
2016,6,21,6,30,692.0,55.0,0.6,16.0,268.0,459.73,367.63
2016,6,21,6,45,733.5,58.5,0.65,17.0,320.5,523.09,415.9
2016,6,21,7,0,775.0,62.0,0.7,18.0,373.0,588.41,463.48
2016,6,21,7,15,801.5,65.0,0.75,18.5,425.0,644.31,503.19
2016,6,21,7,30,828.0,68.0,0.8,19.0,477.0,693.97,535.61
2016,6,21,7,45,849.0,70.5,0.85,20.0,527.5,743.85,566.39
2016,6,21,8,0,870.0,73.0,0.9,21.0,578.0,792.44,595.47
2016,6,21,8,15,884.5,75.0,0.9,21.5,625.0,833.37,619.21
2016,6,21,8,30,899.0,77.0,0.9,22.0,672.0,871.98,641.06
2016,6,21,8,45,910.5,78.5,0.95,23.0,715.5,904.76,658.42
2016,6,21,9,0,922.0,80.0,1.0,24.0,759.0,934.58,673.73
2016,6,21,9,15,930.0,81.5,1.0,24.5,797.5,957.97,685.32
2016,6,21,9,30,938.0,83.0,1.0,25.0,836.0,977.88,694.77
2016,6,21,9,45,939.0,87.5,1.05,25.5,867.5,990.75,700.85
2016,6,21,10,0,940.0,92.0,1.1,26.0,899.0,999.67,704.66
2016,6,21,10,15,944.5,93.0,1.15,26.5,925.5,1004.33,706.0
2016,6,21,10,30,949.0,94.0,1.2,27.0,952.0,1005.09,705.1
2016,6,21,10,45,950.5,95.5,1.25,27.5,971.5,999.59,700.53
2016,6,21,11,0,952.0,97.0,1.3,28.0,991.0,990.18,693.73
2016,6,21,11,15,953.5,97.5,1.3,28.0,1004.0,975.96,684.68
2016,6,21,11,30,955.0,98.0,1.3,28.0,1017.0,957.99,673.45
2016,6,21,11,45,954.5,99.0,1.35,28.5,1022.0,935.07,658.65
2016,6,21,12,0,954.0,100.0,1.4,29.0,1027.0,908.72,641.74
2016,6,21,12,15,953.5,100.0,1.4,29.0,1025.0,878.23,622.83
2016,6,21,12,30,953.0,100.0,1.4,29.0,1023.0,844.67,601.91
2016,6,21,12,45,949.0,101.0,1.45,29.5,1013.5,806.35,577.2
2016,6,21,13,0,945.0,102.0,1.5,30.0,1004.0,765.46,550.18
2016,6,21,13,15,942.0,101.5,1.55,30.0,988.0,721.6,520.35
2016,6,21,13,30,939.0,101.0,1.6,30.0,972.0,675.43,488.07
2016,6,21,13,45,934.5,100.0,1.65,30.0,949.0,625.88,452.43
2016,6,21,14,0,930.0,99.0,1.7,30.0,926.0,574.54,414.33
2016,6,21,14,15,924.5,98.0,1.7,29.5,896.5,521.16,373.98
2016,6,21,14,30,919.0,97.0,1.7,29.0,867.0,466.54,331.19
2016,6,21,14,45,911.0,95.5,1.75,29.0,831.5,409.62,284.8
2016,6,21,15,0,903.0,94.0,1.8,29.0,796.0,352.21,236.9
2016,6,21,15,15,892.5,92.0,1.8,28.5,756.0,293.57,188.08
2016,6,21,15,30,882.0,90.0,1.8,28.0,716.0,235.22,140.54
2016,6,21,15,45,869.5,88.0,1.8,27.5,671.0,177.14,97.4
2016,6,21,16,0,857.0,86.0,1.8,27.0,626.0,120.05,64.78
2016,6,21,16,15,840.0,83.0,1.8,26.0,578.0,73.52,56.05
2016,6,21,16,30,823.0,80.0,1.8,25.0,530.0,62.87,47.61
2016,6,21,16,45,801.5,76.5,1.8,24.5,480.0,61.08,46.39
2016,6,21,17,0,780.0,73.0,1.8,24.0,430.0,59.2,45.06
2016,6,21,17,15,749.5,69.0,1.75,23.0,379.0,56.74,43.32
2016,6,21,17,30,719.0,65.0,1.7,22.0,328.0,54.21,41.46
2016,6,21,17,45,678.0,60.0,1.65,21.0,277.5,50.72,38.68
2016,6,21,18,0,637.0,55.0,1.6,20.0,227.0,47.16,35.73
2016,6,21,18,15,573.0,49.0,1.5,19.0,179.0,39.05,28.65
2016,6,21,18,30,509.0,43.0,1.4,18.0,131.0,34.74,24.7
2016,6,21,18,45,407.0,34.0,1.3,17.5,90.0,27.72,18.1
2016,6,21,19,0,305.0,25.0,1.2,17.0,49.0,20.61,9.95
2016,6,21,19,15,152.5,12.5,1.1,16.0,24.5,10.67,0.0
2016,6,21,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,1.2,11.0,14.0,39.23,0.0
