Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,286.5,21.0,1.2,11.5,47.5,113.96,58.8
2016,6,22,5,30,435.0,31.0,1.2,12.0,81.0,195.39,144.3
2016,6,22,5,45,520.5,38.0,1.3,12.5,127.0,259.54,202.85
2016,6,22,6,0,606.0,45.0,1.4,13.0,173.0,335.33,269.27
2016,6,22,6,15,660.0,50.0,1.4,13.5,223.0,401.3,326.01
2016,6,22,6,30,714.0,55.0,1.4,14.0,273.0,471.34,383.64
2016,6,22,6,45,752.0,58.5,1.4,14.5,325.5,533.7,432.93
2016,6,22,7,0,790.0,62.0,1.4,15.0,378.0,597.64,481.34
2016,6,22,7,15,816.5,65.0,1.35,15.5,430.5,648.67,517.81
2016,6,22,7,30,843.0,68.0,1.3,16.0,483.0,704.54,554.72
2016,6,22,7,45,863.5,70.0,1.3,17.0,534.0,754.04,585.32
2016,6,22,8,0,884.0,72.0,1.3,18.0,585.0,802.19,614.13
2016,6,22,8,15,898.5,74.0,1.3,18.0,633.0,843.62,640.02
2016,6,22,8,30,913.0,76.0,1.3,18.0,681.0,882.68,664.02
2016,6,22,8,45,924.5,77.5,1.35,18.5,725.0,915.86,683.33
2016,6,22,9,0,936.0,79.0,1.4,19.0,769.0,946.03,700.55
2016,6,22,9,15,944.5,80.5,1.4,19.5,808.0,970.19,713.05
2016,6,22,9,30,953.0,82.0,1.4,20.0,847.0,990.84,723.3
2016,6,22,9,45,960.0,83.0,1.4,20.5,880.5,1005.84,730.0
2016,6,22,10,0,967.0,84.0,1.4,21.0,914.0,1017.04,734.4
2016,6,22,10,15,971.5,85.0,1.4,21.0,941.5,1021.93,736.39
2016,6,22,10,30,976.0,86.0,1.4,21.0,969.0,1022.83,736.06
2016,6,22,10,45,979.5,86.5,1.4,21.5,989.5,1018.25,731.08
2016,6,22,11,0,983.0,87.0,1.4,22.0,1010.0,1009.66,723.79
2016,6,22,11,15,985.0,87.5,1.4,22.0,1023.5,995.7,714.68
2016,6,22,11,30,987.0,88.0,1.4,22.0,1037.0,977.86,703.27
2016,6,22,11,45,988.0,88.0,1.45,22.5,1043.0,954.89,688.11
2016,6,22,12,0,989.0,88.0,1.5,23.0,1049.0,928.31,670.69
2016,6,22,12,15,988.5,88.0,1.5,23.0,1047.5,897.05,650.87
2016,6,22,12,30,988.0,88.0,1.5,23.0,1046.0,862.56,628.9
2016,6,22,12,45,979.0,93.0,1.55,23.0,1035.0,822.85,603.91
2016,6,22,13,0,970.0,98.0,1.6,23.0,1024.0,780.67,576.71
2016,6,22,13,15,967.5,97.5,1.6,22.5,1008.0,736.17,546.24
2016,6,22,13,30,965.0,97.0,1.6,22.0,992.0,689.24,513.13
2016,6,22,13,45,960.0,96.5,1.6,22.0,968.0,638.61,475.37
2016,6,22,14,0,955.0,96.0,1.6,22.0,944.0,586.19,435.13
2016,6,22,14,15,949.0,95.0,1.6,21.5,914.5,531.31,392.54
2016,6,22,14,30,943.0,94.0,1.6,21.0,885.0,475.2,347.39
2016,6,22,14,45,935.0,92.5,1.6,21.0,849.0,416.98,298.5
2016,6,22,15,0,927.0,91.0,1.6,21.0,813.0,358.23,248.03
2016,6,22,15,15,917.0,89.5,1.55,20.5,772.0,298.71,196.93
2016,6,22,15,30,907.0,88.0,1.5,20.0,731.0,239.37,147.07
2016,6,22,15,45,893.5,86.0,1.5,19.5,685.0,179.68,101.4
2016,6,22,16,0,880.0,84.0,1.5,19.0,639.0,121.09,66.77
2016,6,22,16,15,862.5,81.0,1.5,18.5,590.0,72.62,57.05
2016,6,22,16,30,845.0,78.0,1.5,18.0,541.0,70.51,55.61
2016,6,22,16,45,822.5,75.0,1.55,18.0,490.0,60.32,47.01
2016,6,22,17,0,800.0,72.0,1.6,18.0,439.0,58.72,45.81
2016,6,22,17,15,768.5,68.5,1.6,17.0,386.5,56.58,44.29
2016,6,22,17,30,737.0,65.0,1.6,16.0,334.0,54.4,42.69
2016,6,22,17,45,693.0,60.0,1.6,15.5,282.5,50.85,39.71
2016,6,22,18,0,649.0,55.0,1.6,15.0,231.0,47.24,36.58
2016,6,22,18,15,583.5,49.0,1.55,14.5,182.0,39.11,29.28
2016,6,22,18,30,518.0,43.0,1.5,14.0,133.0,34.78,25.18
2016,6,22,18,45,408.5,34.5,1.45,13.5,91.0,28.14,18.82
2016,6,22,19,0,299.0,26.0,1.4,13.0,49.0,21.48,10.9
2016,6,22,19,15,149.5,13.0,1.35,12.5,24.5,11.1,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,10.0,14.0,38.05,0.0
2016,6,23,5,15,280.0,21.0,1.2,10.5,47.0,111.76,56.51
2016,6,23,5,30,427.0,31.0,1.2,11.0,80.0,192.42,142.44
2016,6,23,5,45,516.0,37.5,1.3,11.5,125.5,256.89,201.43
2016,6,23,6,0,605.0,44.0,1.4,12.0,171.0,333.38,268.65
2016,6,23,6,15,658.5,49.0,1.4,12.5,221.0,398.98,325.35
2016,6,23,6,30,712.0,54.0,1.4,13.0,271.0,468.64,382.95
2016,6,23,6,45,751.5,57.0,1.4,14.0,323.5,531.18,431.85
2016,6,23,7,0,791.0,60.0,1.4,15.0,376.0,595.44,479.79
2016,6,23,7,15,817.5,63.0,1.35,15.5,428.5,646.56,516.3
2016,6,23,7,30,844.0,66.0,1.3,16.0,481.0,702.51,553.31
2016,6,23,7,45,864.5,68.0,1.3,16.5,532.0,752.11,585.1
2016,6,23,8,0,885.0,70.0,1.3,17.0,583.0,800.34,615.22
2016,6,23,8,15,900.0,72.0,1.3,17.5,631.0,842.29,640.37
2016,6,23,8,30,915.0,74.0,1.3,18.0,679.0,881.9,663.55
2016,6,23,8,45,927.5,75.0,1.3,19.0,723.5,915.52,681.12
2016,6,23,9,0,940.0,76.0,1.3,20.0,768.0,946.18,696.52
2016,6,23,9,15,948.5,77.5,1.3,20.5,807.5,970.51,709.0
2016,6,23,9,30,957.0,79.0,1.3,21.0,847.0,991.31,719.24
2016,6,23,9,45,959.5,83.0,1.3,21.5,880.0,1005.45,725.32
2016,6,23,10,0,962.0,87.0,1.3,22.0,913.0,1015.59,729.03
2016,6,23,10,15,967.0,88.0,1.3,22.5,940.0,1020.96,729.89
2016,6,23,10,30,972.0,89.0,1.3,23.0,967.0,1022.34,728.46
2016,6,23,10,45,974.5,90.0,1.35,23.5,987.5,1017.34,724.09
2016,6,23,11,0,977.0,91.0,1.4,24.0,1008.0,1008.35,717.42
2016,6,23,11,15,978.5,91.5,1.45,24.0,1021.0,993.99,708.91
2016,6,23,11,30,980.0,92.0,1.5,24.0,1034.0,975.78,698.07
2016,6,23,11,45,979.5,92.5,1.55,24.5,1039.0,952.07,682.45
2016,6,23,12,0,979.0,93.0,1.6,25.0,1044.0,924.85,664.64
2016,6,23,12,15,977.5,92.5,1.65,25.0,1041.0,892.56,644.81
2016,6,23,12,30,976.0,92.0,1.7,25.0,1038.0,857.19,622.83
2016,6,23,12,45,972.0,92.5,1.75,25.0,1027.5,817.81,598.0
2016,6,23,13,0,968.0,93.0,1.8,25.0,1017.0,775.79,570.99
2016,6,23,13,15,964.5,92.5,1.8,24.5,1000.0,730.79,540.21
2016,6,23,13,30,961.0,92.0,1.8,24.0,983.0,683.45,506.86
2016,6,23,13,45,956.0,91.0,1.85,24.0,959.0,632.7,469.37
2016,6,23,14,0,951.0,90.0,1.9,24.0,935.0,580.16,429.33
2016,6,23,14,15,945.0,89.0,1.9,23.5,905.0,525.58,386.96
2016,6,23,14,30,939.0,88.0,1.9,23.0,875.0,469.77,342.07
2016,6,23,14,45,932.0,86.0,1.95,23.0,839.5,411.85,293.58
2016,6,23,15,0,925.0,84.0,2.0,23.0,804.0,353.31,243.39
2016,6,23,15,15,915.5,82.0,2.0,22.5,763.5,293.76,192.38
2016,6,23,15,30,906.0,80.0,2.0,22.0,723.0,234.38,142.53
2016,6,23,15,45,897.0,77.0,2.0,21.5,679.0,174.77,96.71
2016,6,23,16,0,888.0,74.0,2.0,21.0,635.0,115.76,61.51
2016,6,23,16,15,871.5,71.5,1.95,20.5,586.5,66.59,51.48
2016,6,23,16,30,855.0,69.0,1.9,20.0,538.0,64.67,50.17
2016,6,23,16,45,837.0,65.5,1.9,19.5,488.0,61.92,48.09
2016,6,23,17,0,819.0,62.0,1.9,19.0,438.0,59.01,45.86
2016,6,23,17,15,790.0,58.5,1.85,18.5,386.0,55.83,43.35
2016,6,23,17,30,761.0,55.0,1.8,18.0,334.0,46.88,35.73
2016,6,23,17,45,719.5,51.5,1.75,17.5,282.5,44.24,33.56
2016,6,23,18,0,678.0,48.0,1.7,17.0,231.0,41.6,31.3
2016,6,23,18,15,616.5,42.5,1.6,16.0,182.5,37.14,27.35
2016,6,23,18,30,555.0,37.0,1.5,15.0,134.0,32.66,23.22
2016,6,23,18,45,448.0,30.0,1.45,14.5,92.0,26.63,17.43
2016,6,23,19,0,341.0,23.0,1.4,14.0,50.0,18.92,8.93
2016,6,23,19,15,170.5,11.5,1.3,13.5,25.0,9.82,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.0,5.0,1.05,10.5,6.5,0.0,0.0
2016,6,24,5,0,134.0,10.0,1.1,11.0,13.0,37.31,0.0
2016,6,24,5,15,283.0,20.0,1.15,11.5,46.0,111.1,54.3
2016,6,24,5,30,432.0,30.0,1.2,12.0,79.0,192.66,141.78
2016,6,24,5,45,516.5,37.0,1.3,12.5,124.0,256.2,199.99
2016,6,24,6,0,601.0,44.0,1.4,13.0,169.0,331.19,265.84
2016,6,24,6,15,656.0,49.0,1.4,13.5,219.5,397.32,322.79
2016,6,24,6,30,711.0,54.0,1.4,14.0,270.0,467.67,380.76
2016,6,24,6,45,747.5,58.0,1.4,14.5,322.5,529.57,429.78
2016,6,24,7,0,784.0,62.0,1.4,15.0,375.0,592.97,477.85
2016,6,24,7,15,811.5,65.5,1.35,15.5,428.0,650.64,519.32
2016,6,24,7,30,839.0,69.0,1.3,16.0,481.0,702.12,553.03
2016,6,24,7,45,859.0,72.0,1.3,16.5,532.0,752.34,585.31
2016,6,24,8,0,879.0,75.0,1.3,17.0,583.0,801.16,615.82
2016,6,24,8,15,895.0,77.5,1.3,17.5,632.0,844.32,641.78
2016,6,24,8,30,911.0,80.0,1.3,18.0,681.0,885.21,665.77
2016,6,24,8,45,922.5,82.0,1.35,18.5,726.0,918.96,685.4
2016,6,24,9,0,934.0,84.0,1.4,19.0,771.0,949.69,702.96
2016,6,24,9,15,943.5,85.5,1.4,19.5,811.0,974.78,716.02
2016,6,24,9,30,953.0,87.0,1.4,20.0,851.0,996.38,726.84
2016,6,24,9,45,959.5,88.5,1.4,20.5,885.0,1011.48,733.55
2016,6,24,10,0,966.0,90.0,1.4,21.0,919.0,1022.75,737.97
2016,6,24,10,15,971.5,91.0,1.4,21.5,947.0,1028.6,739.12
2016,6,24,10,30,977.0,92.0,1.4,22.0,975.0,1030.45,737.95
2016,6,24,10,45,980.0,93.0,1.45,22.5,996.0,1025.88,733.79
2016,6,24,11,0,983.0,94.0,1.5,23.0,1017.0,1017.29,727.29
2016,6,24,11,15,985.0,94.5,1.5,23.0,1030.5,1003.29,718.17
2016,6,24,11,30,987.0,95.0,1.5,23.0,1044.0,985.41,706.75
2016,6,24,11,45,987.5,95.5,1.55,23.5,1049.5,962.4,691.56
2016,6,24,12,0,988.0,96.0,1.6,24.0,1055.0,935.81,674.13
2016,6,24,12,15,987.5,96.0,1.6,24.0,1053.5,904.51,654.33
2016,6,24,12,30,987.0,96.0,1.6,24.0,1052.0,870.01,632.4
2016,6,24,12,45,979.0,99.5,1.65,24.5,1041.0,829.71,605.9
2016,6,24,13,0,971.0,103.0,1.7,25.0,1030.0,786.94,577.24
2016,6,24,13,15,967.5,102.5,1.7,25.0,1013.5,741.71,545.46
2016,6,24,13,30,964.0,102.0,1.7,25.0,997.0,694.14,511.23
2016,6,24,13,45,959.0,101.0,1.75,25.0,973.0,643.15,473.96
2016,6,24,14,0,954.0,100.0,1.8,25.0,949.0,590.37,434.14
2016,6,24,14,15,948.0,99.0,1.8,25.0,918.5,535.52,391.21
2016,6,24,14,30,942.0,98.0,1.8,25.0,888.0,479.43,345.93
2016,6,24,14,45,933.0,97.0,1.8,25.0,851.5,421.22,297.72
2016,6,24,15,0,924.0,96.0,1.8,25.0,815.0,362.58,248.05
2016,6,24,15,15,913.5,94.0,1.8,24.5,774.0,302.66,197.45
2016,6,24,15,30,903.0,92.0,1.8,24.0,733.0,243.01,148.03
2016,6,24,15,45,888.0,90.0,1.8,24.0,687.0,183.26,102.6
2016,6,24,16,0,873.0,88.0,1.8,24.0,641.0,124.78,68.05
2016,6,24,16,15,855.5,85.5,1.75,23.5,591.5,75.37,58.19
2016,6,24,16,30,838.0,83.0,1.7,23.0,542.0,65.13,49.92
2016,6,24,16,45,813.5,80.0,1.7,22.5,490.5,63.71,49.02
2016,6,24,17,0,789.0,77.0,1.7,22.0,439.0,62.24,48.04
2016,6,24,17,15,757.5,73.0,1.65,21.0,387.0,59.87,46.38
2016,6,24,17,30,726.0,69.0,1.6,20.0,335.0,57.43,44.61
2016,6,24,17,45,680.0,64.0,1.55,19.5,283.0,54.0,41.79
2016,6,24,18,0,634.0,59.0,1.5,19.0,231.0,46.37,35.2
2016,6,24,18,15,566.5,52.5,1.4,18.0,182.0,41.78,31.18
2016,6,24,18,30,499.0,46.0,1.3,17.0,133.0,37.16,26.94
2016,6,24,18,45,390.5,36.5,1.2,16.0,91.5,29.78,20.02
2016,6,24,19,0,282.0,27.0,1.1,15.0,50.0,22.31,11.52
2016,6,24,19,15,141.0,13.5,1.05,14.5,25.0,11.52,0.0
2016,6,24,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,0.65,10.5,6.0,0.0,0.0
2016,6,25,5,0,82.0,10.0,0.6,11.0,12.0,26.08,0.0
2016,6,25,5,15,229.0,22.0,0.55,11.5,44.0,97.99,46.2
2016,6,25,5,30,376.0,34.0,0.5,12.0,76.0,178.04,130.67
2016,6,25,5,45,473.5,41.0,0.5,13.0,121.5,246.09,190.72
2016,6,25,6,0,571.0,48.0,0.5,14.0,167.0,324.25,256.94
2016,6,25,6,15,628.0,54.0,0.5,14.5,217.5,390.72,312.62
2016,6,25,6,30,685.0,60.0,0.5,15.0,268.0,459.82,368.06
2016,6,25,6,45,728.0,63.5,0.55,16.0,321.0,523.97,416.99
2016,6,25,7,0,771.0,67.0,0.6,17.0,374.0,590.17,465.27
2016,6,25,7,15,799.0,70.5,0.65,18.0,426.5,647.71,505.2
2016,6,25,7,30,827.0,74.0,0.7,19.0,479.0,705.17,542.25
2016,6,25,7,45,849.5,76.5,0.8,20.0,530.5,750.08,569.98
2016,6,25,8,0,872.0,79.0,0.9,21.0,582.0,799.99,600.61
2016,6,25,8,15,887.5,81.0,0.9,21.5,630.5,841.94,624.91
2016,6,25,8,30,903.0,83.0,0.9,22.0,679.0,881.62,647.35
2016,6,25,8,45,916.0,85.0,0.95,23.0,724.0,916.52,665.95
2016,6,25,9,0,929.0,87.0,1.0,24.0,769.0,948.49,682.48
2016,6,25,9,15,938.0,88.5,1.05,24.5,808.5,973.04,695.56
2016,6,25,9,30,947.0,90.0,1.1,25.0,848.0,994.11,706.55
2016,6,25,9,45,950.0,93.5,1.15,26.0,881.0,1007.98,711.76
2016,6,25,10,0,953.0,97.0,1.2,27.0,914.0,1017.91,714.68
2016,6,25,10,15,958.5,98.0,1.2,27.5,942.0,1023.68,715.72
2016,6,25,10,30,964.0,99.0,1.2,28.0,970.0,1025.49,714.52
2016,6,25,10,45,967.5,100.0,1.25,28.5,991.0,1021.4,710.81
2016,6,25,11,0,971.0,101.0,1.3,29.0,1012.0,1013.31,704.83
2016,6,25,11,15,973.5,101.5,1.3,29.0,1026.0,999.86,696.32
2016,6,25,11,30,976.0,102.0,1.3,29.0,1040.0,982.54,685.59
2016,6,25,11,45,976.5,102.5,1.35,29.5,1046.0,959.68,670.97
2016,6,25,12,0,977.0,103.0,1.4,30.0,1052.0,933.28,654.2
2016,6,25,12,15,976.5,103.0,1.4,30.0,1050.5,902.22,635.14
2016,6,25,12,30,976.0,103.0,1.4,30.0,1049.0,867.99,614.05
2016,6,25,12,45,975.0,102.5,1.45,30.0,1040.5,829.94,590.96
2016,6,25,13,0,974.0,102.0,1.5,30.0,1032.0,789.03,565.49
2016,6,25,13,15,971.0,101.5,1.55,29.5,1015.5,744.05,536.2
2016,6,25,13,30,968.0,101.0,1.6,29.0,999.0,696.66,504.25
2016,6,25,13,45,963.5,100.0,1.65,29.0,975.0,645.8,467.78
2016,6,25,14,0,959.0,99.0,1.7,29.0,951.0,593.08,428.75
2016,6,25,14,15,952.5,98.0,1.7,28.5,921.0,537.75,387.03
2016,6,25,14,30,946.0,97.0,1.7,28.0,891.0,481.21,342.83
2016,6,25,14,45,938.0,95.5,1.7,28.0,854.5,422.79,295.1
2016,6,25,15,0,930.0,94.0,1.7,28.0,818.0,363.83,245.8
2016,6,25,15,15,919.5,92.0,1.7,27.5,776.5,303.58,195.56
2016,6,25,15,30,909.0,90.0,1.7,27.0,735.0,243.58,146.43
2016,6,25,15,45,895.5,87.5,1.7,27.0,689.5,183.35,101.02
2016,6,25,16,0,882.0,85.0,1.7,27.0,644.0,124.21,66.22
2016,6,25,16,15,864.5,82.5,1.65,26.0,594.5,73.62,56.11
2016,6,25,16,30,847.0,80.0,1.6,25.0,545.0,71.85,55.13
2016,6,25,16,45,824.5,76.5,1.6,24.5,493.5,61.39,46.63
2016,6,25,17,0,802.0,73.0,1.6,24.0,442.0,59.46,45.28
2016,6,25,17,15,771.0,69.5,1.5,23.0,389.5,57.35,43.83
2016,6,25,17,30,740.0,66.0,1.4,22.0,337.0,55.2,42.3
2016,6,25,17,45,697.5,61.0,1.35,21.5,285.0,51.69,39.44
2016,6,25,18,0,655.0,56.0,1.3,21.0,233.0,48.11,36.42
2016,6,25,18,15,589.5,49.5,1.2,20.0,184.0,39.52,28.95
2016,6,25,18,30,524.0,43.0,1.1,19.0,135.0,34.79,24.65
2016,6,25,18,45,420.5,34.0,1.0,18.0,93.0,27.74,18.1
2016,6,25,19,0,317.0,25.0,0.9,17.0,51.0,20.61,10.12
2016,6,25,19,15,158.5,12.5,0.85,16.5,25.5,10.67,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,47.5,5.0,0.55,11.5,6.0,0.0,0.0
2016,6,26,5,0,95.0,10.0,0.5,12.0,12.0,28.8,0.0
2016,6,26,5,15,239.0,21.0,0.5,12.5,43.5,99.33,44.75
2016,6,26,5,30,383.0,32.0,0.5,13.0,75.0,178.09,129.83
2016,6,26,5,45,473.0,40.0,0.5,13.5,119.5,244.49,188.98
2016,6,26,6,0,563.0,48.0,0.5,14.0,164.0,320.39,253.88
2016,6,26,6,15,619.0,53.5,0.5,14.5,214.0,385.33,308.46
2016,6,26,6,30,675.0,59.0,0.5,15.0,264.0,452.89,362.84
2016,6,26,6,45,716.5,63.0,0.55,16.0,316.0,516.21,411.27
2016,6,26,7,0,758.0,67.0,0.6,17.0,368.0,581.5,459.0
2016,6,26,7,15,785.5,70.5,0.6,17.5,420.0,638.15,498.77
2016,6,26,7,30,813.0,74.0,0.6,18.0,472.0,694.72,535.78
2016,6,26,7,45,836.0,76.0,0.65,19.0,522.5,738.94,562.5
2016,6,26,8,0,859.0,78.0,0.7,20.0,573.0,788.24,592.13
2016,6,26,8,15,874.5,80.5,0.7,21.0,621.0,830.41,615.41
2016,6,26,8,30,890.0,83.0,0.7,22.0,669.0,870.35,636.74
2016,6,26,8,45,902.5,84.0,0.75,23.0,713.0,903.41,654.17
2016,6,26,9,0,915.0,85.0,0.8,24.0,757.0,933.59,669.64
2016,6,26,9,15,924.0,87.0,0.8,24.5,796.0,958.54,682.05
2016,6,26,9,30,933.0,89.0,0.8,25.0,835.0,980.04,692.34
2016,6,26,9,45,941.0,89.5,0.85,25.5,869.0,995.4,699.91
2016,6,26,10,0,949.0,90.0,0.9,26.0,903.0,1007.03,705.37
2016,6,26,10,15,954.0,91.0,0.95,26.5,930.5,1012.5,707.21
2016,6,26,10,30,959.0,92.0,1.0,27.0,958.0,1014.03,706.85
2016,6,26,10,45,962.0,92.5,1.05,27.5,978.0,1009.19,702.79
2016,6,26,11,0,965.0,93.0,1.1,28.0,998.0,1000.42,696.51
2016,6,26,11,15,967.0,93.5,1.15,28.0,1011.5,986.8,688.78
2016,6,26,11,30,969.0,94.0,1.2,28.0,1025.0,969.37,678.79
2016,6,26,11,45,969.0,94.5,1.25,28.5,1030.5,946.43,664.12
2016,6,26,12,0,969.0,95.0,1.3,29.0,1036.0,919.99,647.3
2016,6,26,12,15,968.5,95.0,1.35,29.0,1034.5,889.34,629.09
2016,6,26,12,30,968.0,95.0,1.4,29.0,1033.0,855.54,608.73
2016,6,26,12,45,954.0,102.5,1.45,29.5,1020.0,814.82,582.55
2016,6,26,13,0,940.0,110.0,1.5,30.0,1007.0,771.98,554.31
2016,6,26,13,15,936.5,109.5,1.55,30.0,990.5,728.02,524.53
2016,6,26,13,30,933.0,109.0,1.6,30.0,974.0,681.8,492.34
2016,6,26,13,45,927.0,108.0,1.65,30.0,950.0,631.65,456.45
2016,6,26,14,0,921.0,107.0,1.7,30.0,926.0,579.87,418.21
2016,6,26,14,15,914.0,105.5,1.7,30.0,896.0,525.82,376.84
2016,6,26,14,30,907.0,104.0,1.7,30.0,866.0,470.7,333.33
2016,6,26,14,45,897.5,103.0,1.75,30.0,830.0,414.18,287.63
2016,6,26,15,0,888.0,102.0,1.8,30.0,794.0,357.32,240.53
2016,6,26,15,15,876.5,99.5,1.8,29.5,753.0,298.81,192.16
2016,6,26,15,30,865.0,97.0,1.8,29.0,712.0,240.71,144.99
2016,6,26,15,45,850.0,95.0,1.8,28.5,667.0,183.13,102.1
2016,6,26,16,0,835.0,93.0,1.8,28.0,622.0,126.82,69.16
2016,6,26,16,15,816.5,90.0,1.75,27.5,573.5,68.32,51.38
2016,6,26,16,30,798.0,87.0,1.7,27.0,525.0,67.23,50.82
2016,6,26,16,45,774.5,83.0,1.7,26.5,475.0,65.26,49.48
2016,6,26,17,0,751.0,79.0,1.7,26.0,425.0,63.19,48.03
2016,6,26,17,15,719.0,75.0,1.65,25.0,374.0,60.92,46.48
2016,6,26,17,30,687.0,71.0,1.6,24.0,323.0,53.77,40.71
2016,6,26,17,45,643.0,65.5,1.55,23.0,272.5,50.35,38.03
2016,6,26,18,0,599.0,60.0,1.5,22.0,222.0,46.85,35.16
2016,6,26,18,15,533.5,53.0,1.4,21.0,175.0,41.95,30.92
2016,6,26,18,30,468.0,46.0,1.3,20.0,128.0,36.99,26.43
2016,6,26,18,45,367.5,36.0,1.2,19.0,88.0,29.25,19.3
2016,6,26,19,0,267.0,26.0,1.1,18.0,48.0,21.37,10.66
2016,6,26,19,15,133.5,13.0,1.05,17.5,24.0,11.1,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,4.5,0.45,11.5,5.5,0.0,0.0
2016,6,27,5,0,108.0,9.0,0.5,12.0,11.0,30.65,0.0
2016,6,27,5,15,251.0,19.5,0.45,12.5,42.5,100.64,43.16
2016,6,27,5,30,394.0,30.0,0.4,13.0,74.0,179.34,130.23
2016,6,27,5,45,482.0,37.5,0.4,13.5,118.5,244.84,188.78
2016,6,27,6,0,570.0,45.0,0.4,14.0,163.0,319.66,252.79
2016,6,27,6,15,625.0,50.5,0.4,15.0,212.0,382.53,305.18
2016,6,27,6,30,680.0,56.0,0.4,16.0,261.0,451.93,360.09
2016,6,27,6,45,718.5,60.0,0.4,17.0,312.5,513.62,406.54
2016,6,27,7,0,757.0,64.0,0.4,18.0,364.0,577.05,452.01
2016,6,27,7,15,784.5,67.5,0.45,19.0,416.0,633.64,491.09
2016,6,27,7,30,812.0,71.0,0.5,20.0,468.0,690.19,527.32
2016,6,27,7,45,832.0,74.0,0.6,21.0,518.0,733.36,553.82
2016,6,27,8,0,852.0,77.0,0.7,22.0,568.0,781.34,583.14
2016,6,27,8,15,867.5,79.5,0.75,23.0,615.5,823.35,607.05
2016,6,27,8,30,883.0,82.0,0.8,24.0,663.0,863.15,629.11
2016,6,27,8,45,894.5,84.0,0.9,25.0,706.5,896.34,647.44
2016,6,27,9,0,906.0,86.0,1.0,26.0,750.0,926.62,663.78
2016,6,27,9,15,915.0,88.0,1.0,26.5,789.0,951.45,676.2
2016,6,27,9,30,924.0,90.0,1.0,27.0,828.0,972.88,686.5
2016,6,27,9,45,918.5,98.5,1.0,27.5,858.0,983.87,690.44
2016,6,27,10,0,913.0,107.0,1.0,28.0,888.0,990.67,692.03
2016,6,27,10,15,918.5,108.0,1.05,28.5,915.5,996.32,694.01
2016,6,27,10,30,924.0,109.0,1.1,29.0,943.0,998.16,693.79
2016,6,27,10,45,926.5,110.5,1.15,30.0,963.0,993.78,688.57
2016,6,27,11,0,929.0,112.0,1.2,31.0,983.0,985.56,681.2
2016,6,27,11,15,931.0,112.5,1.2,31.0,996.5,972.13,672.74
2016,6,27,11,30,933.0,113.0,1.2,31.0,1010.0,955.01,662.18
2016,6,27,11,45,933.0,114.0,1.25,31.5,1015.5,932.97,648.14
2016,6,27,12,0,933.0,115.0,1.3,32.0,1021.0,907.54,632.05
2016,6,27,12,15,933.0,115.0,1.35,32.0,1020.0,878.04,614.67
2016,6,27,12,30,933.0,115.0,1.4,32.0,1019.0,845.5,595.25
2016,6,27,12,45,933.0,113.5,1.45,32.5,1011.0,808.82,571.85
2016,6,27,13,0,933.0,112.0,1.5,33.0,1003.0,769.37,545.99
2016,6,27,13,15,930.5,111.5,1.55,32.5,987.5,726.37,518.22
2016,6,27,13,30,928.0,111.0,1.6,32.0,972.0,681.04,487.92
2016,6,27,13,45,923.5,110.5,1.65,32.0,949.0,632.38,453.3
2016,6,27,14,0,919.0,110.0,1.7,32.0,926.0,581.93,416.29
2016,6,27,14,15,913.0,108.5,1.75,31.5,897.0,528.43,376.62
2016,6,27,14,30,907.0,107.0,1.8,31.0,868.0,473.75,334.5
2016,6,27,14,45,900.0,105.0,1.85,31.0,833.5,417.38,289.02
2016,6,27,15,0,893.0,103.0,1.9,31.0,799.0,360.41,241.91
2016,6,27,15,15,882.0,101.0,1.9,30.5,758.5,302.04,193.77
2016,6,27,15,30,871.0,99.0,1.9,30.0,718.0,244.01,146.73
2016,6,27,15,45,859.0,95.5,1.9,30.0,673.5,185.41,102.81
2016,6,27,16,0,847.0,92.0,1.9,30.0,629.0,127.76,68.73
2016,6,27,16,15,829.0,89.0,1.85,29.0,580.5,67.87,50.67
2016,6,27,16,30,811.0,86.0,1.8,28.0,532.0,66.74,50.2
2016,6,27,16,45,789.5,82.0,1.8,27.5,481.5,64.76,48.85
2016,6,27,17,0,768.0,78.0,1.8,27.0,431.0,62.68,47.39
2016,6,27,17,15,736.0,73.5,1.7,26.0,379.5,59.97,45.48
2016,6,27,17,30,704.0,69.0,1.6,25.0,328.0,57.18,43.44
2016,6,27,17,45,662.0,63.5,1.55,24.5,277.5,49.03,36.65
2016,6,27,18,0,620.0,58.0,1.5,24.0,227.0,45.47,33.66
2016,6,27,18,15,554.5,51.5,1.35,22.5,179.0,40.88,29.79
2016,6,27,18,30,489.0,45.0,1.2,21.0,131.0,36.26,25.68
2016,6,27,18,45,388.5,35.5,1.1,20.0,90.0,28.89,18.91
2016,6,27,19,0,288.0,26.0,1.0,19.0,49.0,21.42,10.64
2016,6,27,19,15,144.0,13.0,0.95,18.5,24.5,11.1,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,17.0,0.5,13.5,34.0,71.1,27.62
2016,6,28,5,30,307.0,34.0,0.5,14.0,68.0,154.62,112.14
2016,6,28,5,45,400.0,43.0,0.5,14.5,110.5,219.08,168.97
2016,6,28,6,0,493.0,52.0,0.5,15.0,153.0,293.44,232.24
2016,6,28,6,15,551.5,59.0,0.5,15.5,201.5,357.8,286.18
2016,6,28,6,30,610.0,66.0,0.5,16.0,250.0,427.07,341.83
2016,6,28,6,45,654.5,70.5,0.55,17.0,301.0,489.49,389.66
2016,6,28,7,0,699.0,75.0,0.6,18.0,352.0,552.18,435.72
2016,6,28,7,15,729.0,79.5,0.6,19.0,403.0,609.3,475.19
2016,6,28,7,30,759.0,84.0,0.6,20.0,454.0,666.68,512.63
2016,6,28,7,45,782.5,87.0,0.6,21.0,504.0,717.24,543.16
2016,6,28,8,0,806.0,90.0,0.6,22.0,554.0,766.81,572.12
2016,6,28,8,15,823.0,93.0,0.6,22.5,601.0,809.63,596.93
2016,6,28,8,30,840.0,96.0,0.6,23.0,648.0,841.83,614.46
2016,6,28,8,45,854.0,98.0,0.65,24.0,691.5,876.07,632.88
2016,6,28,9,0,868.0,100.0,0.7,25.0,735.0,907.64,649.31
2016,6,28,9,15,878.0,102.0,0.75,25.5,774.0,932.59,662.75
2016,6,28,9,30,888.0,104.0,0.8,26.0,813.0,954.29,674.23
2016,6,28,9,45,899.5,103.5,0.85,27.0,847.5,971.39,681.59
2016,6,28,10,0,911.0,103.0,0.9,28.0,882.0,985.01,686.89
2016,6,28,10,15,916.5,104.0,0.95,28.0,909.5,990.77,690.25
2016,6,28,10,30,922.0,105.0,1.0,28.0,937.0,992.74,691.52
2016,6,28,10,45,925.5,106.0,1.1,28.5,957.5,988.97,688.98
2016,6,28,11,0,929.0,107.0,1.2,29.0,978.0,981.35,684.18
2016,6,28,11,15,931.5,107.5,1.2,29.0,991.5,968.53,676.01
2016,6,28,11,30,934.0,108.0,1.2,29.0,1005.0,952.0,665.7
2016,6,28,11,45,934.5,109.0,1.25,29.5,1011.0,930.52,651.89
2016,6,28,12,0,935.0,110.0,1.3,30.0,1017.0,905.62,635.99
2016,6,28,12,15,935.0,110.0,1.35,30.0,1016.0,876.17,618.49
2016,6,28,12,30,935.0,110.0,1.4,30.0,1015.0,843.68,598.92
2016,6,28,12,45,924.5,115.5,1.45,30.0,1004.0,804.82,575.08
2016,6,28,13,0,914.0,121.0,1.5,30.0,993.0,763.76,548.78
2016,6,28,13,15,911.0,120.5,1.5,29.5,977.5,721.13,520.48
2016,6,28,13,30,908.0,120.0,1.5,29.0,962.0,676.26,489.78
2016,6,28,13,45,903.5,118.5,1.55,29.0,939.5,627.69,454.97
2016,6,28,14,0,899.0,117.0,1.6,29.0,917.0,577.39,417.78
2016,6,28,14,15,892.5,115.5,1.6,28.5,887.5,524.62,378.06
2016,6,28,14,30,886.0,114.0,1.6,28.0,858.0,470.74,336.06
2016,6,28,14,45,878.5,111.5,1.6,28.0,823.5,414.91,290.59
2016,6,28,15,0,871.0,109.0,1.6,28.0,789.0,358.57,243.63
2016,6,28,15,15,860.0,107.0,1.6,27.5,748.5,301.39,196.1
2016,6,28,15,30,849.0,105.0,1.6,27.0,708.0,244.56,149.65
2016,6,28,15,45,836.0,101.5,1.6,27.0,663.5,179.07,99.98
2016,6,28,16,0,823.0,98.0,1.6,27.0,619.0,121.95,65.5
2016,6,28,16,15,804.0,95.0,1.55,26.5,571.0,71.43,54.18
2016,6,28,16,30,785.0,92.0,1.5,26.0,523.0,70.48,53.75
2016,6,28,16,45,763.0,87.5,1.45,25.5,473.5,68.32,52.25
2016,6,28,17,0,741.0,83.0,1.4,25.0,424.0,66.03,50.63
2016,6,28,17,15,708.5,78.0,1.3,24.0,373.0,63.11,48.54
2016,6,28,17,30,676.0,73.0,1.2,23.0,322.0,55.08,42.02
2016,6,28,17,45,633.5,67.0,1.2,22.0,272.0,51.37,39.08
2016,6,28,18,0,591.0,61.0,1.2,21.0,222.0,47.56,35.94
2016,6,28,18,15,525.0,54.0,1.15,20.0,175.0,42.7,31.71
2016,6,28,18,30,459.0,47.0,1.1,19.0,128.0,37.78,27.24
2016,6,28,18,45,360.5,36.5,1.05,18.0,88.0,29.65,19.74
2016,6,28,19,0,262.0,26.0,1.0,17.0,48.0,21.36,10.71
2016,6,28,19,15,131.0,13.0,0.95,16.5,24.0,11.1,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,199.0,15.0,0.8,11.5,36.5,80.57,29.64
2016,6,29,5,30,398.0,30.0,0.8,12.0,73.0,180.22,131.16
2016,6,29,5,45,488.5,37.5,0.8,12.5,117.5,246.84,191.52
2016,6,29,6,0,579.0,45.0,0.8,13.0,162.0,320.74,255.76
2016,6,29,6,15,635.0,50.0,0.8,13.5,212.0,386.31,311.73
2016,6,29,6,30,691.0,55.0,0.8,14.0,262.0,456.21,368.76
2016,6,29,6,45,731.5,58.5,0.85,14.5,314.5,519.07,418.3
2016,6,29,7,0,772.0,62.0,0.9,15.0,367.0,583.82,467.28
2016,6,29,7,15,799.5,65.5,0.9,15.5,419.0,641.14,508.36
2016,6,29,7,30,827.0,69.0,0.9,16.0,471.0,692.31,542.03
2016,6,29,7,45,848.5,71.0,0.95,17.0,522.0,742.25,573.35
2016,6,29,8,0,870.0,73.0,1.0,18.0,573.0,790.96,602.99
2016,6,29,8,15,885.5,75.5,1.0,18.5,621.0,833.7,628.35
2016,6,29,8,30,901.0,78.0,1.0,19.0,669.0,874.16,651.77
2016,6,29,8,45,914.0,79.5,1.05,19.5,713.5,908.73,671.79
2016,6,29,9,0,927.0,81.0,1.1,20.0,758.0,940.4,689.82
2016,6,29,9,15,936.0,82.5,1.1,20.0,798.0,965.23,703.84
2016,6,29,9,30,945.0,84.0,1.1,20.0,838.0,986.59,715.74
2016,6,29,9,45,947.0,88.5,1.15,20.5,871.0,1000.92,722.81
2016,6,29,10,0,949.0,93.0,1.2,21.0,904.0,1011.26,727.54
2016,6,29,10,15,954.5,94.0,1.2,21.5,932.0,1017.31,728.83
2016,6,29,10,30,960.0,95.0,1.2,22.0,960.0,1019.43,727.84
2016,6,29,10,45,964.5,95.5,1.25,22.5,981.5,1016.1,724.54
2016,6,29,11,0,969.0,96.0,1.3,23.0,1003.0,1008.8,718.93
2016,6,29,11,15,971.5,96.5,1.3,23.0,1017.5,995.67,710.38
2016,6,29,11,30,974.0,97.0,1.3,23.0,1032.0,978.67,699.57
2016,6,29,11,45,976.0,97.0,1.35,23.0,1039.0,956.99,686.69
2016,6,29,12,0,978.0,97.0,1.4,23.0,1046.0,931.69,671.5
2016,6,29,12,15,978.0,97.0,1.45,22.5,1045.5,901.25,654.19
2016,6,29,12,30,978.0,97.0,1.5,22.0,1045.0,867.59,634.59
2016,6,29,12,45,971.0,101.5,1.55,22.0,1035.0,829.31,610.49
2016,6,29,13,0,964.0,106.0,1.6,22.0,1025.0,788.44,584.14
2016,6,29,13,15,961.5,105.0,1.6,21.5,1009.5,743.83,553.62
2016,6,29,13,30,959.0,104.0,1.6,21.0,994.0,696.8,520.48
2016,6,29,13,45,955.0,103.0,1.6,21.0,971.0,646.65,483.09
2016,6,29,14,0,951.0,102.0,1.6,21.0,948.0,594.6,443.16
2016,6,29,14,15,945.5,101.0,1.6,20.5,918.5,540.14,400.9
2016,6,29,14,30,940.0,100.0,1.6,20.0,889.0,484.36,356.04
2016,6,29,14,45,932.5,98.0,1.6,20.0,853.5,426.01,307.08
2016,6,29,15,0,925.0,96.0,1.6,20.0,818.0,367.08,256.42
2016,6,29,15,15,915.0,94.5,1.55,19.5,777.0,307.5,205.13
2016,6,29,15,30,905.0,93.0,1.5,19.0,736.0,248.09,154.84
2016,6,29,15,45,892.0,90.5,1.5,19.0,690.5,188.01,107.87
2016,6,29,16,0,879.0,88.0,1.5,19.0,645.0,128.95,71.33
2016,6,29,16,15,862.0,85.0,1.45,18.5,596.0,75.16,59.2
2016,6,29,16,30,845.0,82.0,1.4,18.0,547.0,64.54,50.45
2016,6,29,16,45,822.5,78.5,1.4,17.5,495.5,62.76,49.22
2016,6,29,17,0,800.0,75.0,1.4,17.0,444.0,60.89,47.88
2016,6,29,17,15,769.0,71.0,1.3,16.5,391.5,58.45,46.02
2016,6,29,17,30,738.0,67.0,1.2,16.0,339.0,55.95,44.06
2016,6,29,17,45,694.5,62.0,1.2,15.5,287.0,52.47,41.15
2016,6,29,18,0,651.0,57.0,1.2,15.0,235.0,48.92,38.09
2016,6,29,18,15,584.5,51.0,1.15,14.0,185.5,40.68,30.76
2016,6,29,18,30,518.0,45.0,1.1,13.0,136.0,36.41,26.76
2016,6,29,18,45,410.5,36.0,1.05,12.5,93.5,29.41,20.05
2016,6,29,19,0,303.0,27.0,1.0,12.0,51.0,22.36,11.79
2016,6,29,19,15,151.5,13.5,0.95,11.5,25.5,11.52,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,178.5,16.5,0.9,11.0,35.5,76.64,25.73
2016,6,30,5,30,357.0,33.0,0.9,11.0,71.0,169.63,123.88
2016,6,30,5,45,452.5,41.0,0.95,11.5,115.5,236.69,184.69
2016,6,30,6,0,548.0,49.0,1.0,12.0,160.0,313.82,251.84
2016,6,30,6,15,607.5,55.0,1.0,12.5,210.0,380.35,308.94
2016,6,30,6,30,667.0,61.0,1.0,13.0,260.0,451.81,367.66
2016,6,30,6,45,709.5,65.5,1.0,14.0,312.5,513.81,415.92
2016,6,30,7,0,752.0,70.0,1.0,15.0,365.0,580.18,465.16
2016,6,30,7,15,781.0,73.5,0.95,15.5,417.5,637.8,506.14
2016,6,30,7,30,810.0,77.0,0.9,16.0,470.0,695.48,544.38
2016,6,30,7,45,832.5,79.5,0.9,16.5,521.0,746.68,576.87
2016,6,30,8,0,855.0,82.0,0.9,17.0,572.0,789.41,602.77
2016,6,30,8,15,871.5,85.0,0.9,17.5,620.5,833.02,628.8
2016,6,30,8,30,888.0,88.0,0.9,18.0,669.0,874.46,652.83
2016,6,30,8,45,899.5,90.5,0.9,19.0,713.5,908.43,670.33
2016,6,30,9,0,911.0,93.0,0.9,20.0,758.0,939.44,685.69
2016,6,30,9,15,921.0,94.5,0.9,20.5,798.0,964.81,698.6
2016,6,30,9,30,931.0,96.0,0.9,21.0,838.0,986.79,709.37
2016,6,30,9,45,937.0,98.5,0.9,22.0,872.0,1002.46,714.87
2016,6,30,10,0,943.0,101.0,0.9,23.0,906.0,1014.33,718.12
2016,6,30,10,15,948.5,102.0,0.9,23.5,934.0,1020.28,719.26
2016,6,30,10,30,954.0,103.0,0.9,24.0,962.0,1022.32,718.2
2016,6,30,10,45,957.5,104.0,0.95,24.5,983.5,1018.47,714.77
2016,6,30,11,0,961.0,105.0,1.0,25.0,1005.0,1010.67,709.09
2016,6,30,11,15,963.5,105.5,1.0,25.0,1019.0,997.51,700.72
2016,6,30,11,30,966.0,106.0,1.0,25.0,1033.0,980.52,690.14
2016,6,30,11,45,966.5,107.0,1.05,25.5,1039.5,958.45,676.1
2016,6,30,12,0,967.0,108.0,1.1,26.0,1046.0,932.84,659.89
2016,6,30,12,15,966.5,108.0,1.1,26.0,1044.5,902.14,640.97
2016,6,30,12,30,966.0,108.0,1.1,26.0,1043.0,868.29,620.02
2016,6,30,12,45,955.0,114.0,1.15,26.5,1031.5,828.42,594.6
2016,6,30,13,0,944.0,120.0,1.2,27.0,1020.0,786.26,566.9
2016,6,30,13,15,940.5,119.0,1.2,27.0,1003.5,741.65,536.38
2016,6,30,13,30,937.0,118.0,1.2,27.0,987.0,694.78,503.54
2016,6,30,13,45,930.5,118.0,1.25,27.0,963.0,644.82,468.02
2016,6,30,14,0,924.0,118.0,1.3,27.0,939.0,593.23,430.12
2016,6,30,14,15,917.0,116.5,1.3,26.5,909.0,538.87,389.39
2016,6,30,14,30,910.0,115.0,1.3,26.0,879.0,483.42,346.31
2016,6,30,14,45,899.5,114.0,1.35,26.0,842.5,426.15,299.96
2016,6,30,15,0,889.0,113.0,1.4,26.0,806.0,368.63,252.17
2016,6,30,15,15,877.5,110.5,1.4,25.5,765.0,309.82,203.19
2016,6,30,15,30,866.0,108.0,1.4,25.0,724.0,251.39,155.25
2016,6,30,15,45,849.5,106.0,1.4,25.0,678.0,185.49,105.03
2016,6,30,16,0,833.0,104.0,1.4,25.0,632.0,128.18,70.18
2016,6,30,16,15,813.5,100.5,1.35,24.5,583.0,75.31,57.86
2016,6,30,16,30,794.0,97.0,1.3,24.0,534.0,74.13,57.26
2016,6,30,16,45,767.5,93.0,1.3,23.5,482.5,72.39,56.13
2016,6,30,17,0,741.0,89.0,1.3,23.0,431.0,70.56,54.9
2016,6,30,17,15,706.0,84.5,1.25,22.0,378.5,62.39,48.33
2016,6,30,17,30,671.0,80.0,1.2,21.0,326.0,60.14,46.75
2016,6,30,17,45,622.0,74.0,1.2,20.5,274.5,56.57,43.85
2016,6,30,18,0,573.0,68.0,1.2,20.0,223.0,52.93,40.77
2016,6,30,18,15,502.5,59.5,1.1,19.0,175.0,47.04,35.64
2016,6,30,18,30,432.0,51.0,1.0,18.0,127.0,41.04,30.2
2016,6,30,18,45,323.5,40.0,0.95,17.0,86.5,32.58,22.34
2016,6,30,19,0,215.0,29.0,0.9,16.0,46.0,22.54,11.65
2016,6,30,19,15,107.5,14.5,0.85,15.0,23.0,12.38,0.0
2016,6,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,146.0,17.5,0.8,11.5,32.5,68.76,20.13
2016,7,1,5,30,292.0,35.0,0.8,12.0,65.0,150.01,108.95
2016,7,1,5,45,389.0,44.5,0.8,12.5,108.5,215.74,167.78
2016,7,1,6,0,486.0,54.0,0.8,13.0,152.0,291.81,233.31
2016,7,1,6,15,548.5,61.0,0.8,13.5,200.5,357.91,289.52
2016,7,1,6,30,611.0,68.0,0.8,14.0,249.0,429.3,347.79
2016,7,1,6,45,656.0,73.0,0.8,14.5,301.0,492.8,397.62
2016,7,1,7,0,701.0,78.0,0.8,15.0,353.0,558.84,447.29
2016,7,1,7,15,732.0,82.5,0.8,15.5,404.5,614.31,487.19
2016,7,1,7,30,763.0,87.0,0.8,16.0,456.0,672.71,527.26
2016,7,1,7,45,787.5,90.0,0.85,17.0,507.0,724.38,559.89
2016,7,1,8,0,812.0,93.0,0.9,18.0,558.0,775.1,591.06
2016,7,1,8,15,830.0,96.0,0.9,18.5,606.0,819.11,617.33
2016,7,1,8,30,848.0,99.0,0.9,19.0,654.0,861.11,641.8
2016,7,1,8,45,862.0,101.0,0.9,20.0,698.5,886.94,654.05
2016,7,1,9,0,876.0,103.0,0.9,21.0,743.0,918.81,670.22
2016,7,1,9,15,886.5,105.0,0.9,21.5,782.5,944.49,683.42
2016,7,1,9,30,897.0,107.0,0.9,22.0,822.0,966.9,694.54
2016,7,1,9,45,905.5,109.0,0.9,22.5,856.0,983.97,702.34
2016,7,1,10,0,914.0,111.0,0.9,23.0,890.0,997.4,707.99
2016,7,1,10,15,920.0,112.0,0.9,23.5,918.0,1003.67,709.35
2016,7,1,10,30,926.0,113.0,0.9,24.0,946.0,1006.11,708.57
2016,7,1,10,45,930.0,114.0,0.95,24.5,967.5,1002.78,705.44
2016,7,1,11,0,934.0,115.0,1.0,25.0,989.0,995.57,700.1
2016,7,1,11,15,936.5,116.0,1.05,25.0,1003.0,983.11,693.03
2016,7,1,11,30,939.0,117.0,1.1,25.0,1017.0,966.89,683.72
2016,7,1,11,45,940.5,117.0,1.15,25.5,1023.5,945.22,669.75
2016,7,1,12,0,942.0,117.0,1.2,26.0,1030.0,920.09,653.66
2016,7,1,12,15,941.5,117.0,1.2,26.0,1029.0,889.98,634.95
2016,7,1,12,30,941.0,117.0,1.2,26.0,1028.0,856.82,614.27
2016,7,1,12,45,936.5,118.5,1.25,26.0,1019.0,818.93,591.04
2016,7,1,13,0,932.0,120.0,1.3,26.0,1010.0,778.5,565.29
2016,7,1,13,15,929.0,119.5,1.3,25.5,994.0,735.14,536.34
2016,7,1,13,30,926.0,119.0,1.3,25.0,978.0,689.48,504.94
2016,7,1,13,45,921.0,118.0,1.35,25.0,954.5,640.14,469.42
2016,7,1,14,0,916.0,117.0,1.4,25.0,931.0,589.07,431.45
2016,7,1,14,15,909.5,115.5,1.4,24.5,901.5,535.38,390.74
2016,7,1,14,30,903.0,114.0,1.4,24.0,872.0,480.55,347.64
2016,7,1,14,45,894.0,112.0,1.45,24.0,836.0,423.51,300.98
2016,7,1,15,0,885.0,110.0,1.5,24.0,800.0,366.08,252.76
2016,7,1,15,15,873.5,107.5,1.45,23.5,759.0,307.52,203.41
2016,7,1,15,30,862.0,105.0,1.4,23.0,718.0,249.34,155.14
2016,7,1,15,45,847.5,102.0,1.4,23.0,673.0,183.17,104.12
2016,7,1,16,0,833.0,99.0,1.4,23.0,628.0,125.45,68.4
2016,7,1,16,15,814.0,96.0,1.35,22.0,579.0,72.27,55.91
2016,7,1,16,30,795.0,93.0,1.3,21.0,530.0,71.34,55.62
2016,7,1,16,45,769.5,89.0,1.3,20.5,479.0,69.5,54.37
2016,7,1,17,0,744.0,85.0,1.3,20.0,428.0,67.58,53.03
2016,7,1,17,15,710.0,80.5,1.25,19.0,376.0,59.62,46.55
2016,7,1,17,30,676.0,76.0,1.2,18.0,324.0,57.26,44.83
2016,7,1,17,45,629.0,70.0,1.15,17.5,273.0,53.59,41.8
2016,7,1,18,0,582.0,64.0,1.1,17.0,222.0,49.84,38.57
2016,7,1,18,15,513.0,56.5,1.0,16.5,174.5,44.66,33.93
2016,7,1,18,30,444.0,49.0,0.9,16.0,127.0,39.4,29.03
2016,7,1,18,45,337.5,38.5,0.85,15.5,86.5,31.32,21.41
2016,7,1,19,0,231.0,28.0,0.8,15.0,46.0,23.1,12.11
2016,7,1,19,15,115.5,14.0,0.75,14.5,23.0,11.95,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
