Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,0.7,12.0,30.5,61.35,14.66
2016,7,2,5,30,261.0,34.0,0.7,12.0,61.0,137.31,99.25
2016,7,2,5,45,351.0,45.0,0.75,12.5,102.5,201.51,156.7
2016,7,2,6,0,441.0,56.0,0.8,13.0,144.0,273.96,219.32
2016,7,2,6,15,503.0,64.5,0.8,13.5,192.0,339.13,274.81
2016,7,2,6,30,565.0,73.0,0.8,14.0,240.0,409.69,332.55
2016,7,2,6,45,607.5,79.5,0.85,15.0,290.0,471.33,380.72
2016,7,2,7,0,650.0,86.0,0.9,16.0,340.0,535.38,428.72
2016,7,2,7,15,682.5,91.5,0.9,16.5,391.0,593.41,470.72
2016,7,2,7,30,715.0,97.0,0.9,17.0,442.0,652.09,511.68
2016,7,2,7,45,738.5,101.5,0.9,17.5,491.5,702.95,544.72
2016,7,2,8,0,762.0,106.0,0.9,18.0,541.0,749.63,573.83
2016,7,2,8,15,781.0,109.5,0.9,18.5,588.5,793.56,600.43
2016,7,2,8,30,800.0,113.0,0.9,19.0,636.0,835.65,625.27
2016,7,2,8,45,814.5,116.0,0.95,20.0,679.5,871.06,644.88
2016,7,2,9,0,829.0,119.0,1.0,21.0,723.0,903.86,662.57
2016,7,2,9,15,840.5,121.5,1.0,21.5,762.5,930.49,676.54
2016,7,2,9,30,852.0,124.0,1.0,22.0,802.0,942.62,681.29
2016,7,2,9,45,863.5,124.0,1.05,22.5,836.5,959.88,690.43
2016,7,2,10,0,875.0,124.0,1.1,23.0,871.0,973.75,697.41
2016,7,2,10,15,882.0,125.5,1.1,23.0,899.0,981.25,700.98
2016,7,2,10,30,889.0,127.0,1.1,23.0,927.0,985.03,702.43
2016,7,2,10,45,893.5,128.5,1.15,23.5,948.0,982.67,699.76
2016,7,2,11,0,898.0,130.0,1.2,24.0,969.0,976.53,694.9
2016,7,2,11,15,901.0,130.5,1.2,24.0,983.5,964.33,686.91
2016,7,2,11,30,904.0,131.0,1.2,24.0,998.0,948.5,676.81
2016,7,2,11,45,906.0,131.0,1.25,24.5,1004.5,927.81,663.22
2016,7,2,12,0,908.0,131.0,1.3,25.0,1011.0,903.75,647.56
2016,7,2,12,15,908.0,131.0,1.35,25.0,1010.5,874.83,630.01
2016,7,2,12,30,908.0,131.0,1.4,25.0,1010.0,842.95,610.43
2016,7,2,12,45,911.0,128.0,1.45,25.0,1003.0,808.12,588.75
2016,7,2,13,0,914.0,125.0,1.5,25.0,996.0,770.4,564.18
2016,7,2,13,15,911.0,124.0,1.5,24.5,980.5,727.34,535.07
2016,7,2,13,30,908.0,123.0,1.5,24.0,965.0,682.05,503.57
2016,7,2,13,45,904.5,121.5,1.5,24.0,943.0,634.02,468.21
2016,7,2,14,0,901.0,120.0,1.5,24.0,921.0,584.15,430.45
2016,7,2,14,15,894.5,118.5,1.5,23.5,891.5,531.19,390.01
2016,7,2,14,30,888.0,117.0,1.5,23.0,862.0,477.12,347.24
2016,7,2,14,45,881.0,114.0,1.5,23.0,827.5,420.9,300.77
2016,7,2,15,0,874.0,111.0,1.5,23.0,793.0,364.1,252.69
2016,7,2,15,15,862.5,109.0,1.45,22.5,752.5,306.48,203.9
2016,7,2,15,30,851.0,107.0,1.4,22.0,712.0,249.24,156.18
2016,7,2,15,45,838.0,103.5,1.4,22.0,667.5,183.61,105.26
2016,7,2,16,0,825.0,100.0,1.4,22.0,623.0,126.19,69.34
2016,7,2,16,15,806.0,96.5,1.3,21.5,574.5,72.48,56.2
2016,7,2,16,30,787.0,93.0,1.2,21.0,526.0,71.21,55.51
2016,7,2,16,45,764.0,89.0,1.2,20.5,476.0,69.43,54.3
2016,7,2,17,0,741.0,85.0,1.2,20.0,426.0,67.54,53.0
2016,7,2,17,15,707.5,80.0,1.15,19.5,374.5,59.25,46.12
2016,7,2,17,30,674.0,75.0,1.1,19.0,323.0,56.52,44.0
2016,7,2,17,45,628.5,69.0,1.1,18.5,272.5,52.84,40.96
2016,7,2,18,0,583.0,63.0,1.1,18.0,222.0,49.07,37.73
2016,7,2,18,15,515.5,55.5,1.0,17.0,174.5,43.86,33.16
2016,7,2,18,30,448.0,48.0,0.9,16.0,127.0,38.59,28.31
2016,7,2,18,45,345.5,37.5,0.8,15.5,86.5,30.49,20.69
2016,7,2,19,0,243.0,27.0,0.7,15.0,46.0,22.23,11.4
2016,7,2,19,15,121.5,13.5,0.65,14.5,23.0,11.52,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.5,16.5,0.6,11.5,31.0,65.02,12.64
2016,7,3,5,30,277.0,33.0,0.6,12.0,62.0,143.07,103.04
2016,7,3,5,45,369.5,43.5,0.65,12.5,104.0,206.97,160.58
2016,7,3,6,0,462.0,54.0,0.7,13.0,146.0,280.96,224.43
2016,7,3,6,15,524.0,62.0,0.7,13.5,194.0,346.64,280.27
2016,7,3,6,30,586.0,70.0,0.7,14.0,242.0,417.69,338.24
2016,7,3,6,45,630.5,75.5,0.75,15.0,293.0,480.36,387.07
2016,7,3,7,0,675.0,81.0,0.8,16.0,344.0,545.59,435.76
2016,7,3,7,15,706.5,86.0,0.8,16.5,395.5,603.43,477.36
2016,7,3,7,30,738.0,91.0,0.8,17.0,447.0,658.98,515.71
2016,7,3,7,45,762.0,95.0,0.8,17.5,497.0,710.58,548.81
2016,7,3,8,0,786.0,99.0,0.8,18.0,547.0,761.27,580.42
2016,7,3,8,15,804.5,102.0,0.8,18.5,594.5,805.01,606.56
2016,7,3,8,30,823.0,105.0,0.8,19.0,642.0,846.82,630.96
2016,7,3,8,45,837.0,108.0,0.85,20.0,686.0,882.43,650.53
2016,7,3,9,0,851.0,111.0,0.9,21.0,730.0,905.31,661.68
2016,7,3,9,15,862.0,113.0,0.9,21.5,769.5,931.03,675.12
2016,7,3,9,30,873.0,115.0,0.9,22.0,809.0,953.57,686.42
2016,7,3,9,45,898.5,107.0,0.95,22.5,847.5,976.22,698.74
2016,7,3,10,0,924.0,99.0,1.0,23.0,886.0,995.68,709.05
2016,7,3,10,15,930.0,100.0,1.05,23.5,914.0,1002.27,711.49
2016,7,3,10,30,936.0,101.0,1.1,24.0,942.0,1005.01,711.83
2016,7,3,10,45,939.5,102.0,1.15,24.5,963.0,1001.46,708.43
2016,7,3,11,0,943.0,103.0,1.2,25.0,984.0,994.01,702.81
2016,7,3,11,15,945.5,104.0,1.2,25.0,998.0,981.75,694.86
2016,7,3,11,30,948.0,105.0,1.2,25.0,1012.0,965.69,684.71
2016,7,3,11,45,948.5,105.5,1.25,25.5,1018.5,943.68,670.41
2016,7,3,12,0,949.0,106.0,1.3,26.0,1025.0,918.2,653.99
2016,7,3,12,15,949.0,106.0,1.3,26.0,1024.0,888.54,635.48
2016,7,3,12,30,949.0,106.0,1.3,26.0,1023.0,855.74,614.93
2016,7,3,12,45,934.0,114.5,1.35,26.0,1011.0,815.57,590.07
2016,7,3,13,0,919.0,123.0,1.4,26.0,999.0,773.33,562.96
2016,7,3,13,15,916.0,122.0,1.4,26.0,983.0,730.09,532.97
2016,7,3,13,30,913.0,121.0,1.4,26.0,967.0,684.59,500.66
2016,7,3,13,45,908.5,119.5,1.45,26.0,944.5,635.74,465.49
2016,7,3,14,0,904.0,118.0,1.5,26.0,922.0,585.15,427.89
2016,7,3,14,15,897.5,116.5,1.5,25.5,892.5,532.03,387.67
2016,7,3,14,30,891.0,115.0,1.5,25.0,863.0,477.8,345.11
2016,7,3,14,45,882.5,113.0,1.5,25.0,828.0,421.56,299.0
2016,7,3,15,0,874.0,111.0,1.5,25.0,793.0,364.88,251.4
2016,7,3,15,15,862.5,108.5,1.45,24.5,752.5,306.88,202.7
2016,7,3,15,30,851.0,106.0,1.4,24.0,712.0,249.28,155.04
2016,7,3,15,45,837.5,103.0,1.4,24.0,667.0,183.88,104.62
2016,7,3,16,0,824.0,100.0,1.4,24.0,622.0,126.75,69.07
2016,7,3,16,15,805.0,96.5,1.35,23.5,573.5,72.46,55.72
2016,7,3,16,30,786.0,93.0,1.3,23.0,525.0,71.2,55.04
2016,7,3,16,45,762.0,89.0,1.3,22.5,475.0,69.4,53.83
2016,7,3,17,0,738.0,85.0,1.3,22.0,425.0,67.51,52.53
2016,7,3,17,15,704.5,80.0,1.25,21.0,373.5,59.22,45.81
2016,7,3,17,30,671.0,75.0,1.2,20.0,322.0,56.49,43.79
2016,7,3,17,45,626.5,69.0,1.2,19.5,271.5,52.83,40.78
2016,7,3,18,0,582.0,63.0,1.2,19.0,221.0,49.07,37.57
2016,7,3,18,15,514.5,55.5,1.1,18.0,173.5,43.87,33.02
2016,7,3,18,30,447.0,48.0,1.0,17.0,126.0,38.59,28.19
2016,7,3,18,45,346.0,37.0,0.95,16.5,86.0,30.06,20.22
2016,7,3,19,0,245.0,26.0,0.9,16.0,46.0,21.35,10.6
2016,7,3,19,15,122.5,13.0,0.85,15.5,23.0,11.1,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,0.7,11.5,31.0,68.1,9.39
2016,7,4,5,30,311.0,31.0,0.7,12.0,62.0,152.14,109.05
2016,7,4,5,45,406.5,40.0,0.75,12.5,104.5,217.38,168.39
2016,7,4,6,0,502.0,49.0,0.8,13.0,147.0,292.98,233.88
2016,7,4,6,15,562.5,55.5,0.75,13.5,195.5,358.18,289.43
2016,7,4,6,30,623.0,62.0,0.7,14.0,244.0,428.53,346.73
2016,7,4,6,45,667.5,66.5,0.7,15.0,295.5,491.66,395.55
2016,7,4,7,0,712.0,71.0,0.7,16.0,347.0,555.31,442.54
2016,7,4,7,15,742.5,75.0,0.7,16.5,398.5,612.97,483.83
2016,7,4,7,30,773.0,79.0,0.7,17.0,450.0,670.93,522.97
2016,7,4,7,45,798.0,81.5,0.75,17.5,501.0,722.84,556.61
2016,7,4,8,0,823.0,84.0,0.8,18.0,552.0,773.85,588.93
2016,7,4,8,15,840.0,86.5,0.8,18.5,600.0,809.1,609.2
2016,7,4,8,30,857.0,89.0,0.8,19.0,648.0,849.7,632.86
2016,7,4,8,45,872.0,90.5,0.85,20.0,692.5,885.1,652.28
2016,7,4,9,0,887.0,92.0,0.9,21.0,737.0,917.83,669.75
2016,7,4,9,15,897.5,94.0,0.95,21.5,777.0,944.02,684.17
2016,7,4,9,30,908.0,96.0,1.0,22.0,817.0,966.92,696.55
2016,7,4,9,45,907.0,102.5,1.05,22.5,848.5,980.15,702.91
2016,7,4,10,0,906.0,109.0,1.1,23.0,880.0,989.4,706.98
2016,7,4,10,15,912.0,110.5,1.15,23.0,908.5,996.34,711.13
2016,7,4,10,30,918.0,112.0,1.2,23.0,937.0,999.47,713.05
2016,7,4,10,45,921.5,113.5,1.25,23.5,958.0,996.35,709.85
2016,7,4,11,0,925.0,115.0,1.3,24.0,979.0,989.37,704.43
2016,7,4,11,15,928.0,115.5,1.3,24.0,993.0,977.16,696.43
2016,7,4,11,30,931.0,116.0,1.3,24.0,1007.0,961.21,686.24
2016,7,4,11,45,931.0,117.0,1.35,24.0,1013.5,939.38,673.2
2016,7,4,12,0,931.0,118.0,1.4,24.0,1020.0,914.15,658.0
2016,7,4,12,15,931.0,118.0,1.4,24.0,1019.0,884.82,639.45
2016,7,4,12,30,931.0,118.0,1.4,24.0,1018.0,852.42,618.89
2016,7,4,12,45,936.5,113.0,1.45,24.0,1012.0,817.17,596.92
2016,7,4,13,0,942.0,108.0,1.5,24.0,1006.0,778.78,572.48
2016,7,4,13,15,939.0,107.5,1.45,24.0,990.5,735.14,541.38
2016,7,4,13,30,936.0,107.0,1.4,24.0,975.0,689.16,508.01
2016,7,4,13,45,932.5,105.5,1.4,24.0,952.0,639.95,471.93
2016,7,4,14,0,929.0,104.0,1.4,24.0,929.0,588.83,433.38
2016,7,4,14,15,923.0,103.0,1.35,23.5,900.0,535.17,392.2
2016,7,4,14,30,917.0,102.0,1.3,23.0,871.0,480.28,348.64
2016,7,4,14,45,909.5,100.0,1.3,23.0,836.0,423.09,301.49
2016,7,4,15,0,902.0,98.0,1.3,23.0,801.0,365.31,252.66
2016,7,4,15,15,891.5,96.0,1.25,22.5,760.5,306.42,202.76
2016,7,4,15,30,881.0,94.0,1.2,22.0,720.0,247.78,153.76
2016,7,4,15,45,868.0,91.0,1.2,22.0,675.0,188.6,107.75
2016,7,4,16,0,855.0,88.0,1.2,22.0,630.0,130.46,71.37
2016,7,4,16,15,837.5,85.5,1.15,21.5,581.5,75.06,58.36
2016,7,4,16,30,820.0,83.0,1.1,21.0,533.0,64.83,50.08
2016,7,4,16,45,797.0,79.5,1.1,20.5,482.5,63.1,48.9
2016,7,4,17,0,774.0,76.0,1.1,20.0,432.0,61.29,47.63
2016,7,4,17,15,742.0,72.0,1.05,19.5,380.0,58.91,45.84
2016,7,4,17,30,710.0,68.0,1.0,19.0,328.0,56.47,43.96
2016,7,4,17,45,665.0,63.0,1.0,18.5,277.0,53.03,41.13
2016,7,4,18,0,620.0,58.0,1.0,18.0,226.0,45.49,34.59
2016,7,4,18,15,554.5,51.0,0.9,17.0,178.0,40.51,30.21
2016,7,4,18,30,489.0,44.0,0.8,16.0,130.0,35.46,25.58
2016,7,4,18,45,383.0,34.5,0.75,15.5,88.5,28.05,18.58
2016,7,4,19,0,277.0,25.0,0.7,15.0,47.0,20.55,9.98
2016,7,4,19,15,138.5,12.5,0.7,14.5,23.5,10.67,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,0.8,11.0,30.5,66.35,4.51
2016,7,5,5,30,300.0,31.0,0.8,11.0,61.0,148.47,106.41
2016,7,5,5,45,398.5,40.0,0.85,11.5,103.5,214.23,166.58
2016,7,5,6,0,497.0,49.0,0.9,12.0,146.0,290.69,233.1
2016,7,5,6,15,288.5,80.5,0.85,12.5,141.0,246.79,201.49
2016,7,5,6,30,80.0,112.0,0.8,13.0,136.0,153.36,125.0
2016,7,5,6,45,90.0,133.5,0.8,14.0,164.5,194.67,159.31
2016,7,5,7,0,100.0,155.0,0.8,15.0,193.0,227.1,184.9
2016,7,5,7,15,435.5,117.0,0.8,15.5,321.0,444.82,360.82
2016,7,5,7,30,771.0,79.0,0.8,16.0,449.0,669.58,527.35
2016,7,5,7,45,797.5,80.5,0.8,16.5,499.5,721.43,558.46
2016,7,5,8,0,824.0,82.0,0.8,17.0,550.0,772.49,590.28
2016,7,5,8,15,841.0,85.0,0.8,17.5,598.0,808.48,611.14
2016,7,5,8,30,858.0,88.0,0.8,18.0,646.0,849.75,635.34
2016,7,5,8,45,874.0,88.5,0.85,18.5,690.5,885.0,655.97
2016,7,5,9,0,890.0,89.0,0.9,19.0,735.0,917.66,674.78
2016,7,5,9,15,900.0,91.0,0.9,19.5,774.5,943.54,688.2
2016,7,5,9,30,910.0,93.0,0.9,20.0,814.0,966.1,699.52
2016,7,5,9,45,921.0,92.5,0.95,20.5,849.0,983.45,708.54
2016,7,5,10,0,932.0,92.0,1.0,21.0,884.0,997.23,715.45
2016,7,5,10,15,938.0,93.0,1.05,21.0,912.5,1004.06,719.51
2016,7,5,10,30,944.0,94.0,1.1,21.0,941.0,1007.0,721.36
2016,7,5,10,45,948.0,94.5,1.15,21.5,962.5,1003.6,718.04
2016,7,5,11,0,952.0,95.0,1.2,22.0,984.0,996.27,712.44
2016,7,5,11,15,955.0,95.5,1.2,22.0,998.5,984.11,704.46
2016,7,5,11,30,958.0,96.0,1.2,22.0,1013.0,968.11,694.22
2016,7,5,11,45,959.0,97.0,1.25,22.5,1020.0,947.03,680.38
2016,7,5,12,0,960.0,98.0,1.3,23.0,1027.0,922.37,664.31
2016,7,5,12,15,960.5,98.0,1.3,23.0,1026.5,892.98,645.76
2016,7,5,12,30,961.0,98.0,1.3,23.0,1026.0,860.37,625.11
2016,7,5,12,45,952.5,102.5,1.35,23.0,1016.0,821.58,600.91
2016,7,5,13,0,944.0,107.0,1.4,23.0,1006.0,780.36,574.76
2016,7,5,13,15,941.5,106.5,1.4,22.5,990.5,736.98,545.37
2016,7,5,13,30,939.0,106.0,1.4,22.0,975.0,691.21,513.42
2016,7,5,13,45,934.5,104.5,1.45,22.0,952.5,641.26,476.94
2016,7,5,14,0,930.0,103.0,1.5,22.0,930.0,589.49,437.91
2016,7,5,14,15,924.0,102.0,1.5,21.5,900.5,535.77,396.55
2016,7,5,14,30,918.0,101.0,1.5,21.0,871.0,480.81,352.68
2016,7,5,14,45,910.5,99.0,1.55,21.0,835.5,423.54,305.08
2016,7,5,15,0,903.0,97.0,1.6,21.0,800.0,365.69,255.69
2016,7,5,15,15,892.0,95.0,1.6,20.5,759.5,306.58,205.11
2016,7,5,15,30,881.0,93.0,1.6,20.0,719.0,247.78,155.42
2016,7,5,15,45,868.0,90.5,1.6,20.0,674.0,188.91,109.04
2016,7,5,16,0,855.0,88.0,1.6,20.0,629.0,131.06,72.35
2016,7,5,16,15,837.0,85.0,1.55,19.5,580.5,74.73,58.6
2016,7,5,16,30,819.0,82.0,1.5,19.0,532.0,64.14,49.91
2016,7,5,16,45,797.0,78.5,1.5,18.5,481.5,62.4,48.71
2016,7,5,17,0,775.0,75.0,1.5,18.0,431.0,60.57,47.41
2016,7,5,17,15,743.5,71.0,1.5,17.5,379.5,58.17,45.58
2016,7,5,17,30,712.0,67.0,1.5,17.0,328.0,55.7,43.65
2016,7,5,17,45,670.0,61.5,1.5,16.5,277.5,51.86,40.44
2016,7,5,18,0,628.0,56.0,1.5,16.0,227.0,44.02,33.58
2016,7,5,18,15,563.0,49.5,1.45,15.0,178.5,39.38,29.46
2016,7,5,18,30,498.0,43.0,1.4,14.0,130.0,34.69,25.1
2016,7,5,18,45,391.0,34.0,1.4,13.5,89.0,27.67,18.39
2016,7,5,19,0,284.0,25.0,1.4,13.0,48.0,20.58,10.02
2016,7,5,19,15,142.0,12.5,1.35,12.5,24.0,10.67,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,1.2,11.0,30.0,63.69,0.0
2016,7,6,5,30,278.0,32.0,1.2,11.0,60.0,142.15,101.54
2016,7,6,5,45,373.5,42.0,1.25,11.5,101.5,206.66,161.03
2016,7,6,6,0,469.0,52.0,1.3,12.0,143.0,281.6,226.62
2016,7,6,6,15,532.0,59.5,1.25,12.5,191.0,347.59,283.66
2016,7,6,6,30,595.0,67.0,1.2,13.0,239.0,419.04,342.9
2016,7,6,6,45,640.0,72.0,1.2,13.5,290.0,481.9,393.26
2016,7,6,7,0,685.0,77.0,1.2,14.0,341.0,547.37,443.57
2016,7,6,7,15,716.5,81.5,1.15,14.5,392.0,602.62,483.87
2016,7,6,7,30,748.0,86.0,1.1,15.0,443.0,660.99,524.37
2016,7,6,7,45,774.5,88.0,1.1,15.5,493.5,712.73,558.18
2016,7,6,8,0,801.0,90.0,1.1,16.0,544.0,763.7,590.61
2016,7,6,8,15,819.0,93.0,1.1,16.5,591.5,807.63,617.42
2016,7,6,8,30,837.0,96.0,1.1,17.0,639.0,840.95,636.58
2016,7,6,8,45,854.5,96.0,1.1,17.5,684.0,876.45,657.06
2016,7,6,9,0,872.0,96.0,1.1,18.0,729.0,909.49,675.58
2016,7,6,9,15,882.5,98.0,1.1,18.5,768.0,935.47,689.33
2016,7,6,9,30,893.0,100.0,1.1,19.0,807.0,958.2,700.97
2016,7,6,9,45,899.0,102.5,1.15,19.5,840.5,973.75,708.93
2016,7,6,10,0,905.0,105.0,1.2,20.0,874.0,985.64,714.7
2016,7,6,10,15,910.5,106.0,1.2,20.0,901.5,991.76,717.45
2016,7,6,10,30,916.0,107.0,1.2,20.0,929.0,994.09,718.01
2016,7,6,10,45,923.0,106.0,1.25,20.5,950.5,992.04,715.48
2016,7,6,11,0,930.0,105.0,1.3,21.0,972.0,986.16,710.68
2016,7,6,11,15,932.5,105.5,1.35,21.0,986.0,973.67,703.19
2016,7,6,11,30,935.0,106.0,1.4,21.0,1000.0,957.45,693.44
2016,7,6,11,45,938.5,104.5,1.45,21.0,1007.5,936.63,680.78
2016,7,6,12,0,942.0,103.0,1.5,21.0,1015.0,912.29,665.85
2016,7,6,12,15,941.5,103.0,1.5,21.0,1014.0,882.51,646.7
2016,7,6,12,30,941.0,103.0,1.5,21.0,1013.0,849.64,625.49
2016,7,6,12,45,940.0,102.5,1.55,21.0,1004.5,813.0,602.2
2016,7,6,13,0,939.0,102.0,1.6,21.0,996.0,773.57,576.79
2016,7,6,13,15,935.5,101.5,1.6,21.0,980.0,729.77,545.65
2016,7,6,13,30,932.0,101.0,1.6,21.0,964.0,683.68,512.05
2016,7,6,13,45,928.0,99.5,1.65,21.0,941.5,634.39,475.59
2016,7,6,14,0,924.0,98.0,1.7,21.0,919.0,583.25,436.56
2016,7,6,14,15,917.5,97.0,1.7,20.5,889.5,529.64,394.88
2016,7,6,14,30,911.0,96.0,1.7,20.0,860.0,474.85,350.74
2016,7,6,14,45,902.0,94.5,1.75,20.0,824.5,417.8,302.92
2016,7,6,15,0,893.0,93.0,1.8,20.0,789.0,360.35,253.49
2016,7,6,15,15,882.5,91.0,1.8,19.5,748.5,301.97,203.1
2016,7,6,15,30,872.0,89.0,1.8,19.0,708.0,243.86,153.58
2016,7,6,15,45,857.0,87.5,1.8,19.0,663.5,185.96,107.67
2016,7,6,16,0,842.0,86.0,1.8,19.0,619.0,129.29,71.53
2016,7,6,16,15,824.5,83.0,1.75,18.5,571.0,73.25,57.58
2016,7,6,16,30,807.0,80.0,1.7,18.0,523.0,62.59,48.79
2016,7,6,16,45,783.0,77.0,1.7,17.5,473.0,61.14,47.82
2016,7,6,17,0,759.0,74.0,1.7,17.0,423.0,59.63,46.79
2016,7,6,17,15,727.5,70.0,1.65,16.5,372.0,57.22,44.94
2016,7,6,17,30,696.0,66.0,1.6,16.0,321.0,54.75,43.0
2016,7,6,17,45,651.5,61.0,1.55,15.5,270.5,51.28,40.1
2016,7,6,18,0,607.0,56.0,1.5,15.0,220.0,43.87,33.58
2016,7,6,18,15,542.0,49.5,1.45,14.5,173.0,39.25,29.41
2016,7,6,18,30,477.0,43.0,1.4,14.0,126.0,34.59,25.01
2016,7,6,18,45,372.5,34.0,1.35,13.5,86.0,27.61,18.34
2016,7,6,19,0,268.0,25.0,1.3,13.0,46.0,20.56,9.9
2016,7,6,19,15,134.0,12.5,1.25,12.5,23.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,0.9,12.0,29.5,67.45,0.0
2016,7,7,5,30,326.0,28.0,0.9,12.0,59.0,153.8,108.51
2016,7,7,5,45,422.5,36.0,0.95,12.5,101.0,218.86,169.14
2016,7,7,6,0,519.0,44.0,1.0,13.0,143.0,294.49,235.15
2016,7,7,6,15,310.5,77.0,0.95,13.0,141.5,253.77,206.92
2016,7,7,6,30,102.0,110.0,0.9,13.0,140.0,172.83,141.38
2016,7,7,6,45,109.5,132.0,0.9,13.5,169.5,204.88,168.31
2016,7,7,7,0,117.0,154.0,0.9,14.0,199.0,237.24,194.27
2016,7,7,7,15,446.0,113.0,0.9,14.5,320.0,447.76,365.13
2016,7,7,7,30,775.0,72.0,0.9,15.0,441.0,664.53,526.82
2016,7,7,7,45,799.5,74.0,0.95,16.0,491.0,715.63,557.48
2016,7,7,8,0,824.0,76.0,1.0,17.0,541.0,758.71,583.7
2016,7,7,8,15,840.5,78.0,1.0,17.5,588.5,800.62,609.07
2016,7,7,8,30,857.0,80.0,1.0,18.0,636.0,840.5,632.57
2016,7,7,8,45,872.0,81.0,1.05,18.5,680.0,875.59,653.3
2016,7,7,9,0,887.0,82.0,1.1,19.0,724.0,908.05,672.16
2016,7,7,9,15,896.5,83.5,1.15,19.0,763.0,933.07,687.36
2016,7,7,9,30,906.0,85.0,1.2,19.0,802.0,954.79,700.55
2016,7,7,9,45,912.0,87.5,1.25,19.5,835.5,970.79,708.82
2016,7,7,10,0,918.0,90.0,1.3,20.0,869.0,983.09,714.84
2016,7,7,10,15,923.5,91.0,1.3,20.0,896.5,989.53,717.82
2016,7,7,10,30,929.0,92.0,1.3,20.0,924.0,992.15,718.56
2016,7,7,10,45,932.5,93.0,1.35,20.5,945.0,988.98,715.26
2016,7,7,11,0,936.0,94.0,1.4,21.0,966.0,981.94,709.68
2016,7,7,11,15,938.5,94.5,1.4,21.0,980.5,969.62,701.47
2016,7,7,11,30,941.0,95.0,1.4,21.0,995.0,953.54,691.01
2016,7,7,11,45,941.5,96.0,1.45,21.0,1001.5,932.45,678.16
2016,7,7,12,0,942.0,97.0,1.5,21.0,1008.0,907.87,663.05
2016,7,7,12,15,942.0,97.0,1.55,21.0,1007.5,878.63,644.83
2016,7,7,12,30,942.0,97.0,1.6,21.0,1007.0,846.24,624.43
2016,7,7,12,45,931.0,103.5,1.65,21.0,996.5,807.93,599.89
2016,7,7,13,0,920.0,110.0,1.7,21.0,986.0,767.34,573.4
2016,7,7,13,15,917.0,109.5,1.7,21.0,970.5,724.57,542.79
2016,7,7,13,30,914.0,109.0,1.7,21.0,955.0,679.51,509.82
2016,7,7,13,45,910.5,107.5,1.7,21.0,933.0,631.27,473.69
2016,7,7,14,0,907.0,106.0,1.7,21.0,911.0,581.16,435.12
2016,7,7,14,15,900.5,105.0,1.7,20.5,882.5,528.3,394.04
2016,7,7,14,30,894.0,104.0,1.7,20.0,854.0,474.3,350.58
2016,7,7,14,45,887.5,101.5,1.7,20.0,819.5,418.28,303.46
2016,7,7,15,0,881.0,99.0,1.7,20.0,785.0,361.6,254.63
2016,7,7,15,15,870.5,97.0,1.7,19.5,745.0,303.8,204.86
2016,7,7,15,30,860.0,95.0,1.7,19.0,705.0,246.27,155.91
2016,7,7,15,45,848.0,91.5,1.7,19.0,661.0,188.0,109.61
2016,7,7,16,0,836.0,88.0,1.7,19.0,617.0,130.68,72.68
2016,7,7,16,15,818.5,85.0,1.7,18.5,569.5,65.39,50.86
2016,7,7,16,30,801.0,82.0,1.7,18.0,522.0,63.87,49.9
2016,7,7,16,45,779.5,78.0,1.7,17.5,472.5,61.81,48.4
2016,7,7,17,0,758.0,74.0,1.7,17.0,423.0,59.63,46.79
2016,7,7,17,15,726.5,70.0,1.7,16.5,372.0,57.22,44.94
2016,7,7,17,30,695.0,66.0,1.7,16.0,321.0,54.75,43.0
2016,7,7,17,45,654.0,60.5,1.7,15.5,271.0,50.91,39.77
2016,7,7,18,0,613.0,55.0,1.7,15.0,221.0,43.16,32.95
2016,7,7,18,15,547.5,48.5,1.65,14.5,173.5,38.5,28.73
2016,7,7,18,30,482.0,42.0,1.6,14.0,126.0,33.81,24.3
2016,7,7,18,45,381.0,33.0,1.55,13.5,86.0,26.81,17.62
2016,7,7,19,0,280.0,24.0,1.5,13.0,46.0,19.72,9.14
2016,7,7,19,15,140.0,12.0,1.45,12.5,23.0,10.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.5,1.0,11.0,29.0,67.11,0.0
2016,7,8,5,30,330.0,27.0,1.0,11.0,58.0,154.03,108.38
2016,7,8,5,45,424.0,35.0,1.05,11.5,100.0,218.26,169.21
2016,7,8,6,0,518.0,43.0,1.1,12.0,142.0,292.86,234.83
2016,7,8,6,15,289.5,75.5,1.1,12.5,133.5,241.87,197.85
2016,7,8,6,30,61.0,108.0,1.1,13.0,125.0,138.94,113.02
2016,7,8,6,45,66.0,129.0,1.1,13.5,151.0,165.25,135.32
2016,7,8,7,0,71.0,150.0,1.1,14.0,177.0,191.77,156.83
2016,7,8,7,15,185.5,166.5,1.05,14.5,251.5,301.07,246.57
2016,7,8,7,30,300.0,183.0,1.0,15.0,326.0,422.49,341.45
2016,7,8,7,45,556.0,130.0,1.0,15.5,430.5,596.2,474.01
2016,7,8,8,0,812.0,77.0,1.0,16.0,535.0,750.57,581.77
2016,7,8,8,15,828.5,79.5,1.0,16.5,582.0,792.72,606.09
2016,7,8,8,30,845.0,82.0,1.0,17.0,629.0,832.86,629.95
2016,7,8,8,45,860.5,82.5,1.0,17.5,672.5,867.56,649.78
2016,7,8,9,0,876.0,83.0,1.0,18.0,716.0,899.69,667.72
2016,7,8,9,15,885.5,84.5,1.0,18.5,754.5,924.56,680.75
2016,7,8,9,30,895.0,86.0,1.0,19.0,793.0,946.16,691.7
2016,7,8,9,45,905.0,86.0,1.05,20.0,827.0,963.19,699.33
2016,7,8,10,0,915.0,86.0,1.1,21.0,861.0,976.68,704.79
2016,7,8,10,15,920.5,87.0,1.15,21.0,888.5,983.24,708.66
2016,7,8,10,30,926.0,88.0,1.2,21.0,916.0,985.98,710.35
2016,7,8,10,45,931.0,87.5,1.25,21.5,937.0,982.85,707.13
2016,7,8,11,0,936.0,87.0,1.3,22.0,958.0,975.89,701.67
2016,7,8,11,15,938.5,87.5,1.35,22.5,972.0,963.75,693.06
2016,7,8,11,30,941.0,88.0,1.4,23.0,986.0,947.83,682.19
2016,7,8,11,45,943.0,87.5,1.45,23.5,993.0,926.84,668.18
2016,7,8,12,0,945.0,87.0,1.5,24.0,1000.0,902.33,651.96
2016,7,8,12,15,945.0,87.0,1.55,24.0,999.5,873.19,633.98
2016,7,8,12,30,945.0,87.0,1.6,24.0,999.0,840.87,613.82
2016,7,8,12,45,938.0,90.5,1.65,24.0,989.5,803.18,589.91
2016,7,8,13,0,931.0,94.0,1.7,24.0,980.0,762.99,564.09
2016,7,8,13,15,928.5,93.5,1.7,24.0,965.0,720.29,534.17
2016,7,8,13,30,926.0,93.0,1.7,24.0,950.0,675.22,501.49
2016,7,8,13,45,922.0,92.0,1.75,24.0,928.0,626.66,465.75
2016,7,8,14,0,918.0,91.0,1.8,24.0,906.0,576.25,427.51
2016,7,8,14,15,912.0,90.0,1.8,23.5,877.5,523.21,386.57
2016,7,8,14,30,906.0,89.0,1.8,23.0,849.0,468.96,343.19
2016,7,8,14,45,898.5,87.5,1.85,23.0,814.5,412.77,296.37
2016,7,8,15,0,891.0,86.0,1.9,23.0,780.0,356.01,247.85
2016,7,8,15,15,881.0,84.5,1.9,22.5,740.0,298.26,198.33
2016,7,8,15,30,871.0,83.0,1.9,22.0,700.0,240.7,149.6
2016,7,8,15,45,858.5,80.5,1.9,22.0,656.5,182.51,103.65
2016,7,8,16,0,846.0,78.0,1.9,22.0,613.0,125.32,67.1
2016,7,8,16,15,829.0,75.5,1.85,21.5,565.5,69.24,53.5
2016,7,8,16,30,812.0,73.0,1.8,21.0,518.0,66.67,51.66
2016,7,8,16,45,790.5,70.0,1.8,20.5,468.5,56.36,43.12
2016,7,8,17,0,769.0,67.0,1.8,20.0,419.0,54.69,41.94
2016,7,8,17,15,739.0,63.5,1.7,19.5,369.0,52.47,40.26
2016,7,8,17,30,709.0,60.0,1.6,19.0,319.0,50.2,38.5
2016,7,8,17,45,668.5,55.0,1.55,18.5,269.0,46.59,35.49
2016,7,8,18,0,628.0,50.0,1.5,18.0,219.0,42.9,32.3
2016,7,8,18,15,565.0,44.5,1.4,17.5,172.0,38.57,28.42
2016,7,8,18,30,502.0,39.0,1.3,17.0,125.0,31.46,21.92
2016,7,8,18,45,402.0,30.5,1.2,16.5,85.5,24.78,15.62
2016,7,8,19,0,302.0,22.0,1.1,16.0,46.0,18.03,7.61
2016,7,8,19,15,151.0,11.0,1.05,15.5,23.0,9.39,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,0.45,12.5,29.5,70.9,0.0
2016,7,9,5,30,375.0,24.0,0.4,13.0,59.0,162.3,111.83
2016,7,9,5,45,465.0,30.5,0.4,14.0,100.5,226.32,172.34
2016,7,9,6,0,555.0,37.0,0.4,15.0,142.0,299.89,235.55
2016,7,9,6,15,611.0,42.0,0.45,15.5,189.5,363.97,290.23
2016,7,9,6,30,667.0,47.0,0.5,16.0,237.0,432.68,346.37
2016,7,9,6,45,705.0,50.5,0.55,17.0,287.0,493.02,393.11
2016,7,9,7,0,743.0,54.0,0.6,18.0,337.0,555.21,439.09
2016,7,9,7,15,770.0,57.0,0.65,18.5,387.0,605.18,475.03
2016,7,9,7,30,797.0,60.0,0.7,19.0,437.0,660.27,511.89
2016,7,9,7,45,817.0,62.0,0.75,19.5,486.0,708.48,542.89
2016,7,9,8,0,837.0,64.0,0.8,20.0,535.0,755.49,572.47
2016,7,9,8,15,852.5,66.0,0.85,20.5,582.0,797.24,597.94
2016,7,9,8,30,868.0,68.0,0.9,21.0,629.0,836.87,621.65
2016,7,9,8,45,880.0,69.5,1.0,21.5,672.0,870.4,641.88
2016,7,9,9,0,892.0,71.0,1.1,22.0,715.0,901.14,660.21
2016,7,9,9,15,901.5,72.5,1.15,22.5,754.0,926.52,674.23
2016,7,9,9,30,911.0,74.0,1.2,23.0,793.0,948.59,686.17
2016,7,9,9,45,913.0,79.0,1.3,23.5,826.0,963.89,694.64
2016,7,9,10,0,915.0,84.0,1.4,24.0,859.0,975.31,700.78
2016,7,9,10,15,920.5,85.0,1.45,24.0,887.0,981.94,704.62
2016,7,9,10,30,926.0,86.0,1.5,24.0,915.0,984.76,706.23
2016,7,9,10,45,930.5,87.0,1.55,24.0,936.0,982.76,704.96
2016,7,9,11,0,935.0,88.0,1.6,24.0,957.0,976.87,701.38
2016,7,9,11,15,938.0,88.0,1.6,24.0,971.5,964.72,693.28
2016,7,9,11,30,941.0,88.0,1.6,24.0,986.0,948.8,682.96
2016,7,9,11,45,943.0,88.0,1.65,24.0,993.5,928.3,670.43
2016,7,9,12,0,945.0,88.0,1.7,24.0,1001.0,904.24,655.63
2016,7,9,12,15,945.0,88.0,1.7,24.0,1000.5,875.09,636.92
2016,7,9,12,30,945.0,88.0,1.7,24.0,1000.0,842.76,616.11
2016,7,9,12,45,943.0,88.5,1.75,24.0,992.0,806.27,592.92
2016,7,9,13,0,941.0,89.0,1.8,24.0,984.0,767.01,567.64
2016,7,9,13,15,938.5,88.5,1.8,23.5,969.0,723.93,538.63
2016,7,9,13,30,936.0,88.0,1.8,23.0,954.0,678.45,506.51
2016,7,9,13,45,934.0,86.0,1.85,23.0,932.5,629.81,470.51
2016,7,9,14,0,932.0,84.0,1.9,23.0,911.0,579.12,431.82
2016,7,9,14,15,926.0,83.0,1.9,22.5,882.0,525.4,390.11
2016,7,9,14,30,920.0,82.0,1.9,22.0,853.0,470.43,345.91
2016,7,9,14,45,915.0,79.5,1.9,22.0,819.0,413.68,298.18
2016,7,9,15,0,910.0,77.0,1.9,22.0,785.0,356.08,248.53
2016,7,9,15,15,900.5,75.5,1.9,21.5,745.0,297.42,197.93
2016,7,9,15,30,891.0,74.0,1.9,21.0,705.0,238.89,148.04
2016,7,9,15,45,880.0,71.5,1.95,21.0,661.5,179.79,101.0
2016,7,9,16,0,869.0,69.0,2.0,21.0,618.0,121.51,63.42
2016,7,9,16,15,853.0,67.0,1.95,20.5,570.5,64.5,49.7
2016,7,9,16,30,837.0,65.0,1.9,20.0,523.0,61.67,47.61
2016,7,9,16,45,816.0,62.0,1.9,19.5,473.0,59.17,45.74
2016,7,9,17,0,795.0,59.0,1.9,19.0,423.0,56.55,43.74
2016,7,9,17,15,766.5,56.0,1.85,18.5,372.5,53.72,41.52
2016,7,9,17,30,738.0,53.0,1.8,18.0,322.0,45.13,34.2
2016,7,9,17,45,697.0,49.5,1.8,17.5,272.0,42.47,32.01
2016,7,9,18,0,656.0,46.0,1.8,17.0,222.0,39.81,29.71
2016,7,9,18,15,596.5,41.0,1.8,16.0,175.0,35.78,26.13
2016,7,9,18,30,537.0,36.0,1.8,15.0,128.0,31.75,22.36
2016,7,9,18,45,434.0,28.5,1.8,14.5,87.5,25.28,16.17
2016,7,9,19,0,331.0,21.0,1.8,14.0,47.0,18.79,8.1
2016,7,9,19,15,165.5,10.5,1.75,13.5,23.5,8.96,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,180.5,13.0,1.25,11.5,29.5,70.08,0.0
2016,7,10,5,30,361.0,26.0,1.3,12.0,59.0,162.99,112.56
2016,7,10,5,45,458.5,33.5,1.4,12.5,102.0,229.64,177.12
2016,7,10,6,0,556.0,41.0,1.5,13.0,145.0,304.67,243.57
2016,7,10,6,15,615.5,46.5,1.5,13.5,194.5,371.41,301.87
2016,7,10,6,30,675.0,52.0,1.5,14.0,244.0,443.04,361.79
2016,7,10,6,45,715.5,56.0,1.55,14.5,295.5,506.08,412.76
2016,7,10,7,0,756.0,60.0,1.6,15.0,347.0,571.14,463.21
2016,7,10,7,15,785.0,63.5,1.6,15.5,399.0,629.3,506.19
2016,7,10,7,30,814.0,67.0,1.6,16.0,451.0,681.46,541.63
2016,7,10,7,45,834.5,70.0,1.6,16.5,502.0,731.92,574.74
2016,7,10,8,0,855.0,73.0,1.6,17.0,553.0,781.13,606.14
2016,7,10,8,15,871.5,75.0,1.6,17.5,601.0,824.25,632.6
2016,7,10,8,30,888.0,77.0,1.6,18.0,649.0,865.24,657.15
2016,7,10,8,45,900.5,79.0,1.65,18.5,694.0,900.25,677.9
2016,7,10,9,0,913.0,81.0,1.7,19.0,739.0,932.38,696.59
2016,7,10,9,15,923.5,82.5,1.7,19.5,779.5,958.97,710.87
2016,7,10,9,30,934.0,84.0,1.7,20.0,820.0,982.19,722.92
2016,7,10,9,45,941.0,85.5,1.7,20.5,854.5,998.51,730.52
2016,7,10,10,0,948.0,87.0,1.7,21.0,889.0,1011.05,735.83
2016,7,10,10,15,954.0,88.0,1.7,21.0,918.0,1018.22,739.24
2016,7,10,10,30,960.0,89.0,1.7,21.0,947.0,1021.43,740.33
2016,7,10,10,45,964.0,90.0,1.7,21.5,969.0,1018.72,736.41
2016,7,10,11,0,968.0,91.0,1.7,22.0,991.0,1011.99,730.16
2016,7,10,11,15,971.0,91.5,1.7,22.0,1006.0,999.83,722.04
2016,7,10,11,30,974.0,92.0,1.7,22.0,1021.0,983.75,711.58
2016,7,10,11,45,975.5,92.0,1.75,22.5,1028.5,962.03,696.92
2016,7,10,12,0,977.0,92.0,1.8,23.0,1036.0,936.64,679.98
2016,7,10,12,15,977.5,92.5,1.85,23.0,1035.5,907.35,661.8
2016,7,10,12,30,978.0,93.0,1.9,23.0,1035.0,874.72,641.32
2016,7,10,12,45,971.0,96.5,1.95,23.5,1025.5,835.69,615.23
2016,7,10,13,0,964.0,100.0,2.0,24.0,1016.0,794.06,587.25
2016,7,10,13,15,961.5,99.5,2.0,24.0,1001.0,749.85,556.32
2016,7,10,13,30,959.0,99.0,2.0,24.0,986.0,703.16,522.51
2016,7,10,13,45,957.0,97.0,2.0,24.0,963.5,653.28,485.53
2016,7,10,14,0,955.0,95.0,2.0,24.0,941.0,601.29,445.89
2016,7,10,14,15,949.5,93.5,2.0,23.5,912.0,546.04,403.38
2016,7,10,14,30,944.0,92.0,2.0,23.0,883.0,489.45,358.26
2016,7,10,14,45,938.0,90.0,2.0,23.0,848.0,431.18,309.63
2016,7,10,15,0,932.0,88.0,2.0,23.0,813.0,372.12,259.09
2016,7,10,15,15,922.5,86.5,1.95,23.0,772.0,311.94,207.08
2016,7,10,15,30,913.0,85.0,1.9,23.0,731.0,251.84,155.96
2016,7,10,15,45,901.5,82.0,1.9,23.0,686.0,190.75,107.8
2016,7,10,16,0,890.0,79.0,1.9,23.0,641.0,130.5,69.19
2016,7,10,16,15,873.0,77.0,1.85,22.5,592.0,71.89,55.5
2016,7,10,16,30,856.0,75.0,1.8,22.0,543.0,68.7,53.18
2016,7,10,16,45,835.0,71.5,1.8,21.5,491.5,65.99,51.18
2016,7,10,17,0,814.0,68.0,1.8,21.0,440.0,56.04,42.92
2016,7,10,17,15,784.0,64.5,1.75,20.5,387.5,53.79,41.23
2016,7,10,17,30,754.0,61.0,1.7,20.0,335.0,51.49,39.45
2016,7,10,17,45,711.5,56.5,1.65,19.5,283.0,48.23,36.76
2016,7,10,18,0,669.0,52.0,1.6,19.0,231.0,44.93,33.93
2016,7,10,18,15,603.5,46.0,1.5,18.0,181.5,40.16,29.74
2016,7,10,18,30,538.0,40.0,1.4,17.0,132.0,32.49,22.81
2016,7,10,18,45,429.0,31.5,1.35,16.0,89.5,25.76,16.46
2016,7,10,19,0,320.0,23.0,1.3,15.0,47.0,18.99,8.02
2016,7,10,19,15,160.0,11.5,1.25,14.5,23.5,9.82,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,0.65,11.5,28.5,68.51,0.0
2016,7,11,5,30,351.0,26.0,0.6,12.0,57.0,159.82,109.08
2016,7,11,5,45,449.5,33.5,0.6,13.0,100.0,226.28,173.11
2016,7,11,6,0,548.0,41.0,0.6,14.0,143.0,301.17,237.88
2016,7,11,6,15,608.5,47.0,0.55,14.5,192.0,368.58,295.19
2016,7,11,6,30,669.0,53.0,0.5,15.0,241.0,441.03,353.83
2016,7,11,6,45,709.5,57.0,0.5,16.0,292.5,503.87,402.05
2016,7,11,7,0,750.0,61.0,0.5,17.0,344.0,568.72,449.38
2016,7,11,7,15,779.0,64.5,0.5,17.5,396.0,626.69,490.34
2016,7,11,7,30,808.0,68.0,0.5,18.0,448.0,684.81,528.35
2016,7,11,7,45,829.5,70.5,0.55,19.0,499.0,729.06,555.13
2016,7,11,8,0,851.0,73.0,0.6,20.0,550.0,778.36,584.8
2016,7,11,8,15,867.0,75.5,0.65,21.0,598.0,821.58,609.63
2016,7,11,8,30,883.0,78.0,0.7,22.0,646.0,862.64,632.6
2016,7,11,8,45,895.5,79.5,0.75,23.0,690.0,896.99,650.87
2016,7,11,9,0,908.0,81.0,0.8,24.0,734.0,928.49,667.16
2016,7,11,9,15,917.5,82.5,0.85,24.5,774.0,954.12,680.94
2016,7,11,9,30,927.0,84.0,0.9,25.0,814.0,976.35,692.66
2016,7,11,9,45,925.5,90.5,0.95,25.5,846.0,989.95,699.11
2016,7,11,10,0,924.0,97.0,1.0,26.0,878.0,999.47,703.25
2016,7,11,10,15,929.5,98.0,1.05,26.0,906.0,1005.97,707.07
2016,7,11,10,30,935.0,99.0,1.1,26.0,934.0,1008.6,708.69
2016,7,11,10,45,938.5,100.5,1.15,26.5,955.0,1005.89,705.8
2016,7,11,11,0,942.0,102.0,1.2,27.0,976.0,999.25,700.67
2016,7,11,11,15,944.5,102.5,1.2,27.0,990.5,986.79,692.65
2016,7,11,11,30,947.0,103.0,1.2,27.0,1005.0,970.52,682.45
2016,7,11,11,45,947.5,103.5,1.25,27.0,1011.5,948.74,669.72
2016,7,11,12,0,948.0,104.0,1.3,27.0,1018.0,923.44,654.8
2016,7,11,12,15,948.0,104.0,1.35,27.0,1017.5,893.91,637.13
2016,7,11,12,30,948.0,104.0,1.4,27.0,1017.0,861.19,617.31
2016,7,11,12,45,949.5,102.0,1.45,27.0,1010.0,824.89,594.98
2016,7,11,13,0,951.0,100.0,1.5,27.0,1003.0,785.59,570.45
2016,7,11,13,15,948.5,99.5,1.55,27.0,987.5,741.9,541.04
2016,7,11,13,30,946.0,99.0,1.6,27.0,972.0,695.77,508.74
2016,7,11,13,45,942.5,97.5,1.65,27.0,950.0,645.98,472.9
2016,7,11,14,0,939.0,96.0,1.7,27.0,928.0,594.25,434.47
2016,7,11,14,15,933.5,95.0,1.7,26.5,899.0,540.17,393.54
2016,7,11,14,30,928.0,94.0,1.7,26.0,870.0,484.77,350.05
2016,7,11,14,45,921.0,92.5,1.75,26.0,835.5,427.33,303.01
2016,7,11,15,0,914.0,91.0,1.8,26.0,801.0,369.21,254.12
2016,7,11,15,15,904.5,89.0,1.8,25.5,760.5,309.63,203.83
2016,7,11,15,30,895.0,87.0,1.8,25.0,720.0,250.17,154.15
2016,7,11,15,45,883.5,84.5,1.8,24.5,676.0,190.42,107.61
2016,7,11,16,0,872.0,82.0,1.8,24.0,632.0,131.51,70.18
2016,7,11,16,15,856.0,79.5,1.75,23.5,583.5,73.56,56.68
2016,7,11,16,30,840.0,77.0,1.7,23.0,535.0,69.77,53.86
2016,7,11,16,45,820.0,73.0,1.7,22.5,485.0,58.93,44.95
2016,7,11,17,0,800.0,69.0,1.7,22.0,435.0,56.59,43.22
2016,7,11,17,15,770.5,65.5,1.65,21.0,383.0,54.39,41.67
2016,7,11,17,30,741.0,62.0,1.6,20.0,331.0,52.15,40.03
2016,7,11,17,45,701.5,57.0,1.55,19.5,280.0,48.56,37.05
2016,7,11,18,0,662.0,52.0,1.5,19.0,229.0,44.89,33.9
2016,7,11,18,15,597.0,46.0,1.4,18.0,179.5,40.14,29.71
2016,7,11,18,30,532.0,40.0,1.3,17.0,130.0,32.48,22.79
2016,7,11,18,45,427.0,31.5,1.25,16.5,88.5,25.77,16.41
2016,7,11,19,0,322.0,23.0,1.2,16.0,47.0,19.02,7.78
2016,7,11,19,15,161.0,11.5,1.2,15.0,23.5,9.82,0.0
2016,7,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
