Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.5,12.0,1.0,11.5,28.5,58.89,0.0
2016,7,12,5,30,371.0,24.0,1.0,12.0,57.0,160.76,108.41
2016,7,12,5,45,468.0,31.5,1.05,12.5,100.0,228.4,175.27
2016,7,12,6,0,565.0,39.0,1.1,13.0,143.0,306.48,244.02
2016,7,12,6,15,623.5,44.0,1.05,13.5,191.5,372.62,301.42
2016,7,12,6,30,682.0,49.0,1.0,14.0,240.0,443.56,360.13
2016,7,12,6,45,721.5,53.0,1.0,14.5,291.5,506.37,410.16
2016,7,12,7,0,761.0,57.0,1.0,15.0,343.0,571.15,459.43
2016,7,12,7,15,789.0,60.0,1.0,15.5,394.5,622.71,496.79
2016,7,12,7,30,817.0,63.0,1.0,16.0,446.0,679.48,534.88
2016,7,12,7,45,838.0,65.5,1.05,16.5,496.5,729.98,567.9
2016,7,12,8,0,859.0,68.0,1.1,17.0,547.0,779.3,599.41
2016,7,12,8,15,875.0,70.0,1.15,17.5,595.5,822.31,625.97
2016,7,12,8,30,891.0,72.0,1.2,18.0,644.0,863.15,650.72
2016,7,12,8,45,903.0,74.0,1.25,18.5,688.5,897.97,671.16
2016,7,12,9,0,915.0,76.0,1.3,19.0,733.0,929.88,689.55
2016,7,12,9,15,925.0,77.0,1.3,19.5,773.0,955.66,703.07
2016,7,12,9,30,935.0,78.0,1.3,20.0,813.0,978.05,714.4
2016,7,12,9,45,941.0,80.5,1.35,20.5,847.5,994.71,722.93
2016,7,12,10,0,947.0,83.0,1.4,21.0,882.0,1007.55,729.16
2016,7,12,10,15,952.5,84.0,1.4,21.0,910.5,1014.39,732.31
2016,7,12,10,30,958.0,85.0,1.4,21.0,939.0,1017.27,733.17
2016,7,12,10,45,962.5,85.5,1.45,21.5,961.0,1014.68,730.17
2016,7,12,11,0,967.0,86.0,1.5,22.0,983.0,1008.08,724.83
2016,7,12,11,15,970.0,86.5,1.5,22.0,998.0,996.08,716.86
2016,7,12,11,30,973.0,87.0,1.5,22.0,1013.0,980.16,706.56
2016,7,12,11,45,974.5,87.0,1.55,22.0,1020.5,958.57,693.47
2016,7,12,12,0,976.0,87.0,1.6,22.0,1028.0,933.32,678.05
2016,7,12,12,15,976.5,87.5,1.6,22.0,1028.5,904.15,659.42
2016,7,12,12,30,977.0,88.0,1.6,22.0,1029.0,871.62,638.57
2016,7,12,12,45,968.0,93.5,1.65,22.0,1019.0,832.89,614.05
2016,7,12,13,0,959.0,99.0,1.7,22.0,1009.0,791.61,587.58
2016,7,12,13,15,957.0,98.5,1.7,22.0,994.5,747.91,557.11
2016,7,12,13,30,955.0,98.0,1.7,22.0,980.0,701.7,523.62
2016,7,12,13,45,952.5,96.5,1.7,22.0,958.0,652.05,486.79
2016,7,12,14,0,950.0,95.0,1.7,22.0,936.0,600.33,447.32
2016,7,12,14,15,945.0,94.0,1.7,22.0,907.5,545.89,404.55
2016,7,12,14,30,940.0,93.0,1.7,22.0,879.0,490.05,359.29
2016,7,12,14,45,934.0,91.0,1.75,22.0,844.0,431.89,310.98
2016,7,12,15,0,928.0,89.0,1.8,22.0,809.0,372.94,260.64
2016,7,12,15,15,918.5,87.0,1.8,21.5,768.5,312.5,208.84
2016,7,12,15,30,909.0,85.0,1.8,21.0,728.0,252.16,157.62
2016,7,12,15,45,897.5,82.5,1.8,20.5,683.0,191.53,109.6
2016,7,12,16,0,886.0,80.0,1.8,20.0,638.0,131.73,70.92
2016,7,12,16,15,869.5,77.5,1.75,19.5,589.5,72.88,57.05
2016,7,12,16,30,853.0,75.0,1.7,19.0,541.0,68.66,53.81
2016,7,12,16,45,831.5,72.0,1.7,19.0,489.5,66.27,51.96
2016,7,12,17,0,810.0,69.0,1.7,19.0,438.0,56.74,43.9
2016,7,12,17,15,780.0,65.5,1.65,18.5,385.5,54.52,42.23
2016,7,12,17,30,750.0,62.0,1.6,18.0,333.0,52.26,40.47
2016,7,12,17,45,707.5,57.0,1.55,17.5,281.0,48.63,37.43
2016,7,12,18,0,665.0,52.0,1.5,17.0,229.0,44.93,34.23
2016,7,12,18,15,598.5,46.0,1.35,16.0,179.5,40.17,30.0
2016,7,12,18,30,532.0,40.0,1.2,15.0,130.0,32.5,23.01
2016,7,12,18,45,422.0,31.5,1.1,14.5,88.0,25.78,16.56
2016,7,12,19,0,312.0,23.0,1.0,14.0,46.0,19.03,7.64
2016,7,12,19,15,156.0,11.5,0.95,13.5,23.0,9.82,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,0.75,10.5,27.5,57.06,0.0
2016,7,13,5,30,354.0,25.0,0.7,11.0,55.0,159.58,106.82
2016,7,13,5,45,456.0,33.0,0.7,12.0,98.5,228.34,175.02
2016,7,13,6,0,558.0,41.0,0.7,13.0,142.0,305.56,242.2
2016,7,13,6,15,619.5,46.5,0.7,13.5,192.0,373.59,300.73
2016,7,13,6,30,681.0,52.0,0.7,14.0,242.0,446.7,360.78
2016,7,13,6,45,723.5,56.0,0.7,15.0,294.5,511.41,410.97
2016,7,13,7,0,766.0,60.0,0.7,16.0,347.0,578.32,460.29
2016,7,13,7,15,794.5,63.5,0.7,16.5,399.5,636.78,501.97
2016,7,13,7,30,823.0,67.0,0.7,17.0,452.0,689.12,536.09
2016,7,13,7,45,845.5,69.5,0.7,18.0,503.5,741.04,567.79
2016,7,13,8,0,868.0,72.0,0.7,19.0,555.0,791.86,597.7
2016,7,13,8,15,884.0,74.0,0.7,19.5,603.5,835.17,622.92
2016,7,13,8,30,900.0,76.0,0.7,20.0,652.0,876.29,646.27
2016,7,13,8,45,912.5,78.0,0.7,21.0,697.5,911.79,664.34
2016,7,13,9,0,925.0,80.0,0.7,22.0,743.0,944.36,680.27
2016,7,13,9,15,934.0,81.5,0.7,22.5,783.0,969.94,692.95
2016,7,13,9,30,943.0,83.0,0.7,23.0,823.0,992.05,703.51
2016,7,13,9,45,938.5,91.0,0.75,24.0,855.0,1004.68,708.02
2016,7,13,10,0,934.0,99.0,0.8,25.0,887.0,1013.03,710.12
2016,7,13,10,15,940.0,100.5,0.85,25.5,915.5,1020.59,713.27
2016,7,13,10,30,946.0,102.0,0.9,26.0,944.0,1024.22,714.15
2016,7,13,10,45,950.5,102.5,0.95,27.0,966.0,1021.4,709.9
2016,7,13,11,0,955.0,103.0,1.0,28.0,988.0,1014.62,703.45
2016,7,13,11,15,957.5,103.5,1.0,28.5,1003.0,1001.99,694.08
2016,7,13,11,30,960.0,104.0,1.0,29.0,1018.0,985.5,682.58
2016,7,13,11,45,962.0,104.0,1.05,29.5,1025.0,964.32,669.26
2016,7,13,12,0,964.0,104.0,1.1,30.0,1032.0,939.5,653.76
2016,7,13,12,15,963.5,104.0,1.15,30.0,1031.5,909.07,636.08
2016,7,13,12,30,963.0,104.0,1.2,30.0,1031.0,875.42,616.26
2016,7,13,12,45,961.5,104.0,1.25,30.0,1022.5,837.92,593.81
2016,7,13,13,0,960.0,104.0,1.3,30.0,1014.0,797.56,569.24
2016,7,13,13,15,957.0,103.0,1.35,30.0,998.5,752.61,539.76
2016,7,13,13,30,954.0,102.0,1.4,30.0,983.0,705.26,507.4
2016,7,13,13,45,949.0,101.5,1.45,30.0,960.0,654.88,471.92
2016,7,13,14,0,944.0,101.0,1.5,30.0,937.0,602.65,433.92
2016,7,13,14,15,938.0,100.0,1.5,29.5,907.0,547.9,393.32
2016,7,13,14,30,932.0,99.0,1.5,29.0,877.0,491.87,350.19
2016,7,13,14,45,923.0,97.5,1.55,29.0,841.0,433.26,303.18
2016,7,13,15,0,914.0,96.0,1.6,29.0,805.0,374.19,254.45
2016,7,13,15,15,903.0,94.0,1.6,28.5,764.0,314.02,204.55
2016,7,13,15,30,892.0,92.0,1.6,28.0,723.0,254.13,155.31
2016,7,13,15,45,877.5,90.0,1.6,28.0,677.0,194.25,109.16
2016,7,13,16,0,863.0,88.0,1.6,28.0,631.0,135.56,72.23
2016,7,13,16,15,844.5,85.5,1.6,27.5,582.0,77.85,59.25
2016,7,13,16,30,826.0,83.0,1.6,27.0,533.0,65.06,49.03
2016,7,13,16,45,801.5,79.5,1.6,26.5,481.5,63.3,47.86
2016,7,13,17,0,777.0,76.0,1.6,26.0,430.0,61.46,46.59
2016,7,13,17,15,744.0,72.0,1.55,25.0,377.5,59.07,44.93
2016,7,13,17,30,711.0,68.0,1.5,24.0,325.0,56.62,43.17
2016,7,13,17,45,664.5,63.0,1.45,23.0,273.0,48.84,36.73
2016,7,13,18,0,618.0,58.0,1.4,22.0,221.0,45.63,34.09
2016,7,13,18,15,548.5,51.0,1.3,21.0,172.5,40.64,29.74
2016,7,13,18,30,479.0,44.0,1.2,20.0,124.0,35.6,25.14
2016,7,13,18,45,367.0,34.0,1.1,19.0,83.0,27.77,17.84
2016,7,13,19,0,255.0,24.0,1.0,18.0,42.0,19.84,7.68
2016,7,13,19,15,127.5,12.0,0.9,17.5,21.0,10.24,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,152.5,13.0,0.65,12.5,26.0,51.05,0.0
2016,7,14,5,30,305.0,26.0,0.6,13.0,52.0,144.34,94.42
2016,7,14,5,45,415.5,35.0,0.6,14.0,95.0,215.38,163.73
2016,7,14,6,0,526.0,44.0,0.6,15.0,138.0,297.95,234.28
2016,7,14,6,15,590.5,50.0,0.6,15.5,187.5,365.96,292.11
2016,7,14,6,30,655.0,56.0,0.6,16.0,237.0,437.27,350.25
2016,7,14,6,45,702.0,59.5,0.6,17.0,290.0,503.02,400.81
2016,7,14,7,0,749.0,63.0,0.6,18.0,343.0,571.35,450.76
2016,7,14,7,15,779.5,67.0,0.6,19.0,395.5,631.13,492.05
2016,7,14,7,30,810.0,71.0,0.6,20.0,448.0,691.19,530.33
2016,7,14,7,45,833.5,73.5,0.6,21.0,500.0,737.12,557.29
2016,7,14,8,0,857.0,76.0,0.6,22.0,552.0,788.32,587.09
2016,7,14,8,15,873.5,78.0,0.6,22.5,600.5,831.71,611.96
2016,7,14,8,30,890.0,80.0,0.6,23.0,649.0,872.97,635.03
2016,7,14,8,45,903.5,82.0,0.65,24.0,694.5,909.1,654.17
2016,7,14,9,0,917.0,84.0,0.7,25.0,740.0,942.39,671.31
2016,7,14,9,15,927.0,85.5,0.75,25.5,780.5,968.75,685.33
2016,7,14,9,30,937.0,87.0,0.8,26.0,821.0,991.69,697.31
2016,7,14,9,45,944.0,88.5,0.85,27.0,856.0,1008.17,704.03
2016,7,14,10,0,951.0,90.0,0.9,28.0,891.0,1020.84,708.56
2016,7,14,10,15,956.5,91.0,0.95,28.0,919.5,1027.63,712.49
2016,7,14,10,30,962.0,92.0,1.0,28.0,948.0,1030.44,714.22
2016,7,14,10,45,966.0,93.0,1.05,28.5,970.0,1027.77,711.42
2016,7,14,11,0,970.0,94.0,1.1,29.0,992.0,1021.05,706.35
2016,7,14,11,15,972.5,94.5,1.1,29.0,1007.0,1008.41,698.36
2016,7,14,11,30,975.0,95.0,1.1,29.0,1022.0,991.85,688.16
2016,7,14,11,45,976.0,95.5,1.15,29.5,1029.0,970.09,674.41
2016,7,14,12,0,977.0,96.0,1.2,30.0,1036.0,944.66,658.46
2016,7,14,12,15,976.5,96.0,1.2,30.0,1035.5,913.99,639.83
2016,7,14,12,30,976.0,96.0,1.2,30.0,1035.0,880.03,619.12
2016,7,14,12,45,968.0,100.0,1.3,30.0,1025.0,840.59,596.09
2016,7,14,13,0,960.0,104.0,1.4,30.0,1015.0,798.59,570.99
2016,7,14,13,15,957.0,103.5,1.4,30.0,999.0,754.01,541.21
2016,7,14,13,30,954.0,103.0,1.4,30.0,983.0,707.02,508.61
2016,7,14,13,45,949.0,102.0,1.4,30.0,959.5,656.18,472.48
2016,7,14,14,0,944.0,101.0,1.4,30.0,936.0,603.5,433.95
2016,7,14,14,15,938.0,100.0,1.35,29.5,906.5,548.71,393.16
2016,7,14,14,30,932.0,99.0,1.3,29.0,877.0,492.62,349.94
2016,7,14,14,45,923.0,97.5,1.3,28.5,841.0,433.95,303.54
2016,7,14,15,0,914.0,96.0,1.3,28.0,805.0,374.82,255.29
2016,7,14,15,15,903.0,94.0,1.3,27.5,763.5,314.58,205.37
2016,7,14,15,30,892.0,92.0,1.3,27.0,722.0,254.62,156.06
2016,7,14,15,45,878.0,90.0,1.3,27.0,676.5,194.75,109.8
2016,7,14,16,0,864.0,88.0,1.3,27.0,631.0,135.99,72.69
2016,7,14,16,15,845.5,85.0,1.25,26.5,581.5,77.83,59.47
2016,7,14,16,30,827.0,82.0,1.2,26.0,532.0,64.41,48.69
2016,7,14,16,45,803.0,78.5,1.2,25.5,480.5,62.63,47.5
2016,7,14,17,0,779.0,75.0,1.2,25.0,429.0,60.77,46.21
2016,7,14,17,15,746.5,71.0,1.15,24.0,376.5,58.35,44.52
2016,7,14,17,30,714.0,67.0,1.1,23.0,324.0,55.88,42.73
2016,7,14,17,45,667.5,62.0,1.1,22.0,272.0,52.41,39.99
2016,7,14,18,0,621.0,57.0,1.1,21.0,220.0,44.9,33.61
2016,7,14,18,15,550.5,50.0,1.0,20.0,171.5,39.87,29.21
2016,7,14,18,30,480.0,43.0,0.9,19.0,123.0,34.8,24.56
2016,7,14,18,45,366.5,33.5,0.85,18.0,82.0,27.37,17.56
2016,7,14,19,0,253.0,24.0,0.8,17.0,41.0,19.87,7.39
2016,7,14,19,15,126.5,12.0,0.75,16.5,20.5,10.24,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,160.0,12.5,0.9,11.5,25.5,52.58,0.0
2016,7,15,5,30,320.0,25.0,0.9,12.0,51.0,147.69,95.33
2016,7,15,5,45,423.5,33.5,0.95,12.5,93.0,216.88,165.92
2016,7,15,6,0,527.0,42.0,1.0,13.0,135.0,296.25,235.58
2016,7,15,6,15,591.0,48.0,0.95,13.5,184.0,364.02,294.18
2016,7,15,6,30,655.0,54.0,0.9,14.0,233.0,435.29,353.13
2016,7,15,6,45,698.5,58.0,0.9,15.0,285.0,499.51,403.49
2016,7,15,7,0,742.0,62.0,0.9,16.0,337.0,566.04,453.11
2016,7,15,7,15,772.0,65.5,0.85,16.5,389.5,624.61,494.9
2016,7,15,7,30,802.0,69.0,0.8,17.0,442.0,683.43,533.59
2016,7,15,7,45,825.5,71.5,0.8,18.0,493.5,729.13,561.13
2016,7,15,8,0,849.0,74.0,0.8,19.0,545.0,780.12,591.58
2016,7,15,8,15,866.0,76.5,0.8,19.5,593.5,824.33,617.67
2016,7,15,8,30,883.0,79.0,0.8,20.0,642.0,866.45,641.91
2016,7,15,8,45,896.5,81.0,0.85,21.0,687.5,902.48,661.42
2016,7,15,9,0,910.0,83.0,0.9,22.0,733.0,935.68,678.9
2016,7,15,9,15,920.0,84.5,0.9,22.5,773.5,961.97,692.22
2016,7,15,9,30,930.0,86.0,0.9,23.0,814.0,984.88,703.43
2016,7,15,9,45,935.0,89.5,0.95,23.5,848.5,1001.59,711.83
2016,7,15,10,0,940.0,93.0,1.0,24.0,883.0,1014.44,717.97
2016,7,15,10,15,946.0,94.0,1.05,24.5,912.0,1021.66,720.81
2016,7,15,10,30,952.0,95.0,1.1,25.0,941.0,1024.94,721.4
2016,7,15,10,45,957.0,95.5,1.15,25.5,963.5,1022.75,718.81
2016,7,15,11,0,962.0,96.0,1.2,26.0,986.0,1016.55,713.94
2016,7,15,11,15,964.5,96.5,1.2,26.0,1001.0,1003.99,705.85
2016,7,15,11,30,967.0,97.0,1.2,26.0,1016.0,987.54,695.53
2016,7,15,11,45,969.5,97.0,1.25,26.0,1023.5,966.79,683.48
2016,7,15,12,0,972.0,97.0,1.3,26.0,1031.0,942.34,669.12
2016,7,15,12,15,972.0,97.0,1.3,26.0,1031.0,912.2,650.42
2016,7,15,12,30,972.0,97.0,1.3,26.0,1031.0,878.76,629.6
2016,7,15,12,45,967.5,99.0,1.3,26.0,1022.0,840.4,605.51
2016,7,15,13,0,963.0,101.0,1.3,26.0,1013.0,799.3,579.47
2016,7,15,13,15,960.0,100.5,1.3,26.0,997.5,754.6,549.36
2016,7,15,13,30,957.0,100.0,1.3,26.0,982.0,707.46,516.25
2016,7,15,13,45,955.0,97.5,1.3,26.0,960.0,657.06,479.99
2016,7,15,14,0,953.0,95.0,1.3,26.0,938.0,604.54,441.07
2016,7,15,14,15,947.5,94.0,1.25,25.5,908.5,549.53,399.53
2016,7,15,14,30,942.0,93.0,1.2,25.0,879.0,493.17,355.45
2016,7,15,14,45,935.0,91.0,1.2,25.0,843.5,434.34,307.6
2016,7,15,15,0,928.0,89.0,1.2,25.0,808.0,374.82,257.85
2016,7,15,15,15,918.0,87.5,1.15,24.5,767.0,314.41,207.02
2016,7,15,15,30,908.0,86.0,1.1,24.0,726.0,254.15,156.76
2016,7,15,15,45,894.5,84.0,1.1,24.0,680.5,193.41,109.29
2016,7,15,16,0,881.0,82.0,1.1,24.0,635.0,133.72,71.11
2016,7,15,16,15,863.5,79.5,1.1,23.5,585.5,74.91,57.77
2016,7,15,16,30,846.0,77.0,1.1,23.0,536.0,69.87,53.94
2016,7,15,16,45,821.5,74.0,1.1,22.5,484.5,59.73,45.64
2016,7,15,17,0,797.0,71.0,1.1,22.0,433.0,58.08,44.51
2016,7,15,17,15,765.0,67.5,1.05,21.0,380.0,55.92,43.0
2016,7,15,17,30,733.0,64.0,1.0,20.0,327.0,53.72,41.41
2016,7,15,17,45,685.0,59.5,0.95,19.5,274.5,50.53,38.79
2016,7,15,18,0,637.0,55.0,0.9,19.0,222.0,43.49,32.68
2016,7,15,18,15,566.5,48.5,0.85,18.0,173.0,38.79,28.52
2016,7,15,18,30,496.0,42.0,0.8,17.0,124.0,34.07,24.14
2016,7,15,18,45,376.0,33.0,0.75,16.5,82.5,27.01,17.35
2016,7,15,19,0,256.0,24.0,0.7,16.0,41.0,19.92,7.05
2016,7,15,19,15,128.0,12.0,0.7,15.5,20.5,10.24,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,137.0,13.0,0.9,12.5,24.0,46.98,0.0
2016,7,16,5,30,274.0,26.0,0.9,13.0,48.0,133.35,83.88
2016,7,16,5,45,385.5,35.0,0.9,13.5,89.5,204.28,155.59
2016,7,16,6,0,497.0,44.0,0.9,14.0,131.0,285.69,226.26
2016,7,16,6,15,563.5,50.5,0.9,14.5,180.0,353.81,284.93
2016,7,16,6,30,630.0,57.0,0.9,15.0,229.0,427.87,346.04
2016,7,16,6,45,679.0,60.5,0.9,15.5,281.0,491.14,396.36
2016,7,16,7,0,728.0,64.0,0.9,16.0,333.0,559.83,448.51
2016,7,16,7,15,759.0,68.0,0.9,16.5,385.5,619.15,491.41
2016,7,16,7,30,790.0,72.0,0.9,17.0,438.0,678.85,531.63
2016,7,16,7,45,817.0,73.5,0.9,18.0,489.5,732.4,564.85
2016,7,16,8,0,844.0,75.0,0.9,19.0,541.0,777.92,591.55
2016,7,16,8,15,861.0,77.5,0.9,19.5,589.5,822.02,617.78
2016,7,16,8,30,878.0,80.0,0.9,20.0,638.0,864.03,642.1
2016,7,16,8,45,894.0,80.5,0.95,20.5,684.0,900.48,663.22
2016,7,16,9,0,910.0,81.0,1.0,21.0,730.0,934.26,682.47
2016,7,16,9,15,920.0,82.5,1.0,21.5,770.5,960.63,695.98
2016,7,16,9,30,930.0,84.0,1.0,22.0,811.0,983.61,707.35
2016,7,16,9,45,935.0,87.0,1.05,22.5,845.5,999.86,715.5
2016,7,16,10,0,940.0,90.0,1.1,23.0,880.0,1012.26,721.4
2016,7,16,10,15,946.0,91.0,1.15,23.5,908.5,1019.56,724.28
2016,7,16,10,30,952.0,92.0,1.2,24.0,937.0,1022.92,724.89
2016,7,16,10,45,956.5,93.0,1.25,24.5,959.5,1020.84,722.31
2016,7,16,11,0,961.0,94.0,1.3,25.0,982.0,1014.73,717.42
2016,7,16,11,15,964.0,94.5,1.3,25.0,997.0,1002.71,709.58
2016,7,16,11,30,967.0,95.0,1.3,25.0,1012.0,986.76,699.48
2016,7,16,11,45,968.0,95.5,1.35,25.0,1019.5,965.18,686.75
2016,7,16,12,0,969.0,96.0,1.4,25.0,1027.0,939.94,671.74
2016,7,16,12,15,969.5,96.0,1.4,25.0,1027.0,910.31,653.21
2016,7,16,12,30,970.0,96.0,1.4,25.0,1027.0,877.36,632.51
2016,7,16,12,45,965.5,98.0,1.45,25.0,1018.5,839.05,608.84
2016,7,16,13,0,961.0,100.0,1.5,25.0,1010.0,798.01,583.11
2016,7,16,13,15,958.5,99.5,1.5,25.0,994.5,753.71,553.0
2016,7,16,13,30,956.0,99.0,1.5,25.0,979.0,706.93,519.79
2016,7,16,13,45,952.0,98.5,1.5,25.0,957.0,656.95,483.4
2016,7,16,14,0,948.0,98.0,1.5,25.0,935.0,605.0,444.5
2016,7,16,14,15,942.5,96.5,1.45,24.5,905.5,549.78,402.49
2016,7,16,14,30,937.0,95.0,1.4,24.0,876.0,493.21,357.95
2016,7,16,14,45,929.0,94.0,1.4,24.0,840.5,434.94,310.16
2016,7,16,15,0,921.0,93.0,1.4,24.0,805.0,376.07,260.57
2016,7,16,15,15,911.0,91.0,1.35,23.5,764.0,315.59,209.39
2016,7,16,15,30,901.0,89.0,1.3,23.0,723.0,255.27,158.79
2016,7,16,15,45,887.0,87.0,1.3,23.0,677.5,194.75,111.22
2016,7,16,16,0,873.0,85.0,1.3,23.0,632.0,135.35,72.96
2016,7,16,16,15,855.5,82.5,1.25,22.5,583.0,76.89,59.7
2016,7,16,16,30,838.0,80.0,1.2,22.0,534.0,63.26,48.57
2016,7,16,16,45,814.5,76.5,1.2,22.0,482.5,61.42,47.2
2016,7,16,17,0,791.0,73.0,1.2,22.0,431.0,59.5,45.73
2016,7,16,17,15,758.5,69.5,1.15,21.0,378.0,57.39,44.28
2016,7,16,17,30,726.0,66.0,1.1,20.0,325.0,55.26,42.75
2016,7,16,17,45,680.0,60.5,1.1,19.5,273.0,51.34,39.49
2016,7,16,18,0,634.0,55.0,1.1,19.0,221.0,43.5,32.67
2016,7,16,18,15,562.5,48.5,1.0,18.0,172.0,38.79,28.51
2016,7,16,18,30,491.0,42.0,0.9,17.0,123.0,34.08,24.13
2016,7,16,18,45,375.0,32.5,0.85,16.5,81.5,26.61,16.96
2016,7,16,19,0,259.0,23.0,0.8,16.0,40.0,19.06,6.0
2016,7,16,19,15,129.5,11.5,0.8,15.5,20.0,9.82,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,0.85,12.0,24.5,54.22,0.0
2016,7,17,5,30,339.0,23.0,0.9,12.0,49.0,150.82,92.84
2016,7,17,5,45,448.0,30.5,0.95,12.5,92.0,220.04,167.56
2016,7,17,6,0,557.0,38.0,1.0,13.0,135.0,302.45,240.06
2016,7,17,6,15,619.0,43.5,0.95,13.5,184.5,370.72,299.32
2016,7,17,6,30,681.0,49.0,0.9,14.0,234.0,444.23,360.12
2016,7,17,6,45,720.5,54.0,0.9,14.5,286.0,508.53,411.27
2016,7,17,7,0,760.0,59.0,0.9,15.0,338.0,574.83,461.55
2016,7,17,7,15,789.0,62.0,0.9,15.5,390.5,633.0,503.6
2016,7,17,7,30,818.0,65.0,0.9,16.0,443.0,685.07,537.97
2016,7,17,7,45,843.0,66.5,0.9,16.5,495.0,737.76,571.78
2016,7,17,8,0,868.0,68.0,0.9,17.0,547.0,789.57,604.02
2016,7,17,8,15,884.0,70.0,0.95,17.5,595.5,833.16,630.66
2016,7,17,8,30,900.0,72.0,1.0,18.0,644.0,874.56,655.5
2016,7,17,8,45,914.5,73.0,1.05,19.0,689.5,910.95,675.46
2016,7,17,9,0,929.0,74.0,1.1,20.0,735.0,944.52,693.35
2016,7,17,9,15,938.0,75.5,1.1,20.0,775.5,970.46,707.97
2016,7,17,9,30,947.0,77.0,1.1,20.0,816.0,992.9,720.44
2016,7,17,9,45,944.0,84.5,1.15,20.5,848.5,1006.79,727.14
2016,7,17,10,0,941.0,92.0,1.2,21.0,881.0,1016.42,731.36
2016,7,17,10,15,946.5,93.0,1.2,21.5,910.0,1023.24,733.07
2016,7,17,10,30,952.0,94.0,1.2,22.0,939.0,1026.1,732.47
2016,7,17,10,45,955.0,95.5,1.3,22.5,960.5,1023.06,730.17
2016,7,17,11,0,958.0,97.0,1.4,23.0,982.0,1016.0,725.47
2016,7,17,11,15,960.5,97.5,1.4,23.0,997.0,1003.49,717.26
2016,7,17,11,30,963.0,98.0,1.4,23.0,1012.0,987.1,706.76
2016,7,17,11,45,963.5,99.0,1.45,23.0,1019.0,965.55,693.87
2016,7,17,12,0,964.0,100.0,1.5,23.0,1026.0,940.37,678.67
2016,7,17,12,15,963.5,100.0,1.5,23.0,1025.0,909.95,659.41
2016,7,17,12,30,963.0,100.0,1.5,23.0,1024.0,876.28,638.02
2016,7,17,12,45,958.0,102.5,1.55,23.0,1015.0,838.17,614.17
2016,7,17,13,0,953.0,105.0,1.6,23.0,1006.0,797.35,588.26
2016,7,17,13,15,950.0,104.0,1.6,22.5,990.0,752.52,558.44
2016,7,17,13,30,947.0,103.0,1.6,22.0,974.0,705.29,525.53
2016,7,17,13,45,942.5,102.0,1.65,22.0,951.0,654.93,488.74
2016,7,17,14,0,938.0,101.0,1.7,22.0,928.0,602.69,449.35
2016,7,17,14,15,931.5,99.5,1.7,21.5,898.5,547.4,406.89
2016,7,17,14,30,925.0,98.0,1.7,21.0,869.0,490.89,361.9
2016,7,17,14,45,917.5,96.0,1.7,21.0,833.0,432.64,313.34
2016,7,17,15,0,910.0,94.0,1.7,21.0,797.0,373.77,262.97
2016,7,17,15,15,899.0,92.0,1.7,20.5,756.0,313.59,211.37
2016,7,17,15,30,888.0,90.0,1.7,20.0,715.0,253.69,160.42
2016,7,17,15,45,875.5,87.0,1.7,20.0,669.5,193.41,112.2
2016,7,17,16,0,863.0,84.0,1.7,20.0,624.0,134.11,73.24
2016,7,17,16,15,844.5,81.5,1.7,19.5,575.0,76.19,59.89
2016,7,17,16,30,826.0,79.0,1.7,19.0,526.0,62.41,48.46
2016,7,17,16,45,804.0,75.0,1.7,18.5,474.5,60.23,46.87
2016,7,17,17,0,782.0,71.0,1.7,18.0,423.0,57.93,45.15
2016,7,17,17,15,749.5,67.0,1.7,17.0,371.0,55.4,43.28
2016,7,17,17,30,717.0,63.0,1.7,16.0,319.0,52.81,41.31
2016,7,17,17,45,673.5,58.0,1.7,15.5,267.5,49.25,38.3
2016,7,17,18,0,630.0,53.0,1.7,15.0,216.0,45.64,35.13
2016,7,17,18,15,560.5,46.5,1.65,14.5,167.5,37.21,27.52
2016,7,17,18,30,491.0,40.0,1.6,14.0,119.0,32.44,22.98
2016,7,17,18,45,376.0,30.5,1.55,13.5,79.0,24.91,15.7
2016,7,17,19,0,261.0,21.0,1.5,13.0,39.0,17.31,4.51
2016,7,17,19,15,130.5,10.5,1.45,12.5,19.5,8.96,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,12.0,1.1,11.0,23.0,47.98,0.0
2016,7,18,5,30,288.0,24.0,1.1,11.0,46.0,135.01,80.88
2016,7,18,5,45,403.5,32.0,1.15,11.5,88.0,208.19,159.29
2016,7,18,6,0,519.0,40.0,1.2,12.0,130.0,291.12,232.46
2016,7,18,6,15,415.5,65.0,1.15,12.5,152.0,293.52,239.48
2016,7,18,6,30,312.0,90.0,1.1,13.0,174.0,288.02,237.18
2016,7,18,6,45,336.0,106.0,1.1,13.5,214.0,336.21,277.17
2016,7,18,7,0,360.0,122.0,1.1,14.0,254.0,385.88,316.54
2016,7,18,7,15,580.0,94.0,1.05,14.5,344.0,530.12,429.68
2016,7,18,7,30,800.0,66.0,1.0,15.0,434.0,680.01,538.75
2016,7,18,7,45,823.5,68.0,1.0,15.5,485.0,725.21,566.44
2016,7,18,8,0,847.0,70.0,1.0,16.0,536.0,775.75,598.34
2016,7,18,8,15,863.0,72.0,1.0,16.5,583.5,818.68,624.18
2016,7,18,8,30,879.0,74.0,1.0,17.0,631.0,859.49,648.14
2016,7,18,8,45,893.0,75.0,1.0,17.5,676.0,894.91,668.14
2016,7,18,9,0,907.0,76.0,1.0,18.0,721.0,927.57,686.12
2016,7,18,9,15,916.0,77.5,1.0,18.5,760.5,953.12,699.33
2016,7,18,9,30,925.0,79.0,1.0,19.0,800.0,975.25,710.37
2016,7,18,9,45,928.5,83.0,1.05,19.5,833.5,991.28,718.54
2016,7,18,10,0,932.0,87.0,1.1,20.0,867.0,1003.41,724.38
2016,7,18,10,15,937.5,88.0,1.15,20.5,895.5,1010.32,727.09
2016,7,18,10,30,943.0,89.0,1.2,21.0,924.0,1013.31,727.51
2016,7,18,10,45,946.5,89.5,1.25,21.5,945.5,1009.89,724.09
2016,7,18,11,0,950.0,90.0,1.3,22.0,967.0,1002.53,718.38
2016,7,18,11,15,952.5,90.5,1.35,22.0,981.5,990.28,711.11
2016,7,18,11,30,955.0,91.0,1.4,22.0,996.0,974.17,701.51
2016,7,18,11,45,956.5,91.0,1.45,22.0,1003.0,952.89,688.67
2016,7,18,12,0,958.0,91.0,1.5,22.0,1010.0,927.98,673.52
2016,7,18,12,15,958.0,91.0,1.5,22.0,1009.5,898.31,654.58
2016,7,18,12,30,958.0,91.0,1.5,22.0,1009.0,865.35,633.49
2016,7,18,12,45,958.5,89.5,1.55,22.0,1001.5,828.33,610.16
2016,7,18,13,0,959.0,88.0,1.6,22.0,994.0,788.3,584.57
2016,7,18,13,15,956.5,87.5,1.6,22.0,979.0,744.16,554.42
2016,7,18,13,30,954.0,87.0,1.6,22.0,964.0,697.53,520.73
2016,7,18,13,45,952.0,85.0,1.65,22.0,942.5,647.65,484.17
2016,7,18,14,0,950.0,83.0,1.7,22.0,921.0,595.64,444.81
2016,7,18,14,15,944.5,82.0,1.7,21.5,892.0,540.77,402.47
2016,7,18,14,30,939.0,81.0,1.7,21.0,863.0,484.53,357.47
2016,7,18,14,45,933.5,79.0,1.7,21.0,828.0,426.4,308.75
2016,7,18,15,0,928.0,77.0,1.7,21.0,793.0,367.41,257.99
2016,7,18,15,15,918.5,75.5,1.65,20.5,753.0,307.11,205.88
2016,7,18,15,30,909.0,74.0,1.6,20.0,713.0,246.9,154.32
2016,7,18,15,45,898.5,71.5,1.6,20.0,668.0,186.17,105.48
2016,7,18,16,0,888.0,69.0,1.6,20.0,623.0,126.17,65.93
2016,7,18,16,15,872.0,67.0,1.55,19.5,574.5,67.35,52.35
2016,7,18,16,30,856.0,65.0,1.5,19.0,526.0,61.96,48.09
2016,7,18,16,45,836.0,61.5,1.5,19.0,475.5,59.08,45.79
2016,7,18,17,0,816.0,58.0,1.5,19.0,425.0,56.06,43.34
2016,7,18,17,15,786.5,55.0,1.45,18.5,373.0,53.15,41.06
2016,7,18,17,30,757.0,52.0,1.4,18.0,321.0,44.66,33.82
2016,7,18,17,45,716.0,48.0,1.4,17.5,269.5,41.56,31.21
2016,7,18,18,0,675.0,44.0,1.4,17.0,218.0,38.43,28.48
2016,7,18,18,15,610.5,39.0,1.35,16.0,169.5,34.29,24.77
2016,7,18,18,30,546.0,34.0,1.3,15.0,121.0,30.18,20.89
2016,7,18,18,45,435.5,26.5,1.3,14.5,80.0,23.64,14.5
2016,7,18,19,0,325.0,19.0,1.3,14.0,39.0,17.11,3.72
2016,7,18,19,15,162.5,9.5,1.25,13.5,19.5,8.11,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.5,1.0,10.5,23.5,56.43,0.0
2016,7,19,5,30,362.0,21.0,1.0,11.0,47.0,152.26,87.74
2016,7,19,5,45,469.5,27.5,1.0,11.5,89.5,225.47,171.61
2016,7,19,6,0,577.0,34.0,1.0,12.0,132.0,307.19,244.31
2016,7,19,6,15,638.0,39.0,0.95,12.5,181.5,375.33,303.94
2016,7,19,6,30,699.0,44.0,0.9,13.0,231.0,448.68,365.0
2016,7,19,6,45,374.0,91.0,0.9,13.5,194.0,342.09,280.71
2016,7,19,7,0,49.0,138.0,0.9,14.0,157.0,166.75,135.17
2016,7,19,7,15,442.5,97.0,0.9,14.5,298.0,430.66,353.53
2016,7,19,7,30,836.0,56.0,0.9,15.0,439.0,688.27,544.96
2016,7,19,7,45,856.5,58.0,0.9,16.0,490.0,739.02,573.84
2016,7,19,8,0,877.0,60.0,0.9,17.0,541.0,788.52,603.42
2016,7,19,8,15,892.5,62.0,0.9,17.5,589.5,832.2,629.4
2016,7,19,8,30,908.0,64.0,0.9,18.0,638.0,873.64,653.4
2016,7,19,8,45,919.0,65.5,0.95,18.5,682.5,907.9,673.18
2016,7,19,9,0,930.0,67.0,1.0,19.0,727.0,939.15,690.92
2016,7,19,9,15,938.5,68.5,1.05,19.5,767.0,964.83,705.0
2016,7,19,9,30,947.0,70.0,1.1,20.0,807.0,987.01,716.89
2016,7,19,9,45,947.0,76.0,1.15,20.5,840.5,1002.38,724.55
2016,7,19,10,0,947.0,82.0,1.2,21.0,874.0,1013.61,729.76
2016,7,19,10,15,952.0,83.0,1.2,21.0,902.5,1020.18,732.69
2016,7,19,10,30,957.0,84.0,1.2,21.0,931.0,1022.78,733.34
2016,7,19,10,45,959.5,85.5,1.3,21.5,952.5,1019.45,730.85
2016,7,19,11,0,962.0,87.0,1.4,22.0,974.0,1012.1,725.95
2016,7,19,11,15,964.5,87.5,1.4,22.0,988.5,999.75,717.79
2016,7,19,11,30,967.0,88.0,1.4,22.0,1003.0,983.48,707.32
2016,7,19,11,45,968.0,88.5,1.45,22.5,1010.0,962.01,693.07
2016,7,19,12,0,969.0,89.0,1.5,23.0,1017.0,936.88,676.55
2016,7,19,12,15,969.0,89.0,1.55,23.0,1016.5,906.89,658.18
2016,7,19,12,30,969.0,89.0,1.6,23.0,1016.0,873.58,637.54
2016,7,19,12,45,962.0,92.5,1.65,23.5,1007.0,834.71,611.86
2016,7,19,13,0,955.0,96.0,1.7,24.0,998.0,793.22,584.28
2016,7,19,13,15,952.5,95.5,1.7,23.5,982.5,749.09,555.24
2016,7,19,13,30,950.0,95.0,1.7,23.0,967.0,702.48,522.74
2016,7,19,13,45,947.0,93.5,1.7,23.0,944.5,652.45,485.84
2016,7,19,14,0,944.0,92.0,1.7,23.0,922.0,600.39,446.35
2016,7,19,14,15,938.0,91.0,1.7,22.5,893.0,545.4,404.2
2016,7,19,14,30,932.0,90.0,1.7,22.0,864.0,489.12,359.46
2016,7,19,14,45,926.0,87.5,1.7,22.0,829.0,430.62,310.79
2016,7,19,15,0,920.0,85.0,1.7,22.0,794.0,371.34,260.14
2016,7,19,15,15,910.0,83.0,1.65,21.5,753.0,310.82,208.2
2016,7,19,15,30,900.0,81.0,1.6,21.0,712.0,250.46,156.85
2016,7,19,15,45,889.5,78.0,1.6,21.0,667.5,189.73,108.24
2016,7,19,16,0,879.0,75.0,1.6,21.0,623.0,129.74,68.8
2016,7,19,16,15,862.0,72.5,1.6,20.5,574.0,70.91,55.16
2016,7,19,16,30,845.0,70.0,1.6,20.0,525.0,65.18,50.65
2016,7,19,16,45,825.0,66.5,1.6,20.0,474.5,62.39,48.45
2016,7,19,17,0,805.0,63.0,1.6,20.0,424.0,59.46,46.1
2016,7,19,17,15,775.0,59.5,1.55,19.0,372.0,50.07,38.29
2016,7,19,17,30,745.0,56.0,1.5,18.0,320.0,47.64,36.44
2016,7,19,17,45,703.5,51.5,1.5,17.5,268.5,44.27,33.6
2016,7,19,18,0,662.0,47.0,1.5,17.0,217.0,40.85,30.61
2016,7,19,18,15,595.5,41.5,1.4,16.0,168.5,36.39,26.61
2016,7,19,18,30,529.0,36.0,1.3,15.0,120.0,31.94,22.41
2016,7,19,18,45,418.0,27.5,1.25,14.5,79.0,24.55,15.22
2016,7,19,19,0,307.0,19.0,1.2,14.0,38.0,17.12,2.95
2016,7,19,19,15,153.5,9.5,1.15,13.5,19.0,8.11,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.0,0.95,10.5,22.5,56.3,0.0
2016,7,20,5,30,364.0,20.0,1.0,11.0,45.0,151.68,83.46
2016,7,20,5,45,468.5,27.0,1.05,12.0,87.5,224.76,170.43
2016,7,20,6,0,573.0,34.0,1.1,13.0,130.0,305.72,242.33
2016,7,20,6,15,634.0,38.5,1.05,13.5,179.0,373.11,301.39
2016,7,20,6,30,695.0,43.0,1.0,14.0,228.0,445.68,361.9
2016,7,20,6,45,736.0,46.5,1.0,14.5,279.5,509.77,413.28
2016,7,20,7,0,777.0,50.0,1.0,15.0,331.0,570.82,460.11
2016,7,20,7,15,805.0,52.5,1.0,15.5,383.0,628.08,501.2
2016,7,20,7,30,833.0,55.0,1.0,16.0,435.0,685.48,539.66
2016,7,20,7,45,854.0,57.0,1.0,17.0,486.0,736.57,571.36
2016,7,20,8,0,875.0,59.0,1.0,18.0,537.0,786.45,601.26
2016,7,20,8,15,890.5,61.0,1.0,18.5,585.5,830.14,627.27
2016,7,20,8,30,906.0,63.0,1.0,19.0,634.0,871.58,651.32
2016,7,20,8,45,918.0,64.5,1.0,20.0,679.0,906.75,669.58
2016,7,20,9,0,930.0,66.0,1.0,21.0,724.0,938.96,685.65
2016,7,20,9,15,939.0,67.5,1.0,21.5,764.5,965.17,699.02
2016,7,20,9,30,948.0,69.0,1.0,22.0,805.0,987.88,710.19
2016,7,20,9,45,946.5,76.0,1.05,22.5,839.0,1003.0,717.59
2016,7,20,10,0,945.0,83.0,1.1,23.0,873.0,1013.89,722.55
2016,7,20,10,15,950.5,84.0,1.15,23.5,901.5,1020.94,725.29
2016,7,20,10,30,956.0,85.0,1.2,24.0,930.0,1024.02,725.72
2016,7,20,10,45,961.5,85.0,1.25,24.5,952.5,1022.04,723.19
2016,7,20,11,0,967.0,85.0,1.3,25.0,975.0,1016.02,718.35
2016,7,20,11,15,969.5,85.5,1.35,25.0,990.0,1003.64,711.11
2016,7,20,11,30,972.0,86.0,1.4,25.0,1005.0,987.32,701.53
2016,7,20,11,45,974.5,85.5,1.45,25.5,1012.5,966.17,687.64
2016,7,20,12,0,977.0,85.0,1.5,26.0,1020.0,941.28,671.46
2016,7,20,12,15,977.0,85.0,1.5,26.0,1020.0,911.11,652.58
2016,7,20,12,30,977.0,85.0,1.5,26.0,1020.0,877.57,631.53
2016,7,20,12,45,975.0,85.5,1.55,26.0,1012.0,839.69,608.11
2016,7,20,13,0,973.0,86.0,1.6,26.0,1004.0,798.87,582.5
2016,7,20,13,15,970.5,85.5,1.6,26.0,988.5,754.06,552.64
2016,7,20,13,30,968.0,85.0,1.6,26.0,973.0,706.71,519.06
2016,7,20,13,45,965.0,84.0,1.65,26.0,951.0,656.28,482.74
2016,7,20,14,0,962.0,83.0,1.7,26.0,929.0,603.77,443.68
2016,7,20,14,15,956.5,82.0,1.7,25.5,899.5,548.12,401.52
2016,7,20,14,30,951.0,81.0,1.7,25.0,870.0,491.09,356.68
2016,7,20,14,45,944.0,79.5,1.7,25.0,834.5,431.94,307.98
2016,7,20,15,0,937.0,78.0,1.7,25.0,799.0,372.07,257.35
2016,7,20,15,15,927.5,76.5,1.7,24.5,758.5,311.06,205.55
2016,7,20,15,30,918.0,75.0,1.7,24.0,718.0,250.14,154.18
2016,7,20,15,45,905.5,73.0,1.7,24.0,672.5,188.74,105.56
2016,7,20,16,0,893.0,71.0,1.7,24.0,627.0,128.29,66.32
2016,7,20,16,15,876.5,69.0,1.7,23.5,578.0,68.94,52.84
2016,7,20,16,30,860.0,67.0,1.7,23.0,529.0,63.38,48.5
2016,7,20,16,45,838.0,64.0,1.7,22.5,477.5,60.84,46.63
2016,7,20,17,0,816.0,61.0,1.7,22.0,426.0,58.18,44.62
2016,7,20,17,15,786.0,58.0,1.65,21.0,373.5,49.09,37.12
2016,7,20,17,30,756.0,55.0,1.6,20.0,321.0,47.0,35.57
2016,7,20,17,45,712.5,50.5,1.6,19.0,269.0,43.56,32.76
2016,7,20,18,0,669.0,46.0,1.6,18.0,217.0,40.09,29.8
2016,7,20,18,15,602.0,40.5,1.55,17.0,168.0,35.59,25.77
2016,7,20,18,30,535.0,35.0,1.5,16.0,119.0,31.09,21.54
2016,7,20,18,45,421.0,27.0,1.45,15.5,78.0,24.13,14.72
2016,7,20,19,0,307.0,19.0,1.4,15.0,37.0,17.16,2.0
2016,7,20,19,15,153.5,9.5,1.35,14.5,18.5,8.11,0.0
2016,7,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,170.0,10.0,1.2,11.5,22.0,53.19,0.0
2016,7,21,5,30,340.0,20.0,1.2,12.0,44.0,143.53,74.19
2016,7,21,5,45,450.0,27.5,1.3,12.5,86.0,218.45,165.24
2016,7,21,6,0,560.0,35.0,1.4,13.0,128.0,301.46,239.45
2016,7,21,6,15,287.5,63.0,1.35,13.5,111.5,229.42,186.86
2016,7,21,6,30,15.0,91.0,1.3,14.0,95.0,90.28,71.4
2016,7,21,6,45,20.0,110.5,1.3,14.5,117.0,111.56,89.64
2016,7,21,7,0,25.0,130.0,1.3,15.0,139.0,142.64,115.34
2016,7,21,7,15,127.0,156.5,1.25,15.5,213.0,253.58,207.56
2016,7,21,7,30,229.0,183.0,1.2,16.0,287.0,375.87,304.54
2016,7,21,7,45,549.0,123.5,1.2,16.5,412.0,589.93,470.62
2016,7,21,8,0,869.0,64.0,1.2,17.0,537.0,788.6,609.47
2016,7,21,8,15,884.5,66.0,1.2,17.5,585.0,832.07,633.82
2016,7,21,8,30,900.0,68.0,1.2,18.0,633.0,873.32,658.03
2016,7,21,8,45,911.5,69.5,1.25,19.0,678.0,907.86,676.87
2016,7,21,9,0,923.0,71.0,1.3,20.0,723.0,939.43,693.58
2016,7,21,9,15,932.0,72.0,1.3,20.5,763.0,964.89,706.74
2016,7,21,9,30,941.0,73.0,1.3,21.0,803.0,986.88,717.68
2016,7,21,9,45,947.0,75.0,1.3,21.5,837.5,1003.48,725.22
2016,7,21,10,0,953.0,77.0,1.3,22.0,872.0,1016.22,730.45
2016,7,21,10,15,958.5,78.0,1.3,22.0,900.5,1023.42,733.75
2016,7,21,10,30,964.0,79.0,1.3,22.0,929.0,1026.62,734.76
2016,7,21,10,45,968.0,79.5,1.35,22.5,951.0,1023.78,731.64
2016,7,21,11,0,972.0,80.0,1.4,23.0,973.0,1016.88,726.17
2016,7,21,11,15,974.5,80.5,1.45,23.0,988.0,1004.53,718.83
2016,7,21,11,30,977.0,81.0,1.5,23.0,1003.0,988.21,709.11
2016,7,21,11,45,978.5,81.0,1.55,23.5,1010.5,966.61,694.75
2016,7,21,12,0,980.0,81.0,1.6,24.0,1018.0,941.28,678.09
2016,7,21,12,15,980.5,81.0,1.65,24.0,1018.0,911.49,659.85
2016,7,21,12,30,981.0,81.0,1.7,24.0,1018.0,878.28,639.28
2016,7,21,12,45,971.5,87.0,1.75,24.0,1008.5,839.33,614.76
2016,7,21,13,0,962.0,93.0,1.8,24.0,999.0,797.78,588.26
2016,7,21,13,15,959.5,92.5,1.8,23.5,984.0,753.29,559.11
2016,7,21,13,30,957.0,92.0,1.8,23.0,969.0,706.28,526.28
2016,7,21,13,45,955.0,90.0,1.85,23.0,947.0,656.02,489.48
2016,7,21,14,0,953.0,88.0,1.9,23.0,925.0,603.61,449.87
2016,7,21,14,15,947.5,87.0,1.9,22.5,896.0,548.3,407.32
2016,7,21,14,30,942.0,86.0,1.9,22.0,867.0,491.63,362.09
2016,7,21,14,45,937.0,83.5,1.9,22.0,832.0,432.85,312.98
2016,7,21,15,0,932.0,81.0,1.9,22.0,797.0,373.15,261.76
2016,7,21,15,15,922.5,79.0,1.85,21.5,756.5,311.94,209.05
2016,7,21,15,30,913.0,77.0,1.8,21.0,716.0,250.83,156.86
2016,7,21,15,45,904.0,74.0,1.8,21.0,671.0,189.42,107.48
2016,7,21,16,0,895.0,71.0,1.8,21.0,626.0,128.57,67.29
2016,7,21,16,15,878.5,68.5,1.75,20.5,577.0,68.67,53.29
2016,7,21,16,30,862.0,66.0,1.7,20.0,528.0,62.72,48.56
2016,7,21,16,45,844.0,62.5,1.7,19.5,477.0,59.87,46.39
2016,7,21,17,0,826.0,59.0,1.7,19.0,426.0,56.87,44.06
2016,7,21,17,15,796.0,56.0,1.65,18.5,373.5,53.95,41.77
2016,7,21,17,30,766.0,53.0,1.6,18.0,321.0,45.56,34.62
2016,7,21,17,45,726.5,48.5,1.55,17.5,269.0,42.1,31.69
2016,7,21,18,0,687.0,44.0,1.5,17.0,217.0,38.57,28.59
2016,7,21,18,15,621.0,38.5,1.4,16.0,168.0,33.99,24.47
2016,7,21,18,30,555.0,33.0,1.3,15.0,119.0,29.41,20.15
2016,7,21,18,45,443.0,25.5,1.25,14.5,78.0,22.83,13.63
2016,7,21,19,0,331.0,18.0,1.2,14.0,37.0,16.27,0.56
2016,7,21,19,15,165.5,9.0,1.15,13.5,18.5,7.68,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
