Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.0,0.8,11.0,21.0,54.16,0.0
2016,7,22,5,30,347.0,20.0,0.8,12.0,42.0,145.33,69.78
2016,7,22,5,45,455.5,27.5,0.85,13.0,84.5,220.75,165.78
2016,7,22,6,0,564.0,35.0,0.9,14.0,127.0,303.5,239.0
2016,7,22,6,15,628.0,40.0,0.9,14.5,176.5,372.74,299.31
2016,7,22,6,30,692.0,45.0,0.9,15.0,226.0,447.47,361.36
2016,7,22,6,45,735.0,48.5,0.95,15.5,278.5,512.82,413.73
2016,7,22,7,0,778.0,52.0,1.0,16.0,331.0,575.23,461.75
2016,7,22,7,15,807.0,55.0,1.0,16.5,384.0,633.97,503.72
2016,7,22,7,30,836.0,58.0,1.0,17.0,437.0,692.92,543.05
2016,7,22,7,45,857.5,60.0,1.05,18.0,488.5,744.6,575.51
2016,7,22,8,0,879.0,62.0,1.1,19.0,540.0,795.09,606.3
2016,7,22,8,15,895.0,64.0,1.1,19.5,589.0,839.41,632.63
2016,7,22,8,30,911.0,66.0,1.1,20.0,638.0,881.49,656.99
2016,7,22,8,45,923.0,68.0,1.15,21.0,683.5,917.43,676.44
2016,7,22,9,0,935.0,70.0,1.2,22.0,729.0,950.38,693.73
2016,7,22,9,15,944.5,71.5,1.2,22.5,770.0,977.16,707.43
2016,7,22,9,30,954.0,73.0,1.2,23.0,811.0,1000.43,718.92
2016,7,22,9,45,948.0,82.5,1.25,23.5,843.5,1013.98,725.24
2016,7,22,10,0,942.0,92.0,1.3,24.0,876.0,1023.06,729.0
2016,7,22,10,15,947.5,93.0,1.35,24.5,905.0,1029.99,731.57
2016,7,22,10,30,953.0,94.0,1.4,25.0,934.0,1032.93,731.82
2016,7,22,10,45,958.0,94.5,1.45,25.5,956.5,1030.84,729.13
2016,7,22,11,0,963.0,95.0,1.5,26.0,979.0,1024.71,724.11
2016,7,22,11,15,966.0,95.5,1.5,26.0,994.0,1012.64,716.23
2016,7,22,11,30,969.0,96.0,1.5,26.0,1009.0,996.62,706.05
2016,7,22,11,45,971.0,95.5,1.55,26.5,1016.5,974.87,691.77
2016,7,22,12,0,973.0,95.0,1.6,27.0,1024.0,949.4,675.23
2016,7,22,12,15,973.0,95.0,1.65,27.0,1024.0,919.1,656.94
2016,7,22,12,30,973.0,95.0,1.7,27.0,1024.0,885.44,636.39
2016,7,22,12,45,972.5,94.0,1.75,27.5,1016.0,847.3,611.54
2016,7,22,13,0,972.0,93.0,1.8,28.0,1008.0,806.16,584.57
2016,7,22,13,15,969.0,92.5,1.8,27.5,992.0,760.83,555.48
2016,7,22,13,30,966.0,92.0,1.8,27.0,976.0,713.0,522.7
2016,7,22,13,45,961.5,91.0,1.8,27.0,953.0,661.55,485.38
2016,7,22,14,0,957.0,90.0,1.8,27.0,930.0,608.15,445.54
2016,7,22,14,15,951.0,89.0,1.8,26.5,900.0,552.28,403.4
2016,7,22,14,30,945.0,88.0,1.8,26.0,870.0,495.09,358.63
2016,7,22,14,45,937.5,86.5,1.85,26.0,834.0,435.83,310.2
2016,7,22,15,0,930.0,85.0,1.9,26.0,798.0,375.92,259.83
2016,7,22,15,15,919.0,83.0,1.85,25.5,756.5,314.29,207.7
2016,7,22,15,30,908.0,81.0,1.8,25.0,715.0,252.93,156.23
2016,7,22,15,45,881.0,84.5,1.8,24.5,666.0,193.6,110.21
2016,7,22,16,0,854.0,88.0,1.8,24.0,617.0,136.75,74.35
2016,7,22,16,15,835.5,85.0,1.75,23.5,567.5,69.63,53.42
2016,7,22,16,30,817.0,82.0,1.7,23.0,518.0,64.51,49.46
2016,7,22,16,45,780.0,81.5,1.7,22.5,464.5,64.72,49.95
2016,7,22,17,0,743.0,81.0,1.7,22.0,411.0,65.08,50.55
2016,7,22,17,15,707.5,76.5,1.65,21.5,358.5,57.28,44.11
2016,7,22,17,30,672.0,72.0,1.6,21.0,306.0,54.82,42.2
2016,7,22,17,45,621.5,66.0,1.55,20.5,254.5,51.04,39.05
2016,7,22,18,0,571.0,60.0,1.5,20.0,203.0,47.19,35.72
2016,7,22,18,15,496.0,51.5,1.4,19.0,155.5,41.09,30.31
2016,7,22,18,30,421.0,43.0,1.3,18.0,108.0,34.89,24.57
2016,7,22,18,45,300.5,31.5,1.25,17.5,69.0,25.79,15.79
2016,7,22,19,0,180.0,20.0,1.2,17.0,30.0,16.5,0.0
2016,7,22,19,15,90.0,10.0,1.15,16.5,15.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,0.65,11.5,16.5,29.86,0.0
2016,7,23,5,30,149.0,24.0,0.6,12.0,33.0,87.34,37.02
2016,7,23,5,45,262.0,37.5,0.6,13.0,72.0,159.9,120.1
2016,7,23,6,0,375.0,51.0,0.6,14.0,111.0,241.11,190.36
2016,7,23,6,15,448.5,61.0,0.6,15.0,158.5,310.96,249.64
2016,7,23,6,30,522.0,71.0,0.6,16.0,206.0,387.66,312.06
2016,7,23,6,45,580.0,77.0,0.6,17.0,258.0,457.12,366.17
2016,7,23,7,0,638.0,83.0,0.6,18.0,310.0,530.53,420.66
2016,7,23,7,15,674.5,88.5,0.6,18.5,362.5,592.01,464.65
2016,7,23,7,30,711.0,94.0,0.6,19.0,415.0,654.55,507.63
2016,7,23,7,45,741.5,97.5,0.6,20.0,467.0,710.7,542.35
2016,7,23,8,0,772.0,101.0,0.6,21.0,519.0,762.95,573.29
2016,7,23,8,15,792.5,104.5,0.65,22.0,568.0,809.72,600.49
2016,7,23,8,30,813.0,108.0,0.7,23.0,617.0,854.7,625.97
2016,7,23,8,45,825.5,112.0,0.75,24.0,661.5,890.95,645.35
2016,7,23,9,0,838.0,116.0,0.8,25.0,706.0,924.41,662.79
2016,7,23,9,15,850.0,118.5,0.85,25.5,746.5,952.73,678.14
2016,7,23,9,30,862.0,121.0,0.9,26.0,787.0,966.21,684.33
2016,7,23,9,45,873.0,122.0,0.95,27.0,822.5,985.03,692.71
2016,7,23,10,0,884.0,123.0,1.0,28.0,858.0,1000.34,698.87
2016,7,23,10,15,890.5,124.5,1.05,28.5,886.5,1008.11,701.93
2016,7,23,10,30,897.0,126.0,1.1,29.0,915.0,1012.08,702.89
2016,7,23,10,45,863.5,150.5,1.2,30.0,925.5,995.28,690.91
2016,7,23,11,0,830.0,175.0,1.3,31.0,936.0,989.76,686.05
2016,7,23,11,15,833.5,176.0,1.3,31.0,950.5,978.85,679.01
2016,7,23,11,30,837.0,177.0,1.3,31.0,965.0,964.26,669.89
2016,7,23,11,45,818.5,190.5,1.35,31.5,966.0,937.52,652.83
2016,7,23,12,0,800.0,204.0,1.4,32.0,967.0,907.76,634.0
2016,7,23,12,15,800.0,203.5,1.45,32.0,966.5,879.28,617.17
2016,7,23,12,30,800.0,203.0,1.5,32.0,966.0,847.96,598.14
2016,7,23,12,45,811.0,194.0,1.55,32.0,962.0,815.5,577.78
2016,7,23,13,0,822.0,185.0,1.6,32.0,958.0,779.81,554.83
2016,7,23,13,15,818.5,184.0,1.65,32.0,943.0,737.35,526.61
2016,7,23,13,30,815.0,183.0,1.7,32.0,928.0,692.91,496.34
2016,7,23,13,45,800.5,186.0,1.75,32.0,903.0,643.18,461.53
2016,7,23,14,0,786.0,189.0,1.8,32.0,878.0,592.85,425.31
2016,7,23,14,15,777.5,186.5,1.8,31.5,849.0,541.03,387.55
2016,7,23,14,30,769.0,184.0,1.8,31.0,820.0,485.98,346.2
2016,7,23,14,45,781.0,169.0,1.8,31.0,790.5,434.49,305.06
2016,7,23,15,0,793.0,154.0,1.8,31.0,761.0,377.95,258.92
2016,7,23,15,15,779.0,150.5,1.8,30.5,720.5,320.69,212.46
2016,7,23,15,30,765.0,147.0,1.8,30.0,680.0,258.06,162.36
2016,7,23,15,45,775.0,132.0,1.8,29.5,641.0,204.39,120.54
2016,7,23,16,0,785.0,117.0,1.8,29.0,602.0,142.99,79.95
2016,7,23,16,15,763.5,113.0,1.75,28.0,553.0,87.49,67.13
2016,7,23,16,30,742.0,109.0,1.7,27.0,504.0,75.39,57.68
2016,7,23,16,45,732.0,99.0,1.7,26.5,456.0,70.37,53.83
2016,7,23,17,0,722.0,89.0,1.7,26.0,408.0,64.96,49.59
2016,7,23,17,15,685.5,83.5,1.6,25.0,355.5,62.08,47.54
2016,7,23,17,30,649.0,78.0,1.5,24.0,303.0,59.1,45.32
2016,7,23,17,45,608.0,69.5,1.45,23.0,253.0,53.67,40.9
2016,7,23,18,0,567.0,61.0,1.4,22.0,203.0,48.02,36.11
2016,7,23,18,15,490.5,52.5,1.3,21.0,155.0,41.95,30.76
2016,7,23,18,30,414.0,44.0,1.2,20.0,107.0,35.79,25.09
2016,7,23,18,45,289.0,32.0,1.1,19.0,68.0,26.26,15.96
2016,7,23,19,0,164.0,20.0,1.0,18.0,29.0,15.62,0.0
2016,7,23,19,15,82.0,10.0,0.95,17.5,14.5,8.54,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,53.0,11.5,0.65,11.5,15.0,23.79,0.0
2016,7,24,5,30,106.0,23.0,0.6,12.0,30.0,71.98,25.9
2016,7,24,5,45,209.0,39.5,0.6,13.0,68.0,142.84,106.95
2016,7,24,6,0,312.0,56.0,0.6,14.0,106.0,218.11,172.33
2016,7,24,6,15,386.5,68.0,0.6,14.5,152.5,285.41,229.98
2016,7,24,6,30,461.0,80.0,0.6,15.0,199.0,360.27,291.86
2016,7,24,6,45,530.0,85.5,0.65,16.0,251.5,436.81,352.26
2016,7,24,7,0,599.0,91.0,0.7,17.0,304.0,514.86,411.25
2016,7,24,7,15,637.5,97.5,0.7,18.0,356.0,577.37,455.63
2016,7,24,7,30,676.0,104.0,0.7,19.0,408.0,641.17,499.1
2016,7,24,7,45,713.0,106.0,0.75,20.0,460.5,699.5,536.85
2016,7,24,8,0,750.0,108.0,0.8,21.0,513.0,757.99,573.12
2016,7,24,8,15,771.5,112.0,0.8,21.5,562.0,801.21,598.52
2016,7,24,8,30,793.0,116.0,0.8,22.0,611.0,847.1,625.31
2016,7,24,8,45,803.5,122.0,0.85,23.0,655.5,883.25,644.84
2016,7,24,9,0,814.0,128.0,0.9,24.0,700.0,916.56,662.38
2016,7,24,9,15,827.5,131.0,0.9,24.5,741.0,946.41,677.94
2016,7,24,9,30,841.0,134.0,0.9,25.0,782.0,973.14,691.45
2016,7,24,9,45,820.0,153.0,0.9,26.0,809.0,979.94,691.3
2016,7,24,10,0,799.0,172.0,0.9,27.0,836.0,981.91,688.59
2016,7,24,10,15,808.0,174.5,0.9,27.5,865.5,992.66,692.77
2016,7,24,10,30,817.0,177.0,0.9,28.0,895.0,999.74,694.67
2016,7,24,10,45,782.5,203.5,0.95,28.5,905.0,993.53,689.7
2016,7,24,11,0,748.0,230.0,1.0,29.0,915.0,974.98,677.52
2016,7,24,11,15,752.5,231.5,1.05,29.0,930.0,965.66,672.51
2016,7,24,11,30,757.0,233.0,1.1,29.0,945.0,952.77,665.23
2016,7,24,11,45,729.5,253.0,1.15,29.5,943.5,924.38,646.49
2016,7,24,12,0,702.0,273.0,1.2,30.0,942.0,893.21,625.69
2016,7,24,12,15,702.0,273.0,1.2,30.0,941.5,866.09,608.58
2016,7,24,12,30,702.0,273.0,1.2,30.0,941.0,836.3,589.53
2016,7,24,12,45,723.5,256.5,1.25,30.5,940.5,807.08,570.58
2016,7,24,13,0,745.0,240.0,1.3,31.0,940.0,774.21,548.85
2016,7,24,13,15,740.5,238.5,1.3,31.0,924.0,731.86,520.58
2016,7,24,13,30,736.0,237.0,1.3,31.0,908.0,687.84,490.65
2016,7,24,13,45,703.0,249.5,1.35,31.0,878.0,636.05,454.85
2016,7,24,14,0,670.0,262.0,1.4,31.0,848.0,585.38,418.95
2016,7,24,14,15,659.5,257.5,1.4,30.5,818.5,534.98,382.94
2016,7,24,14,30,649.0,253.0,1.4,30.0,789.0,484.57,345.72
2016,7,24,14,45,643.5,243.5,1.45,29.5,755.5,432.71,306.38
2016,7,24,15,0,638.0,234.0,1.5,29.0,722.0,380.77,265.74
2016,7,24,15,15,621.0,227.5,1.45,28.5,681.5,328.02,223.81
2016,7,24,15,30,604.0,221.0,1.4,28.0,641.0,276.39,183.08
2016,7,24,15,45,611.5,201.5,1.4,28.0,602.5,222.13,141.2
2016,7,24,16,0,619.0,182.0,1.4,28.0,564.0,166.43,103.87
2016,7,24,16,15,593.0,174.0,1.35,27.0,515.5,116.66,91.28
2016,7,24,16,30,567.0,166.0,1.3,26.0,467.0,110.47,86.97
2016,7,24,16,45,564.5,148.0,1.3,25.5,422.0,101.04,79.64
2016,7,24,17,0,562.0,130.0,1.3,25.0,377.0,91.02,71.71
2016,7,24,17,15,520.5,120.0,1.25,24.0,326.0,85.25,67.38
2016,7,24,17,30,479.0,110.0,1.2,23.0,275.0,79.26,62.74
2016,7,24,17,45,446.0,94.5,1.15,22.0,228.0,69.3,54.52
2016,7,24,18,0,413.0,79.0,1.1,21.0,181.0,58.93,45.69
2016,7,24,18,15,339.5,65.0,1.0,20.0,136.0,49.01,36.98
2016,7,24,18,30,266.0,51.0,0.9,19.0,91.0,38.86,27.8
2016,7,24,18,45,179.5,34.0,0.85,18.0,56.5,26.17,15.84
2016,7,24,19,0,93.0,17.0,0.8,17.0,22.0,13.21,0.0
2016,7,24,19,15,46.5,8.5,0.8,16.5,11.0,7.26,0.0
2016,7,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,58.0,10.0,0.6,11.5,13.0,23.86,0.0
2016,7,25,5,30,116.0,20.0,0.6,12.0,26.0,70.96,20.69
2016,7,25,5,45,208.0,36.5,0.6,12.5,63.0,139.06,103.79
2016,7,25,6,0,300.0,53.0,0.6,13.0,100.0,209.72,166.23
2016,7,25,6,15,370.0,66.5,0.55,13.5,146.0,276.0,223.23
2016,7,25,6,30,440.0,80.0,0.5,14.0,192.0,349.36,283.94
2016,7,25,6,45,493.0,90.0,0.5,15.0,242.0,414.89,335.71
2016,7,25,7,0,546.0,100.0,0.5,16.0,292.0,490.62,392.68
2016,7,25,7,15,585.0,108.0,0.5,16.5,343.5,553.04,437.99
2016,7,25,7,30,624.0,116.0,0.5,17.0,395.0,616.9,482.66
2016,7,25,7,45,651.0,123.5,0.55,18.0,445.5,671.92,519.03
2016,7,25,8,0,678.0,131.0,0.6,19.0,496.0,726.57,553.44
2016,7,25,8,15,701.0,137.0,0.6,20.0,544.5,775.46,581.98
2016,7,25,8,30,724.0,143.0,0.6,21.0,593.0,822.99,608.85
2016,7,25,8,45,736.5,150.0,0.65,22.0,637.0,860.44,629.41
2016,7,25,9,0,749.0,157.0,0.7,23.0,681.0,895.35,648.15
2016,7,25,9,15,763.0,161.0,0.75,23.5,722.0,925.61,664.99
2016,7,25,9,30,777.0,165.0,0.8,24.0,763.0,952.95,679.98
2016,7,25,9,45,824.5,148.5,0.85,25.0,809.0,980.83,693.92
2016,7,25,10,0,872.0,132.0,0.9,26.0,855.0,1000.19,702.52
2016,7,25,10,15,879.5,133.5,0.95,26.5,884.5,1008.79,706.09
2016,7,25,10,30,887.0,135.0,1.0,27.0,914.0,1013.61,707.61
2016,7,25,10,45,868.5,151.0,1.05,27.5,929.0,1003.03,699.95
2016,7,25,11,0,850.0,167.0,1.1,28.0,944.0,1003.66,699.39
2016,7,25,11,15,853.5,168.0,1.1,28.0,959.5,992.56,692.14
2016,7,25,11,30,857.0,169.0,1.1,28.0,975.0,977.71,682.87
2016,7,25,11,45,838.5,183.0,1.15,28.5,976.0,951.21,666.05
2016,7,25,12,0,820.0,197.0,1.2,29.0,977.0,921.56,647.39
2016,7,25,12,15,819.5,197.0,1.2,29.0,976.5,892.53,629.61
2016,7,25,12,30,819.0,197.0,1.2,29.0,976.0,860.6,609.92
2016,7,25,12,45,830.0,188.0,1.25,29.0,972.0,827.38,589.3
2016,7,25,13,0,841.0,179.0,1.3,29.0,968.0,790.86,565.95
2016,7,25,13,15,837.0,178.0,1.3,29.0,952.0,747.2,536.53
2016,7,25,13,30,833.0,177.0,1.3,29.0,936.0,701.54,505.12
2016,7,25,13,45,810.5,185.0,1.35,29.0,908.5,649.99,469.1
2016,7,25,14,0,788.0,193.0,1.4,29.0,881.0,598.44,432.05
2016,7,25,14,15,779.0,190.0,1.35,28.5,851.5,544.25,392.37
2016,7,25,14,30,770.0,187.0,1.3,28.0,822.0,489.82,351.18
2016,7,25,14,45,762.5,181.5,1.3,28.0,787.0,433.84,307.07
2016,7,25,15,0,755.0,176.0,1.3,28.0,752.0,377.72,261.65
2016,7,25,15,15,740.0,171.5,1.25,27.5,711.0,320.35,215.15
2016,7,25,15,30,725.0,167.0,1.2,27.0,670.0,264.16,169.86
2016,7,25,15,45,725.0,154.0,1.2,26.5,628.5,205.71,124.74
2016,7,25,16,0,725.0,141.0,1.2,26.0,587.0,147.21,86.15
2016,7,25,16,15,701.0,135.5,1.15,25.5,537.5,93.3,72.59
2016,7,25,16,30,677.0,130.0,1.1,25.0,488.0,88.67,69.24
2016,7,25,16,45,671.0,116.5,1.1,24.5,441.0,81.74,63.83
2016,7,25,17,0,665.0,103.0,1.1,24.0,394.0,74.28,57.9
2016,7,25,17,15,625.5,96.0,1.05,23.0,342.0,70.72,55.32
2016,7,25,17,30,586.0,89.0,1.0,22.0,290.0,67.02,52.52
2016,7,25,17,45,550.5,77.5,0.95,21.5,241.0,59.62,46.29
2016,7,25,18,0,515.0,66.0,0.9,21.0,192.0,51.84,39.57
2016,7,25,18,15,437.0,55.5,0.8,20.0,145.0,44.31,32.91
2016,7,25,18,30,359.0,45.0,0.7,19.0,98.0,36.58,25.83
2016,7,25,18,45,252.5,31.5,0.65,18.0,61.5,25.86,15.45
2016,7,25,19,0,146.0,18.0,0.6,17.0,25.0,14.06,0.0
2016,7,25,19,15,73.0,9.0,0.6,16.5,12.5,7.68,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,10.0,0.55,13.5,13.5,25.08,0.0
2016,7,26,5,30,125.0,20.0,0.5,14.0,27.0,73.72,15.6
2016,7,26,5,45,222.0,35.5,0.45,15.0,64.0,143.59,105.61
2016,7,26,6,0,319.0,51.0,0.4,16.0,101.0,216.07,168.8
2016,7,26,6,15,391.5,63.5,0.35,16.5,147.0,283.52,225.92
2016,7,26,6,30,464.0,76.0,0.3,17.0,193.0,362.25,289.71
2016,7,26,6,45,517.5,85.0,0.3,18.0,243.5,429.88,341.98
2016,7,26,7,0,571.0,94.0,0.3,19.0,294.0,501.23,394.56
2016,7,26,7,15,609.0,101.0,0.3,20.0,345.5,562.93,437.61
2016,7,26,7,30,647.0,108.0,0.3,21.0,397.0,625.93,479.72
2016,7,26,7,45,673.5,115.0,0.3,22.5,447.0,680.88,513.15
2016,7,26,8,0,700.0,122.0,0.3,24.0,497.0,735.41,544.31
2016,7,26,8,15,722.5,127.0,0.3,25.0,545.5,783.47,571.17
2016,7,26,8,30,745.0,132.0,0.3,26.0,594.0,830.09,596.41
2016,7,26,8,45,758.0,137.5,0.35,27.0,638.0,866.92,615.78
2016,7,26,9,0,771.0,143.0,0.4,28.0,682.0,894.88,629.53
2016,7,26,9,15,784.5,146.5,0.45,28.5,723.0,924.56,645.58
2016,7,26,9,30,798.0,150.0,0.5,29.0,764.0,951.2,659.7
2016,7,26,9,45,822.0,145.5,0.55,30.0,802.5,976.48,671.65
2016,7,26,10,0,846.0,141.0,0.6,31.0,841.0,998.46,681.59
2016,7,26,10,15,853.5,143.0,0.65,31.5,870.0,1007.62,685.4
2016,7,26,10,30,861.0,145.0,0.7,32.0,899.0,999.11,679.11
2016,7,26,10,45,854.0,153.5,0.8,32.5,917.5,1007.01,683.86
2016,7,26,11,0,847.0,162.0,0.9,33.0,936.0,997.12,677.92
2016,7,26,11,15,850.0,163.0,0.9,33.0,950.5,985.64,670.79
2016,7,26,11,30,853.0,164.0,0.9,33.0,965.0,970.45,661.57
2016,7,26,11,45,843.5,172.0,0.95,33.5,969.0,946.8,646.97
2016,7,26,12,0,834.0,180.0,1.0,34.0,973.0,919.93,630.5
2016,7,26,12,15,834.0,179.5,1.05,34.0,972.5,890.7,613.82
2016,7,26,12,30,834.0,179.0,1.1,34.0,972.0,858.49,595.16
2016,7,26,12,45,840.0,173.5,1.15,34.5,966.0,823.88,573.45
2016,7,26,13,0,846.0,168.0,1.2,35.0,960.0,786.27,548.78
2016,7,26,13,15,841.5,167.0,1.2,34.5,944.0,742.14,520.89
2016,7,26,13,30,837.0,166.0,1.2,34.0,928.0,696.03,490.92
2016,7,26,13,45,826.5,167.0,1.2,34.0,903.5,646.11,456.48
2016,7,26,14,0,816.0,168.0,1.2,34.0,879.0,595.16,420.37
2016,7,26,14,15,807.0,165.5,1.2,34.0,849.0,541.48,381.3
2016,7,26,14,30,798.0,163.0,1.2,34.0,819.0,487.19,340.55
2016,7,26,14,45,790.0,158.0,1.2,34.0,784.0,431.03,297.19
2016,7,26,15,0,782.0,153.0,1.2,34.0,749.0,374.68,252.49
2016,7,26,15,15,767.5,149.5,1.2,33.5,708.0,317.71,207.24
2016,7,26,15,30,753.0,146.0,1.2,33.0,667.0,255.51,158.43
2016,7,26,15,45,741.0,138.5,1.2,32.5,622.5,197.56,115.0
2016,7,26,16,0,729.0,131.0,1.2,32.0,578.0,140.89,79.11
2016,7,26,16,15,705.0,126.0,1.2,31.5,529.5,87.08,65.77
2016,7,26,16,30,681.0,121.0,1.2,31.0,481.0,82.71,62.67
2016,7,26,16,45,657.0,113.0,1.2,30.5,431.0,79.19,60.15
2016,7,26,17,0,633.0,105.0,1.2,30.0,381.0,75.41,57.38
2016,7,26,17,15,593.0,97.5,1.15,29.0,330.0,71.57,54.63
2016,7,26,17,30,553.0,90.0,1.1,28.0,279.0,67.57,51.65
2016,7,26,17,45,503.5,80.0,1.05,27.0,229.5,61.32,46.64
2016,7,26,18,0,454.0,70.0,1.0,26.0,180.0,54.81,41.22
2016,7,26,18,15,378.5,58.0,0.9,24.5,135.0,44.19,32.13
2016,7,26,18,30,303.0,46.0,0.8,23.0,90.0,35.34,24.27
2016,7,26,18,45,201.5,30.5,0.75,22.0,55.0,23.61,13.18
2016,7,26,19,0,100.0,15.0,0.7,21.0,20.0,11.69,0.0
2016,7,26,19,15,50.0,7.5,0.65,20.5,10.0,6.4,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,15.5,9.0,14.22,0.0
2016,7,27,5,30,59.0,15.0,0.4,16.0,18.0,39.41,1.9
2016,7,27,5,45,131.5,34.5,0.45,16.5,51.5,99.21,71.32
2016,7,27,6,0,204.0,54.0,0.5,17.0,85.0,169.85,132.34
2016,7,27,6,15,265.5,71.0,0.5,18.0,127.5,230.73,183.68
2016,7,27,6,30,327.0,88.0,0.5,19.0,170.0,297.89,238.47
2016,7,27,6,45,384.0,100.0,0.5,20.0,217.5,362.43,289.16
2016,7,27,7,0,441.0,112.0,0.5,21.0,265.0,431.75,341.3
2016,7,27,7,15,480.0,122.0,0.5,22.0,313.5,490.48,383.26
2016,7,27,7,30,519.0,132.0,0.5,23.0,362.0,551.22,424.97
2016,7,27,7,45,555.5,138.5,0.5,24.0,411.5,607.57,461.99
2016,7,27,8,0,592.0,145.0,0.5,25.0,461.0,673.32,503.82
2016,7,27,8,15,616.0,151.5,0.55,25.5,508.0,721.01,533.76
2016,7,27,8,30,640.0,158.0,0.6,26.0,555.0,767.63,562.04
2016,7,27,8,45,657.0,164.0,0.65,27.0,598.0,805.96,583.33
2016,7,27,9,0,674.0,170.0,0.7,28.0,641.0,842.23,603.02
2016,7,27,9,15,689.0,174.5,0.75,28.5,680.0,872.67,619.98
2016,7,27,9,30,704.0,179.0,0.8,29.0,719.0,900.45,635.25
2016,7,27,9,45,715.0,183.0,0.9,29.5,753.0,920.94,646.85
2016,7,27,10,0,726.0,187.0,1.0,30.0,787.0,938.28,656.6
2016,7,27,10,15,735.0,189.5,1.05,30.5,815.0,948.77,661.38
2016,7,27,10,30,744.0,192.0,1.1,31.0,843.0,955.82,664.24
2016,7,27,10,45,743.5,198.5,1.15,31.5,863.0,954.22,661.95
2016,7,27,11,0,743.0,205.0,1.2,32.0,883.0,949.04,657.69
2016,7,27,11,15,747.5,206.5,1.2,32.0,897.5,940.1,651.83
2016,7,27,11,30,752.0,208.0,1.2,32.0,912.0,927.65,643.97
2016,7,27,11,45,747.5,212.5,1.25,32.0,917.5,906.42,631.54
2016,7,27,12,0,743.0,217.0,1.3,32.0,923.0,882.11,617.25
2016,7,27,12,15,743.0,217.0,1.3,32.0,923.0,854.64,599.87
2016,7,27,12,30,743.0,217.0,1.3,32.0,923.0,824.39,580.48
2016,7,27,12,45,740.0,217.0,1.3,32.5,914.5,789.15,556.51
2016,7,27,13,0,737.0,217.0,1.3,33.0,906.0,751.7,530.84
2016,7,27,13,15,732.5,215.5,1.3,32.5,891.0,709.91,504.05
2016,7,27,13,30,728.0,214.0,1.3,32.0,876.0,666.47,475.43
2016,7,27,13,45,723.0,210.5,1.3,32.0,854.0,619.65,442.81
2016,7,27,14,0,718.0,207.0,1.3,32.0,832.0,571.67,408.49
2016,7,27,14,15,708.5,204.0,1.3,31.5,803.5,520.85,371.94
2016,7,27,14,30,699.0,201.0,1.3,31.0,775.0,469.73,333.91
2016,7,27,14,45,697.5,191.0,1.3,31.0,743.0,416.47,292.39
2016,7,27,15,0,696.0,181.0,1.3,31.0,711.0,362.58,249.26
2016,7,27,15,15,680.5,176.5,1.25,30.5,671.0,308.41,205.89
2016,7,27,15,30,665.0,172.0,1.2,30.0,631.0,255.56,163.84
2016,7,27,15,45,664.5,158.5,1.2,29.5,591.0,200.18,121.6
2016,7,27,16,0,664.0,145.0,1.2,29.0,551.0,144.87,85.42
2016,7,27,16,15,639.5,139.0,1.15,28.5,504.0,94.28,72.51
2016,7,27,16,30,615.0,133.0,1.1,28.0,457.0,90.03,69.51
2016,7,27,16,45,606.0,120.0,1.1,27.5,411.5,83.52,64.52
2016,7,27,17,0,597.0,107.0,1.1,27.0,366.0,76.5,59.05
2016,7,27,17,15,557.0,99.0,1.05,26.0,316.0,72.39,56.04
2016,7,27,17,30,517.0,91.0,1.0,25.0,266.0,68.1,52.77
2016,7,27,17,45,483.0,78.5,0.95,24.5,220.5,60.03,46.05
2016,7,27,18,0,449.0,66.0,0.9,24.0,175.0,51.55,38.78
2016,7,27,18,15,375.0,55.0,0.8,23.0,131.0,43.71,31.92
2016,7,27,18,30,301.0,44.0,0.7,22.0,87.0,33.86,23.1
2016,7,27,18,45,150.5,32.0,0.65,21.5,53.5,24.62,13.83
2016,7,27,19,0,0.0,20.0,0.6,21.0,20.0,15.9,0.0
2016,7,27,19,15,0.0,10.0,0.55,20.5,10.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,13.5,12.5,25.63,0.0
2016,7,28,5,30,135.0,18.0,0.4,14.0,25.0,73.93,0.0
2016,7,28,5,45,240.0,31.5,0.4,14.5,61.0,146.1,106.38
2016,7,28,6,0,345.0,45.0,0.4,15.0,97.0,223.82,175.14
2016,7,28,6,15,418.0,55.0,0.4,15.5,142.0,291.81,233.33
2016,7,28,6,30,491.0,65.0,0.4,16.0,187.0,366.86,295.09
2016,7,28,6,45,541.0,73.0,0.4,17.0,236.0,432.35,346.3
2016,7,28,7,0,591.0,81.0,0.4,18.0,285.0,501.32,397.64
2016,7,28,7,15,627.5,87.0,0.4,19.0,335.5,561.56,440.11
2016,7,28,7,30,664.0,93.0,0.4,20.0,386.0,623.01,481.59
2016,7,28,7,45,691.0,97.5,0.45,21.0,435.5,676.08,515.06
2016,7,28,8,0,718.0,102.0,0.5,22.0,485.0,728.74,547.33
2016,7,28,8,15,739.0,106.0,0.5,22.5,532.0,771.05,572.09
2016,7,28,8,30,760.0,110.0,0.5,23.0,579.0,815.72,597.99
2016,7,28,8,45,773.0,114.5,0.55,24.0,622.5,851.8,617.53
2016,7,28,9,0,786.0,119.0,0.6,25.0,666.0,885.29,635.23
2016,7,28,9,15,798.5,121.5,0.65,25.5,705.5,913.28,650.55
2016,7,28,9,30,811.0,124.0,0.7,26.0,745.0,938.24,664.0
2016,7,28,9,45,819.5,127.0,0.75,27.0,778.5,956.63,672.1
2016,7,28,10,0,828.0,130.0,0.8,28.0,812.0,971.55,678.16
2016,7,28,10,15,835.0,131.5,0.85,28.5,840.5,966.88,673.77
2016,7,28,10,30,842.0,133.0,0.9,29.0,869.0,971.33,675.31
2016,7,28,10,45,830.0,144.5,0.95,29.5,885.5,976.96,677.53
2016,7,28,11,0,818.0,156.0,1.0,30.0,902.0,965.69,669.6
2016,7,28,11,15,821.5,157.0,1.05,30.0,916.5,955.15,663.73
2016,7,28,11,30,825.0,158.0,1.1,30.0,931.0,941.0,655.68
2016,7,28,11,45,811.0,169.0,1.15,30.5,933.0,916.79,640.21
2016,7,28,12,0,797.0,180.0,1.2,31.0,935.0,889.5,622.92
2016,7,28,12,15,796.5,180.0,1.2,31.0,934.5,861.3,605.59
2016,7,28,12,30,796.0,180.0,1.2,31.0,934.0,830.26,586.41
2016,7,28,12,45,791.5,181.0,1.25,31.0,925.0,794.25,563.94
2016,7,28,13,0,787.0,182.0,1.3,31.0,916.0,756.0,539.15
2016,7,28,13,15,782.5,180.5,1.3,30.5,901.0,713.65,511.67
2016,7,28,13,30,778.0,179.0,1.3,30.0,886.0,669.5,482.22
2016,7,28,13,45,765.0,181.5,1.3,30.0,862.0,621.78,448.45
2016,7,28,14,0,752.0,184.0,1.3,30.0,838.0,573.4,413.32
2016,7,28,14,15,743.0,181.0,1.25,29.5,809.0,520.92,374.9
2016,7,28,14,30,734.0,178.0,1.2,29.0,780.0,468.4,335.18
2016,7,28,14,45,728.0,172.0,1.2,29.0,746.5,414.6,292.8
2016,7,28,15,0,722.0,166.0,1.2,29.0,713.0,360.54,249.06
2016,7,28,15,15,707.0,161.5,1.15,28.5,673.5,305.06,204.17
2016,7,28,15,30,692.0,157.0,1.1,28.0,634.0,250.78,160.5
2016,7,28,15,45,688.5,146.0,1.1,28.0,593.0,195.14,117.49
2016,7,28,16,0,685.0,135.0,1.1,28.0,552.0,139.86,81.22
2016,7,28,16,15,661.5,129.5,1.05,27.5,505.0,88.33,67.93
2016,7,28,16,30,638.0,124.0,1.0,27.0,458.0,84.31,65.08
2016,7,28,16,45,625.5,112.5,1.0,26.5,411.5,78.6,60.71
2016,7,28,17,0,613.0,101.0,1.0,26.0,365.0,72.45,55.91
2016,7,28,17,15,573.5,93.5,0.95,25.0,315.5,68.54,53.03
2016,7,28,17,30,534.0,86.0,0.9,24.0,266.0,64.46,49.91
2016,7,28,17,45,493.5,75.5,0.85,23.5,219.5,57.81,44.34
2016,7,28,18,0,453.0,65.0,0.8,23.0,173.0,50.84,38.34
2016,7,28,18,15,378.0,54.0,0.75,22.0,129.0,42.96,31.41
2016,7,28,18,30,303.0,43.0,0.7,21.0,85.0,33.14,22.55
2016,7,28,18,45,203.5,28.5,0.7,20.5,51.5,22.11,11.71
2016,7,28,19,0,104.0,14.0,0.7,20.0,18.0,11.95,0.0
2016,7,28,19,15,52.0,7.0,0.65,19.5,9.0,5.97,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,0.4,14.0,9.0,15.84,0.0
2016,7,29,5,30,74.0,14.0,0.4,14.0,18.0,48.29,0.0
2016,7,29,5,45,156.5,31.5,0.4,14.5,51.0,114.81,82.71
2016,7,29,6,0,239.0,49.0,0.4,15.0,84.0,180.07,140.96
2016,7,29,6,15,305.5,63.5,0.4,16.0,127.0,242.66,194.29
2016,7,29,6,30,372.0,78.0,0.4,17.0,170.0,312.11,251.32
2016,7,29,6,45,430.0,88.0,0.45,18.0,218.0,377.37,303.12
2016,7,29,7,0,488.0,98.0,0.5,19.0,266.0,447.45,356.45
2016,7,29,7,15,527.0,107.0,0.5,19.5,315.5,514.56,405.34
2016,7,29,7,30,566.0,116.0,0.5,20.0,365.0,577.3,449.3
2016,7,29,7,45,603.0,120.5,0.55,21.0,415.0,634.8,487.79
2016,7,29,8,0,640.0,125.0,0.6,22.0,465.0,692.76,524.82
2016,7,29,8,15,663.5,130.5,0.6,22.5,512.0,740.43,553.72
2016,7,29,8,30,687.0,136.0,0.6,23.0,559.0,786.91,581.27
2016,7,29,8,45,710.0,138.0,0.65,24.0,604.0,827.42,604.04
2016,7,29,9,0,733.0,140.0,0.7,25.0,649.0,866.02,625.24
2016,7,29,9,15,747.0,143.5,0.75,25.5,688.5,889.4,637.74
2016,7,29,9,30,761.0,147.0,0.8,26.0,728.0,916.08,652.5
2016,7,29,9,45,778.0,146.0,0.85,27.0,764.0,937.9,662.83
2016,7,29,10,0,795.0,145.0,0.9,28.0,800.0,956.51,671.2
2016,7,29,10,15,803.0,147.0,0.9,28.5,828.0,966.02,674.46
2016,7,29,10,30,811.0,149.0,0.9,29.0,856.0,971.93,675.74
2016,7,29,10,45,810.0,155.0,0.95,29.5,876.0,969.43,673.01
2016,7,29,11,0,809.0,161.0,1.0,30.0,896.0,963.2,668.23
2016,7,29,11,15,812.5,161.5,1.05,30.0,910.5,952.2,662.01
2016,7,29,11,30,816.0,162.0,1.1,30.0,925.0,937.63,653.7
2016,7,29,11,45,812.0,166.5,1.15,30.5,930.5,916.49,640.11
2016,7,29,12,0,808.0,171.0,1.2,31.0,936.0,892.14,624.6
2016,7,29,12,15,808.0,171.5,1.2,31.0,936.0,864.59,607.66
2016,7,29,12,30,808.0,172.0,1.2,31.0,936.0,834.11,588.85
2016,7,29,12,45,813.5,167.0,1.3,31.0,930.5,800.4,568.95
2016,7,29,13,0,819.0,162.0,1.4,31.0,925.0,763.77,545.83
2016,7,29,13,15,815.0,161.0,1.4,31.0,910.0,721.04,516.95
2016,7,29,13,30,811.0,160.0,1.4,31.0,895.0,676.34,486.12
2016,7,29,13,45,802.5,160.0,1.4,31.0,872.0,627.96,451.95
2016,7,29,14,0,794.0,160.0,1.4,31.0,849.0,578.42,416.02
2016,7,29,14,15,785.5,158.0,1.4,30.5,820.0,526.41,378.05
2016,7,29,14,30,777.0,156.0,1.4,30.0,791.0,473.76,338.24
2016,7,29,14,45,768.0,152.0,1.4,30.0,756.5,419.0,294.92
2016,7,29,15,0,759.0,148.0,1.4,30.0,722.0,364.17,250.4
2016,7,29,15,15,744.5,144.5,1.3,29.5,682.0,308.38,204.93
2016,7,29,15,30,730.0,141.0,1.2,29.0,642.0,247.6,156.17
2016,7,29,15,45,714.5,135.5,1.2,28.5,598.5,191.77,113.72
2016,7,29,16,0,699.0,130.0,1.2,28.0,555.0,137.62,79.11
2016,7,29,16,15,675.5,124.5,1.15,27.5,507.5,85.19,65.38
2016,7,29,16,30,652.0,119.0,1.1,27.0,460.0,81.24,62.56
2016,7,29,16,45,623.0,112.5,1.1,26.5,410.5,78.68,60.8
2016,7,29,17,0,594.0,106.0,1.1,26.0,361.0,75.96,58.86
2016,7,29,17,15,554.0,98.0,1.05,25.0,311.5,71.82,55.81
2016,7,29,17,30,514.0,90.0,1.0,24.0,262.0,67.5,52.5
2016,7,29,17,45,461.0,80.0,0.95,23.5,214.0,61.28,47.31
2016,7,29,18,0,408.0,70.0,0.9,23.0,166.0,52.63,39.86
2016,7,29,18,15,335.0,57.0,0.85,22.0,123.0,43.28,31.65
2016,7,29,18,30,262.0,44.0,0.8,21.0,80.0,33.73,23.01
2016,7,29,18,45,168.5,28.0,0.75,20.0,47.5,21.65,11.13
2016,7,29,19,0,75.0,12.0,0.7,19.0,15.0,10.24,0.0
2016,7,29,19,15,37.5,6.0,0.65,18.5,7.5,5.12,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,7.5,0.5,13.5,10.0,18.83,0.0
2016,7,30,5,30,93.0,15.0,0.5,14.0,20.0,55.86,0.0
2016,7,30,5,45,190.5,31.0,0.5,14.5,54.0,127.73,91.54
2016,7,30,6,0,288.0,47.0,0.5,15.0,88.0,199.65,156.25
2016,7,30,6,15,360.0,59.0,0.5,15.5,132.5,264.73,212.32
2016,7,30,6,30,432.0,71.0,0.5,16.0,177.0,337.29,272.59
2016,7,30,6,45,486.0,80.5,0.55,17.0,225.5,408.7,329.15
2016,7,30,7,0,540.0,90.0,0.6,18.0,274.0,479.63,382.94
2016,7,30,7,15,579.5,97.0,0.6,18.5,324.5,541.16,427.82
2016,7,30,7,30,619.0,104.0,0.6,19.0,375.0,604.25,472.11
2016,7,30,7,45,648.0,110.0,0.65,20.0,424.5,659.11,508.17
2016,7,30,8,0,677.0,116.0,0.7,21.0,474.0,713.82,542.46
2016,7,30,8,15,700.0,121.0,0.75,22.0,522.0,761.71,571.16
2016,7,30,8,30,723.0,126.0,0.8,23.0,570.0,808.29,598.37
2016,7,30,8,45,738.5,131.0,0.85,24.0,614.0,846.4,619.47
2016,7,30,9,0,754.0,136.0,0.9,25.0,658.0,876.35,635.07
2016,7,30,9,15,768.0,139.5,0.95,25.5,698.5,906.3,651.86
2016,7,30,9,30,782.0,143.0,1.0,26.0,739.0,933.33,666.69
2016,7,30,9,45,820.5,130.5,1.05,26.5,781.5,963.95,683.73
2016,7,30,10,0,859.0,118.0,1.1,27.0,824.0,979.36,691.25
2016,7,30,10,15,866.0,120.0,1.15,27.0,853.0,988.2,696.36
2016,7,30,10,30,873.0,122.0,1.2,27.0,882.0,993.29,699.36
2016,7,30,10,45,859.0,135.0,1.3,27.5,898.5,984.79,693.59
2016,7,30,11,0,845.0,148.0,1.4,28.0,915.0,972.21,685.48
2016,7,30,11,15,848.5,149.0,1.4,28.0,930.0,961.61,678.57
2016,7,30,11,30,852.0,150.0,1.4,28.0,945.0,947.43,669.5
2016,7,30,11,45,830.0,166.0,1.45,28.0,945.5,933.56,661.43
2016,7,30,12,0,808.0,182.0,1.5,28.0,946.0,903.25,643.0
2016,7,30,12,15,808.0,182.0,1.5,28.0,946.0,875.03,625.34
2016,7,30,12,30,808.0,182.0,1.5,28.0,946.0,843.88,605.73
2016,7,30,12,45,799.5,186.0,1.5,28.0,936.0,806.69,581.44
2016,7,30,13,0,791.0,190.0,1.5,28.0,926.0,767.42,554.95
2016,7,30,13,15,787.0,188.5,1.45,27.5,911.0,725.0,526.58
2016,7,30,13,30,783.0,187.0,1.4,27.0,896.0,680.72,496.25
2016,7,30,13,45,770.0,189.5,1.4,27.0,871.5,632.47,461.72
2016,7,30,14,0,757.0,192.0,1.4,27.0,847.0,583.35,425.67
2016,7,30,14,15,748.0,189.0,1.3,26.5,818.5,530.69,386.4
2016,7,30,14,30,739.0,186.0,1.2,26.0,790.0,477.6,345.6
2016,7,30,14,45,730.5,181.0,1.2,26.0,755.5,422.98,302.25
2016,7,30,15,0,722.0,176.0,1.2,26.0,721.0,368.37,257.75
2016,7,30,15,15,707.0,171.5,1.15,25.5,681.0,312.59,212.2
2016,7,30,15,30,692.0,167.0,1.1,25.0,641.0,258.03,167.91
2016,7,30,15,45,683.5,157.5,1.1,25.0,599.0,202.4,124.74
2016,7,30,16,0,675.0,148.0,1.1,25.0,557.0,147.71,88.83
2016,7,30,16,15,650.5,142.0,1.05,24.5,509.5,96.22,75.35
2016,7,30,16,30,626.0,136.0,1.0,24.0,462.0,92.72,72.95
2016,7,30,16,45,606.0,125.5,0.95,23.5,414.0,87.86,69.29
2016,7,30,17,0,586.0,115.0,0.9,23.0,366.0,82.64,65.27
2016,7,30,17,15,545.0,106.5,0.85,22.5,315.5,78.37,61.98
2016,7,30,17,30,504.0,98.0,0.8,22.0,265.0,71.61,56.46
2016,7,30,17,45,457.5,86.0,0.8,21.5,217.5,63.71,49.8
2016,7,30,18,0,411.0,74.0,0.8,21.0,170.0,55.54,42.7
2016,7,30,18,15,335.5,60.5,0.75,20.0,126.0,45.87,34.13
2016,7,30,18,30,260.0,47.0,0.7,19.0,82.0,35.98,25.08
2016,7,30,18,45,166.0,30.0,0.7,18.0,49.0,23.18,12.12
2016,7,30,19,0,72.0,13.0,0.7,17.0,16.0,11.1,0.0
2016,7,30,19,15,36.0,6.5,0.65,16.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.5,0.65,12.5,8.0,13.59,0.0
2016,7,31,5,30,60.0,13.0,0.6,13.0,16.0,42.09,0.0
2016,7,31,5,45,143.5,31.5,0.55,13.5,49.0,111.08,78.95
2016,7,31,6,0,227.0,50.0,0.5,14.0,82.0,177.15,139.04
2016,7,31,6,15,294.0,65.5,0.5,14.5,125.5,240.52,193.75
2016,7,31,6,30,361.0,81.0,0.5,15.0,169.0,310.85,252.49
2016,7,31,6,45,418.0,92.5,0.5,16.0,217.5,376.82,305.14
2016,7,31,7,0,475.0,104.0,0.5,17.0,266.0,447.54,359.07
2016,7,31,7,15,514.5,113.5,0.55,17.5,315.5,507.86,403.9
2016,7,31,7,30,554.0,123.0,0.6,18.0,365.0,577.36,453.75
2016,7,31,7,45,584.5,130.5,0.65,19.0,414.0,632.89,491.04
2016,7,31,8,0,615.0,138.0,0.7,20.0,463.0,688.47,527.25
2016,7,31,8,15,639.5,144.5,0.75,20.5,510.0,737.52,558.36
2016,7,31,8,30,664.0,151.0,0.8,21.0,557.0,785.47,588.08
2016,7,31,8,45,675.5,159.0,0.85,22.0,599.5,821.76,608.41
2016,7,31,9,0,687.0,167.0,0.9,23.0,642.0,855.65,626.97
2016,7,31,9,15,702.0,171.5,0.95,23.5,681.5,886.46,644.55
2016,7,31,9,30,717.0,176.0,1.0,24.0,721.0,914.56,660.32
2016,7,31,9,45,695.0,197.5,1.05,25.0,746.0,921.61,661.44
2016,7,31,10,0,673.0,219.0,1.1,26.0,771.0,924.29,660.18
2016,7,31,10,15,682.5,222.5,1.15,26.0,799.5,936.02,667.35
2016,7,31,10,30,692.0,226.0,1.2,26.0,828.0,944.41,672.42
2016,7,31,10,45,683.5,238.0,1.3,26.5,845.5,940.1,669.07
2016,7,31,11,0,675.0,250.0,1.4,27.0,863.0,932.3,663.25
2016,7,31,11,15,679.5,252.5,1.4,27.0,877.5,924.63,657.9
2016,7,31,11,30,684.0,255.0,1.4,27.0,892.0,913.58,650.46
2016,7,31,11,45,668.0,267.5,1.45,27.0,894.0,889.54,634.98
2016,7,31,12,0,652.0,280.0,1.5,27.0,896.0,862.84,617.82
2016,7,31,12,15,652.0,281.0,1.5,27.0,896.5,837.72,601.4
2016,7,31,12,30,652.0,282.0,1.5,27.0,897.0,810.03,583.12
2016,7,31,12,45,741.5,223.0,1.5,27.0,917.0,799.42,577.94
2016,7,31,13,0,831.0,164.0,1.5,27.0,937.0,776.18,563.9
2016,7,31,13,15,827.0,163.0,1.45,26.5,921.5,732.74,534.56
2016,7,31,13,30,823.0,162.0,1.4,26.0,906.0,687.31,503.29
2016,7,31,13,45,791.5,175.5,1.4,26.0,876.0,635.04,465.59
2016,7,31,14,0,760.0,189.0,1.4,26.0,846.0,583.19,427.33
2016,7,31,14,15,751.0,186.0,1.35,25.5,817.0,530.34,388.03
2016,7,31,14,30,742.0,183.0,1.3,25.0,788.0,477.04,347.09
2016,7,31,14,45,717.0,186.5,1.3,25.0,749.5,422.14,303.43
2016,7,31,15,0,692.0,190.0,1.3,25.0,711.0,368.94,260.14
2016,7,31,15,15,676.0,185.0,1.25,24.5,670.5,314.1,215.34
2016,7,31,15,30,660.0,180.0,1.2,24.0,630.0,260.67,171.96
2016,7,31,15,45,642.0,172.5,1.2,23.5,586.0,206.85,130.78
2016,7,31,16,0,624.0,165.0,1.2,23.0,542.0,155.19,97.3
2016,7,31,16,15,598.5,158.0,1.15,22.5,494.5,106.11,84.26
2016,7,31,16,30,573.0,151.0,1.1,22.0,447.0,101.9,81.29
2016,7,31,16,45,551.5,139.0,1.1,21.5,399.5,95.68,76.5
2016,7,31,17,0,530.0,127.0,1.1,21.0,352.0,89.1,71.34
2016,7,31,17,15,488.5,116.5,1.05,20.5,302.5,82.96,66.45
2016,7,31,17,30,447.0,106.0,1.0,20.0,253.0,76.58,61.24
