Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,404.0,91.5,0.95,19.5,206.5,67.16,53.21
2016,7,31,18,0,361.0,77.0,0.9,19.0,160.0,57.38,44.65
2016,7,31,18,15,288.5,61.5,0.8,18.0,117.0,46.38,34.84
2016,7,31,18,30,216.0,46.0,0.7,17.0,74.0,35.09,24.49
2016,7,31,18,45,136.5,28.5,0.65,16.5,43.5,21.98,10.91
2016,7,31,19,0,57.0,11.0,0.6,16.0,13.0,9.39,0.0
2016,7,31,19,15,28.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.5,0.45,13.5,10.5,27.37,0.0
2016,8,1,5,30,156.0,15.0,0.4,14.0,21.0,78.08,0.0
2016,8,1,5,45,280.0,26.0,0.4,14.5,57.5,159.57,112.29
2016,8,1,6,0,404.0,37.0,0.4,15.0,94.0,243.28,189.31
2016,8,1,6,15,480.0,45.0,0.4,15.5,140.0,313.63,249.99
2016,8,1,6,30,556.0,53.0,0.4,16.0,186.0,391.43,314.16
2016,8,1,6,45,607.5,58.5,0.45,16.5,236.5,458.1,367.41
2016,8,1,7,0,659.0,64.0,0.5,17.0,287.0,525.66,419.13
2016,8,1,7,15,694.5,68.5,0.5,17.5,338.0,586.74,463.25
2016,8,1,7,30,730.0,73.0,0.5,18.0,389.0,648.76,504.83
2016,8,1,7,45,755.5,76.5,0.5,19.0,439.5,702.25,537.86
2016,8,1,8,0,781.0,80.0,0.5,20.0,490.0,755.05,569.34
2016,8,1,8,15,800.5,83.0,0.55,20.5,538.5,801.04,597.27
2016,8,1,8,30,820.0,86.0,0.6,21.0,587.0,836.31,617.76
2016,8,1,8,45,834.0,88.5,0.65,22.0,631.5,872.35,637.43
2016,8,1,9,0,848.0,91.0,0.7,23.0,676.0,905.76,655.1
2016,8,1,9,15,860.0,93.0,0.75,23.5,716.0,933.82,670.48
2016,8,1,9,30,872.0,95.0,0.8,24.0,756.0,958.7,683.89
2016,8,1,9,45,877.0,98.5,0.85,24.5,790.0,975.0,692.01
2016,8,1,10,0,882.0,102.0,0.9,25.0,824.0,987.59,698.02
2016,8,1,10,15,889.0,103.0,0.95,25.5,853.0,995.7,701.42
2016,8,1,10,30,896.0,104.0,1.0,26.0,882.0,1000.02,702.65
2016,8,1,10,45,901.0,105.0,1.05,26.5,904.0,998.51,700.48
2016,8,1,11,0,906.0,106.0,1.1,27.0,926.0,993.12,696.12
2016,8,1,11,15,909.0,107.0,1.15,27.0,941.0,981.94,689.71
2016,8,1,11,30,912.0,108.0,1.2,27.0,956.0,966.95,681.08
2016,8,1,11,45,914.0,108.0,1.25,27.5,963.5,946.36,667.72
2016,8,1,12,0,916.0,108.0,1.3,28.0,971.0,922.22,652.2
2016,8,1,12,15,916.0,108.0,1.3,28.0,971.0,892.9,634.02
2016,8,1,12,30,916.0,108.0,1.3,28.0,971.0,860.37,613.79
2016,8,1,12,45,912.0,109.5,1.35,28.0,962.5,822.92,590.9
2016,8,1,13,0,908.0,111.0,1.4,28.0,954.0,782.81,566.03
2016,8,1,13,15,905.0,110.5,1.4,28.0,938.5,739.24,536.92
2016,8,1,13,30,902.0,110.0,1.4,28.0,923.0,693.34,504.8
2016,8,1,13,45,899.5,107.5,1.4,28.0,901.0,643.96,469.44
2016,8,1,14,0,897.0,105.0,1.4,28.0,879.0,592.61,431.6
2016,8,1,14,15,890.5,103.5,1.4,27.5,850.0,538.26,391.14
2016,8,1,14,30,884.0,102.0,1.4,27.0,821.0,482.74,348.25
2016,8,1,14,45,878.0,99.0,1.4,27.0,786.0,425.36,301.74
2016,8,1,15,0,872.0,96.0,1.4,27.0,751.0,367.26,253.34
2016,8,1,15,15,861.0,94.0,1.4,26.5,710.5,308.06,203.84
2016,8,1,15,30,850.0,92.0,1.4,26.0,670.0,249.19,154.93
2016,8,1,15,45,834.5,89.5,1.4,25.5,625.0,189.87,108.85
2016,8,1,16,0,819.0,87.0,1.4,25.0,580.0,123.82,65.47
2016,8,1,16,15,799.5,84.0,1.35,24.5,531.0,66.5,50.65
2016,8,1,16,30,780.0,81.0,1.3,24.0,482.0,63.73,48.68
2016,8,1,16,45,752.5,77.5,1.3,23.5,431.0,61.93,47.45
2016,8,1,17,0,725.0,74.0,1.3,23.0,380.0,60.08,46.14
2016,8,1,17,15,688.0,69.5,1.25,22.0,328.5,57.28,44.08
2016,8,1,17,30,651.0,65.0,1.2,21.0,277.0,49.96,38.02
2016,8,1,17,45,600.5,58.5,1.2,20.0,227.0,45.64,34.42
2016,8,1,18,0,550.0,52.0,1.2,19.0,177.0,41.23,30.58
2016,8,1,18,15,469.0,43.5,1.15,18.0,131.0,34.93,24.87
2016,8,1,18,30,388.0,35.0,1.1,17.0,85.0,28.53,18.82
2016,8,1,18,45,261.5,23.5,1.05,16.5,50.5,19.27,8.43
2016,8,1,19,0,135.0,12.0,1.0,16.0,16.0,10.24,0.0
2016,8,1,19,15,67.5,6.0,0.95,15.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,11.5,10.5,6.4,0.0
2016,8,2,5,30,157.0,15.0,0.7,12.0,21.0,63.9,0.0
2016,8,2,5,45,285.5,26.5,0.7,12.5,58.0,162.7,114.21
2016,8,2,6,0,414.0,38.0,0.7,13.0,95.0,249.34,195.82
2016,8,2,6,15,492.5,46.0,0.65,13.5,142.0,321.69,258.98
2016,8,2,6,30,571.0,54.0,0.6,14.0,189.0,401.69,325.53
2016,8,2,6,45,627.5,59.0,0.6,15.0,241.0,471.66,380.93
2016,8,2,7,0,684.0,64.0,0.6,16.0,293.0,542.86,434.49
2016,8,2,7,15,520.0,108.5,0.6,16.5,300.0,507.57,404.94
2016,8,2,7,30,356.0,153.0,0.6,17.0,307.0,442.53,352.95
2016,8,2,7,45,585.5,115.5,0.6,18.0,405.5,619.33,484.99
2016,8,2,8,0,815.0,78.0,0.6,19.0,504.0,781.68,592.48
2016,8,2,8,15,835.0,80.5,0.6,19.5,554.0,820.29,612.94
2016,8,2,8,30,855.0,83.0,0.6,20.0,604.0,864.97,638.7
2016,8,2,8,45,871.0,85.5,0.65,21.0,650.5,903.83,659.83
2016,8,2,9,0,887.0,88.0,0.7,22.0,697.0,940.02,678.99
2016,8,2,9,15,899.0,90.0,0.75,22.5,739.0,968.86,694.65
2016,8,2,9,30,911.0,92.0,0.8,23.0,781.0,994.38,708.29
2016,8,2,9,45,913.5,97.0,0.85,23.5,816.0,1010.36,716.09
2016,8,2,10,0,916.0,102.0,0.9,24.0,851.0,1022.37,721.67
2016,8,2,10,15,923.0,103.5,0.95,24.5,881.0,1031.08,725.38
2016,8,2,10,30,930.0,105.0,1.0,25.0,911.0,1035.83,726.84
2016,8,2,10,45,927.5,110.5,1.05,25.5,931.5,1031.31,722.82
2016,8,2,11,0,925.0,116.0,1.1,26.0,952.0,1022.7,716.56
2016,8,2,11,15,928.5,116.5,1.1,26.0,968.0,1011.01,709.04
2016,8,2,11,30,932.0,117.0,1.1,26.0,984.0,995.43,699.28
2016,8,2,11,45,928.5,121.0,1.15,26.5,990.0,972.87,684.87
2016,8,2,12,0,925.0,125.0,1.2,27.0,996.0,946.77,668.34
2016,8,2,12,15,925.0,125.0,1.2,27.0,995.5,916.82,649.93
2016,8,2,12,30,925.0,125.0,1.2,27.0,995.0,883.63,629.44
2016,8,2,12,45,921.0,126.5,1.25,27.0,986.0,845.47,606.34
2016,8,2,13,0,917.0,128.0,1.3,27.0,977.0,804.61,581.22
2016,8,2,13,15,913.5,127.0,1.3,27.0,961.0,759.56,550.97
2016,8,2,13,30,910.0,126.0,1.3,27.0,945.0,712.2,518.07
2016,8,2,13,45,900.5,127.0,1.3,27.0,920.0,660.64,481.34
2016,8,2,14,0,891.0,128.0,1.3,27.0,895.0,607.71,442.55
2016,8,2,14,15,883.5,126.0,1.3,26.5,864.5,552.39,401.64
2016,8,2,14,30,876.0,124.0,1.3,26.0,834.0,496.03,358.36
2016,8,2,14,45,871.5,119.0,1.3,26.0,799.0,437.87,311.47
2016,8,2,15,0,867.0,114.0,1.3,26.0,764.0,378.84,262.52
2016,8,2,15,15,854.0,111.5,1.3,25.5,721.5,313.5,208.67
2016,8,2,15,30,841.0,109.0,1.3,25.0,679.0,253.04,158.68
2016,8,2,15,45,828.0,104.0,1.3,25.0,633.0,191.72,110.71
2016,8,2,16,0,815.0,99.0,1.3,25.0,587.0,131.66,71.87
2016,8,2,16,15,793.0,95.5,1.25,24.5,537.0,73.97,56.9
2016,8,2,16,30,771.0,92.0,1.2,24.0,487.0,71.56,55.29
2016,8,2,16,45,743.5,87.0,1.2,23.5,435.0,68.95,53.4
2016,8,2,17,0,716.0,82.0,1.2,23.0,383.0,60.66,46.63
2016,8,2,17,15,676.5,76.5,1.15,22.0,330.0,57.57,44.33
2016,8,2,17,30,637.0,71.0,1.1,21.0,277.0,54.39,41.87
2016,8,2,17,45,582.5,64.0,1.1,20.5,226.0,49.84,38.0
2016,8,2,18,0,528.0,57.0,1.1,20.0,175.0,45.21,33.89
2016,8,2,18,15,442.5,47.5,1.05,19.0,128.5,38.23,27.59
2016,8,2,18,30,357.0,38.0,1.0,18.0,82.0,31.13,20.87
2016,8,2,18,45,222.5,24.5,0.95,17.0,48.0,20.15,8.48
2016,8,2,19,0,88.0,11.0,0.9,16.0,14.0,9.39,0.0
2016,8,2,19,15,44.0,5.5,0.9,15.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,11.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,12.0,17.0,37.72,0.0
2016,8,3,5,45,199.5,29.5,0.8,13.0,52.5,131.46,90.46
2016,8,3,6,0,320.0,45.0,0.8,14.0,88.0,213.81,167.54
2016,8,3,6,15,402.5,56.0,0.75,14.5,135.0,287.92,231.73
2016,8,3,6,30,485.0,67.0,0.7,15.0,182.0,369.25,299.4
2016,8,3,6,45,546.5,74.5,0.65,15.5,233.5,441.63,357.22
2016,8,3,7,0,608.0,82.0,0.6,16.0,285.0,518.47,415.63
2016,8,3,7,15,648.0,88.5,0.6,16.5,337.5,583.06,462.57
2016,8,3,7,30,688.0,95.0,0.6,17.0,390.0,649.11,508.44
2016,8,3,7,45,717.5,100.0,0.65,18.0,442.0,706.12,544.88
2016,8,3,8,0,747.0,105.0,0.7,19.0,494.0,762.82,580.03
2016,8,3,8,15,769.5,109.0,0.7,19.5,544.0,807.08,606.17
2016,8,3,8,30,792.0,113.0,0.7,20.0,594.0,854.33,633.84
2016,8,3,8,45,805.5,118.0,0.75,21.0,639.0,892.5,654.67
2016,8,3,9,0,819.0,123.0,0.8,22.0,684.0,927.93,673.53
2016,8,3,9,15,832.5,125.5,0.8,22.5,725.5,957.64,688.89
2016,8,3,9,30,846.0,128.0,0.8,23.0,767.0,984.17,702.2
2016,8,3,9,45,860.5,128.0,0.85,24.0,804.5,1005.55,711.98
2016,8,3,10,0,875.0,128.0,0.9,25.0,842.0,1010.59,711.83
2016,8,3,10,15,882.5,130.0,0.95,25.5,871.5,1019.77,715.92
2016,8,3,10,30,890.0,132.0,1.0,26.0,901.0,1025.1,717.72
2016,8,3,10,45,864.0,152.0,1.05,26.5,914.5,1025.49,716.68
2016,8,3,11,0,838.0,172.0,1.1,27.0,928.0,1008.25,705.11
2016,8,3,11,15,842.0,173.5,1.1,27.0,943.5,998.01,698.59
2016,8,3,11,30,846.0,175.0,1.1,27.0,959.0,983.99,689.77
2016,8,3,11,45,825.0,190.0,1.15,27.0,959.5,955.77,673.17
2016,8,3,12,0,804.0,205.0,1.2,27.0,960.0,924.5,654.72
2016,8,3,12,15,804.0,205.0,1.2,27.0,959.5,895.86,637.06
2016,8,3,12,30,804.0,205.0,1.2,27.0,959.0,864.27,617.37
2016,8,3,12,45,812.0,197.5,1.25,27.0,954.0,829.93,595.81
2016,8,3,13,0,820.0,190.0,1.3,27.0,949.0,792.47,571.69
2016,8,3,13,15,815.5,188.5,1.3,26.5,932.5,748.13,542.74
2016,8,3,13,30,811.0,187.0,1.3,26.0,916.0,701.88,511.71
2016,8,3,13,45,795.0,191.0,1.35,26.0,890.0,651.28,476.07
2016,8,3,14,0,779.0,195.0,1.4,26.0,864.0,600.13,438.96
2016,8,3,14,15,769.5,192.0,1.4,25.5,834.0,545.64,398.89
2016,8,3,14,30,760.0,189.0,1.4,25.0,804.0,490.72,357.06
2016,8,3,14,45,764.5,176.5,1.4,25.0,771.5,433.93,311.63
2016,8,3,15,0,769.0,164.0,1.4,25.0,739.0,375.78,263.74
2016,8,3,15,15,753.5,160.0,1.4,24.5,697.0,317.2,215.54
2016,8,3,15,30,738.0,156.0,1.4,24.0,655.0,259.84,168.57
2016,8,3,15,45,750.5,138.5,1.4,23.5,615.5,198.61,120.06
2016,8,3,16,0,763.0,121.0,1.4,23.0,576.0,135.95,77.75
2016,8,3,16,15,739.0,116.0,1.35,22.0,526.0,79.55,62.23
2016,8,3,16,30,715.0,111.0,1.3,21.0,476.0,77.35,60.93
2016,8,3,16,45,715.0,97.5,1.3,20.5,429.0,70.01,54.99
2016,8,3,17,0,715.0,84.0,1.3,20.0,382.0,62.12,48.51
2016,8,3,17,15,675.0,78.0,1.25,19.0,329.0,58.72,45.91
2016,8,3,17,30,635.0,72.0,1.2,18.0,276.0,55.21,43.12
2016,8,3,17,45,600.0,62.0,1.15,17.5,227.0,48.49,37.29
2016,8,3,18,0,565.0,52.0,1.1,17.0,178.0,41.46,31.02
2016,8,3,18,15,479.0,43.5,1.05,16.5,130.5,35.12,25.16
2016,8,3,18,30,393.0,35.0,1.0,16.0,83.0,28.71,18.93
2016,8,3,18,45,258.5,23.0,0.95,15.5,48.0,18.96,7.05
2016,8,3,19,0,124.0,11.0,0.9,15.0,13.0,9.39,0.0
2016,8,3,19,15,62.0,5.5,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,7.0,1.1,11.5,9.0,0.0,0.0
2016,8,4,5,30,132.0,14.0,1.1,12.0,18.0,55.13,0.0
2016,8,4,5,45,267.0,26.0,1.15,12.5,55.0,154.69,105.05
2016,8,4,6,0,402.0,38.0,1.2,13.0,92.0,245.11,192.77
2016,8,4,6,15,483.0,46.5,1.15,13.5,139.0,318.88,257.96
2016,8,4,6,30,564.0,55.0,1.1,14.0,186.0,400.6,326.92
2016,8,4,6,45,380.0,90.5,1.1,14.5,188.5,354.44,290.93
2016,8,4,7,0,196.0,126.0,1.1,15.0,191.0,279.74,229.59
2016,8,4,7,15,124.0,146.5,1.05,15.5,190.5,246.38,201.3
2016,8,4,7,30,52.0,167.0,1.0,16.0,190.0,204.66,165.2
2016,8,4,7,45,204.5,181.5,0.95,16.5,286.0,354.63,287.07
2016,8,4,8,0,357.0,196.0,0.9,17.0,382.0,518.55,411.25
2016,8,4,8,15,604.0,140.5,0.9,17.5,491.0,707.08,547.87
2016,8,4,8,30,851.0,85.0,0.9,18.0,600.0,866.3,651.54
2016,8,4,8,45,863.5,88.0,0.9,19.0,645.0,902.47,668.8
2016,8,4,9,0,876.0,91.0,0.9,20.0,690.0,935.79,685.56
2016,8,4,9,15,887.0,93.0,0.9,20.5,731.0,963.46,699.79
2016,8,4,9,30,898.0,95.0,0.9,21.0,772.0,987.8,711.91
2016,8,4,9,45,896.5,102.0,0.95,21.5,805.0,1001.83,718.61
2016,8,4,10,0,895.0,109.0,1.0,22.0,838.0,1011.78,723.0
2016,8,4,10,15,902.0,110.5,1.05,22.0,867.0,1020.29,728.05
2016,8,4,10,30,909.0,112.0,1.1,22.0,896.0,1024.92,730.84
2016,8,4,10,45,901.0,120.5,1.15,22.5,914.5,1017.89,725.18
2016,8,4,11,0,893.0,129.0,1.2,23.0,933.0,1006.8,717.26
2016,8,4,11,15,896.0,129.5,1.2,23.0,947.5,994.77,709.41
2016,8,4,11,30,899.0,130.0,1.2,23.0,962.0,978.99,699.32
2016,8,4,11,45,890.5,136.5,1.3,23.0,966.5,954.42,685.43
2016,8,4,12,0,882.0,143.0,1.4,23.0,971.0,926.58,669.35
2016,8,4,12,15,881.5,143.0,1.45,23.0,970.0,897.05,651.32
2016,8,4,12,30,881.0,143.0,1.5,23.0,969.0,864.46,631.17
2016,8,4,12,45,869.0,149.0,1.55,23.0,957.5,824.8,606.16
2016,8,4,13,0,857.0,155.0,1.6,23.0,946.0,791.06,584.09
2016,8,4,13,15,853.0,154.0,1.6,22.5,930.0,746.32,553.95
2016,8,4,13,30,849.0,153.0,1.6,22.0,914.0,699.49,521.57
2016,8,4,13,45,841.0,152.0,1.6,21.5,890.0,648.32,485.12
2016,8,4,14,0,833.0,151.0,1.6,21.0,866.0,595.88,446.52
2016,8,4,14,15,824.5,149.0,1.55,20.5,836.0,541.35,404.78
2016,8,4,14,30,816.0,147.0,1.5,20.0,806.0,486.1,361.05
2016,8,4,14,45,818.0,138.0,1.5,20.0,773.0,429.06,313.93
2016,8,4,15,0,820.0,129.0,1.5,20.0,740.0,370.68,264.32
2016,8,4,15,15,806.5,126.0,1.5,19.5,698.5,311.5,214.01
2016,8,4,15,30,793.0,123.0,1.5,19.0,657.0,253.17,164.7
2016,8,4,15,45,794.0,112.0,1.5,19.0,615.5,192.16,115.38
2016,8,4,16,0,795.0,101.0,1.5,19.0,574.0,130.82,73.96
2016,8,4,16,15,773.5,97.5,1.5,18.5,524.5,74.25,58.62
2016,8,4,16,30,752.0,94.0,1.5,18.0,475.0,72.92,57.89
2016,8,4,16,45,739.0,85.0,1.5,17.5,426.5,67.55,53.56
2016,8,4,17,0,726.0,76.0,1.5,17.0,378.0,61.82,48.87
2016,8,4,17,15,688.0,71.0,1.5,16.5,325.5,53.84,42.11
2016,8,4,17,30,650.0,66.0,1.5,16.0,273.0,50.88,39.66
2016,8,4,17,45,606.0,58.0,1.5,15.5,223.0,45.48,34.94
2016,8,4,18,0,562.0,50.0,1.5,15.0,173.0,39.89,29.88
2016,8,4,18,15,476.0,41.5,1.45,14.5,126.5,33.5,23.92
2016,8,4,18,30,390.0,33.0,1.4,14.0,80.0,27.03,17.59
2016,8,4,18,45,250.0,21.0,1.4,13.5,46.0,17.24,5.17
2016,8,4,19,0,110.0,9.0,1.4,13.0,12.0,7.68,0.0
2016,8,4,19,15,55.0,4.5,1.35,12.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,66.5,6.5,1.05,11.5,8.5,0.0,0.0
2016,8,5,5,30,133.0,13.0,1.1,12.0,17.0,54.72,0.0
2016,8,5,5,45,269.5,25.0,1.2,12.5,54.0,154.25,102.39
2016,8,5,6,0,406.0,37.0,1.3,13.0,91.0,246.42,193.62
2016,8,5,6,15,489.5,45.5,1.25,13.5,138.5,321.7,260.3
2016,8,5,6,30,573.0,54.0,1.2,14.0,186.0,405.24,330.91
2016,8,5,6,45,300.0,86.5,1.2,14.5,157.0,301.87,248.61
2016,8,5,7,0,27.0,119.0,1.2,15.0,128.0,136.0,109.51
2016,8,5,7,15,55.5,146.0,1.15,15.5,168.5,185.0,150.64
2016,8,5,7,30,84.0,173.0,1.1,16.0,209.0,236.14,191.86
2016,8,5,7,45,203.0,188.0,1.05,16.5,289.0,361.68,292.53
2016,8,5,8,0,322.0,203.0,1.0,17.0,369.0,498.61,396.22
2016,8,5,8,15,589.0,144.5,0.95,17.5,486.0,699.63,543.49
2016,8,5,8,30,856.0,86.0,0.9,18.0,603.0,873.21,656.34
2016,8,5,8,45,872.5,88.0,0.9,18.5,649.5,912.02,676.29
2016,8,5,9,0,889.0,90.0,0.9,19.0,696.0,948.16,696.07
2016,8,5,9,15,900.0,92.0,0.9,19.5,737.5,976.1,710.4
2016,8,5,9,30,911.0,94.0,0.9,20.0,779.0,1000.65,722.59
2016,8,5,9,45,910.0,100.5,0.9,20.5,812.5,1014.78,728.3
2016,8,5,10,0,909.0,107.0,0.9,21.0,846.0,1024.8,731.69
2016,8,5,10,15,916.0,108.5,0.9,21.5,875.5,1033.36,734.34
2016,8,5,10,30,923.0,110.0,0.9,22.0,905.0,1037.98,734.7
2016,8,5,10,45,927.0,111.5,0.95,22.5,927.5,1035.62,732.05
2016,8,5,11,0,931.0,113.0,1.0,23.0,950.0,1029.25,727.15
2016,8,5,11,15,934.0,113.5,1.0,23.5,965.0,1016.93,717.77
2016,8,5,11,30,937.0,114.0,1.0,24.0,980.0,1000.7,706.22
2016,8,5,11,45,938.0,115.0,1.05,24.5,987.5,979.27,692.54
2016,8,5,12,0,939.0,116.0,1.1,25.0,995.0,954.17,676.65
2016,8,5,12,15,939.0,116.0,1.1,25.0,994.5,923.77,657.92
2016,8,5,12,30,939.0,116.0,1.1,25.0,994.0,890.05,637.07
2016,8,5,12,45,938.5,115.0,1.15,25.0,985.5,851.9,613.99
2016,8,5,13,0,938.0,114.0,1.2,25.0,977.0,810.79,588.71
2016,8,5,13,15,934.5,113.0,1.2,25.0,961.0,764.75,558.21
2016,8,5,13,30,931.0,112.0,1.2,25.0,945.0,716.34,524.46
2016,8,5,13,45,926.0,111.0,1.25,25.0,921.5,664.82,488.05
2016,8,5,14,0,921.0,110.0,1.3,25.0,898.0,611.47,449.04
2016,8,5,14,15,914.0,108.5,1.3,25.0,867.5,555.11,406.14
2016,8,5,14,30,907.0,107.0,1.3,25.0,837.0,497.59,360.88
2016,8,5,14,45,899.0,104.5,1.3,25.0,800.5,438.01,312.58
2016,8,5,15,0,891.0,102.0,1.3,25.0,764.0,377.9,262.43
2016,8,5,15,15,879.0,99.5,1.3,24.5,721.5,316.43,210.94
2016,8,5,15,30,867.0,97.0,1.3,24.0,679.0,255.4,160.11
2016,8,5,15,45,853.0,93.5,1.35,23.5,633.0,194.08,112.31
2016,8,5,16,0,839.0,90.0,1.4,23.0,587.0,126.11,67.67
2016,8,5,16,15,818.0,86.5,1.4,22.5,536.5,67.28,51.78
2016,8,5,16,30,797.0,83.0,1.4,22.0,486.0,65.68,50.8
2016,8,5,16,45,768.5,79.0,1.4,21.5,433.0,63.52,49.25
2016,8,5,17,0,740.0,75.0,1.4,21.0,380.0,61.29,47.62
2016,8,5,17,15,700.0,70.0,1.4,20.0,326.5,58.08,45.18
2016,8,5,17,30,660.0,65.0,1.4,19.0,273.0,50.29,38.64
2016,8,5,17,45,596.5,59.0,1.4,18.0,221.0,46.26,35.24
2016,8,5,18,0,533.0,53.0,1.4,17.0,169.0,42.21,31.65
2016,8,5,18,15,442.5,44.0,1.35,16.0,122.0,35.52,25.49
2016,8,5,18,30,352.0,35.0,1.3,15.0,75.0,28.75,18.87
2016,8,5,18,45,176.0,17.5,1.3,14.5,37.5,14.09,2.31
2016,8,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.0,0.95,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,12.0,1.0,11.0,15.0,35.57,0.0
2016,8,6,5,45,210.0,26.0,1.05,11.5,49.5,131.63,84.98
2016,8,6,6,0,343.0,40.0,1.1,12.0,84.0,221.78,174.61
2016,8,6,6,15,429.0,50.0,1.1,12.5,130.5,296.95,241.17
2016,8,6,6,30,515.0,60.0,1.1,13.0,177.0,380.68,312.25
2016,8,6,6,45,294.0,93.0,1.1,13.5,163.5,306.61,253.07
2016,8,6,7,0,73.0,126.0,1.1,14.0,150.0,175.25,143.38
2016,8,6,7,15,141.0,148.0,1.05,14.5,204.5,261.33,215.13
2016,8,6,7,30,209.0,170.0,1.0,15.0,259.0,340.93,278.49
2016,8,6,7,45,495.5,129.0,1.0,16.0,375.0,558.77,448.14
2016,8,6,8,0,782.0,88.0,1.0,17.0,491.0,771.39,596.77
2016,8,6,8,15,803.0,91.0,1.0,17.5,540.5,818.98,623.64
2016,8,6,8,30,824.0,94.0,1.0,18.0,590.0,864.79,650.75
2016,8,6,8,45,842.5,95.5,1.0,18.5,636.5,904.4,673.25
2016,8,6,9,0,861.0,97.0,1.0,19.0,683.0,931.22,687.15
2016,8,6,9,15,873.0,99.5,1.05,19.5,724.5,960.06,703.31
2016,8,6,9,30,885.0,102.0,1.1,20.0,766.0,985.63,717.29
2016,8,6,9,45,887.5,107.0,1.15,20.5,800.0,1001.09,724.89
2016,8,6,10,0,890.0,112.0,1.2,21.0,834.0,1012.65,730.26
2016,8,6,10,15,896.5,113.5,1.2,21.0,863.0,1020.57,733.99
2016,8,6,10,30,903.0,115.0,1.2,21.0,892.0,1024.62,735.47
2016,8,6,10,45,907.5,116.5,1.25,21.5,914.0,1022.75,732.96
2016,8,6,11,0,912.0,118.0,1.3,22.0,936.0,1016.93,728.16
2016,8,6,11,15,915.5,118.5,1.3,22.0,951.5,1005.22,720.4
2016,8,6,11,30,919.0,119.0,1.3,22.0,967.0,989.66,710.39
2016,8,6,11,45,920.0,120.0,1.35,22.5,974.0,968.48,696.41
2016,8,6,12,0,921.0,121.0,1.4,23.0,981.0,943.7,680.22
2016,8,6,12,15,921.0,121.0,1.4,23.0,980.5,913.67,661.27
2016,8,6,12,30,921.0,121.0,1.4,23.0,980.0,880.4,640.22
2016,8,6,12,45,912.0,125.0,1.45,23.0,970.0,840.33,615.22
2016,8,6,13,0,903.0,129.0,1.5,23.0,960.0,797.86,588.35
2016,8,6,13,15,900.0,128.5,1.5,22.5,944.0,753.81,559.13
2016,8,6,13,30,897.0,128.0,1.5,22.0,928.0,707.42,527.05
2016,8,6,13,45,894.5,125.0,1.5,22.0,906.0,657.21,490.36
2016,8,6,14,0,892.0,122.0,1.5,22.0,884.0,605.03,451.12
2016,8,6,14,15,885.5,120.5,1.5,21.5,854.0,550.23,409.44
2016,8,6,14,30,879.0,119.0,1.5,21.0,824.0,494.27,365.27
2016,8,6,14,45,874.0,114.5,1.5,21.0,789.0,435.74,316.9
2016,8,6,15,0,869.0,110.0,1.5,21.0,754.0,376.42,266.48
2016,8,6,15,15,857.0,107.5,1.5,20.5,712.5,316.06,215.03
2016,8,6,15,30,845.0,105.0,1.5,20.0,671.0,250.11,159.63
2016,8,6,15,45,835.0,100.0,1.55,20.0,626.0,188.66,110.52
2016,8,6,16,0,825.0,95.0,1.6,20.0,581.0,128.1,70.79
2016,8,6,16,15,804.0,91.5,1.6,19.5,531.0,70.62,55.31
2016,8,6,16,30,783.0,88.0,1.6,19.0,481.0,69.17,54.45
2016,8,6,16,45,762.0,82.0,1.65,18.5,430.0,65.76,51.82
2016,8,6,17,0,741.0,76.0,1.7,18.0,379.0,62.15,48.98
2016,8,6,17,15,701.5,71.0,1.7,17.0,326.0,58.98,46.54
2016,8,6,17,30,662.0,66.0,1.7,16.0,273.0,51.13,39.88
2016,8,6,17,45,611.0,58.5,1.75,15.5,221.5,46.05,35.42
2016,8,6,18,0,560.0,51.0,1.8,15.0,170.0,40.83,30.67
2016,8,6,18,15,467.5,42.0,1.75,14.5,123.0,34.03,24.3
2016,8,6,18,30,375.0,33.0,1.7,14.0,76.0,27.15,17.48
2016,8,6,18,45,187.5,16.5,1.65,13.5,38.0,13.3,0.83
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,67.0,6.0,1.35,11.0,8.0,0.0,0.0
2016,8,7,5,30,134.0,12.0,1.4,11.0,16.0,54.46,0.0
2016,8,7,5,45,284.0,23.5,1.5,11.5,52.5,157.59,98.83
2016,8,7,6,0,434.0,35.0,1.6,12.0,89.0,258.03,203.03
2016,8,7,6,15,519.0,42.5,1.6,12.5,137.5,334.52,271.89
2016,8,7,6,30,604.0,50.0,1.6,13.0,186.0,419.4,344.62
2016,8,7,6,45,660.5,55.0,1.65,13.5,239.5,488.37,402.1
2016,8,7,7,0,717.0,60.0,1.7,14.0,293.0,564.73,462.64
2016,8,7,7,15,753.0,64.0,1.65,14.5,347.0,628.65,509.78
2016,8,7,7,30,789.0,68.0,1.6,15.0,401.0,693.38,554.42
2016,8,7,7,45,818.0,70.5,1.6,15.5,454.0,751.08,592.73
2016,8,7,8,0,847.0,73.0,1.6,16.0,507.0,800.21,623.9
2016,8,7,8,15,865.5,75.5,1.5,16.5,557.5,846.75,651.41
2016,8,7,8,30,884.0,78.0,1.4,17.0,608.0,891.25,676.65
2016,8,7,8,45,899.5,79.0,1.35,18.0,655.0,928.84,695.97
2016,8,7,9,0,915.0,80.0,1.3,19.0,702.0,963.64,713.04
2016,8,7,9,15,926.0,82.0,1.3,19.5,743.5,992.22,727.97
2016,8,7,9,30,937.0,84.0,1.3,20.0,785.0,1017.32,740.64
2016,8,7,9,45,937.5,89.5,1.3,20.5,819.5,1032.33,746.95
2016,8,7,10,0,938.0,95.0,1.3,21.0,854.0,1043.17,750.85
2016,8,7,10,15,944.5,96.0,1.3,21.5,883.5,1050.93,752.99
2016,8,7,10,30,951.0,97.0,1.3,22.0,913.0,1054.65,752.78
2016,8,7,10,45,956.0,97.5,1.3,22.5,936.0,1052.24,748.99
2016,8,7,11,0,961.0,98.0,1.3,23.0,959.0,1045.72,742.88
2016,8,7,11,15,964.0,98.5,1.3,23.0,974.0,1033.15,734.67
2016,8,7,11,30,967.0,99.0,1.3,23.0,989.0,1016.56,724.14
2016,8,7,11,45,969.0,98.5,1.35,23.5,996.5,994.11,709.53
2016,8,7,12,0,971.0,98.0,1.4,24.0,1004.0,967.86,692.61
2016,8,7,12,15,971.0,98.0,1.4,24.0,1003.5,936.68,673.16
2016,8,7,12,30,971.0,98.0,1.4,24.0,1003.0,902.04,651.48
2016,8,7,12,45,964.0,101.5,1.45,24.0,993.0,861.68,626.6
2016,8,7,13,0,957.0,105.0,1.5,24.0,983.0,818.61,599.65
2016,8,7,13,15,954.0,104.5,1.5,24.0,967.0,772.45,569.03
2016,8,7,13,30,951.0,104.0,1.5,24.0,951.0,723.8,534.66
2016,8,7,13,45,952.5,99.5,1.55,24.0,929.0,672.27,497.77
2016,8,7,14,0,954.0,95.0,1.6,24.0,907.0,618.26,457.78
2016,8,7,14,15,947.5,94.0,1.6,23.5,876.5,560.76,414.26
2016,8,7,14,30,941.0,93.0,1.6,23.0,846.0,501.97,368.05
2016,8,7,14,45,937.5,89.0,1.65,23.0,810.5,440.97,317.89
2016,8,7,15,0,934.0,85.0,1.7,23.0,775.0,378.91,265.28
2016,8,7,15,15,923.5,83.0,1.7,22.5,732.5,315.65,211.27
2016,8,7,15,30,913.0,81.0,1.7,22.0,690.0,252.63,157.83
2016,8,7,15,45,902.0,77.5,1.7,22.0,643.5,188.93,107.12
2016,8,7,16,0,891.0,74.0,1.7,22.0,597.0,126.06,66.6
2016,8,7,16,15,872.0,71.5,1.65,21.5,546.0,66.62,51.48
2016,8,7,16,30,853.0,69.0,1.6,21.0,495.0,64.53,50.06
2016,8,7,16,45,829.0,65.5,1.6,20.5,442.0,61.55,47.79
2016,8,7,17,0,805.0,62.0,1.6,20.0,389.0,52.25,40.0
2016,8,7,17,15,768.5,58.0,1.55,19.0,334.5,49.4,37.82
2016,8,7,17,30,732.0,54.0,1.5,18.0,280.0,46.52,35.5
2016,8,7,17,45,676.5,49.0,1.5,17.5,227.0,42.62,32.1
2016,8,7,18,0,621.0,44.0,1.5,17.0,174.0,38.73,28.54
2016,8,7,18,15,531.0,36.5,1.4,16.0,125.5,32.42,22.71
2016,8,7,18,30,441.0,29.0,1.3,15.0,77.0,26.1,16.4
2016,8,7,18,45,220.5,14.5,1.25,14.5,38.5,11.7,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,72.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,8,5,30,144.0,11.0,0.9,12.0,14.0,57.06,0.0
2016,8,8,5,45,294.0,21.5,0.95,12.5,50.0,159.03,95.03
2016,8,8,6,0,444.0,32.0,1.0,13.0,86.0,259.82,202.55
2016,8,8,6,15,527.0,39.0,0.95,13.5,134.0,331.42,266.92
2016,8,8,6,30,610.0,46.0,0.9,14.0,182.0,415.51,337.87
2016,8,8,6,45,660.5,51.5,0.85,15.0,234.0,485.26,393.55
2016,8,8,7,0,711.0,57.0,0.8,16.0,286.0,558.24,448.46
2016,8,8,7,15,746.0,61.0,0.75,16.5,339.0,621.16,493.0
2016,8,8,7,30,781.0,65.0,0.7,17.0,392.0,684.85,535.11
2016,8,8,7,45,808.0,67.5,0.7,17.5,444.5,740.66,570.66
2016,8,8,8,0,835.0,70.0,0.7,18.0,497.0,787.84,599.3
2016,8,8,8,15,853.5,72.5,0.7,18.5,546.5,834.05,626.63
2016,8,8,8,30,872.0,75.0,0.7,19.0,596.0,878.25,652.03
2016,8,8,8,45,886.5,77.0,0.75,20.0,642.5,915.85,672.36
2016,8,8,9,0,901.0,79.0,0.8,21.0,689.0,950.64,690.65
2016,8,8,9,15,912.0,80.5,0.85,21.5,730.0,978.39,705.67
2016,8,8,9,30,923.0,82.0,0.9,22.0,771.0,1002.73,718.6
2016,8,8,9,45,922.0,88.0,0.95,22.5,804.5,1016.71,725.17
2016,8,8,10,0,921.0,94.0,1.0,23.0,838.0,1026.54,729.41
2016,8,8,10,15,927.5,95.5,1.05,23.0,867.5,1034.79,734.26
2016,8,8,10,30,934.0,97.0,1.1,23.0,897.0,1039.05,736.8
2016,8,8,10,45,942.0,96.0,1.15,23.5,920.5,1038.09,734.9
2016,8,8,11,0,950.0,95.0,1.2,24.0,944.0,1033.08,730.69
2016,8,8,11,15,953.0,95.5,1.2,24.0,959.0,1020.68,722.6
2016,8,8,11,30,956.0,96.0,1.2,24.0,974.0,1004.29,712.25
2016,8,8,11,45,958.5,95.5,1.3,24.5,982.0,982.54,698.99
2016,8,8,12,0,961.0,95.0,1.4,25.0,990.0,957.0,683.3
2016,8,8,12,15,961.0,95.0,1.45,25.0,989.5,926.09,664.72
2016,8,8,12,30,961.0,95.0,1.5,25.0,989.0,891.76,643.83
2016,8,8,12,45,960.0,94.5,1.55,25.0,981.0,852.91,619.81
2016,8,8,13,0,959.0,94.0,1.6,25.0,973.0,811.02,593.52
2016,8,8,13,15,956.5,93.5,1.65,24.5,957.0,765.2,564.93
2016,8,8,13,30,954.0,93.0,1.7,24.0,941.0,716.83,531.99
2016,8,8,13,45,950.5,92.0,1.75,24.0,918.0,665.05,494.5
2016,8,8,14,0,947.0,91.0,1.8,24.0,895.0,611.22,454.25
2016,8,8,14,15,941.0,90.0,1.8,23.5,865.0,554.31,410.87
2016,8,8,14,30,935.0,89.0,1.8,23.0,835.0,496.07,364.78
2016,8,8,14,45,927.5,87.0,1.85,23.0,798.5,435.38,314.63
2016,8,8,15,0,920.0,85.0,1.9,23.0,762.0,374.07,262.46
2016,8,8,15,15,909.0,83.0,1.9,22.5,720.0,311.44,208.83
2016,8,8,15,30,898.0,81.0,1.9,22.0,678.0,249.12,155.88
2016,8,8,15,45,885.5,78.0,1.9,22.0,631.5,186.42,105.99
2016,8,8,16,0,873.0,75.0,1.9,22.0,585.0,124.74,66.37
2016,8,8,16,15,853.5,72.5,1.85,21.5,534.5,67.0,51.82
2016,8,8,16,30,834.0,70.0,1.8,21.0,484.0,64.93,50.41
2016,8,8,16,45,810.0,66.0,1.8,20.5,431.5,54.66,41.86
2016,8,8,17,0,786.0,62.0,1.8,20.0,379.0,52.07,39.86
2016,8,8,17,15,748.5,58.0,1.75,19.0,325.5,49.24,37.68
2016,8,8,17,30,711.0,54.0,1.7,18.0,272.0,46.37,35.38
2016,8,8,17,45,658.0,48.5,1.7,17.5,220.0,42.11,31.64
2016,8,8,18,0,605.0,43.0,1.7,17.0,168.0,37.81,27.71
2016,8,8,18,15,513.0,35.5,1.65,16.0,120.5,31.49,21.85
2016,8,8,18,30,421.0,28.0,1.6,15.0,73.0,25.16,15.46
2016,8,8,18,45,210.5,14.0,1.55,14.5,36.5,11.3,0.0
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,72.0,5.0,1.15,12.0,6.5,0.0,0.0
2016,8,9,5,30,144.0,10.0,1.2,12.0,13.0,56.36,0.0
2016,8,9,5,45,297.5,20.5,1.25,12.5,49.0,159.0,90.09
2016,8,9,6,0,451.0,31.0,1.3,13.0,85.0,262.53,204.6
2016,8,9,6,15,534.5,38.0,1.25,13.5,133.0,334.88,270.27
2016,8,9,6,30,618.0,45.0,1.2,14.0,181.0,419.74,342.4
2016,8,9,6,45,667.5,50.0,1.2,14.5,233.0,488.74,399.08
2016,8,9,7,0,717.0,55.0,1.2,15.0,285.0,560.84,455.33
2016,8,9,7,15,752.0,59.0,1.15,15.5,338.5,624.06,500.87
2016,8,9,7,30,787.0,63.0,1.1,16.0,392.0,688.06,544.13
2016,8,9,7,45,812.5,66.0,1.05,16.5,444.0,736.18,574.35
2016,8,9,8,0,838.0,69.0,1.0,17.0,496.0,790.38,607.92
2016,8,9,8,15,856.5,71.5,0.95,17.5,546.0,836.73,634.96
2016,8,9,8,30,875.0,74.0,0.9,18.0,596.0,881.06,659.98
2016,8,9,8,45,890.0,75.5,0.85,18.5,642.0,918.63,679.93
2016,8,9,9,0,905.0,77.0,0.8,19.0,688.0,953.4,697.73
2016,8,9,9,15,916.0,79.0,0.8,19.5,729.5,981.85,712.26
2016,8,9,9,30,927.0,81.0,0.8,20.0,771.0,1006.84,724.6
2016,8,9,9,45,935.0,82.0,0.8,21.0,807.0,1024.07,730.74
2016,8,9,10,0,943.0,83.0,0.8,22.0,843.0,1037.45,734.65
2016,8,9,10,15,949.5,84.0,0.8,22.5,872.5,1045.38,736.76
2016,8,9,10,30,956.0,85.0,0.8,23.0,902.0,1049.23,736.61
2016,8,9,10,45,956.0,88.5,0.85,23.5,923.5,1045.2,733.01
2016,8,9,11,0,956.0,92.0,0.9,24.0,945.0,1036.99,727.11
2016,8,9,11,15,959.0,92.5,0.9,24.0,960.0,1024.51,719.12
2016,8,9,11,30,962.0,93.0,0.9,24.0,975.0,1008.01,708.86
2016,8,9,11,45,951.5,101.0,0.95,24.5,979.0,982.42,692.77
2016,8,9,12,0,941.0,109.0,1.0,25.0,983.0,953.29,674.57
2016,8,9,12,15,940.5,109.0,1.05,25.0,982.5,922.23,656.38
2016,8,9,12,30,940.0,109.0,1.1,25.0,982.0,887.85,635.93
2016,8,9,12,45,912.5,125.0,1.15,25.5,965.5,842.86,607.25
2016,8,9,13,0,885.0,141.0,1.2,26.0,949.0,796.15,577.21
2016,8,9,13,15,881.0,140.0,1.2,26.0,933.0,751.31,546.8
2016,8,9,13,30,877.0,139.0,1.2,26.0,917.0,704.29,514.1
2016,8,9,13,45,870.0,138.0,1.2,26.0,893.0,653.44,477.86
2016,8,9,14,0,863.0,137.0,1.2,26.0,869.0,601.1,439.46
2016,8,9,14,15,855.0,135.0,1.2,26.0,838.0,546.53,398.24
2016,8,9,14,30,847.0,133.0,1.2,26.0,807.0,489.5,353.85
2016,8,9,14,45,840.0,129.0,1.2,26.0,771.5,430.7,306.68
2016,8,9,15,0,833.0,125.0,1.2,26.0,736.0,371.48,257.8
2016,8,9,15,15,819.0,122.0,1.15,25.5,693.5,310.97,207.64
2016,8,9,15,30,805.0,119.0,1.1,25.0,651.0,251.36,158.59
2016,8,9,15,45,796.5,111.5,1.1,25.0,606.5,190.38,111.14
2016,8,9,16,0,788.0,104.0,1.1,25.0,562.0,130.19,72.66
2016,8,9,16,15,764.5,99.5,1.1,24.5,511.5,75.98,58.66
2016,8,9,16,30,741.0,95.0,1.1,24.0,461.0,67.65,52.07
2016,8,9,16,45,721.0,87.5,1.1,23.5,410.5,63.77,49.08
2016,8,9,17,0,701.0,80.0,1.1,23.0,360.0,59.62,45.82
2016,8,9,17,15,658.5,74.0,1.05,22.0,307.5,56.1,43.12
2016,8,9,17,30,616.0,68.0,1.0,21.0,255.0,52.49,40.23
2016,8,9,17,45,563.0,59.5,0.95,20.5,204.5,46.72,35.24
2016,8,9,18,0,510.0,51.0,0.9,20.0,154.0,40.78,29.91
2016,8,9,18,15,414.5,41.0,0.85,19.0,109.0,33.2,23.0
2016,8,9,18,30,319.0,31.0,0.8,18.0,64.0,25.49,15.36
2016,8,9,18,45,159.5,15.5,0.75,17.0,32.0,12.56,0.0
2016,8,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,0.8,11.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,0.8,12.0,8.0,21.64,0.0
2016,8,10,5,45,159.0,22.5,0.85,12.5,39.0,104.57,54.05
2016,8,10,6,0,271.0,38.0,0.9,13.0,70.0,187.93,146.0
2016,8,10,6,15,355.0,50.5,0.85,13.5,114.5,262.51,211.96
2016,8,10,6,30,439.0,63.0,0.8,14.0,159.0,344.36,281.17
2016,8,10,6,45,498.0,72.5,0.75,15.0,209.0,415.67,338.62
2016,8,10,7,0,557.0,82.0,0.7,16.0,259.0,491.46,396.52
2016,8,10,7,15,599.5,89.5,0.65,16.5,311.0,557.22,444.64
2016,8,10,7,30,642.0,97.0,0.6,17.0,363.0,624.79,491.77
2016,8,10,7,45,674.5,102.0,0.6,17.5,414.5,682.81,529.71
2016,8,10,8,0,707.0,107.0,0.6,18.0,466.0,740.83,566.5
2016,8,10,8,15,731.0,112.0,0.6,18.5,515.5,791.07,596.93
2016,8,10,8,30,755.0,117.0,0.6,19.0,565.0,839.94,625.78
2016,8,10,8,45,773.5,120.5,0.65,20.0,611.0,874.99,644.72
2016,8,10,9,0,792.0,124.0,0.7,21.0,657.0,912.91,665.4
2016,8,10,9,15,806.0,127.5,0.7,21.5,699.0,943.8,681.56
2016,8,10,9,30,820.0,131.0,0.7,22.0,741.0,971.58,695.71
2016,8,10,9,45,855.5,120.5,0.75,22.5,783.5,989.32,704.67
2016,8,10,10,0,891.0,110.0,0.8,23.0,826.0,1016.73,719.77
2016,8,10,10,15,898.5,111.5,0.8,23.5,856.0,1025.58,722.3
2016,8,10,10,30,906.0,113.0,0.8,24.0,886.0,1030.53,722.84
2016,8,10,10,45,912.0,113.5,0.85,24.5,909.0,1028.98,720.73
2016,8,10,11,0,918.0,114.0,0.9,25.0,932.0,1023.47,716.41
2016,8,10,11,15,921.5,115.0,0.95,25.0,947.5,1012.04,710.04
2016,8,10,11,30,925.0,116.0,1.0,25.0,963.0,996.7,701.41
2016,8,10,11,45,928.0,115.5,1.1,25.5,970.5,975.62,688.85
2016,8,10,12,0,931.0,115.0,1.2,26.0,978.0,950.84,673.94
2016,8,10,12,15,931.0,115.0,1.2,26.0,977.5,920.32,655.1
2016,8,10,12,30,931.0,115.0,1.2,26.0,977.0,886.49,634.15
2016,8,10,12,45,927.5,116.0,1.3,26.5,968.0,847.59,609.95
2016,8,10,13,0,924.0,117.0,1.4,27.0,959.0,805.91,583.62
2016,8,10,13,15,920.5,116.5,1.4,27.0,942.5,760.37,553.39
2016,8,10,13,30,917.0,116.0,1.4,27.0,926.0,712.48,519.99
2016,8,10,13,45,913.0,114.0,1.45,27.0,903.0,660.89,483.51
2016,8,10,14,0,909.0,112.0,1.5,27.0,880.0,607.42,444.44
2016,8,10,14,15,901.5,110.5,1.5,26.5,849.0,550.91,402.3
2016,8,10,14,30,894.0,109.0,1.5,26.0,818.0,493.33,357.71
2016,8,10,14,45,885.5,106.0,1.5,25.5,781.5,433.4,309.7
2016,8,10,15,0,877.0,103.0,1.5,25.0,745.0,373.03,259.76
2016,8,10,15,15,864.0,101.0,1.45,24.5,702.5,312.01,208.37
2016,8,10,15,30,851.0,99.0,1.4,24.0,660.0,251.57,157.92
2016,8,10,15,45,836.0,95.5,1.4,24.0,613.0,183.7,104.97
2016,8,10,16,0,821.0,92.0,1.4,24.0,566.0,123.48,66.86
2016,8,10,16,15,798.5,88.5,1.3,23.5,515.5,68.77,52.89
2016,8,10,16,30,776.0,85.0,1.2,23.0,465.0,67.22,51.95
2016,8,10,16,45,747.5,80.0,1.2,22.5,413.0,64.39,49.84
2016,8,10,17,0,719.0,75.0,1.2,22.0,361.0,61.44,47.59
2016,8,10,17,15,676.5,69.5,1.1,21.0,307.5,53.05,40.67
2016,8,10,17,30,634.0,64.0,1.0,20.0,254.0,49.66,37.95
2016,8,10,17,45,573.0,57.0,0.95,19.5,203.0,44.89,33.79
2016,8,10,18,0,512.0,50.0,0.9,19.0,152.0,40.05,29.39
2016,8,10,18,15,414.5,40.0,0.8,18.0,106.5,32.44,22.4
2016,8,10,18,30,317.0,30.0,0.7,17.0,61.0,24.7,14.58
2016,8,10,18,45,158.5,15.0,0.65,16.5,30.5,12.19,0.0
