Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,19.0,0.7,12.5,32.0,80.79,36.94
2016,8,11,6,0,225.0,38.0,0.7,13.0,64.0,168.05,129.97
2016,8,11,6,15,306.0,53.0,0.65,13.5,107.5,238.66,192.42
2016,8,11,6,30,387.0,68.0,0.6,14.0,151.0,317.98,259.45
2016,8,11,6,45,444.0,79.5,0.6,14.5,200.0,386.12,315.28
2016,8,11,7,0,501.0,91.0,0.6,15.0,249.0,464.77,376.63
2016,8,11,7,15,545.0,100.0,0.6,15.5,300.5,531.07,425.96
2016,8,11,7,30,589.0,109.0,0.6,16.0,352.0,599.38,474.79
2016,8,11,7,45,621.0,116.5,0.6,17.0,403.0,658.04,513.53
2016,8,11,8,0,653.0,124.0,0.6,18.0,454.0,716.78,550.29
2016,8,11,8,15,678.5,130.0,0.6,18.5,503.5,767.86,581.64
2016,8,11,8,30,704.0,136.0,0.6,19.0,553.0,817.77,611.49
2016,8,11,8,45,724.0,140.5,0.65,20.0,599.0,859.33,634.91
2016,8,11,9,0,744.0,145.0,0.7,21.0,645.0,898.72,656.61
2016,8,11,9,15,759.5,149.0,0.7,21.5,686.5,930.72,673.58
2016,8,11,9,30,775.0,153.0,0.7,22.0,728.0,952.31,683.94
2016,8,11,9,45,819.5,139.5,0.75,23.0,773.0,988.42,703.13
2016,8,11,10,0,864.0,126.0,0.8,24.0,818.0,1008.08,711.8
2016,8,11,10,15,871.5,127.5,0.85,24.5,848.0,1016.58,715.3
2016,8,11,10,30,879.0,129.0,0.9,25.0,878.0,1021.27,716.76
2016,8,11,10,45,884.0,131.0,0.95,25.5,900.5,1020.09,714.82
2016,8,11,11,0,889.0,133.0,1.0,26.0,923.0,1014.99,710.69
2016,8,11,11,15,892.5,133.5,1.05,26.0,938.0,1003.1,703.94
2016,8,11,11,30,896.0,134.0,1.1,26.0,953.0,987.42,695.02
2016,8,11,11,45,895.5,136.5,1.15,26.5,960.0,966.15,681.36
2016,8,11,12,0,895.0,139.0,1.2,27.0,967.0,941.36,665.58
2016,8,11,12,15,895.0,139.0,1.2,27.0,966.0,911.43,647.13
2016,8,11,12,30,895.0,139.0,1.2,27.0,965.0,878.33,626.66
2016,8,11,12,45,893.0,138.5,1.25,27.0,956.5,840.18,603.52
2016,8,11,13,0,891.0,138.0,1.3,27.0,948.0,799.3,578.33
2016,8,11,13,15,887.0,137.0,1.3,27.0,931.5,754.04,547.73
2016,8,11,13,30,883.0,136.0,1.3,27.0,915.0,706.58,514.76
2016,8,11,13,45,877.0,134.5,1.35,27.0,891.0,655.49,478.78
2016,8,11,14,0,871.0,133.0,1.4,27.0,867.0,602.8,440.44
2016,8,11,14,15,863.0,131.0,1.4,27.0,836.5,547.33,398.49
2016,8,11,14,30,855.0,129.0,1.4,27.0,806.0,489.83,353.65
2016,8,11,14,45,844.0,126.5,1.4,27.0,768.5,430.04,305.71
2016,8,11,15,0,833.0,124.0,1.4,27.0,731.0,370.26,256.43
2016,8,11,15,15,818.5,121.0,1.35,26.5,688.5,309.45,206.06
2016,8,11,15,30,804.0,118.0,1.3,26.0,646.0,249.62,156.91
2016,8,11,15,45,787.0,114.0,1.3,25.5,599.5,189.94,111.21
2016,8,11,16,0,770.0,110.0,1.3,25.0,553.0,132.09,75.23
2016,8,11,16,15,745.5,105.5,1.25,24.5,502.5,73.22,56.39
2016,8,11,16,30,721.0,101.0,1.2,24.0,452.0,71.63,55.46
2016,8,11,16,45,691.0,94.5,1.15,23.5,400.0,68.47,53.1
2016,8,11,17,0,661.0,88.0,1.1,23.0,348.0,65.14,50.56
2016,8,11,17,15,616.0,81.0,1.05,22.0,295.5,61.13,47.46
2016,8,11,17,30,571.0,74.0,1.0,21.0,243.0,56.99,44.12
2016,8,11,17,45,509.0,65.0,1.0,20.5,193.0,50.99,38.91
2016,8,11,18,0,447.0,56.0,1.0,20.0,143.0,44.83,33.35
2016,8,11,18,15,351.0,43.5,0.9,19.0,99.0,35.31,24.7
2016,8,11,18,30,255.0,31.0,0.8,18.0,55.0,25.54,14.92
2016,8,11,18,45,127.5,15.5,0.75,17.0,27.5,12.12,0.0
2016,8,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.0,0.65,12.5,35.5,100.77,41.46
2016,8,12,6,0,324.0,34.0,0.6,13.0,71.0,210.73,162.55
2016,8,12,6,15,414.5,44.5,0.55,13.5,117.0,287.89,231.08
2016,8,12,6,30,505.0,55.0,0.5,14.0,163.0,374.51,303.59
2016,8,12,6,45,566.0,62.0,0.5,15.0,214.5,447.41,361.88
2016,8,12,7,0,627.0,69.0,0.5,16.0,266.0,524.88,420.6
2016,8,12,7,15,668.0,75.0,0.5,16.5,319.0,590.89,468.59
2016,8,12,7,30,709.0,81.0,0.5,17.0,372.0,658.47,514.39
2016,8,12,7,45,739.5,85.0,0.5,18.0,424.5,712.6,547.86
2016,8,12,8,0,770.0,89.0,0.5,19.0,477.0,770.25,582.63
2016,8,12,8,15,791.5,92.5,0.5,19.5,526.5,818.71,611.18
2016,8,12,8,30,813.0,96.0,0.5,20.0,576.0,865.42,638.0
2016,8,12,8,45,830.0,99.0,0.55,21.0,622.5,905.27,659.62
2016,8,12,9,0,847.0,102.0,0.6,22.0,669.0,942.5,679.31
2016,8,12,9,15,859.5,104.0,0.65,22.5,710.0,960.19,687.91
2016,8,12,9,30,872.0,106.0,0.7,23.0,751.0,985.39,701.52
2016,8,12,9,45,878.0,109.5,0.75,24.0,786.0,1002.35,708.56
2016,8,12,10,0,884.0,113.0,0.8,25.0,821.0,1015.55,713.46
2016,8,12,10,15,891.0,114.5,0.85,25.5,850.0,1023.77,716.85
2016,8,12,10,30,898.0,116.0,0.9,26.0,879.0,1028.1,718.07
2016,8,12,10,45,902.5,117.5,0.95,26.5,901.5,1026.0,715.57
2016,8,12,11,0,907.0,119.0,1.0,27.0,924.0,1019.94,710.88
2016,8,12,11,15,910.0,119.5,1.05,27.0,938.5,1007.49,703.86
2016,8,12,11,30,913.0,120.0,1.1,27.0,953.0,991.2,694.62
2016,8,12,11,45,914.0,120.5,1.15,27.5,960.0,969.28,680.63
2016,8,12,12,0,915.0,121.0,1.2,28.0,967.0,943.77,664.49
2016,8,12,12,15,915.0,121.0,1.2,28.0,966.0,913.47,645.9
2016,8,12,12,30,915.0,121.0,1.2,28.0,965.0,879.91,625.24
2016,8,12,12,45,917.0,118.5,1.3,28.0,957.5,842.63,603.39
2016,8,12,13,0,919.0,116.0,1.4,28.0,950.0,802.27,579.14
2016,8,12,13,15,915.5,115.0,1.4,28.0,933.5,756.35,548.77
2016,8,12,13,30,912.0,114.0,1.4,28.0,917.0,708.09,515.23
2016,8,12,13,45,907.0,113.0,1.4,28.0,893.5,656.77,478.64
2016,8,12,14,0,902.0,112.0,1.4,28.0,870.0,603.66,439.64
2016,8,12,14,15,894.5,110.5,1.4,28.0,839.0,547.33,397.07
2016,8,12,14,30,887.0,109.0,1.4,28.0,808.0,489.94,352.24
2016,8,12,14,45,878.0,106.5,1.4,28.0,771.5,430.39,304.34
2016,8,12,15,0,869.0,104.0,1.4,28.0,735.0,370.48,254.79
2016,8,12,15,15,856.0,101.5,1.35,27.5,692.5,309.38,204.01
2016,8,12,15,30,843.0,99.0,1.3,27.0,650.0,242.82,149.63
2016,8,12,15,45,826.5,96.0,1.3,27.0,603.5,181.6,102.54
2016,8,12,16,0,810.0,93.0,1.3,27.0,557.0,122.07,65.73
2016,8,12,16,15,787.0,89.0,1.25,26.5,506.5,69.14,52.54
2016,8,12,16,30,764.0,85.0,1.2,26.0,456.0,67.24,51.33
2016,8,12,16,45,734.0,80.5,1.15,25.5,403.5,64.78,49.56
2016,8,12,17,0,704.0,76.0,1.1,25.0,351.0,57.06,43.28
2016,8,12,17,15,660.5,70.5,1.05,24.0,298.0,53.79,40.79
2016,8,12,17,30,617.0,65.0,1.0,23.0,245.0,50.45,38.13
2016,8,12,17,45,553.5,57.5,0.95,22.5,194.5,45.33,33.7
2016,8,12,18,0,490.0,50.0,0.9,22.0,144.0,40.12,28.99
2016,8,12,18,15,389.0,39.0,0.8,21.0,99.5,31.67,21.33
2016,8,12,18,30,288.0,28.0,0.7,20.0,55.0,23.05,12.48
2016,8,12,18,45,144.0,14.0,0.65,19.0,27.5,11.95,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,161.0,16.5,0.45,14.0,34.5,99.47,33.67
2016,8,13,6,0,322.0,33.0,0.4,15.0,69.0,209.43,159.49
2016,8,13,6,15,413.5,43.0,0.4,15.5,114.5,286.48,227.64
2016,8,13,6,30,505.0,53.0,0.4,16.0,160.0,373.11,299.72
2016,8,13,6,45,566.5,59.5,0.4,16.5,211.0,445.71,357.94
2016,8,13,7,0,628.0,66.0,0.4,17.0,262.0,522.96,416.84
2016,8,13,7,15,669.0,71.5,0.4,18.0,314.5,588.39,463.2
2016,8,13,7,30,710.0,77.0,0.4,19.0,367.0,651.93,504.69
2016,8,13,7,45,742.0,80.5,0.45,20.5,419.5,710.58,540.76
2016,8,13,8,0,774.0,84.0,0.5,22.0,472.0,768.97,575.29
2016,8,13,8,15,795.5,87.5,0.5,22.5,521.5,817.55,603.59
2016,8,13,8,30,817.0,91.0,0.5,23.0,571.0,864.39,630.18
2016,8,13,8,45,835.5,93.0,0.55,24.0,618.0,904.54,651.71
2016,8,13,9,0,854.0,95.0,0.6,25.0,665.0,931.73,664.88
2016,8,13,9,15,866.5,97.0,0.65,25.5,706.5,960.37,680.33
2016,8,13,9,30,879.0,99.0,0.7,26.0,748.0,985.76,693.7
2016,8,13,9,45,894.0,98.0,0.75,27.0,785.0,1006.83,703.1
2016,8,13,10,0,909.0,97.0,0.8,28.0,822.0,1024.36,710.41
2016,8,13,10,15,916.0,98.0,0.85,28.5,852.0,1032.33,713.5
2016,8,13,10,30,923.0,99.0,0.9,29.0,882.0,1036.33,714.48
2016,8,13,10,45,928.0,100.0,0.95,29.5,904.5,1034.31,712.04
2016,8,13,11,0,933.0,101.0,1.0,30.0,927.0,1028.24,707.38
2016,8,13,11,15,936.5,101.5,1.05,30.0,942.0,1016.16,700.69
2016,8,13,11,30,940.0,102.0,1.1,30.0,957.0,1000.11,691.74
2016,8,13,11,45,941.0,103.0,1.2,30.5,964.5,978.34,678.84
2016,8,13,12,0,942.0,104.0,1.3,31.0,972.0,952.84,663.62
2016,8,13,12,15,942.0,104.0,1.35,31.0,971.5,921.93,645.55
2016,8,13,12,30,942.0,104.0,1.4,31.0,971.0,887.65,625.26
2016,8,13,12,45,926.0,112.5,1.45,31.5,958.0,845.02,598.28
2016,8,13,13,0,910.0,121.0,1.5,32.0,945.0,800.24,569.73
2016,8,13,13,15,906.5,120.5,1.5,31.5,928.5,754.96,541.12
2016,8,13,13,30,903.0,120.0,1.5,31.0,912.0,707.35,509.39
2016,8,13,13,45,897.5,118.5,1.55,31.0,888.5,655.58,473.19
2016,8,13,14,0,892.0,117.0,1.6,31.0,865.0,602.1,434.57
2016,8,13,14,15,884.5,115.5,1.6,30.5,834.0,546.14,393.36
2016,8,13,14,30,877.0,114.0,1.6,30.0,803.0,489.14,349.78
2016,8,13,14,45,866.5,112.0,1.6,30.0,766.0,429.81,302.29
2016,8,13,15,0,856.0,110.0,1.6,30.0,729.0,370.28,253.33
2016,8,13,15,15,842.5,107.0,1.6,29.5,686.5,304.33,199.45
2016,8,13,15,30,829.0,104.0,1.6,29.0,644.0,243.2,149.52
2016,8,13,15,45,811.0,101.0,1.6,28.5,596.5,182.52,103.46
2016,8,13,16,0,793.0,98.0,1.6,28.0,549.0,123.75,67.61
2016,8,13,16,15,768.5,94.0,1.55,27.5,498.5,72.54,55.17
2016,8,13,16,30,744.0,90.0,1.5,27.0,448.0,70.77,54.08
2016,8,13,16,45,712.0,85.0,1.5,26.5,396.0,62.31,47.28
2016,8,13,17,0,680.0,80.0,1.5,26.0,344.0,59.76,45.39
2016,8,13,17,15,634.5,74.0,1.4,25.0,291.0,56.24,42.71
2016,8,13,17,30,589.0,68.0,1.3,24.0,238.0,52.65,39.84
2016,8,13,17,45,523.0,59.5,1.2,23.5,188.0,46.83,34.82
2016,8,13,18,0,457.0,51.0,1.1,23.0,138.0,40.89,29.48
2016,8,13,18,15,355.0,39.5,1.0,22.0,94.0,32.08,21.5
2016,8,13,18,30,253.0,28.0,0.9,21.0,50.0,23.07,12.03
2016,8,13,18,45,126.5,14.0,0.8,20.0,25.0,11.95,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,133.5,17.5,0.35,14.5,32.0,86.56,21.24
2016,8,14,6,0,267.0,35.0,0.3,15.0,64.0,185.38,140.48
2016,8,14,6,15,356.5,47.0,0.3,15.5,108.5,262.26,208.31
2016,8,14,6,30,446.0,59.0,0.3,16.0,153.0,347.21,279.0
2016,8,14,6,45,505.5,68.5,0.35,17.0,203.0,419.48,336.71
2016,8,14,7,0,565.0,78.0,0.4,18.0,253.0,496.32,395.1
2016,8,14,7,15,608.5,85.0,0.4,18.5,305.0,562.84,443.38
2016,8,14,7,30,652.0,92.0,0.4,19.0,357.0,631.22,490.43
2016,8,14,7,45,683.0,98.0,0.45,20.0,408.5,689.79,527.77
2016,8,14,8,0,714.0,104.0,0.5,21.0,460.0,748.25,563.88
2016,8,14,8,15,738.0,108.5,0.5,22.0,509.5,798.25,592.4
2016,8,14,8,30,762.0,113.0,0.5,23.0,559.0,841.73,615.92
2016,8,14,8,45,780.5,116.5,0.55,24.0,605.0,882.31,638.04
2016,8,14,9,0,799.0,120.0,0.6,25.0,651.0,920.44,658.24
2016,8,14,9,15,813.0,123.0,0.65,25.5,693.0,950.91,674.74
2016,8,14,9,30,827.0,126.0,0.7,26.0,735.0,978.23,689.32
2016,8,14,9,45,843.0,125.5,0.75,27.0,772.5,1000.27,699.32
2016,8,14,10,0,859.0,125.0,0.8,28.0,810.0,1005.84,699.45
2016,8,14,10,15,867.5,127.0,0.85,28.5,839.5,1015.76,703.93
2016,8,14,10,30,876.0,129.0,0.9,29.0,869.0,1021.85,706.15
2016,8,14,10,45,882.5,129.5,0.95,29.5,892.0,1020.54,704.1
2016,8,14,11,0,889.0,130.0,1.0,30.0,915.0,1015.34,699.94
2016,8,14,11,15,893.0,130.5,1.05,30.0,930.0,1003.8,693.52
2016,8,14,11,30,897.0,131.0,1.1,30.0,945.0,988.44,684.92
2016,8,14,11,45,897.5,132.5,1.15,30.5,952.0,967.01,671.35
2016,8,14,12,0,898.0,134.0,1.2,31.0,959.0,942.03,655.68
2016,8,14,12,15,898.0,133.5,1.2,31.0,958.5,911.41,637.1
2016,8,14,12,30,898.0,133.0,1.2,31.0,958.0,877.6,616.52
2016,8,14,12,45,890.0,136.5,1.25,31.0,947.0,837.8,592.7
2016,8,14,13,0,882.0,140.0,1.3,31.0,936.0,795.6,567.05
2016,8,14,13,15,878.0,139.0,1.3,31.0,919.5,750.4,536.9
2016,8,14,13,30,874.0,138.0,1.3,31.0,903.0,703.02,504.48
2016,8,14,13,45,865.0,138.0,1.35,31.0,878.0,651.38,468.63
2016,8,14,14,0,856.0,138.0,1.4,31.0,853.0,600.25,431.87
2016,8,14,14,15,847.0,136.0,1.4,30.5,822.0,543.42,390.44
2016,8,14,14,30,838.0,134.0,1.4,30.0,791.0,485.9,346.92
2016,8,14,14,45,824.0,132.5,1.4,30.0,753.0,426.38,299.8
2016,8,14,15,0,810.0,131.0,1.4,30.0,715.0,367.26,251.7
2016,8,14,15,15,794.5,127.5,1.4,29.5,672.0,306.88,202.49
2016,8,14,15,30,779.0,124.0,1.4,29.0,629.0,247.68,154.62
2016,8,14,15,45,759.5,120.0,1.4,28.5,582.0,182.82,105.76
2016,8,14,16,0,740.0,116.0,1.4,28.0,535.0,125.56,70.87
2016,8,14,16,15,714.0,111.0,1.35,27.0,484.5,76.79,58.82
2016,8,14,16,30,688.0,106.0,1.3,26.0,434.0,75.02,57.87
2016,8,14,16,45,656.0,99.0,1.3,25.5,382.5,71.63,55.36
2016,8,14,17,0,624.0,92.0,1.3,25.0,331.0,68.08,52.65
2016,8,14,17,15,576.0,84.0,1.25,24.0,279.0,63.43,49.04
2016,8,14,17,30,528.0,76.0,1.2,23.0,227.0,58.62,45.14
2016,8,14,17,45,464.5,65.5,1.15,22.0,178.0,51.5,39.05
2016,8,14,18,0,401.0,55.0,1.1,21.0,129.0,44.14,32.5
2016,8,14,18,15,302.5,41.5,1.0,20.0,87.0,32.05,21.61
2016,8,14,18,30,204.0,28.0,0.9,19.0,45.0,21.76,10.67
2016,8,14,18,45,102.0,14.0,0.85,18.5,22.5,11.95,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,190.0,15.0,0.8,12.5,35.0,108.55,16.93
2016,8,15,6,0,380.0,30.0,0.8,13.0,70.0,234.03,178.53
2016,8,15,6,15,475.5,39.0,0.75,13.5,118.0,315.19,252.54
2016,8,15,6,30,571.0,48.0,0.7,14.0,166.0,406.4,329.3
2016,8,15,6,45,631.5,53.5,0.7,14.5,219.0,476.83,386.85
2016,8,15,7,0,692.0,59.0,0.7,15.0,272.0,555.88,447.9
2016,8,15,7,15,731.5,63.5,0.65,15.5,326.0,622.34,494.98
2016,8,15,7,30,771.0,68.0,0.6,16.0,380.0,689.96,539.92
2016,8,15,7,45,800.0,71.5,0.6,17.0,433.5,748.62,576.31
2016,8,15,8,0,829.0,75.0,0.6,18.0,487.0,806.66,610.96
2016,8,15,8,15,849.0,78.0,0.6,18.5,537.5,846.38,633.46
2016,8,15,8,30,869.0,81.0,0.6,19.0,588.0,892.45,659.87
2016,8,15,8,45,884.5,83.0,0.6,20.0,635.0,930.86,679.42
2016,8,15,9,0,900.0,85.0,0.6,21.0,682.0,966.46,696.89
2016,8,15,9,15,911.5,87.0,0.65,21.5,724.5,995.11,712.23
2016,8,15,9,30,923.0,89.0,0.7,22.0,767.0,1020.29,725.5
2016,8,15,9,45,923.5,95.0,0.75,22.5,801.0,1035.38,732.66
2016,8,15,10,0,924.0,101.0,0.8,23.0,835.0,1046.3,737.53
2016,8,15,10,15,931.0,102.0,0.85,23.5,865.0,1054.14,740.69
2016,8,15,10,30,938.0,103.0,0.9,24.0,895.0,1057.93,741.57
2016,8,15,10,45,941.0,105.0,0.95,25.0,917.0,1054.68,736.95
2016,8,15,11,0,944.0,107.0,1.0,26.0,939.0,1047.32,730.06
2016,8,15,11,15,947.0,108.0,1.05,26.0,954.0,1034.84,723.1
2016,8,15,11,30,950.0,109.0,1.1,26.0,969.0,1018.35,713.82
2016,8,15,11,45,949.0,110.5,1.2,26.5,975.5,994.68,699.68
2016,8,15,12,0,948.0,112.0,1.3,27.0,982.0,967.32,683.22
2016,8,15,12,15,948.0,112.0,1.3,27.0,981.0,935.91,663.94
2016,8,15,12,30,948.0,112.0,1.3,27.0,980.0,901.09,642.48
2016,8,15,12,45,934.0,119.0,1.35,27.0,967.5,858.1,616.32
2016,8,15,13,0,920.0,126.0,1.4,27.0,955.0,812.84,588.38
2016,8,15,13,15,916.5,125.0,1.4,26.5,938.0,766.41,558.56
2016,8,15,13,30,913.0,124.0,1.4,26.0,921.0,717.63,525.61
2016,8,15,13,45,908.0,122.0,1.45,26.0,896.5,664.98,488.32
2016,8,15,14,0,903.0,120.0,1.5,26.0,872.0,610.57,448.49
2016,8,15,14,15,895.0,118.5,1.45,25.5,840.5,553.49,405.53
2016,8,15,14,30,887.0,117.0,1.4,25.0,809.0,495.41,360.25
2016,8,15,14,45,880.0,113.0,1.35,25.0,772.0,435.08,311.06
2016,8,15,15,0,873.0,109.0,1.3,25.0,735.0,374.19,260.08
2016,8,15,15,15,859.0,106.5,1.25,24.5,692.0,307.29,204.49
2016,8,15,15,30,845.0,104.0,1.2,24.0,649.0,245.22,153.03
2016,8,15,15,45,831.5,99.0,1.15,24.0,602.0,182.5,104.39
2016,8,15,16,0,818.0,94.0,1.1,24.0,555.0,121.15,66.37
2016,8,15,16,15,794.0,90.5,1.05,23.5,503.5,70.62,54.5
2016,8,15,16,30,770.0,87.0,1.0,23.0,452.0,69.11,53.62
2016,8,15,16,45,743.0,81.0,0.95,22.5,399.5,65.57,50.91
2016,8,15,17,0,716.0,75.0,0.9,22.0,347.0,56.74,43.6
2016,8,15,17,15,670.0,69.5,0.85,21.0,293.0,53.41,41.01
2016,8,15,17,30,624.0,64.0,0.8,20.0,239.0,50.02,38.25
2016,8,15,17,45,561.0,55.5,0.75,19.5,188.0,44.06,33.0
2016,8,15,18,0,498.0,47.0,0.7,19.0,137.0,37.96,27.42
2016,8,15,18,15,387.0,36.5,0.65,18.0,92.5,29.81,19.85
2016,8,15,18,30,276.0,26.0,0.6,17.0,48.0,21.55,10.01
2016,8,15,18,45,138.0,13.0,0.6,16.0,24.0,11.1,0.0
2016,8,15,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,165.0,15.5,0.75,12.0,32.5,99.06,2.31
2016,8,16,6,0,330.0,31.0,0.7,13.0,65.0,212.99,161.56
2016,8,16,6,15,427.0,41.0,0.65,13.5,111.5,293.53,235.14
2016,8,16,6,30,524.0,51.0,0.6,14.0,158.0,384.37,311.59
2016,8,16,6,45,585.0,58.5,0.55,14.5,210.5,459.12,372.0
2016,8,16,7,0,646.0,66.0,0.5,15.0,263.0,538.5,432.66
2016,8,16,7,15,442.0,111.5,0.5,16.0,258.0,469.43,376.41
2016,8,16,7,30,238.0,157.0,0.5,17.0,253.0,370.08,296.38
2016,8,16,7,45,285.5,173.5,0.5,18.0,304.0,434.95,345.44
2016,8,16,8,0,333.0,190.0,0.5,19.0,355.0,502.53,393.17
2016,8,16,8,15,583.5,141.0,0.5,19.5,466.5,703.43,537.32
2016,8,16,8,30,834.0,92.0,0.5,20.0,578.0,885.1,652.99
2016,8,16,8,45,850.0,95.5,0.55,21.0,625.0,925.22,672.43
2016,8,16,9,0,866.0,99.0,0.6,22.0,672.0,951.82,685.24
2016,8,16,9,15,879.0,101.0,0.6,22.5,714.0,981.07,700.03
2016,8,16,9,30,892.0,103.0,0.6,23.0,756.0,1007.01,712.63
2016,8,16,9,45,893.5,109.0,0.65,24.0,790.0,1022.39,718.57
2016,8,16,10,0,895.0,115.0,0.7,25.0,824.0,1033.74,722.28
2016,8,16,10,15,902.5,117.0,0.75,25.5,854.0,1042.8,726.19
2016,8,16,10,30,910.0,119.0,0.8,26.0,884.0,1047.9,727.86
2016,8,16,10,45,914.5,120.0,0.9,26.5,906.5,1044.94,725.96
2016,8,16,11,0,919.0,121.0,1.0,27.0,929.0,1037.96,721.8
2016,8,16,11,15,922.5,122.0,1.05,27.0,944.5,1026.01,715.14
2016,8,16,11,30,926.0,123.0,1.1,27.0,960.0,1010.11,706.21
2016,8,16,11,45,927.5,123.5,1.15,27.5,967.0,988.0,692.17
2016,8,16,12,0,929.0,124.0,1.2,28.0,974.0,962.2,675.94
2016,8,16,12,15,929.0,123.5,1.2,28.0,973.0,930.61,656.66
2016,8,16,12,30,929.0,123.0,1.2,28.0,972.0,895.71,635.28
2016,8,16,12,45,912.0,131.5,1.25,28.5,958.5,851.95,607.62
2016,8,16,13,0,895.0,140.0,1.3,29.0,945.0,806.16,578.43
2016,8,16,13,15,891.0,139.0,1.3,29.0,928.0,760.17,547.7
2016,8,16,13,30,887.0,138.0,1.3,29.0,911.0,711.96,514.53
2016,8,16,13,45,884.0,135.0,1.3,29.0,887.0,660.76,478.41
2016,8,16,14,0,881.0,132.0,1.3,29.0,863.0,607.66,439.83
2016,8,16,14,15,872.5,130.0,1.25,28.5,831.5,550.88,397.85
2016,8,16,14,30,864.0,128.0,1.2,28.0,800.0,492.2,352.98
2016,8,16,14,45,855.5,124.5,1.2,28.0,763.0,431.57,304.69
2016,8,16,15,0,847.0,121.0,1.2,28.0,726.0,370.69,254.78
2016,8,16,15,15,832.5,118.0,1.2,27.5,682.5,308.6,203.76
2016,8,16,15,30,818.0,115.0,1.2,27.0,639.0,247.51,153.97
2016,8,16,15,45,801.5,110.0,1.2,27.0,592.0,185.9,107.08
2016,8,16,16,0,785.0,105.0,1.2,27.0,545.0,126.09,70.75
2016,8,16,16,15,759.5,100.5,1.15,26.0,493.5,77.52,59.7
2016,8,16,16,30,734.0,96.0,1.1,25.0,442.0,69.03,53.1
2016,8,16,16,45,703.0,89.5,1.1,24.5,389.5,65.69,50.59
2016,8,16,17,0,672.0,83.0,1.1,24.0,337.0,62.19,47.89
2016,8,16,17,15,624.0,76.5,1.1,23.0,283.5,58.37,44.92
2016,8,16,17,30,576.0,70.0,1.1,22.0,230.0,54.48,41.76
2016,8,16,17,45,509.0,60.5,1.1,21.0,179.5,47.92,36.09
2016,8,16,18,0,442.0,51.0,1.1,20.0,129.0,41.19,30.02
2016,8,16,18,15,333.5,38.0,1.05,19.0,85.5,31.05,20.7
2016,8,16,18,30,225.0,25.0,1.0,18.0,42.0,20.65,8.46
2016,8,16,18,45,112.5,12.5,0.95,17.5,21.0,10.67,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,17.0,0.75,13.0,28.5,79.32,0.0
2016,8,17,6,0,235.0,34.0,0.7,14.0,57.0,172.2,129.12
2016,8,17,6,15,328.5,47.0,0.7,14.5,101.0,247.4,197.91
2016,8,17,6,30,422.0,60.0,0.7,15.0,145.0,336.88,273.53
2016,8,17,6,45,482.5,70.0,0.7,15.5,194.5,409.57,333.07
2016,8,17,7,0,543.0,80.0,0.7,16.0,244.0,486.91,393.49
2016,8,17,7,15,588.5,87.5,0.65,16.5,296.0,554.77,443.47
2016,8,17,7,30,634.0,95.0,0.6,17.0,348.0,624.69,492.21
2016,8,17,7,45,664.0,101.5,0.6,18.0,399.0,682.53,529.1
2016,8,17,8,0,694.0,108.0,0.6,19.0,450.0,740.21,564.59
2016,8,17,8,15,719.5,113.0,0.6,20.0,500.0,791.58,594.56
2016,8,17,8,30,745.0,118.0,0.6,21.0,550.0,841.66,622.83
2016,8,17,8,45,760.5,123.5,0.65,22.0,595.0,881.35,644.55
2016,8,17,9,0,776.0,129.0,0.7,23.0,640.0,912.44,660.56
2016,8,17,9,15,791.0,132.0,0.75,23.5,681.5,943.46,677.76
2016,8,17,9,30,806.0,135.0,0.8,24.0,723.0,971.39,692.92
2016,8,17,9,45,817.0,138.0,0.85,25.0,759.0,992.02,702.21
2016,8,17,10,0,828.0,141.0,0.9,26.0,795.0,1009.09,709.4
2016,8,17,10,15,836.5,142.5,0.95,26.5,824.5,1018.3,713.29
2016,8,17,10,30,845.0,144.0,1.0,27.0,854.0,1023.67,715.08
2016,8,17,10,45,847.0,148.0,1.05,27.5,875.5,1021.29,712.33
2016,8,17,11,0,849.0,152.0,1.1,28.0,897.0,1014.97,707.42
2016,8,17,11,15,853.0,153.0,1.1,28.0,911.5,1003.65,700.12
2016,8,17,11,30,857.0,154.0,1.1,28.0,926.0,988.49,690.65
2016,8,17,11,45,854.5,157.0,1.15,28.0,932.0,965.47,677.35
2016,8,17,12,0,852.0,160.0,1.2,28.0,938.0,939.0,661.94
2016,8,17,12,15,851.5,160.0,1.2,28.0,937.0,908.17,643.0
2016,8,17,12,30,851.0,160.0,1.2,28.0,936.0,874.21,622.05
2016,8,17,12,45,858.5,153.5,1.25,28.5,929.5,837.73,598.85
2016,8,17,13,0,866.0,147.0,1.3,29.0,923.0,790.44,568.32
2016,8,17,13,15,861.5,146.0,1.3,28.5,906.0,745.18,538.91
2016,8,17,13,30,857.0,145.0,1.3,28.0,889.0,702.69,510.27
2016,8,17,13,45,852.0,143.0,1.3,28.0,865.0,650.97,473.6
2016,8,17,14,0,847.0,141.0,1.3,28.0,841.0,597.66,434.75
2016,8,17,14,15,838.0,138.5,1.3,28.0,810.0,540.58,391.97
2016,8,17,14,30,829.0,136.0,1.3,28.0,779.0,482.83,347.24
2016,8,17,14,45,819.0,132.5,1.3,28.0,742.0,423.5,299.9
2016,8,17,15,0,809.0,129.0,1.3,28.0,705.0,364.16,251.21
2016,8,17,15,15,793.5,125.5,1.25,27.5,662.0,303.62,201.41
2016,8,17,15,30,778.0,122.0,1.2,27.0,619.0,244.27,153.11
2016,8,17,15,45,761.0,117.0,1.2,26.5,572.5,185.04,108.4
2016,8,17,16,0,744.0,112.0,1.2,26.0,526.0,120.98,68.55
2016,8,17,16,15,717.5,107.0,1.15,25.5,475.5,74.62,57.43
2016,8,17,16,30,691.0,102.0,1.1,25.0,425.0,72.73,56.24
2016,8,17,16,45,659.0,95.0,1.05,24.5,373.5,69.23,53.6
2016,8,17,17,0,627.0,88.0,1.0,24.0,322.0,65.55,50.75
2016,8,17,17,15,577.5,80.5,0.95,23.0,269.5,61.16,47.31
2016,8,17,17,30,528.0,73.0,0.9,22.0,217.0,56.65,43.62
2016,8,17,17,45,459.5,62.5,0.85,21.0,168.5,49.4,37.35
2016,8,17,18,0,391.0,52.0,0.8,20.0,120.0,41.95,30.63
2016,8,17,18,15,285.0,38.0,0.7,19.0,78.5,29.42,19.23
2016,8,17,18,30,179.0,24.0,0.6,18.0,37.0,18.69,6.12
2016,8,17,18,45,89.5,12.0,0.55,17.0,18.5,10.24,0.0
2016,8,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,69.0,16.5,0.65,12.5,23.0,52.5,0.0
2016,8,18,6,0,138.0,33.0,0.6,13.0,46.0,127.16,94.24
2016,8,18,6,15,213.0,51.5,0.6,13.5,87.0,194.85,156.13
2016,8,18,6,30,288.0,70.0,0.6,14.0,128.0,270.52,220.89
2016,8,18,6,45,341.0,86.0,0.6,15.0,174.0,336.86,275.47
2016,8,18,7,0,394.0,102.0,0.6,16.0,220.0,407.8,331.19
2016,8,18,7,15,439.5,114.5,0.6,16.5,270.0,473.23,380.8
2016,8,18,7,30,485.0,127.0,0.6,17.0,320.0,541.43,430.46
2016,8,18,7,45,514.5,138.5,0.6,18.0,368.5,597.78,468.53
2016,8,18,8,0,544.0,150.0,0.6,19.0,417.0,654.55,505.51
2016,8,18,8,15,571.5,158.0,0.6,19.5,464.5,705.49,538.19
2016,8,18,8,30,599.0,166.0,0.6,20.0,512.0,764.29,574.9
2016,8,18,8,45,613.5,175.5,0.65,21.0,555.5,803.74,597.33
2016,8,18,9,0,628.0,185.0,0.7,22.0,599.0,841.0,618.17
2016,8,18,9,15,645.5,190.5,0.75,22.5,639.0,874.58,637.56
2016,8,18,9,30,663.0,196.0,0.8,23.0,679.0,905.57,655.17
2016,8,18,9,45,650.0,214.0,0.85,24.0,707.0,916.14,658.52
2016,8,18,10,0,637.0,232.0,0.9,25.0,735.0,922.86,659.48
2016,8,18,10,15,647.5,236.5,0.95,25.0,763.5,936.28,667.72
2016,8,18,10,30,658.0,241.0,1.0,25.0,792.0,946.35,673.84
2016,8,18,10,45,665.5,244.0,1.1,25.5,813.5,948.49,674.68
2016,8,18,11,0,673.0,247.0,1.2,26.0,835.0,947.15,673.44
2016,8,18,11,15,677.5,249.0,1.2,26.0,849.5,938.4,667.37
2016,8,18,11,30,682.0,251.0,1.2,26.0,864.0,926.25,659.29
2016,8,18,11,45,676.5,256.5,1.3,26.5,868.5,904.69,645.31
2016,8,18,12,0,671.0,262.0,1.4,27.0,873.0,880.23,629.41
2016,8,18,12,15,671.0,262.0,1.4,26.5,872.0,852.97,612.93
2016,8,18,12,30,671.0,262.0,1.4,26.0,871.0,823.04,594.48
2016,8,18,12,45,661.0,265.0,1.4,26.0,860.5,785.22,569.25
2016,8,18,13,0,651.0,268.0,1.4,26.0,850.0,745.79,542.63
2016,8,18,13,15,645.5,265.5,1.4,26.0,833.5,703.72,513.89
2016,8,18,13,30,640.0,263.0,1.4,26.0,817.0,660.33,483.65
2016,8,18,13,45,634.5,258.0,1.4,26.0,794.5,613.85,450.58
2016,8,18,14,0,629.0,253.0,1.4,26.0,772.0,566.54,416.05
2016,8,18,14,15,618.0,248.0,1.35,25.5,742.0,515.83,378.62
2016,8,18,14,30,607.0,243.0,1.3,25.0,712.0,465.32,340.21
2016,8,18,14,45,592.0,237.0,1.3,25.0,676.0,412.03,298.3
2016,8,18,15,0,577.0,231.0,1.3,25.0,640.0,360.43,256.74
2016,8,18,15,15,558.5,223.0,1.25,24.5,599.0,307.75,214.41
2016,8,18,15,30,540.0,215.0,1.2,24.0,558.0,256.98,174.05
2016,8,18,15,45,514.5,205.5,1.2,23.5,512.5,206.4,136.62
2016,8,18,16,0,489.0,196.0,1.2,23.0,467.0,159.02,107.48
2016,8,18,16,15,460.0,183.5,1.15,22.5,419.0,120.83,96.91
2016,8,18,16,30,431.0,171.0,1.1,22.0,371.0,114.81,92.48
2016,8,18,16,45,391.0,156.5,1.05,21.5,321.5,107.02,86.41
2016,8,18,17,0,351.0,142.0,1.0,21.0,272.0,101.59,82.23
2016,8,18,17,15,308.0,123.0,0.95,20.0,224.0,89.17,72.06
2016,8,18,17,30,265.0,104.0,0.9,19.0,176.0,76.37,61.27
2016,8,18,17,45,211.5,81.5,0.85,18.5,131.0,60.84,47.65
2016,8,18,18,0,158.0,59.0,0.8,18.0,86.0,44.87,33.37
2016,8,18,18,15,105.0,37.0,0.75,17.0,52.0,28.79,18.77
2016,8,18,18,30,52.0,15.0,0.7,16.0,18.0,12.12,1.14
2016,8,18,18,45,26.0,7.5,0.65,15.5,9.0,6.4,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,12.5,17.5,37.17,0.0
2016,8,19,6,0,85.0,27.0,0.8,13.0,35.0,82.19,58.86
2016,8,19,6,15,140.5,50.0,0.8,13.5,73.5,144.55,115.32
2016,8,19,6,30,196.0,73.0,0.8,14.0,112.0,210.82,172.59
2016,8,19,6,45,246.5,94.0,0.8,14.5,157.5,275.9,227.4
2016,8,19,7,0,297.0,115.0,0.8,15.0,203.0,345.27,283.69
2016,8,19,7,15,338.0,132.5,0.75,15.5,251.5,407.22,331.73
2016,8,19,7,30,379.0,150.0,0.7,16.0,300.0,487.67,391.44
2016,8,19,7,45,344.5,170.5,0.65,17.0,321.5,481.61,382.99
2016,8,19,8,0,310.0,191.0,0.6,18.0,343.0,487.21,383.47
2016,8,19,8,15,408.0,195.5,0.6,18.5,417.0,605.52,468.69
2016,8,19,8,30,506.0,200.0,0.6,19.0,491.0,711.14,540.34
2016,8,19,8,45,528.5,209.0,0.65,20.0,535.0,754.48,565.79
2016,8,19,9,0,551.0,218.0,0.7,21.0,579.0,796.48,590.61
2016,8,19,9,15,568.5,225.5,0.7,21.5,619.0,830.3,609.88
2016,8,19,9,30,586.0,233.0,0.7,22.0,659.0,861.96,627.58
2016,8,19,9,45,573.5,253.0,0.7,22.5,686.0,874.65,632.15
2016,8,19,10,0,561.0,273.0,0.7,23.0,713.0,883.91,634.86
2016,8,19,10,15,571.5,278.0,0.75,23.5,741.5,897.43,642.05
2016,8,19,10,30,582.0,283.0,0.8,24.0,770.0,908.01,647.37
2016,8,19,10,45,590.0,287.0,0.85,25.0,791.5,911.99,647.36
2016,8,19,11,0,598.0,291.0,0.9,26.0,813.0,912.83,645.53
2016,8,19,11,15,603.0,293.5,0.95,26.0,827.0,908.18,642.83
2016,8,19,11,30,608.0,296.0,1.0,26.0,841.0,897.86,636.73
2016,8,19,11,45,614.0,294.5,1.05,26.5,848.5,881.75,625.9
2016,8,19,12,0,620.0,293.0,1.1,27.0,856.0,862.53,613.12
2016,8,19,12,15,619.5,293.0,1.15,27.0,855.0,835.93,596.63
2016,8,19,12,30,619.0,293.0,1.2,27.0,854.0,806.85,578.35
2016,8,19,12,45,612.5,293.5,1.25,27.0,843.5,771.1,555.33
2016,8,19,13,0,606.0,294.0,1.3,27.0,833.0,733.71,530.83
2016,8,19,13,15,600.0,290.5,1.3,27.0,816.5,692.08,502.59
2016,8,19,13,30,594.0,287.0,1.3,27.0,800.0,649.51,473.14
2016,8,19,13,45,596.0,277.0,1.35,27.0,779.5,605.43,442.43
2016,8,19,14,0,598.0,267.0,1.4,27.0,759.0,560.27,409.99
2016,8,19,14,15,586.5,261.5,1.4,26.5,728.5,509.93,373.3
2016,8,19,14,30,575.0,256.0,1.4,26.0,698.0,460.16,335.87
2016,8,19,14,45,566.0,246.0,1.4,26.0,663.5,408.48,295.3
2016,8,19,15,0,557.0,236.0,1.4,26.0,629.0,357.29,254.16
2016,8,19,15,15,538.0,227.5,1.4,25.5,588.0,305.22,212.62
2016,8,19,15,30,519.0,219.0,1.4,25.0,547.0,255.17,173.09
2016,8,19,15,45,496.5,208.0,1.4,24.5,502.5,205.22,136.15
2016,8,19,16,0,474.0,197.0,1.4,24.0,458.0,158.16,107.14
2016,8,19,16,15,445.0,184.0,1.3,23.5,410.5,121.11,96.83
2016,8,19,16,30,416.0,171.0,1.2,23.0,363.0,114.79,92.14
2016,8,19,16,45,377.5,156.0,1.2,22.5,314.0,110.42,88.98
2016,8,19,17,0,339.0,141.0,1.2,22.0,265.0,100.84,81.3
2016,8,19,17,15,296.5,121.5,1.15,21.0,217.5,88.1,70.88
2016,8,19,17,30,254.0,102.0,1.1,20.0,170.0,74.97,59.8
2016,8,19,17,45,201.5,79.5,1.1,19.0,125.5,59.41,46.28
2016,8,19,18,0,149.0,57.0,1.1,18.0,81.0,43.41,32.05
2016,8,19,18,15,97.5,35.0,1.05,17.5,48.5,27.3,17.32
2016,8,19,18,30,46.0,13.0,1.0,17.0,16.0,10.56,0.0
2016,8,19,18,45,23.0,6.5,0.95,16.5,8.0,5.55,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,13.0,0.6,12.5,16.5,27.81,0.0
2016,8,20,6,0,83.0,26.0,0.5,13.0,33.0,80.31,56.8
2016,8,20,6,15,138.0,48.5,0.5,13.5,71.0,141.8,112.8
2016,8,20,6,30,193.0,71.0,0.5,14.0,109.0,207.13,169.12
2016,8,20,6,45,244.5,92.0,0.5,14.5,154.5,272.87,224.21
2016,8,20,7,0,296.0,113.0,0.5,15.0,200.0,342.96,280.73
2016,8,20,7,15,337.0,130.0,0.45,15.5,248.0,404.33,327.9
2016,8,20,7,30,378.0,147.0,0.4,16.0,296.0,484.52,386.85
2016,8,20,7,45,414.5,160.5,0.4,17.0,344.5,544.47,428.26
2016,8,20,8,0,451.0,174.0,0.4,18.0,393.0,605.65,469.14
2016,8,20,8,15,478.0,185.0,0.45,18.5,439.5,656.45,502.78
2016,8,20,8,30,505.0,196.0,0.5,19.0,486.0,706.93,535.53
2016,8,20,8,45,530.5,204.0,0.55,20.0,530.5,751.95,562.9
2016,8,20,9,0,556.0,212.0,0.6,21.0,575.0,795.79,588.92
2016,8,20,9,15,573.5,219.5,0.6,21.5,614.5,829.72,608.15
2016,8,20,9,30,591.0,227.0,0.6,22.0,654.0,861.48,625.81
2016,8,20,9,45,644.0,211.5,0.65,23.0,698.5,909.84,654.12
2016,8,20,10,0,697.0,196.0,0.7,24.0,743.0,948.46,674.86
2016,8,20,10,15,706.5,199.5,0.75,24.5,771.5,960.01,680.12
2016,8,20,10,30,716.0,203.0,0.8,25.0,800.0,968.08,683.71
2016,8,20,10,45,728.5,201.5,0.9,25.5,823.0,970.35,684.85
2016,8,20,11,0,741.0,200.0,1.0,26.0,846.0,968.95,683.85
2016,8,20,11,15,745.5,201.5,1.05,26.0,860.0,959.11,678.17
2016,8,20,11,30,750.0,203.0,1.1,26.0,874.0,945.69,670.44
2016,8,20,11,45,759.0,199.5,1.15,26.5,882.5,927.93,658.78
2016,8,20,12,0,768.0,196.0,1.2,27.0,891.0,898.89,640.08
2016,8,20,12,15,767.5,195.5,1.2,27.0,890.0,869.43,621.73
2016,8,20,12,30,767.0,195.0,1.2,27.0,889.0,837.13,601.49
2016,8,20,12,45,760.0,197.0,1.3,27.0,878.5,804.5,580.99
2016,8,20,13,0,753.0,199.0,1.4,27.0,868.0,763.62,554.58
2016,8,20,13,15,748.5,197.5,1.4,26.5,852.0,719.54,525.55
2016,8,20,13,30,744.0,196.0,1.4,26.0,836.0,673.69,494.5
2016,8,20,13,45,742.0,190.5,1.45,26.0,813.5,624.45,459.66
2016,8,20,14,0,740.0,185.0,1.5,26.0,791.0,573.74,422.62
2016,8,20,14,15,730.0,182.0,1.5,25.5,760.5,519.75,382.46
2016,8,20,14,30,720.0,179.0,1.5,25.0,730.0,465.5,340.66
2016,8,20,14,45,708.5,174.0,1.5,25.0,694.0,409.1,295.3
2016,8,20,15,0,697.0,169.0,1.5,25.0,658.0,353.16,249.15
2016,8,20,15,15,679.5,164.0,1.45,24.5,616.5,296.35,202.33
2016,8,20,15,30,662.0,159.0,1.4,24.0,575.0,241.22,157.45
2016,8,20,15,45,640.0,152.5,1.4,23.5,529.0,186.34,116.15
2016,8,20,16,0,618.0,146.0,1.4,23.0,483.0,134.21,84.7
2016,8,20,16,15,588.5,138.0,1.3,22.5,434.5,94.89,75.32
