Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,559.0,130.0,1.2,22.0,386.0,91.79,73.18
2016,8,20,16,45,520.5,120.5,1.2,21.5,336.0,85.2,67.97
2016,8,20,17,0,482.0,111.0,1.2,21.0,286.0,79.63,63.54
2016,8,20,17,15,432.0,99.0,1.15,20.0,236.5,72.03,57.33
2016,8,20,17,30,382.0,87.0,1.1,19.0,187.0,64.17,50.68
2016,8,20,17,45,314.5,71.0,1.05,18.5,141.0,53.06,40.84
2016,8,20,18,0,247.0,55.0,1.0,18.0,95.0,41.64,30.46
2016,8,20,18,15,166.0,36.0,0.95,17.0,58.5,27.59,17.46
2016,8,20,18,30,85.0,17.0,0.9,16.0,22.0,13.18,0.0
2016,8,20,18,45,42.5,8.5,0.9,15.5,11.0,7.26,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.5,0.8,12.5,19.5,35.21,0.0
2016,8,21,6,0,113.0,29.0,0.8,13.0,39.0,100.37,71.22
2016,8,21,6,15,183.5,49.0,0.8,13.5,78.0,167.09,133.51
2016,8,21,6,30,254.0,69.0,0.8,14.0,117.0,252.35,206.4
2016,8,21,6,45,313.5,85.0,0.85,14.5,163.5,321.16,264.22
2016,8,21,7,0,373.0,101.0,0.9,15.0,210.0,395.35,324.24
2016,8,21,7,15,222.5,128.5,0.85,15.5,197.0,320.52,262.12
2016,8,21,7,30,72.0,156.0,0.8,16.0,184.0,215.28,174.3
2016,8,21,7,45,175.0,175.0,0.75,17.0,256.5,335.27,271.1
2016,8,21,8,0,278.0,194.0,0.7,18.0,329.0,465.63,369.09
2016,8,21,8,15,437.5,178.5,0.7,18.5,416.5,614.6,477.66
2016,8,21,8,30,597.0,163.0,0.7,19.0,504.0,762.82,579.15
2016,8,21,8,45,622.0,168.5,0.7,20.0,549.5,807.88,603.49
2016,8,21,9,0,647.0,174.0,0.7,21.0,595.0,851.17,627.43
2016,8,21,9,15,664.0,179.0,0.7,21.5,635.5,884.02,645.32
2016,8,21,9,30,681.0,184.0,0.7,22.0,676.0,914.19,661.44
2016,8,21,9,45,679.5,196.0,0.75,22.5,707.5,930.38,669.62
2016,8,21,10,0,678.0,208.0,0.8,23.0,739.0,943.03,675.85
2016,8,21,10,15,688.5,211.5,0.85,23.5,767.5,955.47,682.07
2016,8,21,10,30,699.0,215.0,0.9,24.0,796.0,964.47,686.23
2016,8,21,10,45,709.5,215.5,0.95,24.5,819.0,966.82,686.42
2016,8,21,11,0,720.0,216.0,1.0,25.0,842.0,965.55,684.55
2016,8,21,11,15,725.0,217.5,1.05,25.0,856.5,956.26,679.18
2016,8,21,11,30,730.0,219.0,1.1,25.0,871.0,943.4,671.75
2016,8,21,11,45,735.5,218.0,1.15,25.5,878.5,925.06,659.67
2016,8,21,12,0,741.0,217.0,1.2,26.0,886.0,903.3,645.52
2016,8,21,12,15,740.5,217.0,1.2,26.0,884.5,873.94,626.82
2016,8,21,12,30,740.0,217.0,1.2,26.0,883.0,841.72,605.9
2016,8,21,12,45,754.5,205.0,1.3,26.0,879.0,807.84,585.23
2016,8,21,13,0,769.0,193.0,1.4,26.0,875.0,766.31,558.95
2016,8,21,13,15,763.5,191.5,1.4,25.5,857.5,725.06,531.58
2016,8,21,13,30,758.0,190.0,1.4,25.0,840.0,677.86,499.47
2016,8,21,13,45,751.0,187.5,1.45,25.0,815.5,627.4,463.58
2016,8,21,14,0,744.0,185.0,1.5,25.0,791.0,575.86,425.78
2016,8,21,14,15,733.0,181.5,1.5,24.5,760.0,520.66,384.61
2016,8,21,14,30,722.0,178.0,1.5,24.0,729.0,465.32,341.86
2016,8,21,14,45,707.5,174.0,1.5,23.5,691.5,408.37,296.51
2016,8,21,15,0,693.0,170.0,1.5,23.0,654.0,352.21,250.47
2016,8,21,15,15,674.5,165.0,1.45,22.5,612.0,295.32,203.28
2016,8,21,15,30,656.0,160.0,1.4,22.0,570.0,240.25,158.19
2016,8,21,15,45,631.5,154.0,1.4,22.0,523.5,185.74,116.82
2016,8,21,16,0,607.0,148.0,1.4,22.0,477.0,134.32,85.77
2016,8,21,16,15,577.0,140.0,1.35,21.0,428.0,96.45,77.13
2016,8,21,16,30,547.0,132.0,1.3,20.0,379.0,91.8,73.81
2016,8,21,16,45,506.0,122.5,1.3,19.5,329.0,86.45,69.63
2016,8,21,17,0,465.0,113.0,1.3,19.0,279.0,80.9,65.17
2016,8,21,17,15,414.5,100.0,1.3,18.5,230.0,72.64,58.23
2016,8,21,17,30,364.0,87.0,1.3,18.0,181.0,64.1,50.83
2016,8,21,17,45,296.0,71.0,1.35,17.5,135.5,53.01,40.93
2016,8,21,18,0,228.0,55.0,1.4,17.0,90.0,41.6,30.49
2016,8,21,18,15,150.0,35.5,1.35,16.0,55.0,27.19,17.0
2016,8,21,18,30,72.0,16.0,1.3,15.0,20.0,12.4,0.0
2016,8,21,18,45,36.0,8.0,1.3,14.5,10.0,6.83,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,1.1,12.5,11.0,9.39,0.0
2016,8,22,6,0,0.0,22.0,1.1,13.0,22.0,18.17,8.16
2016,8,22,6,15,4.0,43.0,1.1,13.5,44.0,41.66,29.28
2016,8,22,6,30,8.0,64.0,1.1,14.0,66.0,64.62,49.38
2016,8,22,6,45,20.5,86.5,1.1,14.5,92.0,103.02,82.41
2016,8,22,7,0,33.0,109.0,1.1,15.0,118.0,135.44,109.86
2016,8,22,7,15,44.5,130.5,1.0,15.5,146.0,166.61,135.58
2016,8,22,7,30,56.0,152.0,0.9,16.0,174.0,198.54,161.23
2016,8,22,7,45,110.0,178.5,0.85,16.5,229.0,287.7,232.88
2016,8,22,8,0,164.0,205.0,0.8,17.0,284.0,365.56,292.81
2016,8,22,8,15,231.0,220.5,0.8,17.5,345.0,444.56,352.22
2016,8,22,8,30,298.0,236.0,0.8,18.0,406.0,546.48,425.83
2016,8,22,8,45,475.5,202.0,0.8,19.0,499.0,700.38,534.76
2016,8,22,9,0,653.0,168.0,0.8,20.0,592.0,851.66,633.47
2016,8,22,9,15,670.0,173.0,0.8,20.5,632.0,884.57,650.06
2016,8,22,9,30,687.0,178.0,0.8,21.0,672.0,914.81,666.37
2016,8,22,9,45,685.5,189.5,0.85,21.5,703.0,930.6,674.33
2016,8,22,10,0,684.0,201.0,0.9,22.0,734.0,942.84,680.31
2016,8,22,10,15,694.0,204.5,0.95,22.5,762.5,954.77,686.24
2016,8,22,10,30,704.0,208.0,1.0,23.0,791.0,963.25,690.09
2016,8,22,10,45,713.5,208.5,1.05,23.5,813.0,964.55,689.59
2016,8,22,11,0,723.0,209.0,1.1,24.0,835.0,962.25,687.05
2016,8,22,11,15,727.5,210.5,1.15,24.0,849.5,952.44,681.27
2016,8,22,11,30,732.0,212.0,1.2,24.0,864.0,939.1,673.42
2016,8,22,11,45,738.0,210.0,1.25,24.5,871.5,920.21,660.84
2016,8,22,12,0,744.0,208.0,1.3,25.0,879.0,897.92,646.19
2016,8,22,12,15,743.5,208.0,1.3,25.0,877.5,868.54,627.58
2016,8,22,12,30,743.0,208.0,1.3,25.0,876.0,836.31,606.45
2016,8,22,12,45,707.0,227.0,1.35,25.0,857.0,790.3,575.77
2016,8,22,13,0,671.0,246.0,1.4,25.0,838.0,743.67,544.22
2016,8,22,13,15,665.5,244.0,1.4,24.5,821.5,701.14,516.04
2016,8,22,13,30,660.0,242.0,1.4,24.0,805.0,657.2,486.06
2016,8,22,13,45,658.5,235.0,1.45,24.0,783.0,610.45,452.79
2016,8,22,14,0,657.0,228.0,1.5,24.0,761.0,562.43,417.56
2016,8,22,14,15,645.5,223.5,1.5,23.5,731.0,510.3,378.71
2016,8,22,14,30,634.0,219.0,1.5,23.0,701.0,458.33,338.69
2016,8,22,14,45,625.0,211.0,1.5,23.0,666.0,405.06,295.83
2016,8,22,15,0,616.0,203.0,1.5,23.0,631.0,352.2,252.24
2016,8,22,15,15,597.0,196.0,1.45,22.5,590.0,298.13,207.92
2016,8,22,15,30,578.0,189.0,1.4,22.0,549.0,244.75,164.8
2016,8,22,15,45,558.0,179.5,1.4,21.5,504.5,192.76,125.72
2016,8,22,16,0,538.0,170.0,1.4,21.0,460.0,143.26,95.55
2016,8,22,16,15,508.0,160.0,1.35,20.5,412.0,107.54,86.69
2016,8,22,16,30,478.0,150.0,1.3,20.0,364.0,102.62,83.04
2016,8,22,16,45,442.0,137.0,1.3,19.5,315.5,95.39,77.31
2016,8,22,17,0,406.0,124.0,1.3,19.0,267.0,87.84,71.17
2016,8,22,17,15,357.5,108.5,1.25,18.0,219.0,78.12,63.11
2016,8,22,17,30,309.0,93.0,1.2,17.0,171.0,68.03,54.45
2016,8,22,17,45,250.5,73.5,1.15,16.5,127.0,55.57,43.3
2016,8,22,18,0,192.0,54.0,1.1,16.0,83.0,41.39,30.37
2016,8,22,18,15,122.0,33.5,1.0,15.5,49.5,26.15,15.95
2016,8,22,18,30,52.0,13.0,0.9,15.0,16.0,10.51,0.0
2016,8,22,18,45,26.0,6.5,0.85,14.5,8.0,5.55,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,65.5,14.0,0.8,13.0,19.5,38.61,0.0
2016,8,23,6,0,131.0,28.0,0.8,14.0,39.0,119.51,82.41
2016,8,23,6,15,213.0,46.0,0.75,14.5,79.0,191.66,152.28
2016,8,23,6,30,295.0,64.0,0.7,15.0,119.0,271.39,220.72
2016,8,23,6,45,359.0,78.0,0.7,15.5,166.5,342.98,280.4
2016,8,23,7,0,423.0,92.0,0.7,16.0,214.0,420.37,342.14
2016,8,23,7,15,470.5,102.5,0.65,16.5,263.5,486.55,392.16
2016,8,23,7,30,518.0,113.0,0.6,17.0,313.0,555.63,442.07
2016,8,23,7,45,557.0,120.5,0.6,17.5,363.5,624.51,489.91
2016,8,23,8,0,596.0,128.0,0.6,18.0,414.0,687.6,531.42
2016,8,23,8,15,623.5,135.0,0.6,18.5,462.0,740.19,564.25
2016,8,23,8,30,651.0,142.0,0.6,19.0,510.0,791.8,595.65
2016,8,23,8,45,674.5,146.0,0.65,20.0,555.5,834.93,620.39
2016,8,23,9,0,698.0,150.0,0.7,21.0,601.0,876.1,643.48
2016,8,23,9,15,714.0,154.0,0.7,21.5,641.5,907.66,660.33
2016,8,23,9,30,730.0,158.0,0.7,22.0,682.0,936.4,675.36
2016,8,23,9,45,717.0,175.0,0.75,22.5,711.0,947.54,680.28
2016,8,23,10,0,704.0,192.0,0.8,23.0,740.0,954.52,682.98
2016,8,23,10,15,714.0,195.0,0.8,23.5,768.5,965.95,687.63
2016,8,23,10,30,724.0,198.0,0.8,24.0,797.0,973.86,690.12
2016,8,23,10,45,734.5,198.5,0.85,24.5,819.5,976.03,690.24
2016,8,23,11,0,745.0,199.0,0.9,25.0,842.0,974.51,688.27
2016,8,23,11,15,750.0,200.0,0.95,25.5,856.5,964.39,681.16
2016,8,23,11,30,755.0,201.0,1.0,26.0,871.0,950.66,672.01
2016,8,23,11,45,760.5,199.5,1.05,26.5,879.0,931.33,659.48
2016,8,23,12,0,766.0,198.0,1.1,27.0,887.0,900.59,639.87
2016,8,23,12,15,766.0,198.0,1.1,27.0,885.5,871.81,622.06
2016,8,23,12,30,766.0,198.0,1.1,27.0,884.0,846.5,606.16
2016,8,23,12,45,781.0,186.5,1.15,27.0,879.5,807.66,581.94
2016,8,23,13,0,796.0,175.0,1.2,27.0,875.0,771.53,558.81
2016,8,23,13,15,791.0,174.0,1.2,27.0,858.0,726.7,528.33
2016,8,23,13,30,786.0,173.0,1.2,27.0,841.0,680.04,495.94
2016,8,23,13,45,781.5,169.0,1.25,27.0,817.5,629.56,460.49
2016,8,23,14,0,777.0,165.0,1.3,27.0,794.0,577.7,422.86
2016,8,23,14,15,767.0,162.5,1.3,26.5,763.0,523.13,382.44
2016,8,23,14,30,757.0,160.0,1.3,26.0,732.0,465.76,338.52
2016,8,23,14,45,746.0,155.0,1.35,26.0,695.5,407.41,291.92
2016,8,23,15,0,735.0,150.0,1.4,26.0,659.0,349.4,244.23
2016,8,23,15,15,717.5,146.0,1.4,25.5,616.5,291.04,196.14
2016,8,23,15,30,700.0,142.0,1.4,25.0,574.0,234.27,149.98
2016,8,23,15,45,680.0,135.5,1.4,24.5,528.0,177.22,107.22
2016,8,23,16,0,660.0,129.0,1.4,24.0,482.0,122.63,75.01
2016,8,23,16,15,630.5,122.5,1.35,23.5,432.5,85.17,66.93
2016,8,23,16,30,601.0,116.0,1.3,23.0,383.0,82.69,65.27
2016,8,23,16,45,564.5,107.0,1.3,22.5,332.5,78.11,61.72
2016,8,23,17,0,528.0,98.0,1.3,22.0,282.0,73.29,57.9
2016,8,23,17,15,475.0,87.5,1.25,21.0,232.0,64.67,50.76
2016,8,23,17,30,422.0,77.0,1.2,20.0,182.0,57.57,44.72
2016,8,23,17,45,351.0,63.0,1.2,19.0,136.5,47.64,35.94
2016,8,23,18,0,280.0,49.0,1.2,18.0,91.0,37.46,26.67
2016,8,23,18,15,183.0,32.0,1.15,17.5,55.0,24.7,14.3
2016,8,23,18,30,86.0,15.0,1.1,17.0,19.0,11.68,0.0
2016,8,23,18,45,43.0,7.5,1.1,16.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,0.85,12.5,21.5,50.95,0.0
2016,8,24,6,0,193.0,27.0,0.8,13.0,43.0,146.7,100.16
2016,8,24,6,15,288.5,42.0,0.75,13.5,85.0,226.42,180.56
2016,8,24,6,30,384.0,57.0,0.7,14.0,127.0,314.59,256.3
2016,8,24,6,45,258.5,85.0,0.7,14.5,139.0,275.83,226.6
2016,8,24,7,0,133.0,113.0,0.7,15.0,151.0,222.66,182.69
2016,8,24,7,15,152.5,133.5,0.65,15.5,185.5,264.06,216.51
2016,8,24,7,30,172.0,154.0,0.6,16.0,220.0,306.72,249.63
2016,8,24,7,45,161.0,178.5,0.6,17.0,247.5,330.6,265.94
2016,8,24,8,0,150.0,203.0,0.6,18.0,275.0,352.78,280.51
2016,8,24,8,15,205.5,221.5,0.6,18.5,331.5,424.92,334.65
2016,8,24,8,30,261.0,240.0,0.6,19.0,388.0,519.26,402.32
2016,8,24,8,45,518.0,182.5,0.65,20.0,506.0,720.37,546.4
2016,8,24,9,0,775.0,125.0,0.7,21.0,624.0,915.92,671.01
2016,8,24,9,15,789.5,128.0,0.7,21.5,665.0,946.31,684.43
2016,8,24,9,30,804.0,131.0,0.7,22.0,706.0,973.56,698.2
2016,8,24,9,45,824.5,129.0,0.75,22.5,744.0,997.94,711.24
2016,8,24,10,0,845.0,127.0,0.8,23.0,782.0,1018.83,722.17
2016,8,24,10,15,853.0,129.0,0.85,23.5,811.0,1027.85,725.95
2016,8,24,10,30,861.0,131.0,0.9,24.0,840.0,1019.39,719.35
2016,8,24,10,45,866.0,132.5,0.95,24.5,861.5,1017.04,716.86
2016,8,24,11,0,871.0,134.0,1.0,25.0,883.0,1010.82,712.03
2016,8,24,11,15,874.5,135.0,1.0,25.0,897.5,998.77,704.21
2016,8,24,11,30,878.0,136.0,1.0,25.0,912.0,982.94,694.26
2016,8,24,11,45,878.5,136.5,1.05,25.5,918.0,960.11,679.67
2016,8,24,12,0,879.0,137.0,1.1,26.0,924.0,933.82,662.99
2016,8,24,12,15,878.5,137.0,1.15,26.0,922.5,902.84,644.62
2016,8,24,12,30,878.0,137.0,1.2,26.0,921.0,868.73,624.12
2016,8,24,12,45,863.5,143.5,1.25,26.0,908.0,826.09,597.89
2016,8,24,13,0,849.0,150.0,1.3,26.0,895.0,789.29,574.64
2016,8,24,13,15,844.5,149.0,1.3,26.0,877.5,742.71,542.82
2016,8,24,13,30,840.0,148.0,1.3,26.0,860.0,694.09,508.89
2016,8,24,13,45,833.0,146.5,1.35,26.0,835.5,641.68,471.79
2016,8,24,14,0,826.0,145.0,1.4,26.0,811.0,587.95,432.47
2016,8,24,14,15,816.5,142.5,1.4,25.5,779.0,531.05,390.0
2016,8,24,14,30,807.0,140.0,1.4,25.0,747.0,473.62,345.5
2016,8,24,14,45,795.0,137.0,1.4,25.0,709.5,414.57,297.62
2016,8,24,15,0,783.0,134.0,1.4,25.0,672.0,355.81,248.7
2016,8,24,15,15,766.0,130.0,1.4,24.5,629.0,295.57,198.65
2016,8,24,15,30,749.0,126.0,1.4,24.0,586.0,231.17,146.19
2016,8,24,15,45,728.5,121.0,1.45,24.0,539.0,172.15,101.59
2016,8,24,16,0,708.0,116.0,1.5,24.0,492.0,115.55,68.48
2016,8,24,16,15,679.0,110.5,1.45,23.0,441.5,77.65,60.76
2016,8,24,16,30,650.0,105.0,1.4,22.0,391.0,75.51,59.45
2016,8,24,16,45,613.5,97.0,1.4,21.5,339.5,71.32,56.19
2016,8,24,17,0,577.0,89.0,1.4,21.0,288.0,66.93,52.68
2016,8,24,17,15,523.0,80.0,1.4,20.0,237.0,61.42,48.16
2016,8,24,17,30,469.0,71.0,1.4,19.0,186.0,55.75,43.3
2016,8,24,17,45,393.5,58.5,1.4,18.5,139.0,46.77,35.22
2016,8,24,18,0,318.0,46.0,1.4,18.0,92.0,35.42,24.84
2016,8,24,18,15,208.5,30.0,1.35,17.0,55.0,23.27,12.82
2016,8,24,18,30,99.0,14.0,1.3,16.0,18.0,11.95,0.0
2016,8,24,18,45,49.5,7.0,1.3,15.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,105.5,13.0,1.05,12.5,21.5,54.36,0.0
2016,8,25,6,0,211.0,26.0,1.1,13.0,43.0,155.27,103.42
2016,8,25,6,15,312.0,39.0,1.05,13.5,85.0,238.47,190.26
2016,8,25,6,30,413.0,52.0,1.0,14.0,127.0,329.95,269.32
2016,8,25,6,45,206.5,68.5,1.0,14.5,106.0,221.07,182.48
2016,8,25,7,0,0.0,85.0,1.0,15.0,85.0,76.02,58.96
2016,8,25,7,15,0.0,104.0,0.95,15.5,104.0,93.44,73.7
2016,8,25,7,30,0.0,123.0,0.9,16.0,123.0,110.74,87.73
2016,8,25,7,45,12.0,149.0,0.85,16.5,155.0,145.22,115.98
2016,8,25,8,0,24.0,175.0,0.8,17.0,187.0,180.46,144.15
2016,8,25,8,15,36.0,202.0,0.8,17.5,221.5,234.29,186.36
2016,8,25,8,30,48.0,229.0,0.8,18.0,256.0,273.72,216.22
2016,8,25,8,45,430.0,167.0,0.8,19.0,441.5,620.6,482.61
2016,8,25,9,0,812.0,105.0,0.8,20.0,627.0,929.9,686.09
2016,8,25,9,15,826.5,108.0,0.8,20.5,668.5,960.91,698.25
2016,8,25,9,30,841.0,111.0,0.8,21.0,710.0,988.72,712.38
2016,8,25,9,45,854.0,111.5,0.85,21.5,746.0,996.31,714.95
2016,8,25,10,0,867.0,112.0,0.9,22.0,782.0,1012.54,723.32
2016,8,25,10,15,875.0,113.5,0.9,22.5,811.5,1021.09,725.86
2016,8,25,10,30,883.0,115.0,0.9,23.0,841.0,1025.76,726.24
2016,8,25,10,45,887.0,117.5,0.95,23.5,863.0,1023.5,723.62
2016,8,25,11,0,891.0,120.0,1.0,24.0,885.0,1017.27,718.77
2016,8,25,11,15,895.0,120.5,1.05,24.0,899.5,1005.07,711.8
2016,8,25,11,30,899.0,121.0,1.1,24.0,914.0,989.0,702.56
2016,8,25,11,45,898.0,123.0,1.15,24.5,920.0,965.91,687.68
2016,8,25,12,0,897.0,125.0,1.2,25.0,926.0,939.29,670.65
2016,8,25,12,15,897.0,125.0,1.2,25.0,924.5,908.29,651.38
2016,8,25,12,30,897.0,125.0,1.2,25.0,923.0,874.05,630.0
2016,8,25,12,45,886.0,129.5,1.2,25.0,911.0,831.93,603.42
2016,8,25,13,0,875.0,134.0,1.2,25.0,899.0,787.6,575.2
2016,8,25,13,15,871.0,133.0,1.2,25.0,881.5,741.66,543.94
2016,8,25,13,30,867.0,132.0,1.2,25.0,864.0,693.54,510.2
2016,8,25,13,45,860.0,130.5,1.25,25.0,839.0,641.23,473.01
2016,8,25,14,0,853.0,129.0,1.3,25.0,814.0,588.96,434.49
2016,8,25,14,15,844.0,127.0,1.3,24.5,782.0,531.37,391.29
2016,8,25,14,30,835.0,125.0,1.3,24.0,750.0,473.11,345.9
2016,8,25,14,45,824.0,122.0,1.3,24.0,712.5,412.87,296.79
2016,8,25,15,0,813.0,119.0,1.3,24.0,675.0,352.74,246.42
2016,8,25,15,15,797.0,115.5,1.3,23.5,632.0,291.34,195.01
2016,8,25,15,30,781.0,112.0,1.3,23.0,589.0,231.22,145.42
2016,8,25,15,45,763.5,107.0,1.3,22.5,542.0,171.32,100.16
2016,8,25,16,0,746.0,102.0,1.3,22.0,495.0,107.18,61.68
2016,8,25,16,15,718.5,97.0,1.25,21.5,444.5,69.1,53.87
2016,8,25,16,30,691.0,92.0,1.2,21.0,394.0,66.91,52.36
2016,8,25,16,45,657.5,85.0,1.2,20.5,342.5,63.1,49.35
2016,8,25,17,0,624.0,78.0,1.2,20.0,291.0,59.12,46.13
2016,8,25,17,15,570.5,70.5,1.2,19.0,239.5,54.42,42.26
2016,8,25,17,30,517.0,63.0,1.2,18.0,188.0,49.62,38.11
2016,8,25,17,45,442.0,52.0,1.2,17.0,140.0,41.64,30.94
2016,8,25,18,0,367.0,41.0,1.2,16.0,92.0,33.44,23.28
2016,8,25,18,15,243.5,27.0,1.15,15.5,55.0,22.17,11.58
2016,8,25,18,30,120.0,13.0,1.1,15.0,18.0,11.1,0.0
2016,8,25,18,45,60.0,6.5,1.05,14.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,122.5,12.5,0.85,12.5,22.0,61.1,0.0
2016,8,26,6,0,245.0,25.0,0.9,13.0,44.0,169.76,109.51
2016,8,26,6,15,352.5,37.0,0.9,13.5,87.5,258.46,205.54
2016,8,26,6,30,460.0,49.0,0.9,14.0,131.0,354.93,288.73
2016,8,26,6,45,527.0,57.5,0.9,14.5,181.5,432.43,353.35
2016,8,26,7,0,594.0,66.0,0.9,15.0,232.0,515.25,418.9
2016,8,26,7,15,313.5,104.0,0.9,15.5,193.0,376.9,307.85
2016,8,26,7,30,33.0,142.0,0.9,16.0,154.0,170.41,136.92
2016,8,26,7,45,73.0,171.0,0.9,16.5,204.0,234.91,190.37
2016,8,26,8,0,113.0,200.0,0.9,17.0,254.0,319.06,256.34
2016,8,26,8,15,457.5,147.5,0.9,17.5,399.0,601.5,475.37
2016,8,26,8,30,802.0,95.0,0.9,18.0,544.0,873.12,659.83
2016,8,26,8,45,820.5,97.5,0.9,19.0,590.5,913.47,678.08
2016,8,26,9,0,839.0,100.0,0.9,20.0,637.0,951.19,697.44
2016,8,26,9,15,852.5,102.5,0.95,20.5,678.5,969.55,706.49
2016,8,26,9,30,866.0,105.0,1.0,21.0,720.0,995.8,720.85
2016,8,26,9,45,839.0,126.0,1.05,21.5,746.0,1011.35,728.38
2016,8,26,10,0,812.0,147.0,1.1,22.0,772.0,1009.48,725.27
2016,8,26,10,15,820.5,149.0,1.1,22.0,801.5,1018.71,729.93
2016,8,26,10,30,829.0,151.0,1.1,22.0,831.0,1024.08,732.17
2016,8,26,10,45,834.5,153.0,1.15,22.5,852.5,1022.53,729.86
2016,8,26,11,0,840.0,155.0,1.2,23.0,874.0,1017.05,725.32
2016,8,26,11,15,844.0,156.0,1.2,23.0,888.5,1005.15,717.47
2016,8,26,11,30,848.0,157.0,1.2,23.0,903.0,989.42,707.41
2016,8,26,11,45,849.5,157.5,1.25,23.5,909.0,967.07,692.83
2016,8,26,12,0,851.0,158.0,1.3,24.0,915.0,941.16,676.08
2016,8,26,12,15,850.5,158.0,1.3,24.0,913.5,909.59,656.29
2016,8,26,12,30,850.0,158.0,1.3,24.0,912.0,874.86,634.44
2016,8,26,12,45,849.0,156.0,1.35,24.0,902.5,834.91,609.69
2016,8,26,13,0,848.0,154.0,1.4,24.0,893.0,792.23,582.15
2016,8,26,13,15,843.5,152.5,1.4,24.0,875.0,744.99,549.63
2016,8,26,13,30,839.0,151.0,1.4,24.0,857.0,695.73,514.91
2016,8,26,13,45,833.5,148.0,1.4,24.0,832.5,642.75,476.66
2016,8,26,14,0,828.0,145.0,1.4,24.0,808.0,588.34,436.19
2016,8,26,14,15,818.0,143.0,1.4,23.5,776.0,531.32,393.25
2016,8,26,14,30,808.0,141.0,1.4,23.0,744.0,473.81,348.29
2016,8,26,14,45,798.0,136.5,1.4,23.0,706.0,414.07,299.46
2016,8,26,15,0,788.0,132.0,1.4,23.0,668.0,354.43,249.39
2016,8,26,15,15,771.0,128.0,1.35,22.5,624.5,293.75,198.48
2016,8,26,15,30,754.0,124.0,1.3,22.0,581.0,228.99,145.34
2016,8,26,15,45,735.0,118.5,1.3,22.0,534.0,169.4,100.15
2016,8,26,16,0,716.0,113.0,1.3,22.0,487.0,112.07,66.88
2016,8,26,16,15,686.0,107.0,1.25,21.0,436.0,75.69,59.62
2016,8,26,16,30,656.0,101.0,1.2,20.0,385.0,73.06,57.88
2016,8,26,16,45,618.5,93.5,1.2,19.5,333.5,69.12,54.78
2016,8,26,17,0,581.0,86.0,1.2,19.0,282.0,65.01,51.45
2016,8,26,17,15,525.0,77.0,1.1,18.5,230.5,59.39,46.68
2016,8,26,17,30,469.0,68.0,1.0,18.0,179.0,53.61,41.58
2016,8,26,17,45,389.0,55.5,0.95,17.5,132.0,44.52,33.33
2016,8,26,18,0,309.0,43.0,0.9,17.0,85.0,33.2,22.89
2016,8,26,18,15,154.5,28.5,0.85,16.0,49.5,22.03,10.82
2016,8,26,18,30,0.0,14.0,0.8,15.0,14.0,11.95,0.0
2016,8,26,18,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,12.5,0.95,12.5,18.5,42.9,0.0
2016,8,27,6,0,156.0,25.0,1.0,13.0,37.0,125.84,76.85
2016,8,27,6,15,251.5,41.5,1.0,13.0,78.0,209.25,166.51
2016,8,27,6,30,347.0,58.0,1.0,13.0,119.0,297.56,243.89
2016,8,27,6,45,173.5,63.0,1.0,13.5,93.5,194.01,160.63
2016,8,27,7,0,0.0,68.0,1.0,14.0,68.0,58.18,44.13
2016,8,27,7,15,0.0,84.5,0.95,14.5,84.5,73.16,56.93
2016,8,27,7,30,0.0,101.0,0.9,15.0,101.0,88.07,69.2
2016,8,27,7,45,0.0,120.5,0.9,15.5,120.5,105.98,83.72
2016,8,27,8,0,0.0,140.0,0.9,16.0,140.0,123.84,97.91
2016,8,27,8,15,7.0,166.5,0.85,16.5,170.5,155.0,122.92
2016,8,27,8,30,14.0,193.0,0.8,17.0,201.0,186.53,147.65
2016,8,27,8,45,99.5,242.5,0.8,18.0,305.0,336.12,265.82
2016,8,27,9,0,185.0,292.0,0.8,19.0,409.0,494.45,382.34
2016,8,27,9,15,488.5,214.0,0.8,19.5,553.0,747.63,564.72
2016,8,27,9,30,792.0,136.0,0.8,20.0,697.0,970.46,707.04
2016,8,27,9,45,799.5,140.5,0.85,20.5,731.0,988.69,713.4
2016,8,27,10,0,807.0,145.0,0.9,21.0,765.0,1003.27,720.64
2016,8,27,10,15,815.5,147.5,0.9,21.0,794.0,1012.97,725.35
2016,8,27,10,30,824.0,150.0,0.9,21.0,823.0,1018.84,727.88
2016,8,27,10,45,832.0,150.0,0.95,21.5,845.0,1017.67,725.9
2016,8,27,11,0,840.0,150.0,1.0,22.0,867.0,1012.58,721.72
2016,8,27,11,15,843.5,151.0,1.05,22.0,881.0,1000.19,714.54
2016,8,27,11,30,847.0,152.0,1.1,22.0,895.0,983.97,705.12
2016,8,27,11,45,850.5,151.0,1.15,22.5,901.5,962.01,690.82
2016,8,27,12,0,854.0,150.0,1.2,23.0,908.0,936.42,674.3
2016,8,27,12,15,853.5,150.0,1.2,23.0,906.5,904.8,654.44
2016,8,27,12,30,853.0,150.0,1.2,23.0,905.0,870.01,632.53
2016,8,27,12,45,852.5,148.5,1.25,23.0,895.5,830.83,608.27
2016,8,27,13,0,852.0,147.0,1.3,23.0,886.0,788.86,581.38
2016,8,27,13,15,847.5,145.5,1.3,23.0,868.5,741.45,548.67
2016,8,27,13,30,843.0,144.0,1.3,23.0,851.0,692.01,513.75
2016,8,27,13,45,840.5,140.0,1.35,23.0,827.0,639.79,476.33
2016,8,27,14,0,838.0,136.0,1.4,23.0,803.0,585.82,436.31
2016,8,27,14,15,828.5,133.5,1.35,22.5,771.5,528.11,392.32
2016,8,27,14,30,819.0,131.0,1.3,22.0,740.0,469.85,346.33
2016,8,27,14,45,811.0,126.5,1.3,22.0,703.0,410.24,297.3
2016,8,27,15,0,803.0,122.0,1.3,22.0,666.0,350.45,246.76
2016,8,27,15,15,786.5,118.5,1.3,21.5,622.5,289.39,195.29
2016,8,27,15,30,770.0,115.0,1.3,21.0,579.0,229.7,145.81
2016,8,27,15,45,752.0,109.5,1.3,20.5,532.0,164.12,95.97
2016,8,27,16,0,734.0,104.0,1.3,20.0,485.0,105.85,62.4
2016,8,27,16,15,705.5,99.0,1.25,19.5,434.5,70.6,55.65
2016,8,27,16,30,677.0,94.0,1.2,19.0,384.0,68.47,54.17
2016,8,27,16,45,640.0,87.0,1.2,18.5,332.0,64.68,51.16
2016,8,27,17,0,603.0,80.0,1.2,18.0,280.0,60.74,47.95
2016,8,27,17,15,547.5,71.5,1.15,17.5,228.5,55.32,43.31
2016,8,27,17,30,492.0,63.0,1.1,17.0,177.0,49.76,38.35
2016,8,27,17,45,411.0,51.5,1.05,16.5,130.0,41.36,30.67
2016,8,27,18,0,330.0,40.0,1.0,16.0,83.0,32.73,22.49
2016,8,27,18,15,207.0,25.0,0.95,15.5,47.5,20.55,8.93
2016,8,27,18,30,84.0,10.0,0.9,15.0,12.0,8.54,0.0
2016,8,27,18,45,42.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.0,0.85,11.5,18.5,48.83,0.0
2016,8,28,6,0,186.0,24.0,0.8,12.0,37.0,138.29,80.64
2016,8,28,6,15,288.5,38.5,0.75,12.5,79.0,225.38,179.11
2016,8,28,6,30,391.0,53.0,0.7,13.0,121.0,320.41,261.36
2016,8,28,6,45,195.5,61.0,0.7,13.5,95.0,205.93,170.2
2016,8,28,7,0,0.0,69.0,0.7,14.0,69.0,59.34,45.05
2016,8,28,7,15,0.0,85.0,0.65,14.5,85.0,73.8,57.47
2016,8,28,7,30,0.0,101.0,0.6,15.0,101.0,88.2,69.29
2016,8,28,7,45,1.5,125.0,0.55,16.0,126.0,111.98,88.51
2016,8,28,8,0,3.0,149.0,0.5,17.0,151.0,135.83,107.25
2016,8,28,8,15,28.0,188.5,0.5,17.5,204.5,212.71,168.95
2016,8,28,8,30,53.0,228.0,0.5,18.0,258.0,278.73,219.79
2016,8,28,8,45,432.0,170.0,0.55,19.0,442.5,628.78,486.13
2016,8,28,9,0,811.0,112.0,0.6,20.0,627.0,940.75,689.46
2016,8,28,9,15,825.5,115.0,0.65,20.5,668.5,971.63,702.04
2016,8,28,9,30,840.0,118.0,0.7,21.0,710.0,999.25,716.97
2016,8,28,9,45,855.0,118.0,0.75,21.5,747.0,1020.45,727.94
2016,8,28,10,0,870.0,118.0,0.8,22.0,784.0,1025.09,728.89
2016,8,28,10,15,878.0,119.5,0.85,22.5,813.5,1033.34,732.45
2016,8,28,10,30,886.0,121.0,0.9,23.0,843.0,1037.68,733.67
2016,8,28,10,45,892.5,122.0,0.95,23.5,865.0,1036.0,731.4
2016,8,28,11,0,899.0,123.0,1.0,24.0,887.0,1030.32,726.9
2016,8,28,11,15,902.0,123.5,1.05,24.0,901.5,1016.7,719.09
2016,8,28,11,30,905.0,124.0,1.1,24.0,916.0,999.22,709.04
2016,8,28,11,45,907.0,124.0,1.15,24.5,922.0,976.51,694.45
2016,8,28,12,0,909.0,124.0,1.2,25.0,928.0,950.14,677.64
2016,8,28,12,15,908.5,124.0,1.2,25.0,926.0,918.05,657.73
2016,8,28,12,30,908.0,124.0,1.2,25.0,924.0,882.69,635.72
2016,8,28,12,45,920.0,115.5,1.3,25.0,918.5,846.47,614.35
2016,8,28,13,0,932.0,107.0,1.4,25.0,913.0,806.39,590.02
2016,8,28,13,15,928.0,106.0,1.4,25.0,895.0,757.94,557.81
2016,8,28,13,30,924.0,105.0,1.4,25.0,877.0,707.15,522.04
2016,8,28,13,45,918.0,104.0,1.4,25.0,851.5,653.02,482.88
2016,8,28,14,0,912.0,103.0,1.4,25.0,826.0,597.21,441.24
2016,8,28,14,15,904.0,101.5,1.35,24.5,793.5,538.53,396.6
2016,8,28,14,30,896.0,100.0,1.3,24.0,761.0,478.89,349.53
2016,8,28,14,45,885.0,97.5,1.3,24.0,722.5,416.6,298.42
2016,8,28,15,0,874.0,95.0,1.3,24.0,684.0,354.25,245.83
2016,8,28,15,15,859.0,92.5,1.25,23.5,639.5,291.08,192.43
2016,8,28,15,30,844.0,90.0,1.2,23.0,595.0,223.11,136.43
2016,8,28,15,45,824.5,87.0,1.15,22.5,546.5,160.5,89.45
2016,8,28,16,0,805.0,84.0,1.1,22.0,498.0,100.05,55.94
2016,8,28,16,15,778.0,80.0,1.05,21.5,446.5,64.15,49.7
2016,8,28,16,30,751.0,76.0,1.0,21.0,395.0,61.94,48.14
2016,8,28,16,45,713.5,71.5,1.0,20.5,341.5,59.16,45.99
2016,8,28,17,0,676.0,67.0,1.0,20.0,288.0,51.7,39.7
2016,8,28,17,15,621.0,60.5,0.95,19.0,235.0,47.38,36.1
2016,8,28,17,30,566.0,54.0,0.9,18.0,182.0,43.0,32.26
2016,8,28,17,45,478.5,45.0,0.9,17.5,133.5,36.32,26.11
2016,8,28,18,0,391.0,36.0,0.9,17.0,85.0,29.56,19.58
2016,8,28,18,15,248.0,23.0,0.85,16.0,48.5,18.97,6.73
2016,8,28,18,30,105.0,10.0,0.8,15.0,12.0,8.54,0.0
2016,8,28,18,45,52.5,5.0,0.8,14.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,122.5,11.5,1.3,10.5,20.0,60.84,0.0
2016,8,29,6,0,245.0,23.0,1.4,11.0,40.0,166.39,91.68
2016,8,29,6,15,359.5,34.0,1.4,11.5,83.0,261.33,208.74
2016,8,29,6,30,474.0,45.0,1.4,12.0,126.0,361.44,297.09
2016,8,29,6,45,543.5,53.0,1.45,13.0,177.0,440.72,364.19
2016,8,29,7,0,613.0,61.0,1.5,14.0,228.0,525.62,432.3
2016,8,29,7,15,306.5,81.5,1.45,14.5,165.0,345.8,286.9
2016,8,29,7,30,0.0,102.0,1.4,15.0,102.0,89.36,69.88
2016,8,29,7,45,51.5,149.0,1.4,15.5,173.0,191.9,156.56
2016,8,29,8,0,103.0,196.0,1.4,16.0,244.0,290.5,236.09
2016,8,29,8,15,149.0,219.0,1.4,16.0,297.5,375.73,302.72
2016,8,29,8,30,195.0,242.0,1.4,16.0,351.0,445.86,356.11
2016,8,29,8,45,523.0,167.0,1.4,16.5,490.5,712.3,558.18
2016,8,29,9,0,851.0,92.0,1.4,17.0,630.0,945.74,713.34
2016,8,29,9,15,864.0,94.5,1.3,17.5,671.5,974.94,724.76
2016,8,29,9,30,877.0,97.0,1.2,18.0,713.0,1000.83,736.36
2016,8,29,9,45,896.0,94.0,1.2,19.0,751.0,1022.91,745.8
2016,8,29,10,0,915.0,91.0,1.2,20.0,789.0,1041.44,753.01
2016,8,29,10,15,922.0,92.0,1.2,20.5,818.0,1048.54,754.58
2016,8,29,10,30,929.0,93.0,1.2,21.0,847.0,1051.59,753.94
2016,8,29,10,45,935.0,93.0,1.2,22.0,869.0,1048.4,748.2
2016,8,29,11,0,941.0,93.0,1.2,23.0,891.0,1041.1,740.18
2016,8,29,11,15,944.0,93.5,1.2,23.0,905.0,1027.26,731.18
2016,8,29,11,30,947.0,94.0,1.2,23.0,919.0,1009.38,719.89
2016,8,29,11,45,949.0,94.0,1.25,23.5,925.5,986.09,704.82
2016,8,29,12,0,951.0,94.0,1.3,24.0,932.0,958.98,687.42
2016,8,29,12,15,950.5,94.0,1.35,24.0,930.0,925.97,667.56
2016,8,29,12,30,950.0,94.0,1.4,24.0,928.0,889.53,645.37
2016,8,29,12,45,937.0,100.0,1.45,24.5,915.0,845.55,616.81
2016,8,29,13,0,924.0,106.0,1.5,25.0,902.0,799.27,586.5
2016,8,29,13,15,920.5,105.0,1.55,24.5,884.5,751.44,556.13
2016,8,29,13,30,917.0,104.0,1.6,24.0,867.0,701.26,521.87
2016,8,29,13,45,912.5,102.0,1.65,24.0,842.0,647.45,482.84
2016,8,29,14,0,908.0,100.0,1.7,24.0,817.0,591.85,441.13
2016,8,29,14,15,899.5,98.5,1.75,23.5,784.5,533.1,396.36
2016,8,29,14,30,891.0,97.0,1.8,23.0,752.0,473.46,349.01
2016,8,29,14,45,881.0,94.5,1.85,23.0,713.5,411.82,297.73
2016,8,29,15,0,871.0,92.0,1.9,23.0,675.0,349.99,244.85
2016,8,29,15,15,856.0,90.0,1.9,22.5,631.5,287.37,191.27
2016,8,29,15,30,841.0,88.0,1.9,22.0,588.0,219.93,135.11
2016,8,29,15,45,824.0,84.0,1.9,21.5,540.0,157.04,87.49
2016,8,29,16,0,807.0,80.0,1.9,21.0,492.0,96.02,53.52
2016,8,29,16,15,780.5,76.5,1.9,20.5,440.5,61.71,47.85
2016,8,29,16,30,754.0,73.0,1.9,20.0,389.0,59.78,46.49
2016,8,29,16,45,720.5,67.5,1.9,19.5,336.5,56.16,43.59
2016,8,29,17,0,687.0,62.0,1.9,19.0,284.0,52.42,40.51
2016,8,29,17,15,632.0,56.0,1.85,18.0,231.5,44.09,33.34
2016,8,29,17,30,577.0,50.0,1.8,17.0,179.0,39.95,29.68
2016,8,29,17,45,490.5,42.0,1.8,16.5,130.5,33.98,24.12
2016,8,29,18,0,404.0,34.0,1.8,16.0,82.0,27.98,18.18
2016,8,29,18,15,202.0,17.0,1.75,15.5,41.0,13.7,2.21
2016,8,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,149.0,10.0,1.1,12.5,20.0,70.84,0.0
2016,8,30,6,0,298.0,20.0,1.1,13.0,40.0,188.12,94.04
2016,8,30,6,15,413.0,29.5,1.1,13.5,84.0,285.26,224.97
2016,8,30,6,30,528.0,39.0,1.1,14.0,128.0,386.68,313.87
2016,8,30,6,45,596.5,44.5,1.15,15.0,179.0,460.6,376.13
2016,8,30,7,0,665.0,50.0,1.2,16.0,230.0,544.57,442.28
2016,8,30,7,15,395.0,99.5,1.2,16.5,212.5,434.89,354.38
2016,8,30,7,30,125.0,149.0,1.2,17.0,195.0,268.49,218.1
2016,8,30,7,45,376.5,127.0,1.2,18.0,295.5,484.36,391.28
2016,8,30,8,0,628.0,105.0,1.2,19.0,396.0,696.68,545.06
2016,8,30,8,15,743.0,88.0,1.2,19.5,469.5,793.97,607.89
2016,8,30,8,30,858.0,71.0,1.2,20.0,543.0,889.91,668.47
2016,8,30,8,45,874.5,73.0,1.25,20.5,589.5,928.79,690.34
2016,8,30,9,0,891.0,75.0,1.3,21.0,636.0,964.89,710.87
2016,8,30,9,15,903.0,76.5,1.3,21.5,677.5,992.84,725.19
2016,8,30,9,30,915.0,78.0,1.3,22.0,719.0,1017.33,737.32
2016,8,30,9,45,924.5,79.0,1.35,22.5,754.5,1035.02,746.07
2016,8,30,10,0,934.0,80.0,1.4,23.0,790.0,1048.82,752.55
2016,8,30,10,15,940.0,81.0,1.4,23.5,819.0,1055.04,753.61
2016,8,30,10,30,946.0,82.0,1.4,24.0,848.0,1057.14,752.36
2016,8,30,10,45,952.0,82.0,1.45,24.5,870.0,1053.92,748.9
2016,8,30,11,0,958.0,82.0,1.5,25.0,892.0,1046.52,743.05
2016,8,30,11,15,960.5,82.5,1.55,25.0,905.5,1032.03,734.42
2016,8,30,11,30,963.0,83.0,1.6,25.0,919.0,1013.45,723.38
2016,8,30,11,45,964.5,82.5,1.65,25.0,925.0,988.89,708.63
2016,8,30,12,0,966.0,82.0,1.7,25.0,931.0,960.48,691.45
2016,8,30,12,15,965.5,82.0,1.7,25.0,928.5,927.1,670.42
2016,8,30,12,30,965.0,82.0,1.7,25.0,926.0,890.24,647.08
2016,8,30,12,45,961.5,82.5,1.75,25.5,915.5,848.15,619.49
2016,8,30,13,0,958.0,83.0,1.8,26.0,905.0,803.13,589.77
2016,8,30,13,15,954.0,82.5,1.8,26.0,887.0,754.11,557.58
2016,8,30,13,30,950.0,82.0,1.8,26.0,869.0,702.66,520.92
2016,8,30,13,45,944.5,81.0,1.85,26.0,843.5,647.65,480.99
2016,8,30,14,0,939.0,80.0,1.9,26.0,818.0,590.84,438.36
2016,8,30,14,15,931.0,78.5,1.85,25.5,785.5,530.81,392.19
2016,8,30,14,30,923.0,77.0,1.8,25.0,753.0,469.78,343.5
2016,8,30,14,45,912.5,76.0,1.8,24.5,714.0,407.5,292.22
2016,8,30,15,0,902.0,75.0,1.8,24.0,675.0,345.02,239.2
