Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,888.5,73.0,1.8,23.5,631.0,281.08,184.45
2016,8,30,15,30,875.0,71.0,1.8,23.0,587.0,217.89,131.53
2016,8,30,15,45,857.0,68.5,1.8,23.0,539.0,154.78,83.98
2016,8,30,16,0,839.0,66.0,1.8,23.0,491.0,93.5,50.91
2016,8,30,16,15,814.0,63.0,1.75,22.5,439.5,59.64,45.7
2016,8,30,16,30,789.0,60.0,1.7,22.0,388.0,50.47,38.11
2016,8,30,16,45,754.5,56.5,1.65,21.5,335.0,48.0,36.18
2016,8,30,17,0,720.0,53.0,1.6,21.0,282.0,45.5,34.15
2016,8,30,17,15,667.5,48.0,1.55,20.0,229.5,41.61,30.89
2016,8,30,17,30,615.0,43.0,1.5,19.0,177.0,37.7,27.44
2016,8,30,17,45,529.5,36.0,1.45,18.5,128.5,31.86,22.02
2016,8,30,18,0,444.0,29.0,1.4,18.0,80.0,26.01,16.23
2016,8,30,18,15,222.0,14.5,1.35,17.5,40.0,11.67,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,1.25,12.5,19.5,75.28,0.0
2016,8,31,6,0,320.0,19.0,1.3,13.0,39.0,192.43,84.96
2016,8,31,6,15,438.0,27.5,1.3,13.5,83.5,291.79,229.81
2016,8,31,6,30,556.0,36.0,1.3,14.0,128.0,395.81,321.68
2016,8,31,6,45,623.0,41.5,1.35,14.5,180.0,475.02,389.01
2016,8,31,7,0,690.0,47.0,1.4,15.0,232.0,559.2,456.16
2016,8,31,7,15,733.5,51.0,1.35,15.5,286.0,628.42,506.67
2016,8,31,7,30,777.0,55.0,1.3,16.0,340.0,699.19,555.78
2016,8,31,7,45,807.0,58.5,1.3,17.0,393.5,751.07,588.6
2016,8,31,8,0,837.0,62.0,1.3,18.0,447.0,810.02,625.21
2016,8,31,8,15,858.0,64.5,1.3,18.5,497.5,858.66,654.61
2016,8,31,8,30,879.0,67.0,1.3,19.0,548.0,905.34,682.08
2016,8,31,8,45,894.5,69.0,1.3,19.5,595.0,943.84,703.58
2016,8,31,9,0,910.0,71.0,1.3,20.0,642.0,979.43,722.95
2016,8,31,9,15,921.5,72.5,1.3,20.0,684.0,1007.24,738.52
2016,8,31,9,30,933.0,74.0,1.3,20.0,726.0,1031.48,751.9
2016,8,31,9,45,935.0,79.0,1.35,20.5,760.0,1046.55,759.02
2016,8,31,10,0,937.0,84.0,1.4,21.0,794.0,1057.4,763.71
2016,8,31,10,15,943.5,85.5,1.45,21.0,823.5,1064.55,767.73
2016,8,31,10,30,950.0,87.0,1.5,21.0,853.0,1067.53,769.34
2016,8,31,10,45,955.0,87.5,1.55,21.5,874.5,1063.65,765.39
2016,8,31,11,0,960.0,88.0,1.6,22.0,896.0,1055.56,759.02
2016,8,31,11,15,962.5,88.5,1.6,22.0,910.0,1040.82,749.33
2016,8,31,11,30,965.0,89.0,1.6,22.0,924.0,1021.99,737.24
2016,8,31,11,45,965.5,89.5,1.6,22.0,930.0,997.26,721.54
2016,8,31,12,0,966.0,90.0,1.6,22.0,936.0,968.71,703.49
2016,8,31,12,15,965.5,89.5,1.6,22.0,933.5,934.58,681.85
2016,8,31,12,30,965.0,89.0,1.6,22.0,931.0,896.98,657.9
2016,8,31,12,45,958.0,92.0,1.65,22.0,919.5,854.27,630.99
2016,8,31,13,0,951.0,95.0,1.7,22.0,908.0,808.83,601.93
2016,8,31,13,15,947.0,94.0,1.7,22.0,889.5,759.36,568.72
2016,8,31,13,30,943.0,93.0,1.7,22.0,871.0,707.51,531.4
2016,8,31,13,45,937.5,91.5,1.75,22.0,845.5,652.15,490.81
2016,8,31,14,0,932.0,90.0,1.8,22.0,820.0,595.01,447.48
2016,8,31,14,15,924.0,89.0,1.8,21.5,787.0,535.55,401.37
2016,8,31,14,30,916.0,88.0,1.8,21.0,754.0,475.08,352.63
2016,8,31,14,45,906.5,85.5,1.8,21.0,715.0,412.08,299.56
2016,8,31,15,0,897.0,83.0,1.8,21.0,676.0,348.81,244.86
2016,8,31,15,15,882.0,80.5,1.8,20.5,631.5,284.2,189.13
2016,8,31,15,30,867.0,78.0,1.8,20.0,587.0,220.53,135.48
2016,8,31,15,45,850.0,74.5,1.8,20.0,538.5,157.1,87.34
2016,8,31,16,0,833.0,71.0,1.8,20.0,490.0,95.4,53.9
2016,8,31,16,15,806.5,68.0,1.75,19.5,437.5,56.0,43.15
2016,8,31,16,30,780.0,65.0,1.7,19.0,385.0,54.18,41.85
2016,8,31,16,45,745.5,60.5,1.7,18.5,332.0,51.08,39.35
2016,8,31,17,0,711.0,56.0,1.7,18.0,279.0,47.91,36.72
2016,8,31,17,15,655.5,50.5,1.6,17.5,226.0,43.68,33.05
2016,8,31,17,30,600.0,45.0,1.5,17.0,173.0,39.44,29.18
2016,8,31,17,45,508.0,37.5,1.45,16.5,124.5,30.5,21.0
2016,8,31,18,0,416.0,30.0,1.4,16.0,76.0,24.75,15.17
2016,8,31,18,15,208.0,15.0,1.3,15.5,38.0,12.13,0.0
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,163.0,9.5,1.1,12.5,19.0,76.81,0.0
2016,9,1,6,0,326.0,19.0,1.1,13.0,38.0,194.86,71.85
2016,9,1,6,15,446.0,27.5,1.1,13.5,83.0,296.85,232.57
2016,9,1,6,30,566.0,36.0,1.1,14.0,128.0,402.7,326.11
2016,9,1,6,45,634.0,41.5,1.1,14.5,181.0,483.21,393.98
2016,9,1,7,0,702.0,47.0,1.1,15.0,234.0,568.73,461.26
2016,9,1,7,15,745.0,51.5,1.05,15.5,288.0,638.86,511.77
2016,9,1,7,30,788.0,56.0,1.0,16.0,342.0,710.45,560.7
2016,9,1,7,45,818.5,58.5,1.0,16.5,396.0,761.81,593.68
2016,9,1,8,0,849.0,61.0,1.0,17.0,450.0,820.27,630.6
2016,9,1,8,15,870.0,63.5,1.0,17.5,501.0,869.3,659.86
2016,9,1,8,30,891.0,66.0,1.0,18.0,552.0,916.32,687.15
2016,9,1,8,45,907.0,68.0,1.0,18.5,599.5,955.58,708.8
2016,9,1,9,0,923.0,70.0,1.0,19.0,647.0,991.89,728.29
2016,9,1,9,15,934.5,71.5,1.0,19.5,689.0,1019.88,742.3
2016,9,1,9,30,946.0,73.0,1.0,20.0,731.0,1044.26,754.06
2016,9,1,9,45,950.5,76.5,1.05,20.5,766.5,1060.12,761.64
2016,9,1,10,0,955.0,80.0,1.1,21.0,802.0,1071.82,766.86
2016,9,1,10,15,961.5,81.0,1.15,21.5,831.5,1078.39,769.1
2016,9,1,10,30,968.0,82.0,1.2,22.0,861.0,1080.73,768.95
2016,9,1,10,45,972.5,83.0,1.25,22.5,882.5,1076.76,765.13
2016,9,1,11,0,977.0,84.0,1.3,23.0,904.0,1068.5,758.89
2016,9,1,11,15,979.5,84.5,1.35,23.0,918.0,1053.46,750.09
2016,9,1,11,30,982.0,85.0,1.4,23.0,932.0,1034.25,738.83
2016,9,1,11,45,981.5,86.0,1.45,23.0,937.5,1008.67,723.65
2016,9,1,12,0,981.0,87.0,1.5,23.0,943.0,979.22,706.02
2016,9,1,12,15,980.0,87.0,1.55,22.5,940.5,944.61,686.33
2016,9,1,12,30,979.0,87.0,1.6,22.0,938.0,906.5,664.12
2016,9,1,12,45,973.0,89.5,1.7,22.0,926.5,863.48,637.67
2016,9,1,13,0,967.0,92.0,1.8,22.0,915.0,817.64,608.85
2016,9,1,13,15,963.0,91.0,1.8,21.5,896.5,767.37,576.29
2016,9,1,13,30,959.0,90.0,1.8,21.0,878.0,714.67,539.27
2016,9,1,13,45,952.0,89.5,1.85,21.0,851.5,658.4,497.77
2016,9,1,14,0,945.0,89.0,1.9,21.0,825.0,600.46,453.57
2016,9,1,14,15,937.0,87.5,1.8,20.5,792.0,539.75,405.84
2016,9,1,14,30,929.0,86.0,1.7,20.0,759.0,478.03,355.6
2016,9,1,14,45,919.0,84.0,1.65,20.0,719.5,414.41,301.74
2016,9,1,15,0,909.0,82.0,1.6,20.0,680.0,350.56,246.32
2016,9,1,15,15,894.5,80.0,1.55,19.5,635.0,285.64,190.14
2016,9,1,15,30,880.0,78.0,1.5,19.0,590.0,221.58,136.07
2016,9,1,15,45,861.0,75.0,1.5,19.0,540.5,157.38,87.56
2016,9,1,16,0,842.0,72.0,1.5,19.0,491.0,95.15,54.37
2016,9,1,16,15,815.0,69.0,1.5,18.5,438.5,56.91,44.14
2016,9,1,16,30,788.0,66.0,1.5,18.0,386.0,55.11,42.85
2016,9,1,16,45,747.5,62.0,1.55,17.5,331.5,52.35,40.65
2016,9,1,17,0,707.0,58.0,1.6,17.0,277.0,49.59,38.36
2016,9,1,17,15,649.0,52.5,1.55,16.5,223.5,45.42,34.71
2016,9,1,17,30,591.0,47.0,1.5,16.0,170.0,37.9,27.92
2016,9,1,17,45,485.5,39.0,1.5,15.5,120.5,31.74,22.12
2016,9,1,18,0,380.0,31.0,1.5,15.0,71.0,25.63,15.77
2016,9,1,18,15,190.0,15.5,1.45,14.5,35.5,12.61,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,116.0,10.0,1.05,12.0,16.5,57.63,0.0
2016,9,2,6,0,232.0,20.0,1.1,13.0,33.0,155.41,42.48
2016,9,2,6,15,355.5,30.5,1.05,13.5,75.5,258.63,201.98
2016,9,2,6,30,479.0,41.0,1.0,14.0,118.0,363.61,294.74
2016,9,2,6,45,548.5,48.5,1.0,14.5,168.0,442.65,361.55
2016,9,2,7,0,618.0,56.0,1.0,15.0,218.0,527.37,429.3
2016,9,2,7,15,664.5,61.0,0.95,15.5,270.5,592.51,476.94
2016,9,2,7,30,711.0,66.0,0.9,16.0,323.0,664.24,526.82
2016,9,2,7,45,742.0,70.5,0.9,17.0,375.0,723.88,565.22
2016,9,2,8,0,773.0,75.0,0.9,18.0,427.0,783.12,601.85
2016,9,2,8,15,796.0,78.0,0.9,18.5,476.5,832.46,631.59
2016,9,2,8,30,819.0,81.0,0.9,19.0,526.0,880.03,659.5
2016,9,2,8,45,834.5,84.5,0.9,19.5,571.5,908.57,674.35
2016,9,2,9,0,850.0,88.0,0.9,20.0,617.0,944.31,693.93
2016,9,2,9,15,862.5,90.0,0.95,20.5,658.0,972.26,709.16
2016,9,2,9,30,875.0,92.0,1.0,21.0,699.0,996.88,722.33
2016,9,2,9,45,890.0,91.0,1.05,21.5,735.0,1016.98,732.71
2016,9,2,10,0,905.0,90.0,1.1,22.0,771.0,1033.45,740.95
2016,9,2,10,15,912.0,91.0,1.15,22.5,799.5,1040.24,743.32
2016,9,2,10,30,919.0,92.0,1.2,23.0,828.0,1043.0,743.45
2016,9,2,10,45,922.5,93.5,1.25,23.5,849.0,1038.7,739.41
2016,9,2,11,0,926.0,95.0,1.3,24.0,870.0,1030.31,733.06
2016,9,2,11,15,928.5,95.5,1.35,24.0,883.5,1015.8,724.49
2016,9,2,11,30,931.0,96.0,1.4,24.0,897.0,997.34,713.57
2016,9,2,11,45,932.0,96.5,1.45,24.0,902.5,973.58,699.36
2016,9,2,12,0,933.0,97.0,1.5,24.0,908.0,946.1,682.8
2016,9,2,12,15,933.0,97.0,1.5,24.0,906.0,913.64,662.32
2016,9,2,12,30,933.0,97.0,1.5,24.0,904.0,877.78,639.6
2016,9,2,12,45,919.5,103.0,1.55,24.5,891.0,833.64,610.69
2016,9,2,13,0,906.0,109.0,1.6,25.0,878.0,787.3,580.1
2016,9,2,13,15,902.0,108.0,1.6,24.5,860.0,739.49,548.79
2016,9,2,13,30,898.0,107.0,1.6,24.0,842.0,689.43,514.02
2016,9,2,13,45,894.5,104.5,1.6,24.0,817.0,636.33,475.01
2016,9,2,14,0,891.0,102.0,1.6,24.0,792.0,581.38,433.4
2016,9,2,14,15,882.0,100.5,1.6,23.5,759.5,522.96,388.57
2016,9,2,14,30,873.0,99.0,1.6,23.0,727.0,463.75,341.37
2016,9,2,14,45,863.5,96.0,1.6,23.0,689.0,402.62,290.39
2016,9,2,15,0,854.0,93.0,1.6,23.0,651.0,341.3,237.93
2016,9,2,15,15,838.0,90.5,1.6,22.5,607.0,274.03,181.05
2016,9,2,15,30,822.0,88.0,1.6,22.0,563.0,211.95,129.45
2016,9,2,15,45,802.5,84.5,1.65,22.0,515.0,150.2,83.41
2016,9,2,16,0,783.0,81.0,1.7,22.0,467.0,90.68,52.03
2016,9,2,16,15,754.0,77.0,1.65,21.0,415.5,62.15,48.2
2016,9,2,16,30,725.0,73.0,1.6,20.0,364.0,59.86,46.62
2016,9,2,16,45,686.0,67.5,1.6,19.5,311.5,56.21,43.68
2016,9,2,17,0,647.0,62.0,1.6,19.0,259.0,48.18,36.8
2016,9,2,17,15,585.5,56.0,1.55,18.0,207.5,44.11,33.33
2016,9,2,17,30,524.0,50.0,1.5,17.0,156.0,40.05,29.65
2016,9,2,17,45,426.5,40.5,1.5,16.5,110.0,32.87,22.94
2016,9,2,18,0,329.0,31.0,1.5,16.0,64.0,25.61,15.41
2016,9,2,18,15,164.5,15.5,1.45,15.5,32.0,12.66,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.5,15.0,42.53,0.0
2016,9,3,6,0,158.0,21.0,1.6,13.0,30.0,119.61,18.2
2016,9,3,6,15,282.5,34.0,1.6,13.0,70.5,223.66,174.64
2016,9,3,6,30,407.0,47.0,1.6,13.0,111.0,328.49,268.92
2016,9,3,6,45,475.5,57.5,1.65,13.5,160.5,407.43,337.01
2016,9,3,7,0,544.0,68.0,1.7,14.0,210.0,491.96,406.51
2016,9,3,7,15,596.0,75.0,1.65,14.5,262.0,565.01,463.06
2016,9,3,7,30,648.0,82.0,1.6,15.0,314.0,640.6,517.84
2016,9,3,7,45,687.0,86.5,1.6,15.5,367.0,704.3,561.83
2016,9,3,8,0,726.0,91.0,1.6,16.0,420.0,768.36,604.58
2016,9,3,8,15,752.5,95.0,1.55,16.5,470.0,815.36,633.44
2016,9,3,8,30,779.0,99.0,1.5,17.0,520.0,866.24,664.28
2016,9,3,8,45,805.5,99.5,1.5,17.5,567.5,911.06,690.82
2016,9,3,9,0,832.0,100.0,1.5,18.0,615.0,953.56,715.36
2016,9,3,9,15,846.5,102.5,1.5,18.0,657.0,983.95,732.99
2016,9,3,9,30,861.0,105.0,1.5,18.0,699.0,998.9,740.67
2016,9,3,9,45,887.5,98.5,1.5,18.5,738.5,1024.0,753.78
2016,9,3,10,0,914.0,92.0,1.5,19.0,778.0,1045.67,764.52
2016,9,3,10,15,921.5,93.5,1.5,19.0,807.0,1053.42,767.96
2016,9,3,10,30,929.0,95.0,1.5,19.0,836.0,1057.07,769.14
2016,9,3,10,45,936.5,94.0,1.55,19.5,858.5,1053.8,765.54
2016,9,3,11,0,944.0,93.0,1.6,20.0,881.0,1046.38,759.55
2016,9,3,11,15,946.5,93.5,1.65,20.0,894.5,1031.52,750.43
2016,9,3,11,30,949.0,94.0,1.7,20.0,908.0,1012.62,738.89
2016,9,3,11,45,950.5,94.0,1.75,20.0,913.5,988.3,723.91
2016,9,3,12,0,952.0,94.0,1.8,20.0,919.0,960.17,706.48
2016,9,3,12,15,951.0,94.0,1.85,20.0,916.5,926.17,685.12
2016,9,3,12,30,950.0,94.0,1.9,20.0,914.0,888.76,661.38
2016,9,3,12,45,937.0,99.5,1.95,20.0,900.0,843.87,632.36
2016,9,3,13,0,924.0,105.0,2.0,20.0,886.0,796.7,601.45
2016,9,3,13,15,919.5,104.5,2.0,19.5,867.5,748.11,568.81
2016,9,3,13,30,915.0,104.0,2.0,19.0,849.0,697.26,532.43
2016,9,3,13,45,912.0,101.0,2.0,19.0,823.5,643.07,491.53
2016,9,3,14,0,909.0,98.0,2.0,19.0,798.0,586.96,447.88
2016,9,3,14,15,900.0,96.5,2.0,18.5,765.0,527.49,400.98
2016,9,3,14,30,891.0,95.0,2.0,18.0,732.0,467.2,351.6
2016,9,3,14,45,883.5,91.0,2.0,18.0,694.0,404.88,298.25
2016,9,3,15,0,876.0,87.0,2.0,18.0,656.0,342.14,243.18
2016,9,3,15,15,625.5,155.5,1.95,17.5,547.5,267.78,187.6
2016,9,3,15,30,375.0,224.0,1.9,17.0,439.0,228.03,164.07
2016,9,3,15,45,371.5,204.5,1.9,17.0,402.0,184.1,130.48
2016,9,3,16,0,368.0,185.0,1.9,17.0,365.0,140.98,103.75
2016,9,3,16,15,563.0,126.5,1.9,16.5,367.0,90.13,73.44
2016,9,3,16,30,758.0,68.0,1.9,16.0,369.0,56.46,44.4
2016,9,3,16,45,714.0,64.5,1.95,16.0,315.0,54.18,42.54
2016,9,3,17,0,670.0,61.0,2.0,16.0,261.0,51.96,40.62
2016,9,3,17,15,608.0,54.5,2.0,15.0,209.0,43.2,32.92
2016,9,3,17,30,546.0,48.0,2.0,14.0,157.0,38.65,28.75
2016,9,3,17,45,422.0,40.0,2.0,13.5,108.5,32.55,22.89
2016,9,3,18,0,298.0,32.0,2.0,13.0,60.0,26.59,16.07
2016,9,3,18,15,149.0,16.0,1.95,12.5,30.0,13.66,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,10.0,1.95,12.0,12.0,24.54,0.0
2016,9,4,6,0,75.0,20.0,2.0,12.0,24.0,69.74,0.0
2016,9,4,6,15,179.0,38.5,1.95,12.0,62.5,174.27,135.27
2016,9,4,6,30,283.0,57.0,1.9,12.0,101.0,266.59,219.27
2016,9,4,6,45,353.5,72.5,1.9,12.5,149.0,344.34,286.96
2016,9,4,7,0,424.0,88.0,1.9,13.0,197.0,428.69,357.33
2016,9,4,7,15,480.5,98.5,1.8,13.5,248.5,502.09,415.7
2016,9,4,7,30,537.0,109.0,1.7,14.0,300.0,579.19,474.17
2016,9,4,7,45,586.5,114.5,1.65,14.5,353.0,654.89,528.41
2016,9,4,8,0,636.0,120.0,1.6,15.0,406.0,726.42,577.18
2016,9,4,8,15,666.0,126.0,1.55,15.5,456.0,781.59,612.52
2016,9,4,8,30,696.0,132.0,1.5,16.0,506.0,835.67,646.16
2016,9,4,8,45,733.0,130.5,1.45,16.5,555.0,886.16,676.36
2016,9,4,9,0,770.0,129.0,1.4,17.0,604.0,934.86,704.59
2016,9,4,9,15,786.5,132.5,1.4,17.5,646.0,959.93,717.42
2016,9,4,9,30,803.0,136.0,1.4,18.0,688.0,989.25,733.25
2016,9,4,9,45,859.0,116.0,1.4,18.5,734.0,1028.66,755.37
2016,9,4,10,0,915.0,96.0,1.4,19.0,780.0,1052.01,766.9
2016,9,4,10,15,922.5,97.5,1.45,19.0,809.5,1059.6,771.06
2016,9,4,10,30,930.0,99.0,1.5,19.0,839.0,1063.08,772.99
2016,9,4,10,45,937.5,98.5,1.55,19.5,861.0,1060.2,769.64
2016,9,4,11,0,945.0,98.0,1.6,20.0,883.0,1053.14,763.87
2016,9,4,11,15,948.0,98.5,1.6,20.0,897.0,1038.55,754.17
2016,9,4,11,30,951.0,99.0,1.6,20.0,911.0,1019.89,742.09
2016,9,4,11,45,953.5,99.0,1.65,20.5,917.5,996.26,726.3
2016,9,4,12,0,956.0,99.0,1.7,21.0,924.0,968.74,708.08
2016,9,4,12,15,955.5,98.5,1.75,21.0,921.5,934.35,686.71
2016,9,4,12,30,955.0,98.0,1.8,21.0,919.0,896.53,662.96
2016,9,4,12,45,956.5,95.5,1.85,21.0,909.0,855.1,636.57
2016,9,4,13,0,958.0,93.0,1.9,21.0,899.0,810.45,607.69
2016,9,4,13,15,954.0,92.5,1.9,21.0,880.5,760.73,573.91
2016,9,4,13,30,950.0,92.0,1.9,21.0,862.0,708.6,535.97
2016,9,4,13,45,945.0,90.0,1.9,21.0,835.5,652.33,493.97
2016,9,4,14,0,940.0,88.0,1.9,21.0,809.0,594.25,449.27
2016,9,4,14,15,932.0,87.0,1.9,20.5,776.0,534.0,402.15
2016,9,4,14,30,924.0,86.0,1.9,20.0,743.0,472.74,352.34
2016,9,4,14,45,911.5,84.5,1.9,20.0,703.0,408.68,298.02
2016,9,4,15,0,899.0,83.0,1.9,20.0,663.0,344.71,242.4
2016,9,4,15,15,884.0,80.5,1.85,19.5,618.0,279.7,186.0
2016,9,4,15,30,869.0,78.0,1.8,19.0,573.0,215.66,132.02
2016,9,4,15,45,847.0,76.0,1.8,19.0,523.0,152.44,84.9
2016,9,4,16,0,825.0,74.0,1.8,19.0,473.0,84.69,48.34
2016,9,4,16,15,797.0,70.5,1.75,18.5,421.0,58.03,45.18
2016,9,4,16,30,769.0,67.0,1.7,18.0,369.0,55.9,43.59
2016,9,4,16,45,726.0,63.0,1.7,17.5,314.5,53.19,41.41
2016,9,4,17,0,683.0,59.0,1.7,17.0,260.0,50.49,39.16
2016,9,4,17,15,620.0,52.5,1.65,16.0,207.0,41.8,31.54
2016,9,4,17,30,557.0,46.0,1.6,15.0,154.0,37.17,27.29
2016,9,4,17,45,444.5,37.0,1.55,14.5,106.0,30.19,20.67
2016,9,4,18,0,332.0,28.0,1.5,14.0,58.0,23.21,12.82
2016,9,4,18,15,166.0,14.0,1.45,13.5,29.0,11.95,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.0,9.0,0.7,10.5,13.5,42.82,0.0
2016,9,5,6,0,164.0,18.0,0.7,11.0,27.0,119.18,0.0
2016,9,5,6,15,292.0,31.0,0.7,11.5,67.5,227.29,175.6
2016,9,5,6,30,420.0,44.0,0.7,12.0,108.0,334.75,272.28
2016,9,5,6,45,498.0,52.5,0.7,12.5,158.0,418.18,342.99
2016,9,5,7,0,576.0,61.0,0.7,13.0,208.0,508.04,415.14
2016,9,5,7,15,626.5,67.5,0.65,13.5,260.5,580.61,468.91
2016,9,5,7,30,677.0,74.0,0.6,14.0,313.0,655.63,521.18
2016,9,5,7,45,715.0,78.0,0.55,15.0,366.0,718.83,561.35
2016,9,5,8,0,753.0,82.0,0.5,16.0,419.0,777.97,596.86
2016,9,5,8,15,778.5,85.5,0.5,16.5,469.0,829.57,627.88
2016,9,5,8,30,804.0,89.0,0.5,17.0,519.0,879.54,657.05
2016,9,5,8,45,825.5,91.0,0.55,18.0,566.0,921.84,680.35
2016,9,5,9,0,847.0,93.0,0.6,19.0,613.0,961.59,701.68
2016,9,5,9,15,860.5,95.0,0.6,19.5,654.5,979.06,708.95
2016,9,5,9,30,874.0,97.0,0.6,20.0,696.0,1004.37,721.49
2016,9,5,9,45,893.5,94.5,0.65,21.0,734.0,1026.99,731.98
2016,9,5,10,0,913.0,92.0,0.7,22.0,772.0,1046.03,740.3
2016,9,5,10,15,920.5,93.0,0.75,22.5,800.5,1053.04,742.84
2016,9,5,10,30,928.0,94.0,0.8,23.0,829.0,1055.96,743.24
2016,9,5,10,45,933.5,94.5,0.85,23.5,850.5,1052.17,739.75
2016,9,5,11,0,939.0,95.0,0.9,24.0,872.0,1044.23,733.99
2016,9,5,11,15,942.0,95.5,0.95,24.0,886.0,1029.7,725.78
2016,9,5,11,30,945.0,96.0,1.0,24.0,900.0,1011.13,715.24
2016,9,5,11,45,946.0,96.0,1.05,24.5,905.5,986.2,699.45
2016,9,5,12,0,947.0,96.0,1.1,25.0,911.0,957.51,681.38
2016,9,5,12,15,946.5,96.0,1.15,25.0,908.5,923.85,661.45
2016,9,5,12,30,946.0,96.0,1.2,25.0,906.0,886.79,639.18
2016,9,5,12,45,934.0,101.5,1.25,25.5,893.0,842.61,610.86
2016,9,5,13,0,922.0,107.0,1.3,26.0,880.0,796.09,580.76
2016,9,5,13,15,918.0,106.0,1.3,26.0,861.0,747.27,548.23
2016,9,5,13,30,914.0,105.0,1.3,26.0,842.0,696.14,512.29
2016,9,5,13,45,907.0,104.0,1.35,26.0,816.0,641.15,472.96
2016,9,5,14,0,900.0,103.0,1.4,26.0,790.0,584.62,431.1
2016,9,5,14,15,891.0,101.0,1.4,25.5,757.0,524.99,385.92
2016,9,5,14,30,882.0,99.0,1.4,25.0,724.0,464.58,338.32
2016,9,5,14,45,868.5,97.5,1.45,25.0,684.0,402.4,287.23
2016,9,5,15,0,855.0,96.0,1.5,25.0,644.0,340.48,234.95
2016,9,5,15,15,838.5,93.5,1.5,24.5,599.5,273.04,178.48
2016,9,5,15,30,822.0,91.0,1.5,24.0,555.0,210.65,127.33
2016,9,5,15,45,799.0,87.5,1.55,23.5,505.5,148.38,82.22
2016,9,5,16,0,776.0,84.0,1.6,23.0,456.0,88.84,52.58
2016,9,5,16,15,745.5,80.0,1.55,22.5,404.5,64.68,50.12
2016,9,5,16,30,715.0,76.0,1.5,22.0,353.0,57.3,44.06
2016,9,5,16,45,672.0,70.0,1.45,21.5,300.0,53.63,41.1
2016,9,5,17,0,629.0,64.0,1.4,21.0,247.0,49.88,37.96
2016,9,5,17,15,563.0,56.5,1.25,20.0,195.0,44.7,33.5
2016,9,5,17,30,497.0,49.0,1.1,19.0,143.0,39.45,28.76
2016,9,5,17,45,392.5,38.0,1.0,18.0,97.5,30.97,20.94
2016,9,5,18,0,288.0,27.0,0.9,17.0,52.0,22.34,11.36
2016,9,5,18,15,144.0,13.5,0.85,16.0,26.0,11.52,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,93.5,8.5,0.75,11.5,13.0,47.49,0.0
2016,9,6,6,0,187.0,17.0,0.7,12.0,26.0,128.85,0.0
2016,9,6,6,15,319.0,28.5,0.6,12.5,67.0,240.05,183.25
2016,9,6,6,30,451.0,40.0,0.5,13.0,108.0,349.68,281.98
2016,9,6,6,45,531.0,47.5,0.4,14.0,158.5,434.41,351.76
2016,9,6,7,0,611.0,55.0,0.3,15.0,209.0,525.88,422.11
2016,9,6,7,15,660.0,60.0,0.25,16.0,262.0,592.37,468.47
2016,9,6,7,30,709.0,65.0,0.2,17.0,315.0,666.03,517.35
2016,9,6,7,45,745.5,68.5,0.2,18.0,368.0,728.92,556.7
2016,9,6,8,0,782.0,72.0,0.2,19.0,421.0,791.74,594.37
2016,9,6,8,15,806.0,75.5,0.2,20.0,471.0,842.8,622.82
2016,9,6,8,30,830.0,79.0,0.2,21.0,521.0,892.11,649.35
2016,9,6,8,45,849.5,81.0,0.25,22.0,568.0,922.65,664.3
2016,9,6,9,0,869.0,83.0,0.3,23.0,615.0,960.61,683.99
2016,9,6,9,15,882.0,85.0,0.35,24.0,656.5,989.21,697.57
2016,9,6,9,30,895.0,87.0,0.4,25.0,698.0,1014.39,709.15
2016,9,6,9,45,900.0,91.0,0.5,26.0,732.5,1030.19,716.34
2016,9,6,10,0,905.0,95.0,0.6,27.0,767.0,1042.0,721.39
2016,9,6,10,15,912.5,96.5,0.65,27.5,795.5,1049.43,724.24
2016,9,6,10,30,920.0,98.0,0.7,28.0,824.0,1052.79,724.88
2016,9,6,10,45,926.5,98.0,0.8,28.5,846.0,1049.35,722.81
2016,9,6,11,0,933.0,98.0,0.9,29.0,868.0,1041.79,718.43
2016,9,6,11,15,936.0,99.0,0.95,29.0,882.0,1027.74,710.66
2016,9,6,11,30,939.0,100.0,1.0,29.0,896.0,1009.64,700.59
2016,9,6,11,45,941.0,99.5,1.05,29.5,901.5,985.11,685.3
2016,9,6,12,0,943.0,99.0,1.1,30.0,907.0,956.79,667.77
2016,9,6,12,15,942.5,99.0,1.1,30.0,904.5,923.11,647.42
2016,9,6,12,30,942.0,99.0,1.1,30.0,902.0,886.03,624.91
2016,9,6,12,45,931.5,103.5,1.15,30.0,889.0,842.09,598.6
2016,9,6,13,0,921.0,108.0,1.2,30.0,876.0,795.73,570.38
2016,9,6,13,15,916.5,107.0,1.2,29.5,857.5,746.49,539.21
2016,9,6,13,30,912.0,106.0,1.2,29.0,839.0,695.0,504.63
2016,9,6,13,45,907.5,103.5,1.25,29.0,813.0,640.19,466.04
2016,9,6,14,0,903.0,101.0,1.3,29.0,787.0,583.62,424.75
2016,9,6,14,15,894.0,99.5,1.3,28.5,753.5,524.19,380.3
2016,9,6,14,30,885.0,98.0,1.3,28.0,720.0,463.96,333.42
2016,9,6,14,45,874.0,95.0,1.35,28.0,681.0,401.25,282.55
2016,9,6,15,0,863.0,92.0,1.4,28.0,642.0,338.55,230.25
2016,9,6,15,15,847.0,89.5,1.4,27.5,597.0,270.63,174.04
2016,9,6,15,30,831.0,87.0,1.4,27.0,552.0,207.8,123.18
2016,9,6,15,45,810.5,83.5,1.4,27.0,503.5,145.24,78.33
2016,9,6,16,0,790.0,80.0,1.4,27.0,455.0,85.06,49.17
2016,9,6,16,15,759.5,75.5,1.3,26.0,403.0,61.54,46.73
2016,9,6,16,30,729.0,71.0,1.2,25.0,351.0,58.79,44.78
2016,9,6,16,45,687.5,65.5,1.2,24.5,298.0,55.05,41.79
2016,9,6,17,0,646.0,60.0,1.2,24.0,245.0,47.05,35.03
2016,9,6,17,15,579.5,53.0,1.1,22.5,193.0,42.12,30.89
2016,9,6,17,30,513.0,46.0,1.0,21.0,141.0,37.15,26.48
2016,9,6,17,45,406.0,35.5,0.9,20.0,95.0,28.99,18.97
2016,9,6,18,0,299.0,25.0,0.8,19.0,49.0,20.7,9.25
2016,9,6,18,15,149.5,12.5,0.75,18.0,24.5,10.67,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,8.0,0.85,14.5,11.5,6.83,0.0
2016,9,7,6,0,156.0,16.0,0.8,15.0,23.0,112.25,0.0
2016,9,7,6,15,283.5,29.0,0.75,16.0,63.0,222.07,166.02
2016,9,7,6,30,411.0,42.0,0.7,17.0,103.0,328.88,262.16
2016,9,7,6,45,482.0,52.5,0.65,18.0,152.0,409.69,328.95
2016,9,7,7,0,553.0,63.0,0.6,19.0,201.0,496.49,396.32
2016,9,7,7,15,605.5,70.0,0.55,20.0,254.0,570.34,449.3
2016,9,7,7,30,658.0,77.0,0.5,21.0,307.0,646.8,500.43
2016,9,7,7,45,688.0,84.5,0.45,22.0,358.5,707.22,537.61
2016,9,7,8,0,718.0,92.0,0.4,23.0,410.0,767.36,572.91
2016,9,7,8,15,745.0,96.5,0.35,24.0,460.0,820.21,601.85
2016,9,7,8,30,772.0,101.0,0.3,25.0,510.0,866.23,625.38
2016,9,7,8,45,786.0,107.0,0.25,26.5,555.0,905.33,642.62
2016,9,7,9,0,800.0,113.0,0.2,28.0,600.0,941.6,657.63
2016,9,7,9,15,815.0,116.0,0.25,28.5,641.5,972.31,673.52
2016,9,7,9,30,830.0,119.0,0.3,29.0,683.0,999.74,687.52
2016,9,7,9,45,864.0,110.5,0.4,29.5,724.5,1029.52,704.11
2016,9,7,10,0,898.0,102.0,0.5,30.0,766.0,1043.51,711.51
2016,9,7,10,15,905.5,103.5,0.6,30.0,794.5,1050.72,716.77
2016,9,7,10,30,913.0,105.0,0.7,30.0,823.0,1053.89,719.89
2016,9,7,10,45,916.0,107.5,0.8,30.5,844.0,1049.5,717.27
2016,9,7,11,0,919.0,110.0,0.9,31.0,865.0,1041.0,712.37
2016,9,7,11,15,921.5,110.5,0.95,31.0,878.0,1025.84,704.01
2016,9,7,11,30,924.0,111.0,1.0,31.0,891.0,1006.74,693.43
2016,9,7,11,45,921.0,113.5,1.05,31.5,895.5,980.67,677.32
2016,9,7,12,0,918.0,116.0,1.1,32.0,900.0,951.04,659.11
2016,9,7,12,15,917.0,116.0,1.15,32.0,897.0,917.35,639.66
2016,9,7,12,30,916.0,116.0,1.2,32.0,894.0,880.39,618.01
2016,9,7,12,45,896.0,125.0,1.25,32.0,877.5,833.59,589.9
2016,9,7,13,0,876.0,134.0,1.3,32.0,861.0,785.05,560.23
2016,9,7,13,15,870.5,133.0,1.3,31.5,842.0,736.69,528.92
2016,9,7,13,30,865.0,132.0,1.3,31.0,823.0,690.54,497.93
2016,9,7,13,45,854.0,131.5,1.35,31.0,795.5,634.33,458.6
2016,9,7,14,0,843.0,131.0,1.4,31.0,768.0,577.18,417.27
2016,9,7,14,15,832.0,128.5,1.4,30.5,734.5,517.64,373.27
2016,9,7,14,30,821.0,126.0,1.4,30.0,701.0,457.76,327.29
2016,9,7,14,45,802.5,124.5,1.4,30.0,660.0,395.94,277.76
2016,9,7,15,0,784.0,123.0,1.4,30.0,619.0,335.24,227.95
2016,9,7,15,15,764.0,119.5,1.4,29.5,574.0,269.38,174.53
2016,9,7,15,30,744.0,116.0,1.4,29.0,529.0,209.31,126.89
2016,9,7,15,45,714.0,112.0,1.4,29.0,479.5,150.01,85.32
2016,9,7,16,0,684.0,108.0,1.4,29.0,430.0,94.46,58.67
2016,9,7,16,15,648.0,102.0,1.3,28.0,378.5,74.05,56.79
2016,9,7,16,30,612.0,96.0,1.2,27.0,327.0,71.26,54.89
2016,9,7,16,45,558.5,88.0,1.2,26.5,274.5,66.66,51.25
2016,9,7,17,0,505.0,80.0,1.2,26.0,222.0,61.97,47.38
2016,9,7,17,15,434.5,68.5,1.1,24.5,172.5,54.1,40.8
2016,9,7,17,30,364.0,57.0,1.0,23.0,123.0,43.52,31.6
2016,9,7,17,45,259.5,41.5,0.9,22.0,80.5,31.93,21.14
2016,9,7,18,0,155.0,26.0,0.8,21.0,38.0,20.16,7.7
2016,9,7,18,15,77.5,13.0,0.7,20.0,19.0,11.1,0.0
2016,9,7,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.5,7.5,0.7,12.5,9.0,6.4,0.0
2016,9,8,6,0,87.0,15.0,0.7,13.0,18.0,55.22,0.0
2016,9,8,6,15,198.5,31.5,0.65,13.5,55.5,178.08,132.65
2016,9,8,6,30,310.0,48.0,0.6,14.0,93.0,274.19,221.17
2016,9,8,6,45,396.5,59.5,0.6,15.0,141.5,358.86,292.49
2016,9,8,7,0,483.0,71.0,0.6,16.0,190.0,457.27,370.68
2016,9,8,7,15,537.5,79.5,0.6,16.5,241.5,531.75,427.35
2016,9,8,7,30,592.0,88.0,0.6,17.0,293.0,609.02,482.47
2016,9,8,7,45,634.0,94.0,0.6,17.5,345.0,675.19,526.98
2016,9,8,8,0,676.0,100.0,0.6,18.0,397.0,741.98,570.26
2016,9,8,8,15,704.0,105.0,0.6,18.5,446.5,795.06,602.67
2016,9,8,8,30,732.0,110.0,0.6,19.0,496.0,846.91,633.5
2016,9,8,8,45,755.0,113.0,0.6,19.5,542.0,889.84,657.73
2016,9,8,9,0,778.0,116.0,0.6,20.0,588.0,924.4,676.25
2016,9,8,9,15,793.5,119.0,0.6,20.5,629.0,955.19,692.24
2016,9,8,9,30,809.0,122.0,0.6,21.0,670.0,982.79,706.13
2016,9,8,9,45,816.0,126.5,0.65,22.0,703.5,1000.04,713.35
2016,9,8,10,0,823.0,131.0,0.7,23.0,737.0,1013.55,718.47
2016,9,8,10,15,832.0,133.0,0.75,23.5,765.5,1022.46,722.3
2016,9,8,10,30,841.0,135.0,0.8,24.0,794.0,1027.46,723.95
2016,9,8,10,45,846.0,137.0,0.85,24.5,815.0,1024.44,720.9
2016,9,8,11,0,851.0,139.0,0.9,25.0,836.0,1017.45,715.68
2016,9,8,11,15,854.5,140.0,0.95,25.0,849.0,1003.97,708.02
2016,9,8,11,30,858.0,141.0,1.0,25.0,862.0,986.62,698.13
2016,9,8,11,45,856.5,143.0,1.05,25.5,866.5,961.84,682.36
2016,9,8,12,0,855.0,145.0,1.1,26.0,871.0,933.58,664.48
2016,9,8,12,15,854.0,145.0,1.1,26.0,868.0,900.45,643.99
2016,9,8,12,30,853.0,145.0,1.1,26.0,865.0,864.18,621.46
2016,9,8,12,45,868.5,134.0,1.15,26.0,859.0,819.62,594.08
2016,9,8,13,0,884.0,123.0,1.2,26.0,853.0,780.7,570.08
2016,9,8,13,15,879.0,121.5,1.2,26.0,834.0,731.97,536.85
2016,9,8,13,30,874.0,120.0,1.2,26.0,815.0,681.17,501.16
2016,9,8,13,45,867.0,118.5,1.25,26.0,789.0,627.34,462.67
2016,9,8,14,0,860.0,117.0,1.3,26.0,763.0,572.09,421.76
2016,9,8,14,15,850.0,115.0,1.3,26.0,729.5,513.76,376.84
2016,9,8,14,30,840.0,113.0,1.3,26.0,696.0,453.82,329.18
2016,9,8,14,45,826.0,110.5,1.3,26.0,656.5,391.78,278.47
2016,9,8,15,0,812.0,108.0,1.3,26.0,617.0,330.28,226.95
2016,9,8,15,15,793.5,104.5,1.3,25.5,572.5,267.74,174.89
2016,9,8,15,30,775.0,101.0,1.3,25.0,528.0,206.9,125.77
2016,9,8,15,45,749.5,97.0,1.3,24.5,479.5,146.92,83.33
2016,9,8,16,0,724.0,93.0,1.3,24.0,431.0,84.07,51.63
2016,9,8,16,15,690.5,88.0,1.3,23.5,379.5,64.65,49.93
2016,9,8,16,30,657.0,83.0,1.3,23.0,328.0,62.17,48.09
2016,9,8,16,45,607.5,76.0,1.3,22.5,275.5,57.96,44.67
2016,9,8,17,0,558.0,69.0,1.3,22.0,223.0,53.66,41.04
2016,9,8,17,15,487.0,60.0,1.25,21.0,173.0,47.49,35.69
2016,9,8,17,30,416.0,51.0,1.2,20.0,123.0,41.21,29.99
2016,9,8,17,45,305.0,37.5,1.2,19.0,80.0,30.68,20.25
2016,9,8,18,0,194.0,24.0,1.2,18.0,37.0,18.72,5.5
2016,9,8,18,15,97.0,12.0,1.2,17.5,18.5,10.24,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,68.0,7.0,0.65,11.5,9.5,0.0,0.0
2016,9,9,6,0,136.0,14.0,0.6,12.0,19.0,78.46,0.0
2016,9,9,6,15,264.5,27.5,0.55,12.5,58.0,211.6,156.54
2016,9,9,6,30,393.0,41.0,0.5,13.0,97.0,318.6,256.72
2016,9,9,6,45,475.5,50.0,0.5,14.0,146.0,404.37,328.73
2016,9,9,7,0,558.0,59.0,0.5,15.0,195.0,497.17,402.12
2016,9,9,7,15,610.5,65.5,0.5,15.5,247.0,570.52,456.52
2016,9,9,7,30,663.0,72.0,0.5,16.0,299.0,646.51,509.82
2016,9,9,7,45,702.0,76.0,0.5,17.0,351.5,709.96,550.71
2016,9,9,8,0,741.0,80.0,0.5,18.0,404.0,769.36,587.12
2016,9,9,8,15,767.0,83.5,0.5,18.5,453.5,820.91,618.04
2016,9,9,8,30,793.0,87.0,0.5,19.0,503.0,870.87,647.13
2016,9,9,8,45,814.5,89.5,0.5,20.0,549.5,913.33,669.4
2016,9,9,9,0,836.0,92.0,0.5,21.0,596.0,953.25,689.62
2016,9,9,9,15,850.0,94.0,0.55,21.5,637.5,970.71,697.92
2016,9,9,9,30,864.0,96.0,0.6,22.0,679.0,996.11,711.58
2016,9,9,9,45,879.0,96.0,0.65,23.0,715.0,1016.68,720.76
2016,9,9,10,0,894.0,96.0,0.7,24.0,751.0,1033.61,727.79
2016,9,9,10,15,901.5,97.5,0.7,24.5,780.0,1040.75,729.29
2016,9,9,10,30,909.0,99.0,0.7,25.0,809.0,1043.87,728.65
2016,9,9,10,45,915.5,99.5,0.75,25.5,830.5,1040.77,725.64
2016,9,9,11,0,922.0,100.0,0.8,26.0,852.0,1033.57,720.4
2016,9,9,11,15,925.0,100.5,0.85,26.5,865.5,1018.83,710.78
2016,9,9,11,30,928.0,101.0,0.9,27.0,879.0,1000.12,698.92
2016,9,9,11,45,930.0,101.0,0.95,27.5,884.5,976.06,683.89
2016,9,9,12,0,932.0,101.0,1.0,28.0,890.0,948.22,666.6
2016,9,9,12,15,931.5,101.0,1.0,28.0,887.0,914.57,646.13
2016,9,9,12,30,931.0,101.0,1.0,28.0,884.0,877.56,623.51
2016,9,9,12,45,920.0,105.0,1.05,28.5,871.0,832.89,595.41
2016,9,9,13,0,909.0,109.0,1.1,29.0,858.0,785.92,565.56
2016,9,9,13,15,904.5,108.5,1.1,29.0,838.5,737.39,533.48
2016,9,9,13,30,900.0,108.0,1.1,29.0,819.0,686.64,498.31
2016,9,9,13,45,893.0,106.0,1.15,29.0,792.5,631.11,459.24
2016,9,9,14,0,886.0,104.0,1.2,29.0,766.0,574.13,417.68
2016,9,9,14,15,876.0,102.5,1.2,28.5,732.5,514.91,373.37
2016,9,9,14,30,866.0,101.0,1.2,28.0,699.0,455.06,326.78
2016,9,9,14,45,853.0,98.5,1.25,28.0,659.0,392.94,276.42
2016,9,9,15,0,840.0,96.0,1.3,28.0,619.0,327.54,222.3
2016,9,9,15,15,822.0,93.0,1.3,27.5,574.0,263.88,169.5
2016,9,9,15,30,804.0,90.0,1.3,27.0,529.0,201.79,119.65
2016,9,9,15,45,779.0,86.5,1.3,26.5,480.0,140.45,76.69
2016,9,9,16,0,754.0,83.0,1.3,26.0,431.0,82.15,50.02
2016,9,9,16,15,720.5,78.5,1.3,25.0,379.0,63.75,48.87
2016,9,9,16,30,687.0,74.0,1.3,24.0,327.0,56.03,42.65
2016,9,9,16,45,637.5,68.5,1.3,23.5,274.5,52.66,39.94
2016,9,9,17,0,588.0,63.0,1.3,23.0,222.0,49.27,37.09
2016,9,9,17,15,514.5,54.5,1.25,21.5,171.5,43.28,31.95
2016,9,9,17,30,441.0,46.0,1.2,20.0,121.0,37.2,26.48
2016,9,9,17,45,319.5,34.0,1.2,19.0,78.0,27.78,17.67
2016,9,9,18,0,198.0,22.0,1.2,18.0,35.0,18.19,3.2
2016,9,9,18,15,99.0,11.0,1.15,17.5,17.5,9.39,0.0
2016,9,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
