Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,0.7,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,0.7,12.0,15.0,43.48,0.0
2016,9,10,6,15,180.0,29.5,0.7,12.5,51.0,166.87,121.18
2016,9,10,6,30,294.0,46.0,0.7,13.0,87.0,263.72,213.32
2016,9,10,6,45,376.0,58.0,0.7,14.0,134.0,345.43,283.08
2016,9,10,7,0,458.0,70.0,0.7,15.0,181.0,440.25,359.45
2016,9,10,7,15,514.0,79.0,0.7,15.5,231.5,515.37,417.49
2016,9,10,7,30,570.0,88.0,0.7,16.0,282.0,593.5,474.23
2016,9,10,7,45,609.0,95.0,0.7,16.5,332.5,657.53,517.94
2016,9,10,8,0,648.0,102.0,0.7,17.0,383.0,722.06,560.4
2016,9,10,8,15,677.5,107.0,0.7,17.5,432.0,775.58,593.77
2016,9,10,8,30,707.0,112.0,0.7,18.0,481.0,828.02,625.58
2016,9,10,8,45,728.0,116.5,0.75,19.0,526.0,870.21,649.48
2016,9,10,9,0,749.0,121.0,0.8,20.0,571.0,910.13,671.57
2016,9,10,9,15,765.0,124.5,0.8,20.5,611.5,934.53,683.69
2016,9,10,9,30,781.0,128.0,0.8,21.0,652.0,962.72,698.38
2016,9,10,9,45,793.0,131.0,0.85,21.5,686.5,982.94,708.93
2016,9,10,10,0,805.0,134.0,0.9,22.0,721.0,999.59,717.41
2016,9,10,10,15,813.5,136.0,0.95,22.5,749.0,1007.81,720.78
2016,9,10,10,30,822.0,138.0,1.0,23.0,777.0,1012.2,722.02
2016,9,10,10,45,827.5,139.5,1.05,23.5,798.0,1009.1,718.8
2016,9,10,11,0,833.0,141.0,1.1,24.0,819.0,1002.1,713.4
2016,9,10,11,15,837.0,142.0,1.1,24.0,832.0,989.2,704.97
2016,9,10,11,30,841.0,143.0,1.1,24.0,845.0,972.49,694.35
2016,9,10,11,45,841.0,144.0,1.15,24.5,849.5,948.3,678.69
2016,9,10,12,0,841.0,145.0,1.2,25.0,854.0,920.64,660.92
2016,9,10,12,15,840.0,144.5,1.2,25.0,851.0,887.31,640.04
2016,9,10,12,30,839.0,144.0,1.2,25.0,848.0,850.9,617.14
2016,9,10,12,45,840.0,141.0,1.25,25.0,837.5,810.79,592.29
2016,9,10,13,0,841.0,138.0,1.3,25.0,827.0,767.85,564.61
2016,9,10,13,15,835.5,137.0,1.3,25.0,808.0,719.59,531.23
2016,9,10,13,30,830.0,136.0,1.3,25.0,789.0,669.43,495.68
2016,9,10,13,45,822.5,133.5,1.3,25.0,763.0,615.08,456.2
2016,9,10,14,0,815.0,131.0,1.3,25.0,737.0,559.56,414.62
2016,9,10,14,15,804.0,128.5,1.3,24.5,703.5,501.45,370.47
2016,9,10,14,30,793.0,126.0,1.3,24.0,670.0,443.07,324.41
2016,9,10,14,45,779.0,122.5,1.3,24.0,631.5,382.8,274.8
2016,9,10,15,0,765.0,119.0,1.3,24.0,593.0,323.19,224.57
2016,9,10,15,15,745.0,115.5,1.25,23.5,548.5,258.62,170.87
2016,9,10,15,30,725.0,112.0,1.2,23.0,504.0,199.79,123.32
2016,9,10,15,45,698.5,107.0,1.2,22.5,456.0,141.43,82.09
2016,9,10,16,0,672.0,102.0,1.2,22.0,408.0,86.4,56.29
2016,9,10,16,15,635.5,95.5,1.15,21.5,357.5,69.77,54.77
2016,9,10,16,30,599.0,89.0,1.1,21.0,307.0,66.42,52.19
2016,9,10,16,45,546.5,81.5,1.05,20.5,256.0,62.05,48.6
2016,9,10,17,0,494.0,74.0,1.0,20.0,205.0,57.6,44.8
2016,9,10,17,15,420.0,63.0,0.95,19.0,156.5,49.97,38.1
2016,9,10,17,30,346.0,52.0,0.9,18.0,108.0,39.87,28.97
2016,9,10,17,45,236.5,36.5,0.85,17.5,68.5,28.18,17.97
2016,9,10,18,0,127.0,21.0,0.8,17.0,29.0,16.32,0.0
2016,9,10,18,15,63.5,10.5,0.75,16.5,14.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,26.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,52.0,11.0,0.9,12.0,13.0,34.98,0.0
2016,9,11,6,15,153.0,29.0,0.9,12.5,47.5,150.95,107.29
2016,9,11,6,30,254.0,47.0,0.9,13.0,82.0,242.13,195.87
2016,9,11,6,45,335.0,61.0,0.9,14.0,128.0,323.81,266.11
2016,9,11,7,0,416.0,75.0,0.9,15.0,174.0,413.37,339.3
2016,9,11,7,15,327.5,101.5,0.85,15.5,191.5,398.21,325.78
2016,9,11,7,30,239.0,128.0,0.8,16.0,209.0,356.51,291.03
2016,9,11,7,45,427.5,118.5,0.8,16.5,292.0,527.07,424.66
2016,9,11,8,0,616.0,109.0,0.8,17.0,375.0,703.39,550.37
2016,9,11,8,15,645.5,115.0,0.8,17.5,423.0,757.21,582.96
2016,9,11,8,30,675.0,121.0,0.8,18.0,471.0,809.99,615.44
2016,9,11,8,45,702.0,124.0,0.8,18.5,517.0,855.35,642.11
2016,9,11,9,0,729.0,127.0,0.8,19.0,563.0,898.74,667.02
2016,9,11,9,15,745.5,130.5,0.8,19.5,603.0,929.94,683.64
2016,9,11,9,30,762.0,134.0,0.8,20.0,643.0,958.18,698.36
2016,9,11,9,45,789.0,130.0,0.85,21.0,681.0,978.3,707.57
2016,9,11,10,0,816.0,126.0,0.9,22.0,719.0,1002.28,719.3
2016,9,11,10,15,825.0,127.5,0.9,22.0,747.0,1010.42,722.87
2016,9,11,10,30,834.0,129.0,0.9,22.0,775.0,1014.7,724.42
2016,9,11,10,45,843.0,128.5,0.95,22.5,796.5,1012.8,722.0
2016,9,11,11,0,852.0,128.0,1.0,23.0,818.0,993.98,709.3
2016,9,11,11,15,855.5,129.0,1.0,23.0,831.0,980.78,700.83
2016,9,11,11,30,859.0,130.0,1.0,23.0,844.0,963.84,690.06
2016,9,11,11,45,863.0,129.0,1.05,23.5,850.0,941.71,675.72
2016,9,11,12,0,867.0,128.0,1.1,24.0,856.0,916.01,659.19
2016,9,11,12,15,866.5,127.5,1.15,24.0,852.5,883.38,639.46
2016,9,11,12,30,866.0,127.0,1.2,24.0,849.0,847.65,617.6
2016,9,11,12,45,868.5,123.5,1.25,24.0,839.5,808.56,593.29
2016,9,11,13,0,871.0,120.0,1.3,24.0,830.0,766.49,566.69
2016,9,11,13,15,866.0,119.0,1.3,23.5,811.0,718.59,534.46
2016,9,11,13,30,861.0,118.0,1.3,23.0,792.0,668.66,499.67
2016,9,11,13,45,856.0,115.0,1.35,23.0,766.5,615.2,460.68
2016,9,11,14,0,851.0,112.0,1.4,23.0,741.0,560.19,419.16
2016,9,11,14,15,840.5,110.0,1.4,22.5,707.5,501.84,374.11
2016,9,11,14,30,830.0,108.0,1.4,22.0,674.0,442.17,326.31
2016,9,11,14,45,817.0,105.0,1.45,22.0,635.0,380.62,275.02
2016,9,11,15,0,804.0,102.0,1.5,22.0,596.0,319.53,222.79
2016,9,11,15,15,785.5,99.0,1.45,21.5,551.5,257.92,170.37
2016,9,11,15,30,767.0,96.0,1.4,21.0,507.0,198.0,121.26
2016,9,11,15,45,741.5,92.0,1.4,20.5,459.0,138.59,79.15
2016,9,11,16,0,716.0,88.0,1.4,20.0,411.0,76.6,49.05
2016,9,11,16,15,681.0,83.0,1.35,19.0,360.0,61.43,48.15
2016,9,11,16,30,646.0,78.0,1.3,18.0,309.0,58.81,46.22
2016,9,11,16,45,593.0,71.5,1.3,17.5,257.5,54.83,42.89
2016,9,11,17,0,540.0,65.0,1.3,17.0,206.0,50.8,39.38
2016,9,11,17,15,464.5,56.0,1.25,16.5,157.0,44.52,33.68
2016,9,11,17,30,389.0,47.0,1.2,16.0,108.0,38.15,27.66
2016,9,11,17,45,268.0,33.5,1.2,15.5,68.0,27.5,17.34
2016,9,11,18,0,147.0,20.0,1.2,15.0,28.0,15.6,0.0
2016,9,11,18,15,73.5,10.0,1.15,14.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,58.5,6.5,1.1,11.0,8.5,0.0,0.0
2016,9,12,6,0,117.0,13.0,1.1,11.0,17.0,68.86,0.0
2016,9,12,6,15,263.0,26.0,1.15,11.5,55.5,208.51,146.85
2016,9,12,6,30,409.0,39.0,1.2,12.0,94.0,328.42,266.34
2016,9,12,6,45,503.0,46.5,1.25,12.5,144.5,420.9,346.73
2016,9,12,7,0,597.0,54.0,1.3,13.0,195.0,521.34,429.14
2016,9,12,7,15,650.0,60.0,1.25,13.5,248.0,596.11,485.66
2016,9,12,7,30,703.0,66.0,1.2,14.0,301.0,668.74,537.62
2016,9,12,7,45,742.5,69.0,1.2,14.5,354.5,733.39,581.75
2016,9,12,8,0,782.0,72.0,1.2,15.0,408.0,798.04,624.19
2016,9,12,8,15,807.0,75.5,1.2,15.5,458.0,849.81,656.23
2016,9,12,8,30,832.0,79.0,1.2,16.0,508.0,899.83,686.33
2016,9,12,8,45,849.0,81.5,1.2,16.5,554.0,928.14,701.27
2016,9,12,9,0,866.0,84.0,1.2,17.0,600.0,963.86,721.19
2016,9,12,9,15,879.0,86.5,1.2,17.5,641.0,992.54,736.17
2016,9,12,9,30,892.0,89.0,1.2,18.0,682.0,1017.79,748.91
2016,9,12,9,45,905.0,89.0,1.25,18.5,717.5,1036.38,758.38
2016,9,12,10,0,918.0,89.0,1.3,19.0,753.0,1051.19,765.61
2016,9,12,10,15,924.5,90.0,1.3,19.0,781.5,1056.57,767.58
2016,9,12,10,30,931.0,91.0,1.3,19.0,810.0,1057.85,767.27
2016,9,12,10,45,935.5,92.5,1.3,19.5,830.5,1053.5,762.21
2016,9,12,11,0,940.0,94.0,1.3,20.0,851.0,1044.98,754.78
2016,9,12,11,15,943.0,94.5,1.3,20.0,864.0,1029.74,744.77
2016,9,12,11,30,946.0,95.0,1.3,20.0,877.0,1010.45,732.41
2016,9,12,11,45,945.0,96.0,1.35,20.0,881.5,983.98,716.44
2016,9,12,12,0,944.0,97.0,1.4,20.0,886.0,953.83,698.1
2016,9,12,12,15,944.0,97.0,1.4,20.0,883.0,919.98,676.55
2016,9,12,12,30,944.0,97.0,1.4,20.0,880.0,882.68,652.67
2016,9,12,12,45,940.0,97.5,1.45,20.0,868.5,839.45,625.31
2016,9,12,13,0,936.0,98.0,1.5,20.0,857.0,793.43,595.72
2016,9,12,13,15,932.0,97.0,1.5,19.5,838.0,743.42,562.38
2016,9,12,13,30,928.0,96.0,1.5,19.0,819.0,691.1,525.25
2016,9,12,13,45,924.5,93.5,1.55,19.0,793.0,635.63,484.0
2016,9,12,14,0,921.0,91.0,1.6,19.0,767.0,578.29,439.81
2016,9,12,14,15,913.0,89.5,1.6,18.5,734.0,518.02,392.23
2016,9,12,14,30,905.0,88.0,1.6,18.0,701.0,456.83,341.99
2016,9,12,14,45,895.0,85.0,1.65,18.0,661.5,393.03,287.48
2016,9,12,15,0,885.0,82.0,1.7,18.0,622.0,329.12,231.47
2016,9,12,15,15,870.0,80.0,1.7,17.5,577.0,265.02,175.55
2016,9,12,15,30,855.0,78.0,1.7,17.0,532.0,201.9,122.67
2016,9,12,15,45,836.0,74.0,1.7,17.0,483.5,132.19,71.71
2016,9,12,16,0,817.0,70.0,1.7,17.0,435.0,70.06,44.07
2016,9,12,16,15,786.5,66.5,1.7,16.5,382.5,55.57,43.54
2016,9,12,16,30,756.0,63.0,1.7,16.0,330.0,53.33,41.78
2016,9,12,16,45,712.0,58.0,1.7,15.5,276.5,49.72,38.72
2016,9,12,17,0,668.0,53.0,1.7,15.0,223.0,46.08,35.51
2016,9,12,17,15,593.5,46.0,1.65,14.0,170.5,40.48,30.42
2016,9,12,17,30,519.0,39.0,1.6,13.0,118.0,31.98,22.53
2016,9,12,17,45,259.5,34.5,1.6,12.5,74.0,26.79,16.69
2016,9,12,18,0,0.0,30.0,1.6,12.0,30.0,22.38,0.0
2016,9,12,18,15,0.0,15.0,1.55,11.5,15.0,12.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,12.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.0,1.15,12.0,8.0,6.57,0.0
2016,9,13,6,30,0.0,14.0,1.2,12.0,14.0,11.51,4.02
2016,9,13,6,45,0.0,21.5,1.25,12.5,21.5,17.7,9.53
2016,9,13,7,0,0.0,29.0,1.3,13.0,29.0,23.91,15.0
2016,9,13,7,15,0.0,38.0,1.3,13.0,38.0,31.37,21.51
2016,9,13,7,30,0.0,47.0,1.3,13.0,47.0,38.86,27.94
2016,9,13,7,45,0.0,88.0,1.3,13.5,88.0,75.21,58.8
2016,9,13,8,0,0.0,129.0,1.3,14.0,129.0,115.49,92.23
2016,9,13,8,15,0.0,138.5,1.25,14.0,138.5,123.09,98.12
2016,9,13,8,30,0.0,148.0,1.2,14.0,148.0,130.89,104.19
2016,9,13,8,45,18.5,192.5,1.2,14.5,203.5,192.39,154.5
2016,9,13,9,0,37.0,237.0,1.2,15.0,259.0,275.79,220.44
2016,9,13,9,15,34.0,249.0,1.15,15.5,270.5,283.38,224.68
2016,9,13,9,30,31.0,261.0,1.1,16.0,282.0,290.83,229.18
2016,9,13,9,45,176.0,291.0,1.05,16.5,417.5,490.74,383.74
2016,9,13,10,0,321.0,321.0,1.0,17.0,553.0,691.71,526.57
2016,9,13,10,15,197.5,337.5,1.0,17.0,482.0,557.54,425.88
2016,9,13,10,30,74.0,354.0,1.0,17.0,411.0,423.56,325.27
2016,9,13,10,45,82.0,368.5,1.0,17.5,433.0,442.59,339.43
2016,9,13,11,0,90.0,383.0,1.0,18.0,455.0,460.77,351.67
2016,9,13,11,15,174.5,391.0,1.0,18.0,534.0,564.83,428.23
2016,9,13,11,30,259.0,399.0,1.0,18.0,613.0,662.23,496.79
2016,9,13,11,45,404.0,352.5,1.05,18.5,688.0,736.09,549.53
2016,9,13,12,0,549.0,306.0,1.1,19.0,763.0,817.23,605.42
2016,9,13,12,15,305.5,342.5,1.1,19.0,597.0,603.21,453.49
2016,9,13,12,30,62.0,379.0,1.1,19.0,431.0,394.0,299.13
2016,9,13,12,45,262.0,348.0,1.1,19.0,560.0,537.4,409.36
2016,9,13,13,0,462.0,317.0,1.1,19.0,689.0,647.9,488.88
2016,9,13,13,15,650.0,230.5,1.1,19.0,741.0,675.7,509.46
2016,9,13,13,30,838.0,144.0,1.1,19.0,793.0,679.41,512.78
2016,9,13,13,45,823.5,145.0,1.1,19.5,764.5,623.26,469.87
2016,9,13,14,0,809.0,146.0,1.1,20.0,736.0,566.6,426.06
2016,9,13,14,15,796.5,143.0,1.1,19.5,702.0,507.31,380.54
2016,9,13,14,30,784.0,140.0,1.1,19.0,668.0,445.58,331.49
2016,9,13,14,45,764.5,138.0,1.15,19.0,627.0,384.02,280.54
2016,9,13,15,0,745.0,136.0,1.2,19.0,586.0,323.8,229.45
2016,9,13,15,15,722.5,131.0,1.15,19.0,541.0,262.22,177.16
2016,9,13,15,30,700.0,126.0,1.1,19.0,496.0,203.03,128.91
2016,9,13,15,45,666.0,121.5,1.1,19.0,446.0,145.82,88.84
2016,9,13,16,0,632.0,117.0,1.1,19.0,396.0,93.05,65.49
2016,9,13,16,15,592.0,109.5,1.05,18.5,345.0,80.49,64.79
2016,9,13,16,30,552.0,102.0,1.0,18.0,294.0,76.81,61.91
2016,9,13,16,45,494.0,92.0,1.0,17.5,242.5,67.97,54.38
2016,9,13,17,0,436.0,82.0,1.0,17.0,191.0,61.23,48.49
2016,9,13,17,15,357.5,68.0,0.95,16.0,143.0,51.31,39.62
2016,9,13,17,30,279.0,54.0,0.9,15.0,95.0,41.17,30.25
2016,9,13,17,45,176.0,35.0,0.85,14.5,57.5,26.95,16.3
2016,9,13,18,0,73.0,16.0,0.8,14.0,20.0,13.66,0.0
2016,9,13,18,15,36.5,8.0,0.75,13.5,10.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,11.0,5.5,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,11.0,11.0,29.04,0.0
2016,9,14,6,15,151.0,27.5,0.45,11.5,45.0,146.42,95.47
2016,9,14,6,30,259.0,46.0,0.4,12.0,79.0,246.71,198.28
2016,9,14,6,45,347.5,59.5,0.35,13.0,126.0,332.85,271.79
2016,9,14,7,0,436.0,73.0,0.3,14.0,173.0,427.79,348.05
2016,9,14,7,15,494.0,83.0,0.3,14.5,224.0,507.67,409.45
2016,9,14,7,30,552.0,93.0,0.3,15.0,275.0,588.11,467.76
2016,9,14,7,45,599.0,99.0,0.3,16.0,327.0,657.37,513.89
2016,9,14,8,0,646.0,105.0,0.3,17.0,379.0,727.49,558.56
2016,9,14,8,15,676.0,111.0,0.3,17.5,428.0,782.62,592.28
2016,9,14,8,30,706.0,117.0,0.3,18.0,477.0,836.63,624.43
2016,9,14,8,45,735.0,119.0,0.35,18.5,524.0,883.27,651.92
2016,9,14,9,0,764.0,121.0,0.4,19.0,571.0,927.87,677.75
2016,9,14,9,15,780.5,124.0,0.4,19.5,611.5,951.89,689.18
2016,9,14,9,30,797.0,127.0,0.4,20.0,652.0,979.95,703.4
2016,9,14,9,45,850.5,109.5,0.4,21.0,696.5,1018.5,722.5
2016,9,14,10,0,904.0,92.0,0.4,22.0,741.0,1041.09,731.44
2016,9,14,10,15,912.0,93.5,0.4,22.5,769.5,1048.34,732.84
2016,9,14,10,30,920.0,95.0,0.4,23.0,798.0,1051.5,732.2
2016,9,14,10,45,926.0,95.0,0.45,23.5,819.0,1046.81,728.34
2016,9,14,11,0,932.0,95.0,0.5,24.0,840.0,1038.0,722.3
2016,9,14,11,15,935.5,96.0,0.55,24.0,853.0,1023.71,714.56
2016,9,14,11,30,939.0,97.0,0.6,24.0,866.0,1005.36,704.5
2016,9,14,11,45,941.0,96.5,0.65,24.5,871.5,980.05,688.92
2016,9,14,12,0,943.0,96.0,0.7,25.0,877.0,950.95,671.09
2016,9,14,12,15,942.0,96.0,0.75,25.0,873.5,916.09,650.91
2016,9,14,12,30,941.0,96.0,0.8,25.0,870.0,877.88,628.43
2016,9,14,12,45,932.5,98.5,0.9,25.0,856.5,833.03,602.19
2016,9,14,13,0,924.0,101.0,1.0,25.0,843.0,785.73,573.76
2016,9,14,13,15,919.5,100.5,1.05,25.0,823.5,736.19,541.22
2016,9,14,13,30,915.0,100.0,1.1,25.0,804.0,684.41,505.23
2016,9,14,13,45,908.0,98.5,1.15,25.0,777.0,628.25,464.91
2016,9,14,14,0,901.0,97.0,1.2,25.0,750.0,570.61,421.99
2016,9,14,14,15,891.0,95.0,1.2,25.0,716.0,509.89,374.88
2016,9,14,14,30,881.0,93.0,1.2,25.0,682.0,448.55,325.58
2016,9,14,14,45,867.5,91.0,1.25,25.0,642.0,385.62,273.66
2016,9,14,15,0,854.0,89.0,1.3,25.0,602.0,323.03,220.68
2016,9,14,15,15,835.5,86.0,1.3,24.5,556.5,254.73,163.64
2016,9,14,15,30,817.0,83.0,1.3,24.0,511.0,191.69,112.81
2016,9,14,15,45,792.0,80.0,1.3,23.5,461.0,129.99,70.34
2016,9,14,16,0,767.0,77.0,1.3,23.0,411.0,71.31,46.51
2016,9,14,16,15,732.5,72.5,1.3,22.5,359.0,59.83,46.13
2016,9,14,16,30,698.0,68.0,1.3,22.0,307.0,57.0,43.92
2016,9,14,16,45,646.5,62.0,1.35,21.5,254.5,48.39,36.59
2016,9,14,17,0,595.0,56.0,1.4,21.0,202.0,44.41,33.12
2016,9,14,17,15,514.0,48.0,1.3,20.0,151.5,38.58,27.92
2016,9,14,17,30,433.0,40.0,1.2,19.0,101.0,32.73,22.42
2016,9,14,17,45,295.0,27.5,1.2,18.0,61.0,22.67,12.13
2016,9,14,18,0,157.0,15.0,1.2,17.0,21.0,12.8,0.0
2016,9,14,18,15,78.5,7.5,1.15,16.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,62.0,5.0,0.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,124.0,10.0,0.7,12.0,13.0,70.31,0.0
2016,9,15,6,15,276.0,22.0,0.6,12.5,50.5,209.45,131.51
2016,9,15,6,30,428.0,34.0,0.5,13.0,88.0,336.76,268.37
2016,9,15,6,45,516.5,42.0,0.45,13.5,138.0,426.82,345.4
2016,9,15,7,0,605.0,50.0,0.4,14.0,188.0,524.71,422.83
2016,9,15,7,15,658.0,55.5,0.4,14.5,241.0,594.32,474.15
2016,9,15,7,30,711.0,61.0,0.4,15.0,294.0,671.83,528.48
2016,9,15,7,45,749.0,65.0,0.45,16.0,346.5,736.57,570.79
2016,9,15,8,0,787.0,69.0,0.5,17.0,399.0,801.29,611.43
2016,9,15,8,15,812.0,72.0,0.5,17.5,449.5,852.41,641.73
2016,9,15,8,30,837.0,75.0,0.5,18.0,500.0,901.74,670.15
2016,9,15,8,45,856.0,77.5,0.55,19.0,546.5,931.96,685.38
2016,9,15,9,0,875.0,80.0,0.6,20.0,593.0,969.62,705.41
2016,9,15,9,15,888.5,81.5,0.65,20.5,634.0,997.53,720.29
2016,9,15,9,30,902.0,83.0,0.7,21.0,675.0,1022.01,733.14
2016,9,15,9,45,914.5,83.5,0.75,22.0,711.0,1040.58,741.01
2016,9,15,10,0,927.0,84.0,0.8,23.0,747.0,1055.3,746.65
2016,9,15,10,15,934.0,85.5,0.85,23.5,775.0,1061.57,748.74
2016,9,15,10,30,941.0,87.0,0.9,24.0,803.0,1063.67,748.57
2016,9,15,10,45,945.5,87.5,0.95,24.5,824.0,1057.87,743.82
2016,9,15,11,0,950.0,88.0,1.0,25.0,845.0,1047.89,736.78
2016,9,15,11,15,953.0,88.5,1.05,25.0,857.5,1032.28,727.89
2016,9,15,11,30,956.0,89.0,1.1,25.0,870.0,1012.58,716.61
2016,9,15,11,45,957.0,89.5,1.15,25.5,875.0,987.0,700.37
2016,9,15,12,0,958.0,90.0,1.2,26.0,880.0,957.59,681.8
2016,9,15,12,15,957.5,90.0,1.2,26.0,876.5,922.67,660.25
2016,9,15,12,30,957.0,90.0,1.2,26.0,873.0,884.3,636.46
2016,9,15,12,45,948.0,93.0,1.25,26.0,859.5,838.95,608.65
2016,9,15,13,0,939.0,96.0,1.3,26.0,846.0,791.12,578.83
2016,9,15,13,15,934.5,95.0,1.35,26.0,826.5,740.4,545.35
2016,9,15,13,30,930.0,94.0,1.4,26.0,807.0,687.42,508.24
2016,9,15,13,45,922.5,93.0,1.45,26.0,779.5,630.65,467.16
2016,9,15,14,0,915.0,92.0,1.5,26.0,752.0,572.41,423.48
2016,9,15,14,15,905.5,90.5,1.5,25.5,718.0,511.57,376.75
2016,9,15,14,30,896.0,89.0,1.5,25.0,684.0,450.01,327.56
2016,9,15,14,45,882.5,87.5,1.5,25.0,643.5,386.61,274.68
2016,9,15,15,0,869.0,86.0,1.5,25.0,603.0,323.5,220.85
2016,9,15,15,15,851.0,83.0,1.5,24.5,557.0,254.33,162.88
2016,9,15,15,30,833.0,80.0,1.5,24.0,511.0,190.39,111.26
2016,9,15,15,45,807.0,77.0,1.55,24.0,461.0,127.59,68.13
2016,9,15,16,0,781.0,74.0,1.6,24.0,411.0,67.95,52.54
2016,9,15,16,15,746.0,70.0,1.55,23.0,358.5,58.13,44.59
2016,9,15,16,30,711.0,66.0,1.5,22.0,306.0,55.62,42.73
2016,9,15,16,45,657.5,60.0,1.5,21.5,252.5,47.06,35.43
2016,9,15,17,0,604.0,54.0,1.5,21.0,199.0,42.99,31.87
2016,9,15,17,15,520.0,46.0,1.45,20.0,148.5,37.08,26.57
2016,9,15,17,30,436.0,38.0,1.4,19.0,98.0,31.15,20.97
2016,9,15,17,45,289.0,26.0,1.35,18.0,58.0,21.45,10.59
2016,9,15,18,0,142.0,14.0,1.3,17.0,18.0,11.95,0.0
2016,9,15,18,15,71.0,7.0,1.25,16.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,57.0,5.0,0.85,10.5,6.0,0.0,0.0
2016,9,16,6,0,114.0,10.0,0.8,11.0,12.0,65.5,0.0
2016,9,16,6,15,273.0,21.5,0.65,11.5,49.0,206.61,122.96
2016,9,16,6,30,432.0,33.0,0.5,12.0,86.0,338.84,270.37
2016,9,16,6,45,520.5,41.0,0.4,13.0,136.0,429.07,347.18
2016,9,16,7,0,609.0,49.0,0.3,14.0,186.0,521.6,419.33
2016,9,16,7,15,663.5,54.5,0.25,14.5,239.5,598.15,475.16
2016,9,16,7,30,718.0,60.0,0.2,15.0,293.0,677.06,529.41
2016,9,16,7,45,755.5,64.0,0.15,16.0,346.0,741.62,569.66
2016,9,16,8,0,793.0,68.0,0.1,17.0,399.0,806.09,608.0
2016,9,16,8,15,818.0,71.0,0.05,17.5,449.0,857.34,637.22
2016,9,16,8,30,843.0,74.0,0.0,18.0,499.0,896.64,658.25
2016,9,16,8,45,862.5,76.0,0.0,19.0,546.0,936.93,678.67
2016,9,16,9,0,882.0,78.0,0.0,20.0,593.0,974.53,696.88
2016,9,16,9,15,895.0,80.0,0.05,21.0,634.0,1002.62,709.34
2016,9,16,9,30,908.0,82.0,0.1,22.0,675.0,1027.22,720.01
2016,9,16,9,45,919.0,83.5,0.15,23.0,710.5,1045.46,727.06
2016,9,16,10,0,930.0,85.0,0.2,24.0,746.0,1059.77,732.07
2016,9,16,10,15,937.0,86.0,0.25,24.5,774.0,1065.32,733.62
2016,9,16,10,30,944.0,87.0,0.3,25.0,802.0,1066.71,733.09
2016,9,16,10,45,949.0,87.5,0.4,26.0,823.0,1061.28,728.64
2016,9,16,11,0,954.0,88.0,0.5,27.0,844.0,1051.65,722.01
2016,9,16,11,15,957.0,88.5,0.55,27.5,857.0,1035.86,712.13
2016,9,16,11,30,960.0,89.0,0.6,28.0,870.0,1015.97,699.99
2016,9,16,11,45,960.0,90.0,0.7,28.5,874.5,989.79,685.27
2016,9,16,12,0,960.0,91.0,0.8,29.0,879.0,959.81,668.14
2016,9,16,12,15,959.0,91.0,0.85,29.0,875.0,924.28,647.81
2016,9,16,12,30,958.0,91.0,0.9,29.0,871.0,885.33,625.16
2016,9,16,12,45,950.0,93.0,0.95,29.0,857.5,839.64,597.95
2016,9,16,13,0,942.0,95.0,1.0,29.0,844.0,791.42,568.7
2016,9,16,13,15,937.0,94.5,1.05,28.5,824.0,740.62,537.07
2016,9,16,13,30,932.0,94.0,1.1,28.0,804.0,687.59,501.7
2016,9,16,13,45,923.0,93.5,1.15,28.0,775.5,630.22,460.95
2016,9,16,14,0,914.0,93.0,1.2,28.0,747.0,571.53,417.7
2016,9,16,14,15,903.5,91.0,1.15,28.0,712.5,509.77,370.01
2016,9,16,14,30,893.0,89.0,1.1,28.0,678.0,447.44,320.26
2016,9,16,14,45,878.0,87.5,1.1,28.0,637.0,383.66,268.15
2016,9,16,15,0,863.0,86.0,1.1,28.0,596.0,320.38,215.2
2016,9,16,15,15,844.0,83.5,1.1,27.5,550.0,251.8,158.75
2016,9,16,15,30,825.0,81.0,1.1,27.0,504.0,188.55,108.65
2016,9,16,15,45,798.5,77.5,1.1,26.5,454.0,125.84,66.61
2016,9,16,16,0,772.0,74.0,1.1,26.0,404.0,66.39,50.77
2016,9,16,16,15,736.0,69.5,1.05,25.0,351.5,57.74,43.89
2016,9,16,16,30,700.0,65.0,1.0,24.0,299.0,54.81,41.68
2016,9,16,16,45,646.0,59.5,0.95,23.5,246.0,46.69,34.8
2016,9,16,17,0,592.0,54.0,0.9,23.0,193.0,43.02,31.6
2016,9,16,17,15,506.5,45.5,0.85,21.5,143.0,36.71,26.04
2016,9,16,17,30,421.0,37.0,0.8,20.0,93.0,30.36,20.13
2016,9,16,17,45,273.0,24.5,0.75,19.0,54.0,20.2,8.84
2016,9,16,18,0,125.0,12.0,0.7,18.0,15.0,10.24,0.0
2016,9,16,18,15,62.5,6.0,0.65,17.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.5,0.6,12.5,40.5,154.75,84.33
2016,9,17,6,30,381.0,35.0,0.5,13.0,81.0,310.8,247.19
2016,9,17,6,45,473.5,44.0,0.45,14.0,129.5,402.75,325.69
2016,9,17,7,0,566.0,53.0,0.4,15.0,178.0,502.92,404.89
2016,9,17,7,15,622.0,59.0,0.35,15.5,230.0,578.63,460.5
2016,9,17,7,30,678.0,65.0,0.3,16.0,282.0,657.21,515.01
2016,9,17,7,45,718.5,69.0,0.25,17.0,334.5,717.71,552.84
2016,9,17,8,0,759.0,73.0,0.2,18.0,387.0,783.58,592.54
2016,9,17,8,15,785.0,76.5,0.15,19.0,437.0,835.31,621.01
2016,9,17,8,30,811.0,80.0,0.1,20.0,487.0,885.38,647.55
2016,9,17,8,45,832.0,82.0,0.1,21.5,533.0,926.64,667.13
2016,9,17,9,0,853.0,84.0,0.1,23.0,579.0,954.19,677.77
2016,9,17,9,15,867.0,86.0,0.15,24.0,619.5,982.62,691.09
2016,9,17,9,30,881.0,88.0,0.2,25.0,660.0,1007.69,702.35
2016,9,17,9,45,894.5,88.0,0.25,26.0,695.5,1026.25,709.82
2016,9,17,10,0,908.0,88.0,0.3,27.0,731.0,1041.06,715.29
2016,9,17,10,15,915.0,89.5,0.35,27.5,758.5,1047.07,717.2
2016,9,17,10,30,922.0,91.0,0.4,28.0,786.0,1048.99,717.03
2016,9,17,10,45,927.5,91.5,0.5,29.0,806.5,1044.1,712.91
2016,9,17,11,0,933.0,92.0,0.6,30.0,827.0,1035.09,706.59
2016,9,17,11,15,935.5,92.5,0.65,30.0,839.5,1019.02,697.9
2016,9,17,11,30,938.0,93.0,0.7,30.0,852.0,998.96,686.97
2016,9,17,11,45,939.0,93.0,0.75,30.5,856.5,973.06,671.24
2016,9,17,12,0,940.0,93.0,0.8,31.0,861.0,943.41,653.29
2016,9,17,12,15,939.5,92.5,0.85,31.0,857.0,908.35,633.26
2016,9,17,12,30,939.0,92.0,0.9,31.0,853.0,869.93,610.97
2016,9,17,12,45,930.5,94.5,0.95,31.0,839.5,825.03,584.3
2016,9,17,13,0,922.0,97.0,1.0,31.0,826.0,777.69,555.67
2016,9,17,13,15,917.0,96.0,1.0,31.0,806.0,727.27,522.6
2016,9,17,13,30,912.0,95.0,1.0,31.0,786.0,674.69,486.35
2016,9,17,13,45,906.0,93.0,1.05,31.0,759.0,618.7,447.06
2016,9,17,14,0,900.0,91.0,1.1,31.0,732.0,561.15,405.14
2016,9,17,14,15,889.5,89.5,1.1,30.5,697.5,500.62,359.87
2016,9,17,14,30,879.0,88.0,1.1,30.0,663.0,439.54,312.32
2016,9,17,14,45,866.0,85.5,1.1,30.0,623.0,376.47,261.04
2016,9,17,15,0,853.0,83.0,1.1,30.0,583.0,313.72,208.82
2016,9,17,15,15,834.5,80.5,1.1,29.5,537.5,245.9,153.34
2016,9,17,15,30,816.0,78.0,1.1,29.0,492.0,183.4,104.24
2016,9,17,15,45,791.0,74.5,1.1,28.5,442.5,121.48,63.25
2016,9,17,16,0,766.0,71.0,1.1,28.0,393.0,62.61,47.2
2016,9,17,16,15,730.0,66.5,1.05,27.0,341.5,55.42,41.56
2016,9,17,16,30,694.0,62.0,1.0,26.0,290.0,52.4,39.28
2016,9,17,16,45,639.0,56.5,1.0,25.5,237.5,44.43,32.56
2016,9,17,17,0,584.0,51.0,1.0,25.0,185.0,40.68,29.29
2016,9,17,17,15,497.5,43.0,0.9,23.5,136.0,34.71,24.04
2016,9,17,17,30,411.0,35.0,0.8,22.0,87.0,28.71,18.45
2016,9,17,17,45,259.5,23.0,0.7,21.0,50.0,18.96,6.81
2016,9,17,18,0,108.0,11.0,0.6,20.0,13.0,9.39,0.0
2016,9,17,18,15,54.0,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,17.0,0.7,16.0,39.5,154.61,74.73
2016,9,18,6,30,385.0,34.0,0.6,17.0,79.0,312.86,244.66
2016,9,18,6,45,473.0,43.0,0.55,18.0,127.0,401.99,320.59
2016,9,18,7,0,561.0,52.0,0.5,19.0,175.0,498.95,396.63
2016,9,18,7,15,618.0,58.5,0.5,20.0,227.5,575.83,452.42
2016,9,18,7,30,675.0,65.0,0.5,21.0,280.0,655.72,507.09
2016,9,18,7,45,711.5,70.0,0.5,22.0,332.0,713.83,543.67
2016,9,18,8,0,748.0,75.0,0.5,23.0,384.0,777.19,582.27
2016,9,18,8,15,775.5,79.0,0.45,24.0,433.5,830.57,611.66
2016,9,18,8,30,803.0,83.0,0.4,25.0,483.0,882.37,638.92
2016,9,18,8,45,822.5,86.0,0.35,26.5,529.0,923.24,657.03
2016,9,18,9,0,842.0,89.0,0.3,28.0,575.0,961.4,672.95
2016,9,18,9,15,856.5,91.5,0.25,29.0,616.0,979.34,677.64
2016,9,18,9,30,871.0,94.0,0.2,30.0,657.0,1005.21,687.34
2016,9,18,9,45,887.0,93.5,0.15,31.0,693.5,1025.46,693.55
2016,9,18,10,0,903.0,93.0,0.1,32.0,730.0,1042.02,697.79
2016,9,18,10,15,910.5,94.5,0.15,32.5,758.0,1048.36,699.47
2016,9,18,10,30,918.0,96.0,0.2,33.0,786.0,1050.61,699.27
2016,9,18,10,45,922.5,97.5,0.25,33.5,806.0,1045.7,695.3
2016,9,18,11,0,927.0,99.0,0.3,34.0,826.0,1036.66,689.3
2016,9,18,11,15,930.0,99.5,0.4,34.0,838.5,1020.96,682.26
2016,9,18,11,30,933.0,100.0,0.5,34.0,851.0,1001.26,673.06
2016,9,18,11,45,932.5,101.0,0.6,34.5,855.0,974.93,658.6
2016,9,18,12,0,932.0,102.0,0.7,35.0,859.0,944.93,641.9
2016,9,18,12,15,931.0,101.5,0.75,35.0,855.0,909.47,622.11
2016,9,18,12,30,930.0,101.0,0.8,35.0,851.0,870.71,600.13
2016,9,18,12,45,906.0,111.0,0.85,35.0,833.0,821.07,571.12
2016,9,18,13,0,882.0,121.0,0.9,35.0,815.0,769.94,540.61
2016,9,18,13,15,876.0,120.0,0.9,34.5,794.5,720.26,509.02
2016,9,18,13,30,870.0,119.0,0.9,34.0,774.0,668.64,475.03
2016,9,18,13,45,863.5,116.5,0.95,34.0,747.0,616.05,438.65
2016,9,18,14,0,857.0,114.0,1.0,34.0,720.0,558.56,397.58
2016,9,18,14,15,845.5,111.5,1.0,34.0,685.5,497.65,352.24
2016,9,18,14,30,834.0,109.0,1.0,34.0,651.0,436.48,305.09
2016,9,18,14,45,821.5,105.0,1.05,34.0,611.0,373.73,255.44
2016,9,18,15,0,809.0,101.0,1.1,34.0,571.0,311.44,204.89
2016,9,18,15,15,788.0,97.5,1.1,33.5,525.5,248.46,154.35
2016,9,18,15,30,767.0,94.0,1.1,33.0,480.0,187.57,107.71
2016,9,18,15,45,741.0,89.0,1.1,32.5,431.0,127.43,68.85
2016,9,18,16,0,715.0,84.0,1.1,32.0,382.0,64.89,48.26
2016,9,18,16,15,675.5,78.5,1.05,31.0,330.0,59.15,43.93
2016,9,18,16,30,636.0,73.0,1.0,30.0,278.0,56.0,41.59
2016,9,18,16,45,574.5,66.0,0.95,29.0,226.0,51.45,37.94
2016,9,18,17,0,513.0,59.0,0.9,28.0,174.0,46.86,34.06
2016,9,18,17,15,423.5,48.0,0.85,26.5,126.0,38.69,27.0
2016,9,18,17,30,334.0,37.0,0.8,25.0,78.0,30.35,19.39
2016,9,18,17,45,194.0,22.0,0.8,23.5,43.0,18.06,4.68
2016,9,18,18,0,54.0,7.0,0.8,22.0,8.0,5.97,0.0
2016,9,18,18,15,27.0,3.5,0.8,21.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,19.0,0.75,20.5,33.0,114.73,45.49
2016,9,19,6,30,248.0,38.0,0.6,21.0,66.0,232.79,178.98
2016,9,19,6,45,332.0,52.0,0.5,22.0,111.0,316.54,249.99
2016,9,19,7,0,416.0,66.0,0.4,23.0,156.0,408.64,322.44
2016,9,19,7,15,475.0,76.5,0.35,23.5,206.0,489.76,383.27
2016,9,19,7,30,534.0,87.0,0.3,24.0,256.0,570.7,440.08
2016,9,19,7,45,572.5,96.5,0.3,25.0,305.5,635.95,482.39
2016,9,19,8,0,611.0,106.0,0.3,26.0,355.0,701.7,523.18
2016,9,19,8,15,642.0,112.0,0.35,27.0,403.5,756.55,555.8
2016,9,19,8,30,673.0,118.0,0.4,28.0,452.0,810.38,586.87
2016,9,19,8,45,692.0,125.0,0.5,29.0,496.0,852.45,610.56
2016,9,19,9,0,711.0,132.0,0.6,30.0,540.0,892.19,632.56
2016,9,19,9,15,729.0,136.0,0.65,30.5,580.0,924.7,650.14
2016,9,19,9,30,747.0,140.0,0.7,31.0,620.0,954.27,665.9
2016,9,19,9,45,781.5,133.5,0.75,31.5,659.5,977.41,677.74
2016,9,19,10,0,816.0,127.0,0.8,32.0,699.0,1005.66,692.73
2016,9,19,10,15,825.0,129.0,0.85,32.0,727.0,1013.67,697.02
2016,9,19,10,30,834.0,131.0,0.9,32.0,755.0,1017.79,699.42
2016,9,19,10,45,839.0,133.0,0.95,32.5,775.0,1013.91,695.83
2016,9,19,11,0,844.0,135.0,1.0,33.0,795.0,1006.08,690.13
2016,9,19,11,15,848.0,136.0,1.0,33.0,807.5,992.26,681.5
2016,9,19,11,30,852.0,137.0,1.0,33.0,820.0,974.58,670.75
2016,9,19,11,45,848.5,139.5,1.05,33.0,822.5,947.76,655.44
2016,9,19,12,0,845.0,142.0,1.1,33.0,825.0,917.61,638.1
2016,9,19,12,15,843.5,142.0,1.1,33.0,821.0,883.5,617.49
2016,9,19,12,30,842.0,142.0,1.1,33.0,817.0,846.35,594.9
2016,9,19,12,45,841.5,139.5,1.15,33.0,806.0,804.69,569.94
2016,9,19,13,0,841.0,137.0,1.2,33.0,795.0,760.33,541.95
2016,9,19,13,15,834.5,135.5,1.2,33.0,775.0,710.3,508.38
2016,9,19,13,30,828.0,134.0,1.2,33.0,755.0,658.51,472.76
2016,9,19,13,45,818.5,132.5,1.2,33.0,727.0,603.48,433.84
2016,9,19,14,0,809.0,131.0,1.2,33.0,699.0,547.51,392.99
2016,9,19,14,15,796.0,128.0,1.2,32.5,664.5,487.94,348.98
2016,9,19,14,30,783.0,125.0,1.2,32.0,630.0,428.44,303.3
2016,9,19,14,45,759.0,124.0,1.2,32.0,588.5,364.07,252.24
2016,9,19,15,0,735.0,123.0,1.2,32.0,547.0,303.96,203.39
2016,9,19,15,15,711.5,118.5,1.2,31.5,501.5,243.41,154.78
2016,9,19,15,30,688.0,114.0,1.2,31.0,456.0,185.4,110.36
2016,9,19,15,45,642.0,111.5,1.2,30.5,405.0,129.89,75.12
2016,9,19,16,0,596.0,109.0,1.2,30.0,354.0,80.41,61.56
2016,9,19,16,15,552.5,100.5,1.15,29.0,304.0,74.73,57.35
2016,9,19,16,30,509.0,92.0,1.1,28.0,254.0,70.01,53.73
2016,9,19,16,45,434.0,82.5,1.1,27.0,202.5,61.31,46.59
2016,9,19,17,0,359.0,73.0,1.1,26.0,151.0,54.7,40.96
2016,9,19,17,15,278.5,56.5,1.0,25.0,107.0,42.83,30.6
2016,9,19,17,30,198.0,40.0,0.9,24.0,63.0,30.66,19.58
2016,9,19,17,45,99.0,20.0,0.8,23.0,31.5,15.49,1.43
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
