Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,25.5,19.0,0.7,14.5,22.0,40.52,9.56
2016,9,20,6,30,51.0,38.0,0.7,15.0,44.0,86.42,65.15
2016,9,20,6,45,101.5,60.5,0.7,15.5,79.5,149.89,120.92
2016,9,20,7,0,152.0,83.0,0.7,16.0,115.0,230.15,188.63
2016,9,20,7,15,180.5,104.0,0.7,16.5,153.0,282.31,231.47
2016,9,20,7,30,209.0,125.0,0.7,17.0,191.0,336.2,274.17
2016,9,20,7,45,249.5,140.5,0.75,18.0,232.5,394.14,318.44
2016,9,20,8,0,290.0,156.0,0.8,19.0,274.0,454.43,362.84
2016,9,20,8,15,474.5,137.0,0.8,19.5,358.5,625.59,489.88
2016,9,20,8,30,659.0,118.0,0.8,20.0,443.0,797.82,605.6
2016,9,20,8,45,699.0,117.0,0.85,21.0,490.5,849.98,634.8
2016,9,20,9,0,739.0,116.0,0.9,22.0,538.0,900.52,663.81
2016,9,20,9,15,755.5,119.5,0.9,22.5,577.5,931.28,679.93
2016,9,20,9,30,772.0,123.0,0.9,23.0,617.0,952.32,689.98
2016,9,20,9,45,803.0,117.0,0.95,23.5,655.5,980.73,705.75
2016,9,20,10,0,834.0,111.0,1.0,24.0,694.0,1005.51,719.1
2016,9,20,10,15,842.5,113.0,1.0,24.5,721.0,1013.04,720.87
2016,9,20,10,30,851.0,115.0,1.0,25.0,748.0,1003.91,712.75
2016,9,20,10,45,860.0,114.5,1.05,25.5,769.0,1001.45,710.12
2016,9,20,11,0,869.0,114.0,1.1,26.0,790.0,995.08,705.1
2016,9,20,11,15,872.0,115.0,1.15,26.0,802.0,980.52,696.56
2016,9,20,11,30,875.0,116.0,1.2,26.0,814.0,962.19,685.81
2016,9,20,11,45,877.5,115.5,1.25,26.5,818.5,938.15,670.2
2016,9,20,12,0,880.0,115.0,1.3,27.0,823.0,910.54,652.41
2016,9,20,12,15,879.0,114.5,1.35,27.0,819.0,876.47,631.72
2016,9,20,12,30,878.0,114.0,1.4,27.0,815.0,839.31,608.88
2016,9,20,12,45,877.0,112.5,1.45,27.0,803.5,798.24,583.22
2016,9,20,13,0,876.0,111.0,1.5,27.0,792.0,754.42,555.42
2016,9,20,13,15,870.5,110.0,1.5,27.0,772.5,705.41,521.2
2016,9,20,13,30,865.0,109.0,1.5,27.0,753.0,654.44,484.68
2016,9,20,13,45,858.0,107.0,1.55,27.0,726.0,599.97,444.91
2016,9,20,14,0,851.0,105.0,1.6,27.0,699.0,544.18,402.75
2016,9,20,14,15,840.0,103.0,1.6,26.5,665.0,485.16,357.21
2016,9,20,14,30,829.0,101.0,1.6,26.0,631.0,425.06,309.11
2016,9,20,14,45,814.5,98.0,1.65,25.5,591.5,362.87,257.95
2016,9,20,15,0,800.0,95.0,1.7,25.0,552.0,301.38,206.06
2016,9,20,15,15,779.5,91.5,1.7,24.5,507.5,239.19,153.81
2016,9,20,15,30,759.0,88.0,1.7,24.0,463.0,179.03,105.87
2016,9,20,15,45,731.5,84.0,1.7,23.5,414.5,120.21,66.94
2016,9,20,16,0,704.0,80.0,1.7,23.0,366.0,59.56,45.7
2016,9,20,16,15,664.0,74.5,1.65,22.5,315.0,56.37,43.25
2016,9,20,16,30,624.0,69.0,1.6,22.0,264.0,53.12,40.6
2016,9,20,16,45,563.5,62.5,1.6,21.5,213.5,48.88,36.97
2016,9,20,17,0,503.0,56.0,1.6,21.0,163.0,44.64,33.15
2016,9,20,17,15,409.5,45.5,1.5,20.0,116.5,36.81,26.06
2016,9,20,17,30,316.0,35.0,1.4,19.0,70.0,28.85,18.34
2016,9,20,17,45,158.0,17.5,1.35,18.5,35.0,14.23,0.0
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,4.0,17.5,1.15,12.5,18.0,17.24,0.0
2016,9,21,6,30,8.0,35.0,1.2,13.0,36.0,39.15,26.39
2016,9,21,6,45,27.5,56.5,1.25,13.5,62.0,83.0,64.94
2016,9,21,7,0,47.0,78.0,1.3,14.0,88.0,121.38,98.56
2016,9,21,7,15,57.5,100.5,1.35,14.0,116.0,155.31,127.84
2016,9,21,7,30,68.0,123.0,1.4,14.0,144.0,189.45,156.64
2016,9,21,7,45,77.5,144.5,1.45,14.5,172.5,221.66,182.83
2016,9,21,8,0,87.0,166.0,1.5,15.0,201.0,254.17,208.63
2016,9,21,8,15,43.5,157.0,1.55,15.5,174.5,199.64,162.0
2016,9,21,8,30,0.0,148.0,1.6,16.0,148.0,132.33,104.69
2016,9,21,8,45,181.0,187.0,1.65,16.5,290.0,381.82,310.07
2016,9,21,9,0,362.0,226.0,1.7,17.0,432.0,628.59,496.44
2016,9,21,9,15,611.5,159.5,1.75,17.0,536.0,835.24,644.76
2016,9,21,9,30,861.0,93.0,1.8,17.0,640.0,994.62,749.65
2016,9,21,9,45,879.5,91.0,1.85,17.5,676.5,1015.24,759.0
2016,9,21,10,0,898.0,89.0,1.9,18.0,713.0,1032.27,767.75
2016,9,21,10,15,905.5,90.5,1.9,18.0,740.5,1038.39,770.31
2016,9,21,10,30,913.0,92.0,1.9,18.0,768.0,1040.46,770.53
2016,9,21,10,45,921.5,91.0,1.95,18.5,789.0,1036.54,766.32
2016,9,21,11,0,930.0,90.0,2.0,19.0,810.0,1028.5,759.67
2016,9,21,11,15,933.0,90.5,2.0,19.0,822.5,1012.63,748.9
2016,9,21,11,30,936.0,91.0,2.0,19.0,835.0,992.75,735.72
2016,9,21,11,45,938.0,91.0,2.0,19.0,839.5,967.48,719.11
2016,9,21,12,0,940.0,91.0,2.0,19.0,844.0,938.43,700.09
2016,9,21,12,15,940.0,91.0,2.0,19.0,840.5,904.0,677.47
2016,9,21,12,30,940.0,91.0,2.0,19.0,837.0,866.16,652.51
2016,9,21,12,45,936.0,91.5,2.05,19.0,825.0,822.46,623.83
2016,9,21,13,0,932.0,92.0,2.1,19.0,813.0,776.02,592.93
2016,9,21,13,15,928.5,91.5,2.15,18.5,794.0,726.42,558.87
2016,9,21,13,30,925.0,91.0,2.2,18.0,775.0,674.48,521.1
2016,9,21,13,45,921.5,89.0,2.25,18.0,749.0,619.03,478.43
2016,9,21,14,0,918.0,87.0,2.3,18.0,723.0,561.74,432.85
2016,9,21,14,15,910.0,85.5,2.35,17.5,690.0,501.21,383.84
2016,9,21,14,30,902.0,84.0,2.4,17.0,657.0,439.81,332.15
2016,9,21,14,45,891.0,81.5,2.45,17.0,617.5,375.93,276.2
2016,9,21,15,0,880.0,79.0,2.5,17.0,578.0,312.11,219.18
2016,9,21,15,15,863.5,76.5,2.45,16.5,532.5,247.44,162.31
2016,9,21,15,30,847.0,74.0,2.4,16.0,487.0,179.04,105.69
2016,9,21,15,45,824.5,70.5,2.4,16.0,438.0,115.4,62.22
2016,9,21,16,0,802.0,67.0,2.4,16.0,389.0,56.14,44.09
2016,9,21,16,15,766.0,63.0,2.35,15.5,336.0,53.41,41.93
2016,9,21,16,30,730.0,59.0,2.3,15.0,283.0,50.67,39.64
2016,9,21,16,45,675.0,53.0,2.25,15.0,229.5,46.08,35.5
2016,9,21,17,0,620.0,47.0,2.2,15.0,176.0,41.45,31.17
2016,9,21,17,15,520.5,39.0,2.1,14.5,126.0,31.91,22.35
2016,9,21,17,30,421.0,31.0,2.0,14.0,76.0,25.76,15.94
2016,9,21,17,45,210.5,15.5,1.95,13.5,38.0,12.64,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,148.5,18.0,2.35,11.0,34.0,126.03,12.65
2016,9,22,6,30,297.0,36.0,2.4,11.0,68.0,262.48,208.7
2016,9,22,6,45,390.5,48.0,2.45,11.5,114.5,355.17,294.97
2016,9,22,7,0,484.0,60.0,2.5,12.0,161.0,456.28,381.9
2016,9,22,7,15,548.5,68.0,2.5,12.5,212.5,538.12,448.71
2016,9,22,7,30,613.0,76.0,2.5,13.0,264.0,623.4,514.49
2016,9,22,7,45,661.5,80.5,2.5,13.5,316.5,693.67,565.87
2016,9,22,8,0,710.0,85.0,2.5,14.0,369.0,764.82,615.93
2016,9,22,8,15,521.5,137.5,2.4,14.5,360.5,670.25,541.53
2016,9,22,8,30,333.0,190.0,2.3,15.0,352.0,549.02,443.92
2016,9,22,8,45,582.0,142.0,2.25,15.5,458.0,767.57,608.67
2016,9,22,9,0,831.0,94.0,2.2,16.0,564.0,958.5,737.47
2016,9,22,9,15,847.0,96.5,2.2,16.0,605.0,989.02,754.17
2016,9,22,9,30,863.0,99.0,2.2,16.0,646.0,1016.15,770.28
2016,9,22,9,45,886.0,95.5,2.2,16.5,683.0,1027.33,774.36
2016,9,22,10,0,909.0,92.0,2.2,17.0,720.0,1047.02,784.36
2016,9,22,10,15,917.0,93.5,2.2,17.0,748.0,1053.48,787.13
2016,9,22,10,30,925.0,95.0,2.2,17.0,776.0,1055.83,787.52
2016,9,22,10,45,932.5,94.5,2.2,17.5,797.0,1051.21,782.09
2016,9,22,11,0,940.0,94.0,2.2,18.0,818.0,1042.43,774.22
2016,9,22,11,15,943.0,94.5,2.2,18.0,830.5,1026.19,763.15
2016,9,22,11,30,946.0,95.0,2.2,18.0,843.0,1005.92,749.62
2016,9,22,11,45,948.5,94.5,2.25,18.5,847.5,980.14,731.74
2016,9,22,12,0,951.0,94.0,2.3,19.0,852.0,950.53,711.4
2016,9,22,12,15,950.0,93.5,2.3,19.0,847.5,914.21,687.39
2016,9,22,12,30,949.0,93.0,2.3,19.0,843.0,874.53,661.05
2016,9,22,12,45,943.5,94.0,2.3,19.0,829.5,829.69,630.99
2016,9,22,13,0,938.0,95.0,2.3,19.0,816.0,782.18,598.83
2016,9,22,13,15,932.5,94.0,2.25,19.0,795.0,730.34,561.22
2016,9,22,13,30,927.0,93.0,2.2,19.0,774.0,676.36,520.46
2016,9,22,13,45,569.0,208.5,2.2,19.0,622.0,524.41,404.71
2016,9,22,14,0,211.0,324.0,2.2,19.0,470.0,384.66,297.52
2016,9,22,14,15,548.5,206.0,2.15,19.0,558.5,432.55,332.18
2016,9,22,14,30,886.0,88.0,2.1,19.0,647.0,435.45,326.15
2016,9,22,14,45,868.5,87.0,2.1,19.0,605.0,371.53,270.56
2016,9,22,15,0,851.0,86.0,2.1,19.0,563.0,305.09,212.43
2016,9,22,15,15,830.0,83.0,2.1,18.5,517.0,240.06,156.28
2016,9,22,15,30,809.0,80.0,2.1,18.0,471.0,177.07,104.94
2016,9,22,15,45,776.0,77.5,2.1,18.0,420.0,115.88,64.22
2016,9,22,16,0,743.0,75.0,2.1,18.0,369.0,61.8,48.68
2016,9,22,16,15,701.5,70.0,2.05,17.5,317.0,53.7,41.84
2016,9,22,16,30,660.0,65.0,2.0,17.0,265.0,50.64,39.29
2016,9,22,16,45,594.0,59.0,2.0,16.5,212.5,46.6,35.73
2016,9,22,17,0,528.0,53.0,2.0,16.0,160.0,42.6,32.0
2016,9,22,17,15,424.5,43.0,1.9,15.5,112.5,35.03,24.9
2016,9,22,17,30,321.0,33.0,1.8,15.0,65.0,27.41,16.93
2016,9,22,17,45,160.5,16.5,1.75,14.5,32.5,13.56,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.0,10.0,34.0,146.74,0.0
2016,9,23,6,30,379.0,29.0,0.9,11.0,68.0,307.09,240.78
2016,9,23,6,45,479.5,37.5,0.85,12.0,116.5,403.16,328.85
2016,9,23,7,0,580.0,46.0,0.8,13.0,165.0,508.66,414.37
2016,9,23,7,15,638.0,51.5,0.8,13.5,216.5,580.42,469.53
2016,9,23,7,30,696.0,57.0,0.8,14.0,268.0,661.0,528.18
2016,9,23,7,45,737.0,60.5,0.8,15.0,320.0,726.73,571.97
2016,9,23,8,0,778.0,64.0,0.8,16.0,372.0,792.62,613.84
2016,9,23,8,15,804.0,67.0,0.85,16.5,421.5,843.84,645.94
2016,9,23,8,30,830.0,70.0,0.9,17.0,471.0,883.17,669.41
2016,9,23,8,45,849.5,72.0,0.95,18.0,516.5,922.61,691.39
2016,9,23,9,0,869.0,74.0,1.0,19.0,562.0,959.41,711.2
2016,9,23,9,15,882.0,76.0,1.05,19.5,601.5,986.73,726.03
2016,9,23,9,30,895.0,78.0,1.1,20.0,641.0,1010.59,738.73
2016,9,23,9,45,907.0,78.0,1.15,20.5,675.5,1027.27,746.95
2016,9,23,10,0,919.0,78.0,1.2,21.0,710.0,1040.14,752.95
2016,9,23,10,15,925.5,79.0,1.2,21.5,737.0,1044.63,752.94
2016,9,23,10,30,932.0,80.0,1.2,22.0,764.0,1045.01,750.64
2016,9,23,10,45,935.5,81.0,1.3,22.5,783.0,1038.22,745.96
2016,9,23,11,0,939.0,82.0,1.4,23.0,802.0,1027.3,738.84
2016,9,23,11,15,941.0,82.5,1.4,23.0,813.5,1010.26,727.75
2016,9,23,11,30,943.0,83.0,1.4,23.0,825.0,989.23,714.33
2016,9,23,11,45,942.5,83.5,1.45,23.5,828.0,962.0,696.47
2016,9,23,12,0,942.0,84.0,1.5,24.0,831.0,931.1,676.32
2016,9,23,12,15,940.5,84.0,1.55,24.0,826.0,895.29,654.21
2016,9,23,12,30,939.0,84.0,1.6,24.0,821.0,856.18,629.77
2016,9,23,12,45,930.5,86.5,1.65,24.0,807.0,811.09,601.06
2016,9,23,13,0,922.0,89.0,1.7,24.0,793.0,763.57,570.34
2016,9,23,13,15,916.0,88.0,1.7,23.5,772.5,712.2,535.57
2016,9,23,13,30,910.0,87.0,1.7,23.0,752.0,658.81,497.49
2016,9,23,13,45,900.5,86.5,1.75,23.0,723.5,602.1,455.04
2016,9,23,14,0,891.0,86.0,1.8,23.0,695.0,544.2,410.19
2016,9,23,14,15,879.5,84.5,1.8,22.5,660.0,483.59,362.21
2016,9,23,14,30,868.0,83.0,1.8,22.0,625.0,422.6,312.06
2016,9,23,14,45,852.0,81.0,1.85,22.0,584.5,359.56,258.33
2016,9,23,15,0,836.0,79.0,1.9,22.0,544.0,297.25,204.15
2016,9,23,15,15,816.0,76.5,1.85,21.5,499.0,230.44,147.27
2016,9,23,15,30,796.0,74.0,1.8,21.0,454.0,169.05,97.85
2016,9,23,15,45,497.5,116.0,1.8,20.5,345.0,117.51,74.64
2016,9,23,16,0,199.0,158.0,1.8,20.0,236.0,113.4,92.65
2016,9,23,16,15,434.0,107.5,1.75,19.5,245.5,77.2,61.86
2016,9,23,16,30,669.0,57.0,1.7,19.0,255.0,48.67,37.21
2016,9,23,16,45,608.0,51.0,1.65,18.5,204.0,40.5,30.06
2016,9,23,17,0,547.0,45.0,1.6,18.0,153.0,36.23,26.14
2016,9,23,17,15,446.5,36.5,1.55,17.5,107.0,29.69,20.01
2016,9,23,17,30,346.0,28.0,1.5,17.0,61.0,23.14,12.93
2016,9,23,17,45,173.0,14.0,1.5,16.5,30.5,11.95,0.0
2016,9,23,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.5,0.6,12.0,34.0,153.99,0.0
2016,9,24,6,30,412.0,27.0,0.6,13.0,68.0,317.47,244.59
2016,9,24,6,45,510.5,34.0,0.65,14.0,116.0,413.77,333.59
2016,9,24,7,0,609.0,41.0,0.7,15.0,164.0,518.07,417.31
2016,9,24,7,15,665.5,46.0,0.65,15.5,216.0,595.06,475.21
2016,9,24,7,30,722.0,51.0,0.6,16.0,268.0,674.67,531.47
2016,9,24,7,45,759.5,54.5,0.6,17.0,320.0,738.17,572.79
2016,9,24,8,0,797.0,58.0,0.6,18.0,372.0,801.63,612.14
2016,9,24,8,15,823.0,61.0,0.65,19.0,421.5,843.67,636.35
2016,9,24,8,30,849.0,64.0,0.7,20.0,471.0,893.28,665.1
2016,9,24,8,45,867.5,66.0,0.75,21.0,517.0,932.25,686.09
2016,9,24,9,0,886.0,68.0,0.8,22.0,563.0,968.44,705.05
2016,9,24,9,15,900.0,70.0,0.85,22.5,603.5,997.06,720.38
2016,9,24,9,30,914.0,72.0,0.9,23.0,644.0,1022.16,733.56
2016,9,24,9,45,926.0,72.0,0.95,24.0,679.0,1038.97,740.24
2016,9,24,10,0,938.0,72.0,1.0,25.0,714.0,1051.88,744.7
2016,9,24,10,15,945.5,73.0,1.0,25.5,741.5,1057.37,745.22
2016,9,24,10,30,953.0,74.0,1.0,26.0,769.0,1058.67,743.45
2016,9,24,10,45,957.5,74.5,1.05,26.5,789.0,1052.09,738.17
2016,9,24,11,0,962.0,75.0,1.1,27.0,809.0,1041.29,730.58
2016,9,24,11,15,965.0,75.5,1.1,27.5,821.0,1024.82,718.78
2016,9,24,11,30,968.0,76.0,1.1,28.0,833.0,1004.23,704.69
2016,9,24,11,45,968.5,76.0,1.1,28.5,837.0,976.74,686.53
2016,9,24,12,0,969.0,76.0,1.1,29.0,841.0,945.44,666.18
2016,9,24,12,15,968.5,76.0,1.1,29.0,836.5,909.61,644.34
2016,9,24,12,30,968.0,76.0,1.1,29.0,832.0,870.32,620.24
2016,9,24,12,45,957.5,80.0,1.15,29.0,818.0,824.14,592.22
2016,9,24,13,0,947.0,84.0,1.2,29.0,804.0,775.55,562.22
2016,9,24,13,15,942.0,83.0,1.2,29.0,783.0,723.68,527.59
2016,9,24,13,30,937.0,82.0,1.2,29.0,762.0,669.61,489.54
2016,9,24,13,45,928.0,81.5,1.25,29.0,733.5,611.78,447.99
2016,9,24,14,0,919.0,81.0,1.3,29.0,705.0,552.66,403.92
2016,9,24,14,15,908.5,79.5,1.3,29.0,670.0,490.92,355.99
2016,9,24,14,30,898.0,78.0,1.3,29.0,635.0,428.64,305.91
2016,9,24,14,45,882.5,76.5,1.35,29.0,594.0,364.43,253.01
2016,9,24,15,0,867.0,75.0,1.4,29.0,553.0,300.82,199.48
2016,9,24,15,15,847.0,72.5,1.4,28.5,506.5,236.36,146.1
2016,9,24,15,30,827.0,70.0,1.4,28.0,460.0,168.72,93.49
2016,9,24,15,45,798.0,67.0,1.45,27.5,410.0,106.47,54.36
2016,9,24,16,0,769.0,64.0,1.5,27.0,360.0,53.71,40.05
2016,9,24,16,15,729.0,59.5,1.45,26.0,308.0,50.51,37.65
2016,9,24,16,30,689.0,55.0,1.4,25.0,256.0,47.27,35.07
2016,9,24,16,45,626.5,49.5,1.4,24.5,204.0,43.01,31.4
2016,9,24,17,0,564.0,44.0,1.4,24.0,152.0,35.61,24.86
2016,9,24,17,15,458.0,35.0,1.3,22.5,105.0,28.57,18.52
2016,9,24,17,30,352.0,26.0,1.2,21.0,58.0,21.51,10.93
2016,9,24,17,45,176.0,13.0,1.15,20.0,29.0,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,1.0,15.0,33.0,152.1,0.0
2016,9,25,6,30,407.0,27.0,1.0,16.0,66.0,323.43,244.83
2016,9,25,6,45,502.5,35.0,1.05,17.5,114.0,409.97,327.66
2016,9,25,7,0,598.0,43.0,1.1,19.0,162.0,513.15,409.95
2016,9,25,7,15,656.5,48.5,1.1,19.5,214.0,592.06,469.99
2016,9,25,7,30,715.0,54.0,1.1,20.0,266.0,673.67,528.59
2016,9,25,7,45,750.0,58.5,1.1,21.0,318.0,736.22,569.56
2016,9,25,8,0,785.0,63.0,1.1,22.0,370.0,798.5,608.44
2016,9,25,8,15,811.5,66.0,1.1,23.0,419.5,850.26,638.55
2016,9,25,8,30,838.0,69.0,1.1,24.0,469.0,890.1,659.85
2016,9,25,8,45,852.5,73.0,1.1,25.0,513.5,927.41,679.02
2016,9,25,9,0,867.0,77.0,1.1,26.0,558.0,961.75,695.85
2016,9,25,9,15,880.5,79.0,1.1,26.5,598.0,989.29,709.53
2016,9,25,9,30,894.0,81.0,1.1,27.0,638.0,1013.39,721.05
2016,9,25,9,45,910.5,80.0,1.1,28.0,673.5,1033.14,728.48
2016,9,25,10,0,927.0,79.0,1.1,29.0,709.0,1049.13,733.66
2016,9,25,10,15,934.0,80.0,1.05,29.5,736.0,1053.9,732.69
2016,9,25,10,30,941.0,81.0,1.0,30.0,763.0,1054.51,729.52
2016,9,25,10,45,935.5,86.5,1.0,30.5,780.0,1043.68,720.76
2016,9,25,11,0,930.0,92.0,1.0,31.0,797.0,1028.72,709.89
2016,9,25,11,15,932.5,92.5,1.0,31.5,809.0,1011.96,698.15
2016,9,25,11,30,935.0,93.0,1.0,32.0,821.0,991.23,684.2
2016,9,25,11,45,919.0,101.5,1.0,32.5,820.0,958.21,663.0
2016,9,25,12,0,903.0,110.0,1.0,33.0,819.0,922.08,640.06
2016,9,25,12,15,902.0,110.0,1.0,33.0,814.0,887.42,619.29
2016,9,25,12,30,901.0,110.0,1.0,33.0,809.0,849.57,596.39
2016,9,25,12,45,892.0,112.0,1.05,33.0,795.0,804.48,569.41
2016,9,25,13,0,883.0,114.0,1.1,33.0,781.0,757.16,540.34
2016,9,25,13,15,877.0,113.0,1.1,33.0,760.5,707.12,506.65
2016,9,25,13,30,871.0,112.0,1.1,33.0,740.0,655.18,470.71
2016,9,25,13,45,853.5,114.0,1.15,33.0,709.5,599.96,431.68
2016,9,25,14,0,836.0,116.0,1.2,33.0,679.0,541.23,388.89
2016,9,25,14,15,823.0,113.5,1.2,32.5,644.0,480.62,343.71
2016,9,25,14,30,810.0,111.0,1.2,32.0,609.0,420.02,296.75
2016,9,25,14,45,785.0,110.0,1.2,32.0,567.0,357.03,246.18
2016,9,25,15,0,760.0,109.0,1.2,32.0,525.0,292.45,193.71
2016,9,25,15,15,736.0,105.0,1.15,31.5,479.0,230.94,144.2
2016,9,25,15,30,712.0,101.0,1.1,31.0,433.0,172.0,99.54
2016,9,25,15,45,676.0,96.0,1.1,30.5,383.5,114.29,63.98
2016,9,25,16,0,640.0,91.0,1.1,30.0,334.0,67.72,51.17
2016,9,25,16,15,594.0,83.5,1.05,29.0,283.5,63.32,47.89
2016,9,25,16,30,548.0,76.0,1.0,28.0,233.0,58.83,44.34
2016,9,25,16,45,482.0,66.0,0.95,27.0,183.5,52.02,38.64
2016,9,25,17,0,416.0,56.0,0.9,26.0,134.0,45.06,32.56
2016,9,25,17,15,315.5,42.0,0.8,24.5,90.0,34.24,22.98
2016,9,25,17,30,215.0,28.0,0.7,23.0,46.0,21.79,10.4
2016,9,25,17,45,107.5,14.0,0.65,22.0,23.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,15.5,1.15,18.5,27.5,86.93,0.0
2016,9,26,6,30,261.0,31.0,1.0,19.0,55.0,237.71,176.27
2016,9,26,6,45,362.5,43.5,0.85,20.0,101.0,333.75,264.55
2016,9,26,7,0,464.0,56.0,0.7,21.0,147.0,439.7,349.45
2016,9,26,7,15,529.0,64.5,0.7,22.0,197.5,521.47,411.21
2016,9,26,7,30,594.0,73.0,0.7,23.0,248.0,606.84,471.65
2016,9,26,7,45,639.0,79.5,0.7,24.5,299.5,675.8,516.13
2016,9,26,8,0,684.0,86.0,0.7,26.0,351.0,745.52,558.78
2016,9,26,8,15,715.0,91.0,0.7,27.0,400.0,800.73,590.85
2016,9,26,8,30,746.0,96.0,0.7,28.0,449.0,854.76,621.09
2016,9,26,8,45,769.0,99.5,0.7,29.0,494.5,891.35,639.3
2016,9,26,9,0,792.0,103.0,0.7,30.0,540.0,931.99,659.78
2016,9,26,9,15,809.0,106.0,0.7,30.5,580.5,963.22,675.32
2016,9,26,9,30,826.0,109.0,0.7,31.0,621.0,991.18,688.84
2016,9,26,9,45,838.0,111.5,0.75,32.0,655.0,1009.96,696.5
2016,9,26,10,0,850.0,114.0,0.8,33.0,689.0,1024.97,702.07
2016,9,26,10,15,859.0,115.5,0.85,33.0,716.5,1031.83,705.83
2016,9,26,10,30,868.0,117.0,0.9,33.0,744.0,1034.68,707.48
2016,9,26,10,45,872.0,119.0,0.95,33.5,763.0,1029.03,702.88
2016,9,26,11,0,876.0,121.0,1.0,34.0,782.0,1019.35,696.13
2016,9,26,11,15,879.5,121.5,1.05,34.0,794.0,991.62,680.21
2016,9,26,11,30,883.0,122.0,1.1,34.0,806.0,972.44,669.59
2016,9,26,11,45,881.0,124.0,1.15,34.5,808.5,946.01,653.13
2016,9,26,12,0,879.0,126.0,1.2,35.0,811.0,916.18,634.66
2016,9,26,12,15,877.5,125.5,1.2,34.5,806.0,881.08,614.75
2016,9,26,12,30,876.0,125.0,1.2,34.0,801.0,851.07,597.87
2016,9,26,12,45,904.0,109.0,1.25,34.0,797.0,809.71,573.02
2016,9,26,13,0,932.0,93.0,1.3,34.0,793.0,771.19,549.75
2016,9,26,13,15,927.0,92.0,1.3,34.0,772.0,719.77,515.41
2016,9,26,13,30,922.0,91.0,1.3,34.0,751.0,666.22,478.28
2016,9,26,13,45,913.5,89.5,1.3,34.0,722.5,608.3,437.0
2016,9,26,14,0,905.0,88.0,1.3,34.0,694.0,549.11,393.38
2016,9,26,14,15,894.0,86.5,1.3,33.5,659.0,487.78,347.37
2016,9,26,14,30,883.0,85.0,1.3,33.0,624.0,425.99,299.14
2016,9,26,14,45,868.0,82.5,1.3,33.0,583.0,361.85,247.04
2016,9,26,15,0,853.0,80.0,1.3,33.0,542.0,294.95,191.99
2016,9,26,15,15,832.0,77.0,1.3,32.5,495.5,229.97,139.3
2016,9,26,15,30,811.0,74.0,1.3,32.0,449.0,167.02,91.46
2016,9,26,15,45,742.0,79.0,1.3,31.5,392.5,109.57,58.46
2016,9,26,16,0,673.0,84.0,1.3,31.0,336.0,63.04,47.11
2016,9,26,16,15,627.5,77.5,1.2,30.0,285.0,59.19,44.25
2016,9,26,16,30,582.0,71.0,1.1,29.0,234.0,55.28,41.16
2016,9,26,16,45,478.5,64.5,1.0,28.0,180.0,50.95,37.54
2016,9,26,17,0,375.0,58.0,0.9,27.0,126.0,44.29,31.71
2016,9,26,17,15,278.0,42.0,0.85,25.5,83.5,32.35,21.2
2016,9,26,17,30,181.0,26.0,0.8,24.0,41.0,20.2,8.35
2016,9,26,17,45,90.5,13.0,0.75,23.0,20.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.5,20.5,49.15,0.0
2016,9,27,6,30,130.0,29.0,0.9,19.0,41.0,152.93,110.67
2016,9,27,6,45,204.5,49.5,0.8,19.5,82.5,234.76,186.37
2016,9,27,7,0,279.0,70.0,0.7,20.0,124.0,322.58,259.22
2016,9,27,7,15,337.0,86.5,0.7,21.0,171.0,398.45,319.25
2016,9,27,7,30,395.0,103.0,0.7,22.0,218.0,478.38,379.31
2016,9,27,7,45,441.0,115.5,0.7,23.0,266.5,546.42,427.59
2016,9,27,8,0,487.0,128.0,0.7,24.0,315.0,616.23,474.92
2016,9,27,8,15,521.0,138.0,0.65,24.5,362.0,673.11,511.1
2016,9,27,8,30,555.0,148.0,0.6,25.0,409.0,729.83,545.87
2016,9,27,8,45,574.0,158.0,0.6,26.0,451.0,771.41,569.07
2016,9,27,9,0,593.0,168.0,0.6,27.0,493.0,811.2,590.66
2016,9,27,9,15,613.0,174.5,0.65,27.5,532.0,853.8,615.62
2016,9,27,9,30,633.0,181.0,0.7,28.0,571.0,886.5,633.96
2016,9,27,9,45,706.0,161.5,0.75,29.0,618.5,941.78,664.98
2016,9,27,10,0,779.0,142.0,0.8,30.0,666.0,992.41,692.16
2016,9,27,10,15,788.5,144.0,0.85,30.5,693.0,991.9,689.65
2016,9,27,10,30,798.0,146.0,0.9,31.0,720.0,995.98,690.77
2016,9,27,10,45,719.0,188.5,0.95,31.5,716.0,960.51,668.04
2016,9,27,11,0,640.0,231.0,1.0,32.0,712.0,911.37,636.9
2016,9,27,11,15,644.0,233.0,1.0,32.0,723.0,900.32,630.07
2016,9,27,11,30,648.0,235.0,1.0,32.0,734.0,885.98,620.79
2016,9,27,11,45,596.0,261.5,1.05,32.0,722.0,836.68,589.18
2016,9,27,12,0,544.0,288.0,1.1,32.0,710.0,792.42,560.57
2016,9,27,12,15,542.0,287.0,1.1,32.0,705.5,764.16,542.52
2016,9,27,12,30,540.0,286.0,1.1,32.0,701.0,733.88,522.79
2016,9,27,12,45,604.0,251.0,1.15,32.0,708.0,720.66,515.87
2016,9,27,13,0,668.0,216.0,1.2,32.0,715.0,705.02,506.58
2016,9,27,13,15,660.0,213.0,1.2,31.5,694.5,658.38,475.6
2016,9,27,13,30,652.0,210.0,1.2,31.0,674.0,610.7,443.28
2016,9,27,13,45,584.0,228.5,1.25,31.0,632.0,543.41,395.57
2016,9,27,14,0,516.0,247.0,1.3,31.0,590.0,484.91,353.11
2016,9,27,14,15,500.0,238.5,1.3,30.5,556.5,433.7,315.46
2016,9,27,14,30,484.0,230.0,1.3,30.0,523.0,383.66,277.49
2016,9,27,14,45,460.5,220.0,1.3,30.0,484.0,331.39,236.64
2016,9,27,15,0,437.0,210.0,1.3,30.0,445.0,281.69,197.35
2016,9,27,15,15,411.0,196.5,1.25,29.5,402.0,232.06,158.92
2016,9,27,15,30,385.0,183.0,1.2,29.0,359.0,186.24,125.13
2016,9,27,15,45,377.0,162.5,1.15,28.5,319.0,140.43,94.92
2016,9,27,16,0,369.0,142.0,1.1,28.0,279.0,101.78,80.0
2016,9,27,16,15,327.0,124.0,1.0,27.0,232.0,89.99,70.69
2016,9,27,16,30,285.0,106.0,0.9,26.0,185.0,77.85,60.76
2016,9,27,16,45,259.0,84.5,0.85,25.0,144.5,63.19,48.38
2016,9,27,17,0,233.0,63.0,0.8,24.0,104.0,47.28,34.6
2016,9,27,17,15,162.5,42.0,0.7,22.5,66.0,32.59,21.59
2016,9,27,17,30,92.0,21.0,0.6,21.0,28.0,16.21,4.78
2016,9,27,17,45,46.0,10.5,0.55,20.0,14.0,8.96,0.0
2016,9,27,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.5,0.6,13.5,23.0,61.41,0.0
2016,9,28,6,30,170.0,31.0,0.5,14.0,46.0,182.69,133.06
2016,9,28,6,45,264.5,47.5,0.45,15.0,89.0,272.81,219.22
2016,9,28,7,0,359.0,64.0,0.4,16.0,132.0,372.51,301.56
2016,9,28,7,15,423.0,76.0,0.35,16.5,180.0,450.73,363.48
2016,9,28,7,30,487.0,88.0,0.3,17.0,228.0,533.52,425.09
2016,9,28,7,45,544.0,94.0,0.3,18.0,279.0,613.49,480.45
2016,9,28,8,0,601.0,100.0,0.3,19.0,330.0,690.38,530.8
2016,9,28,8,15,634.5,106.5,0.35,20.0,377.5,747.39,566.11
2016,9,28,8,30,668.0,113.0,0.4,21.0,425.0,803.5,599.89
2016,9,28,8,45,691.0,118.5,0.45,22.0,468.5,846.96,624.42
2016,9,28,9,0,714.0,124.0,0.5,23.0,512.0,888.21,647.17
2016,9,28,9,15,732.5,127.5,0.55,23.5,551.5,920.0,664.82
2016,9,28,9,30,751.0,131.0,0.6,24.0,591.0,948.83,680.62
2016,9,28,9,45,765.0,134.0,0.65,25.0,624.5,969.27,689.86
2016,9,28,10,0,779.0,137.0,0.7,26.0,658.0,978.35,692.24
2016,9,28,10,15,789.0,139.0,0.75,26.5,685.0,986.69,695.8
2016,9,28,10,30,799.0,141.0,0.8,27.0,712.0,991.22,697.16
2016,9,28,10,45,759.5,165.0,0.85,27.5,719.0,974.76,685.88
2016,9,28,11,0,720.0,189.0,0.9,28.0,726.0,946.85,667.92
2016,9,28,11,15,724.0,190.0,0.95,28.0,737.5,933.57,660.5
2016,9,28,11,30,728.0,191.0,1.0,28.0,749.0,916.81,650.76
2016,9,28,11,45,692.0,210.0,1.1,28.0,742.0,878.28,628.07
2016,9,28,12,0,656.0,229.0,1.2,28.0,735.0,837.75,602.59
2016,9,28,12,15,654.0,228.5,1.2,28.0,730.5,806.68,582.44
2016,9,28,12,30,652.0,228.0,1.2,28.0,726.0,773.19,560.34
2016,9,28,12,45,678.0,211.5,1.3,28.0,721.5,744.31,542.61
2016,9,28,13,0,704.0,195.0,1.4,28.0,717.0,711.02,521.22
2016,9,28,13,15,696.0,192.5,1.4,27.5,696.5,663.41,488.97
2016,9,28,13,30,688.0,190.0,1.4,27.0,676.0,614.63,455.07
2016,9,28,13,45,642.5,200.0,1.45,27.0,640.0,554.59,411.39
2016,9,28,14,0,597.0,210.0,1.5,27.0,604.0,494.34,366.6
2016,9,28,14,15,580.5,204.0,1.45,26.5,570.5,440.94,325.95
2016,9,28,14,30,564.0,198.0,1.4,26.0,537.0,388.54,284.79
2016,9,28,14,45,540.5,190.5,1.4,25.5,497.5,333.9,241.22
2016,9,28,15,0,517.0,183.0,1.4,25.0,458.0,281.62,198.88
2016,9,28,15,15,489.5,173.0,1.35,24.5,415.0,229.29,157.0
2016,9,28,15,30,462.0,163.0,1.3,24.0,372.0,180.33,119.96
2016,9,28,15,45,298.0,156.0,1.3,23.5,285.0,130.49,91.64
2016,9,28,16,0,134.0,149.0,1.3,23.0,198.0,106.73,85.94
2016,9,28,16,15,237.0,124.5,1.2,22.0,195.0,89.44,71.72
2016,9,28,16,30,340.0,100.0,1.1,21.0,192.0,72.87,57.76
2016,9,28,16,45,302.0,80.5,1.05,20.0,149.0,59.7,46.37
2016,9,28,17,0,264.0,61.0,1.0,19.0,106.0,46.03,34.23
2016,9,28,17,15,182.0,41.5,0.95,18.0,67.5,31.71,21.16
2016,9,28,17,30,100.0,22.0,0.9,17.0,29.0,17.01,4.02
2016,9,28,17,45,50.0,11.0,0.85,16.5,14.5,9.39,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,14.0,0.8,10.5,25.0,85.47,0.0
2016,9,29,6,30,259.0,28.0,0.8,11.0,50.0,233.46,169.74
2016,9,29,6,45,367.0,39.5,0.85,11.5,95.0,333.87,272.02
2016,9,29,7,0,475.0,51.0,0.9,12.0,140.0,443.45,364.98
2016,9,29,7,15,541.0,59.0,0.9,12.5,190.0,525.49,430.34
2016,9,29,7,30,607.0,67.0,0.9,13.0,240.0,611.31,494.96
2016,9,29,7,45,450.0,104.5,0.9,14.0,246.5,541.01,439.16
2016,9,29,8,0,293.0,142.0,0.9,15.0,253.0,444.69,361.16
2016,9,29,8,15,527.0,113.5,0.85,15.5,345.5,657.72,522.52
2016,9,29,8,30,761.0,85.0,0.8,16.0,438.0,849.81,651.31
2016,9,29,8,45,784.5,88.0,0.75,17.0,483.5,892.79,672.02
2016,9,29,9,0,808.0,91.0,0.7,18.0,529.0,933.29,692.51
2016,9,29,9,15,824.5,93.5,0.7,18.5,568.5,963.37,708.15
2016,9,29,9,30,841.0,96.0,0.7,19.0,608.0,990.15,721.7
2016,9,29,9,45,856.0,96.5,0.75,20.0,642.5,1009.39,730.22
2016,9,29,10,0,871.0,97.0,0.8,21.0,677.0,1012.82,729.04
2016,9,29,10,15,879.0,98.5,0.85,21.5,703.5,1018.61,731.1
2016,9,29,10,30,887.0,100.0,0.9,22.0,730.0,1020.45,730.82
2016,9,29,10,45,888.5,103.0,0.95,23.0,748.5,1013.49,723.89
2016,9,29,11,0,890.0,106.0,1.0,24.0,767.0,1002.58,714.78
2016,9,29,11,15,893.5,106.5,1.05,24.0,778.5,986.96,705.67
2016,9,29,11,30,897.0,107.0,1.1,24.0,790.0,967.5,694.26
2016,9,29,11,45,894.5,109.0,1.15,24.5,792.5,940.36,676.72
2016,9,29,12,0,892.0,111.0,1.2,25.0,795.0,909.81,657.07
2016,9,29,12,15,890.5,110.5,1.2,25.0,790.0,874.32,634.73
2016,9,29,12,30,889.0,110.0,1.2,25.0,785.0,835.76,610.32
2016,9,29,12,45,893.5,105.5,1.3,25.5,774.0,794.94,584.29
2016,9,29,13,0,898.0,101.0,1.4,26.0,763.0,750.95,555.65
2016,9,29,13,15,892.0,100.0,1.4,25.5,742.0,700.24,520.98
2016,9,29,13,30,886.0,99.0,1.4,25.0,721.0,647.59,483.83
2016,9,29,13,45,871.5,100.0,1.45,25.0,691.5,590.3,441.45
2016,9,29,14,0,857.0,101.0,1.5,25.0,662.0,533.2,397.67
2016,9,29,14,15,844.5,98.5,1.5,24.5,627.0,471.82,349.68
2016,9,29,14,30,832.0,96.0,1.5,24.0,592.0,410.36,299.8
2016,9,29,14,45,814.5,93.5,1.55,24.0,551.0,347.48,246.9
2016,9,29,15,0,797.0,91.0,1.6,24.0,510.0,285.72,194.0
2016,9,29,15,15,773.5,87.5,1.6,23.5,464.5,223.34,141.78
2016,9,29,15,30,750.0,84.0,1.6,23.0,419.0,163.43,95.12
2016,9,29,15,45,722.5,78.0,1.6,22.5,370.5,103.99,58.22
2016,9,29,16,0,695.0,72.0,1.6,22.0,322.0,54.88,42.01
2016,9,29,16,15,648.0,66.5,1.6,21.0,271.0,51.42,39.3
2016,9,29,16,30,601.0,61.0,1.6,20.0,220.0,47.94,36.39
2016,9,29,16,45,536.5,52.5,1.65,19.0,171.0,41.88,31.06
2016,9,29,17,0,472.0,44.0,1.7,18.0,122.0,35.72,25.4
2016,9,29,17,15,354.0,32.5,1.7,17.0,79.0,26.63,16.81
2016,9,29,17,30,236.0,21.0,1.7,16.0,36.0,17.4,2.11
2016,9,29,17,45,118.0,10.5,1.75,15.5,18.0,8.96,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
