Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,153.5,13.0,1.35,10.0,25.5,98.39,0.0
2016,9,30,6,30,307.0,26.0,1.4,10.0,51.0,260.22,186.03
2016,9,30,6,45,418.5,35.5,1.45,10.5,96.5,364.35,298.54
2016,9,30,7,0,530.0,45.0,1.5,11.0,142.0,476.16,394.34
2016,9,30,7,15,290.5,76.5,1.5,11.5,132.5,351.34,294.27
2016,9,30,7,30,51.0,108.0,1.5,12.0,123.0,160.96,132.97
2016,9,30,7,45,58.5,129.0,1.55,12.5,149.0,190.64,158.32
2016,9,30,8,0,66.0,150.0,1.6,13.0,175.0,220.46,182.54
2016,9,30,8,15,222.0,159.5,1.6,13.5,259.0,408.35,337.42
2016,9,30,8,30,378.0,169.0,1.6,14.0,343.0,569.0,462.05
2016,9,30,8,45,616.0,123.0,1.6,14.5,439.5,780.47,616.06
2016,9,30,9,0,854.0,77.0,1.6,15.0,536.0,949.27,728.07
2016,9,30,9,15,868.5,79.0,1.6,15.5,576.0,977.13,741.4
2016,9,30,9,30,883.0,81.0,1.6,16.0,616.0,1001.62,754.17
2016,9,30,9,45,896.5,81.5,1.6,16.5,650.0,1019.61,762.67
2016,9,30,10,0,910.0,82.0,1.6,17.0,684.0,1033.83,768.86
2016,9,30,10,15,918.0,83.5,1.6,17.0,711.0,1039.72,771.25
2016,9,30,10,30,926.0,85.0,1.6,17.0,738.0,1041.51,771.27
2016,9,30,10,45,930.5,86.0,1.65,17.5,757.5,1035.04,765.54
2016,9,30,11,0,935.0,87.0,1.7,18.0,777.0,1024.46,757.4
2016,9,30,11,15,938.0,87.5,1.7,18.0,788.5,1007.76,746.16
2016,9,30,11,30,941.0,88.0,1.7,18.0,800.0,987.06,732.51
2016,9,30,11,45,942.0,88.0,1.75,18.5,803.5,960.06,714.16
2016,9,30,12,0,943.0,88.0,1.8,19.0,807.0,929.35,693.42
2016,9,30,12,15,942.0,88.0,1.85,19.0,802.0,893.37,670.4
2016,9,30,12,30,941.0,88.0,1.9,19.0,797.0,854.07,644.98
2016,9,30,12,45,932.0,90.0,1.95,19.0,782.5,807.58,614.36
2016,9,30,13,0,923.0,92.0,2.0,19.0,768.0,758.76,581.74
2016,9,30,13,15,917.5,91.0,2.0,18.5,747.0,707.3,545.2
2016,9,30,13,30,912.0,90.0,2.0,18.0,726.0,653.78,505.74
2016,9,30,13,45,903.5,88.5,2.05,18.0,697.5,596.3,461.33
2016,9,30,14,0,895.0,87.0,2.1,18.0,669.0,537.59,414.41
2016,9,30,14,15,883.0,85.0,2.15,17.5,633.5,475.91,364.22
2016,9,30,14,30,871.0,83.0,2.2,17.0,598.0,413.96,311.83
2016,9,30,14,45,855.5,80.5,2.25,17.0,557.0,350.44,256.05
2016,9,30,15,0,840.0,78.0,2.3,17.0,516.0,284.39,197.48
2016,9,30,15,15,817.5,75.0,2.3,16.5,469.5,220.11,141.64
2016,9,30,15,30,795.0,72.0,2.3,16.0,423.0,158.08,91.75
2016,9,30,15,45,764.0,68.0,2.3,16.0,373.5,97.28,53.47
2016,9,30,16,0,733.0,64.0,2.3,16.0,324.0,53.88,42.23
2016,9,30,16,15,687.0,59.0,2.25,15.5,272.5,50.28,39.21
2016,9,30,16,30,641.0,54.0,2.2,15.0,221.0,46.65,36.02
2016,9,30,16,45,568.0,47.5,2.2,14.5,170.5,38.12,28.3
2016,9,30,17,0,495.0,41.0,2.2,14.0,120.0,33.41,23.76
2016,9,30,17,15,371.0,30.5,2.1,13.5,77.0,25.06,15.57
2016,9,30,17,30,247.0,20.0,2.0,13.0,34.0,16.63,0.0
2016,9,30,17,45,123.5,10.0,1.9,12.5,17.0,8.54,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.5,13.0,1.2,9.0,25.5,101.94,0.0
2016,10,1,6,30,319.0,26.0,1.2,10.0,51.0,266.37,184.35
2016,10,1,6,45,433.5,35.5,1.3,11.0,97.5,374.96,305.36
2016,10,1,7,0,548.0,45.0,1.4,12.0,144.0,489.67,402.58
2016,10,1,7,15,614.5,51.5,1.45,12.5,196.0,572.86,469.59
2016,10,1,7,30,681.0,58.0,1.5,13.0,248.0,653.91,531.44
2016,10,1,7,45,726.5,62.0,1.55,13.5,300.0,723.43,581.67
2016,10,1,8,0,772.0,66.0,1.6,14.0,352.0,793.24,630.0
2016,10,1,8,15,801.0,69.5,1.55,14.5,402.0,847.18,664.17
2016,10,1,8,30,830.0,73.0,1.5,15.0,452.0,899.5,696.09
2016,10,1,8,45,854.0,74.5,1.5,15.5,498.5,942.28,721.27
2016,10,1,9,0,878.0,76.0,1.5,16.0,545.0,971.43,736.93
2016,10,1,9,15,892.5,78.0,1.45,16.5,585.5,999.57,751.11
2016,10,1,9,30,907.0,80.0,1.4,17.0,626.0,1024.23,762.82
2016,10,1,9,45,922.0,79.5,1.4,17.5,661.0,1042.55,771.27
2016,10,1,10,0,937.0,79.0,1.4,18.0,696.0,1057.03,777.4
2016,10,1,10,15,944.5,80.5,1.4,18.5,723.0,1062.32,777.85
2016,10,1,10,30,952.0,82.0,1.4,19.0,750.0,1063.39,775.92
2016,10,1,10,45,957.0,82.5,1.4,19.5,770.0,1056.52,769.21
2016,10,1,11,0,962.0,83.0,1.4,20.0,790.0,1045.42,760.13
2016,10,1,11,15,965.0,83.5,1.4,20.0,801.5,1028.19,748.83
2016,10,1,11,30,968.0,84.0,1.4,20.0,813.0,1006.85,735.11
2016,10,1,11,45,968.5,84.5,1.45,20.5,816.0,979.21,716.89
2016,10,1,12,0,969.0,85.0,1.5,21.0,819.0,947.77,696.25
2016,10,1,12,15,967.5,84.5,1.55,21.0,814.0,909.91,672.67
2016,10,1,12,30,966.0,84.0,1.6,21.0,809.0,868.7,646.68
2016,10,1,12,45,962.5,84.0,1.65,21.0,795.5,823.33,617.58
2016,10,1,13,0,959.0,84.0,1.7,21.0,782.0,775.14,586.15
2016,10,1,13,15,953.5,83.0,1.7,21.0,760.5,722.02,548.39
2016,10,1,13,30,948.0,82.0,1.7,21.0,739.0,666.76,507.48
2016,10,1,13,45,938.5,81.5,1.75,21.0,709.5,607.85,462.87
2016,10,1,14,0,929.0,81.0,1.8,21.0,680.0,547.7,415.69
2016,10,1,14,15,917.5,79.0,1.8,20.5,644.0,484.35,364.85
2016,10,1,14,30,906.0,77.0,1.8,20.0,608.0,420.62,311.71
2016,10,1,14,45,889.0,75.5,1.85,20.0,566.0,355.44,255.39
2016,10,1,15,0,872.0,74.0,1.9,20.0,524.0,291.07,198.84
2016,10,1,15,15,850.0,71.0,1.9,19.5,477.0,221.63,139.61
2016,10,1,15,30,828.0,68.0,1.9,19.0,430.0,157.65,88.95
2016,10,1,15,45,795.5,65.0,1.9,19.0,379.0,95.49,50.9
2016,10,1,16,0,763.0,62.0,1.9,19.0,328.0,52.68,40.67
2016,10,1,16,15,716.5,57.5,1.85,18.0,275.5,49.39,38.02
2016,10,1,16,30,670.0,53.0,1.8,17.0,223.0,46.11,35.23
2016,10,1,16,45,593.5,46.5,1.8,16.5,171.5,37.57,27.54
2016,10,1,17,0,517.0,40.0,1.8,16.0,120.0,32.77,22.94
2016,10,1,17,15,382.0,29.5,1.75,15.0,76.0,24.34,14.64
2016,10,1,17,30,247.0,19.0,1.7,14.0,32.0,15.85,0.0
2016,10,1,17,45,123.5,9.5,1.65,13.5,16.0,8.11,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.5,1.1,9.5,24.0,95.94,0.0
2016,10,2,6,30,299.0,25.0,1.1,10.0,48.0,251.72,167.22
2016,10,2,6,45,412.5,35.0,1.1,11.0,93.0,360.71,292.85
2016,10,2,7,0,526.0,45.0,1.1,12.0,138.0,474.3,388.93
2016,10,2,7,15,593.0,51.5,1.1,12.5,189.0,556.89,455.0
2016,10,2,7,30,660.0,58.0,1.1,13.0,240.0,643.31,520.24
2016,10,2,7,45,706.5,62.0,1.15,13.5,291.5,706.76,565.68
2016,10,2,8,0,753.0,66.0,1.2,14.0,343.0,776.71,613.96
2016,10,2,8,15,782.0,69.0,1.2,14.5,391.5,829.34,647.53
2016,10,2,8,30,811.0,72.0,1.2,15.0,440.0,880.39,679.09
2016,10,2,8,45,834.5,73.5,1.2,15.5,485.0,922.15,703.52
2016,10,2,9,0,858.0,75.0,1.2,16.0,530.0,950.37,718.54
2016,10,2,9,15,872.0,77.0,1.2,16.0,569.5,977.64,734.3
2016,10,2,9,30,886.0,79.0,1.2,16.0,609.0,1001.51,747.8
2016,10,2,9,45,897.0,80.0,1.3,16.5,642.0,1017.46,756.65
2016,10,2,10,0,908.0,81.0,1.4,17.0,675.0,1029.59,763.21
2016,10,2,10,15,535.5,208.0,1.45,17.0,562.0,805.15,612.18
2016,10,2,10,30,163.0,335.0,1.5,17.0,449.0,523.31,403.67
2016,10,2,10,45,83.0,252.5,1.55,17.5,310.5,325.4,255.4
2016,10,2,11,0,3.0,170.0,1.6,18.0,172.0,148.88,115.05
2016,10,2,11,15,89.5,268.0,1.65,18.0,335.0,358.85,282.0
2016,10,2,11,30,176.0,366.0,1.7,18.0,498.0,537.54,415.21
2016,10,2,11,45,91.0,280.0,1.75,18.0,348.5,361.12,281.38
2016,10,2,12,0,6.0,194.0,1.8,18.0,199.0,171.22,132.63
2016,10,2,12,15,3.0,168.5,1.8,18.0,171.0,145.44,112.55
2016,10,2,12,30,0.0,143.0,1.8,18.0,143.0,120.42,92.52
2016,10,2,12,45,0.0,135.5,1.85,18.0,135.5,113.78,87.29
2016,10,2,13,0,0.0,128.0,1.9,18.0,128.0,107.21,82.08
2016,10,2,13,15,1.5,150.0,1.9,18.0,151.0,126.75,97.97
2016,10,2,13,30,3.0,172.0,1.9,18.0,174.0,145.94,113.5
2016,10,2,13,45,1.5,100.5,1.9,18.0,101.5,84.55,63.98
2016,10,2,14,0,0.0,29.0,1.9,18.0,29.0,24.03,14.34
2016,10,2,14,15,169.0,135.0,1.9,17.5,233.0,193.47,152.02
2016,10,2,14,30,338.0,241.0,1.9,17.0,437.0,330.96,256.2
2016,10,2,14,45,589.5,159.5,1.95,17.0,472.0,324.96,242.3
2016,10,2,15,0,841.0,78.0,2.0,17.0,507.0,281.99,195.13
2016,10,2,15,15,585.5,121.0,2.0,16.5,406.5,207.49,140.95
2016,10,2,15,30,330.0,164.0,2.0,16.0,306.0,163.19,116.25
2016,10,2,15,45,531.0,114.0,2.0,16.0,311.0,110.58,72.27
2016,10,2,16,0,732.0,64.0,2.0,16.0,316.0,54.08,42.41
2016,10,2,16,15,683.5,59.0,1.95,15.5,264.5,50.46,39.37
2016,10,2,16,30,635.0,54.0,1.9,15.0,213.0,43.01,32.76
2016,10,2,16,45,552.5,47.5,1.9,14.5,162.5,38.24,28.34
2016,10,2,17,0,470.0,41.0,1.9,14.0,112.0,33.55,23.75
2016,10,2,17,15,331.5,30.0,1.8,13.5,70.0,24.77,14.81
2016,10,2,17,30,193.0,19.0,1.7,13.0,28.0,15.91,0.0
2016,10,2,17,45,96.5,9.5,1.6,12.5,14.0,8.11,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.0,12.5,0.9,9.5,22.0,85.49,0.0
2016,10,3,6,30,262.0,25.0,0.8,10.0,44.0,227.23,142.82
2016,10,3,6,45,378.5,35.0,0.75,11.0,87.5,338.25,273.33
2016,10,3,7,0,495.0,45.0,0.7,12.0,131.0,452.39,369.5
2016,10,3,7,15,388.5,71.5,0.7,12.5,153.0,421.24,346.75
2016,10,3,7,30,282.0,98.0,0.7,13.0,175.0,366.43,303.26
2016,10,3,7,45,303.0,115.0,0.7,13.5,213.0,413.39,340.64
2016,10,3,8,0,324.0,132.0,0.7,14.0,251.0,460.75,375.97
2016,10,3,8,15,269.5,160.5,0.65,14.0,268.5,454.76,367.96
2016,10,3,8,30,215.0,189.0,0.6,14.0,286.0,423.63,341.45
2016,10,3,8,45,165.5,211.0,0.6,14.5,290.5,403.97,323.45
2016,10,3,9,0,116.0,233.0,0.6,15.0,295.0,381.26,302.99
2016,10,3,9,15,60.5,207.5,0.6,15.5,240.0,270.26,214.99
2016,10,3,9,30,5.0,182.0,0.6,16.0,185.0,167.26,131.35
2016,10,3,9,45,20.0,222.5,0.65,16.5,235.5,222.09,175.32
2016,10,3,10,0,35.0,263.0,0.7,17.0,286.0,299.36,234.68
2016,10,3,10,15,104.5,297.5,0.7,17.0,370.0,405.43,316.17
2016,10,3,10,30,174.0,332.0,0.7,17.0,454.0,531.35,408.27
2016,10,3,10,45,128.0,334.5,0.75,17.5,425.5,481.55,368.77
2016,10,3,11,0,82.0,337.0,0.8,18.0,397.0,412.25,316.54
2016,10,3,11,15,43.0,255.5,0.8,18.0,287.0,282.97,219.33
2016,10,3,11,30,4.0,174.0,0.8,18.0,177.0,152.61,117.54
2016,10,3,11,45,12.5,226.0,0.85,18.0,235.5,207.05,161.04
2016,10,3,12,0,21.0,278.0,0.9,18.0,294.0,261.31,202.96
2016,10,3,12,15,35.5,301.0,0.9,18.0,327.5,307.39,238.16
2016,10,3,12,30,50.0,324.0,0.9,18.0,361.0,337.0,260.54
2016,10,3,12,45,30.5,275.5,0.95,18.0,298.0,270.71,209.89
2016,10,3,13,0,11.0,227.0,1.0,18.0,235.0,200.61,155.75
2016,10,3,13,15,21.0,249.5,0.95,18.0,264.0,225.38,175.62
2016,10,3,13,30,31.0,272.0,0.9,18.0,293.0,255.32,198.86
2016,10,3,13,45,22.5,246.5,0.9,18.0,261.5,218.95,170.57
2016,10,3,14,0,14.0,221.0,0.9,18.0,230.0,190.79,148.8
2016,10,3,14,15,93.5,241.5,0.9,18.0,296.0,242.66,189.35
2016,10,3,14,30,173.0,262.0,0.9,18.0,362.0,282.14,218.04
2016,10,3,14,45,107.0,232.5,0.9,18.0,293.0,221.27,170.92
2016,10,3,15,0,41.0,203.0,0.9,18.0,224.0,171.91,133.76
2016,10,3,15,15,20.5,143.0,0.9,17.5,153.5,119.4,92.67
2016,10,3,15,30,0.0,83.0,0.9,17.0,83.0,68.65,52.18
2016,10,3,15,45,0.0,72.5,0.9,17.0,72.5,60.12,45.27
2016,10,3,16,0,0.0,62.0,0.9,17.0,62.0,51.36,39.91
2016,10,3,16,15,304.0,57.0,0.85,16.5,131.5,42.13,31.87
2016,10,3,16,30,608.0,52.0,0.8,16.0,201.0,41.34,31.16
2016,10,3,16,45,531.0,45.0,0.8,15.5,152.5,36.18,26.4
2016,10,3,17,0,454.0,38.0,0.8,15.0,104.0,31.03,21.42
2016,10,3,17,15,316.5,27.0,0.75,14.5,64.0,22.19,12.3
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,13.66,0.0
2016,10,3,17,45,89.5,8.0,0.65,14.0,12.0,6.83,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.5,0.75,11.5,19.5,60.14,0.0
2016,10,4,6,30,170.0,27.0,0.8,12.0,39.0,171.84,98.96
2016,10,4,6,45,268.5,42.5,0.9,12.5,79.5,272.95,219.48
2016,10,4,7,0,367.0,58.0,1.0,13.0,120.0,373.99,307.42
2016,10,4,7,15,440.5,68.5,1.0,13.0,168.5,460.34,379.54
2016,10,4,7,30,514.0,79.0,1.0,13.0,217.0,551.71,451.25
2016,10,4,7,45,550.5,89.5,1.0,13.5,264.5,615.35,497.76
2016,10,4,8,0,587.0,100.0,1.0,14.0,312.0,679.25,542.55
2016,10,4,8,15,424.0,141.0,0.95,14.5,305.5,591.0,473.03
2016,10,4,8,30,261.0,182.0,0.9,15.0,299.0,478.23,383.36
2016,10,4,8,45,186.5,206.5,0.9,15.5,294.5,418.88,335.6
2016,10,4,9,0,112.0,231.0,0.9,16.0,290.0,354.66,282.98
2016,10,4,9,15,72.0,232.5,0.9,16.0,271.5,312.61,248.83
2016,10,4,9,30,32.0,234.0,0.9,16.0,253.0,270.36,214.03
2016,10,4,9,45,78.0,268.0,0.95,16.5,318.0,353.38,279.15
2016,10,4,10,0,124.0,302.0,1.0,17.0,383.0,457.92,357.18
2016,10,4,10,15,158.0,316.0,1.0,17.5,422.5,503.38,389.28
2016,10,4,10,30,192.0,330.0,1.0,18.0,462.0,547.53,420.28
2016,10,4,10,45,538.0,221.5,1.0,18.5,606.5,805.04,607.15
2016,10,4,11,0,884.0,113.0,1.0,19.0,751.0,1000.69,731.43
2016,10,4,11,15,888.0,113.5,1.05,19.0,762.5,985.17,719.14
2016,10,4,11,30,892.0,114.0,1.1,19.0,774.0,965.82,707.56
2016,10,4,11,45,899.5,111.0,1.2,19.5,778.5,942.18,692.78
2016,10,4,12,0,907.0,108.0,1.3,20.0,783.0,914.69,675.43
2016,10,4,12,15,906.0,107.5,1.35,20.0,778.0,878.87,653.01
2016,10,4,12,30,905.0,107.0,1.4,20.0,773.0,839.9,628.35
2016,10,4,12,45,906.5,104.0,1.5,20.0,760.5,797.36,601.52
2016,10,4,13,0,908.0,101.0,1.6,20.0,748.0,751.83,571.75
2016,10,4,13,15,901.5,99.5,1.65,20.0,727.0,699.67,534.3
2016,10,4,13,30,895.0,98.0,1.7,20.0,706.0,645.64,494.33
2016,10,4,13,45,888.5,95.5,1.8,20.0,677.5,589.04,451.37
2016,10,4,14,0,882.0,93.0,1.9,20.0,649.0,531.08,405.68
2016,10,4,14,15,869.0,91.0,1.95,19.5,613.5,469.25,355.8
2016,10,4,14,30,856.0,89.0,2.0,19.0,578.0,406.74,303.46
2016,10,4,14,45,841.5,85.5,2.05,19.0,537.0,342.67,247.75
2016,10,4,15,0,827.0,82.0,2.1,19.0,496.0,279.34,191.87
2016,10,4,15,15,803.0,78.5,2.1,18.5,449.5,215.27,137.04
2016,10,4,15,30,779.0,75.0,2.1,18.0,403.0,153.71,88.66
2016,10,4,15,45,748.0,70.5,2.15,18.0,354.0,93.75,52.59
2016,10,4,16,0,717.0,66.0,2.2,18.0,305.0,55.79,43.59
2016,10,4,16,15,666.5,60.5,2.15,17.0,253.5,47.57,36.57
2016,10,4,16,30,616.0,55.0,2.1,16.0,202.0,43.88,33.35
2016,10,4,16,45,537.5,47.0,2.1,15.5,152.5,37.98,27.9
2016,10,4,17,0,459.0,39.0,2.1,15.0,103.0,32.04,22.17
2016,10,4,17,15,312.5,27.5,2.0,14.5,62.5,22.76,12.24
2016,10,4,17,30,166.0,16.0,1.9,14.0,22.0,13.66,0.0
2016,10,4,17,45,83.0,8.0,1.85,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,12.0,1.2,8.5,20.0,77.54,0.0
2016,10,5,6,30,235.0,24.0,1.2,9.0,40.0,206.64,110.5
2016,10,5,6,45,368.0,35.0,1.3,10.0,85.0,331.85,269.04
2016,10,5,7,0,501.0,46.0,1.4,11.0,130.0,458.64,378.51
2016,10,5,7,15,575.0,53.0,1.4,11.5,181.0,546.34,450.01
2016,10,5,7,30,649.0,60.0,1.4,12.0,232.0,638.3,520.84
2016,10,5,7,45,700.5,64.0,1.45,13.0,284.5,704.6,568.24
2016,10,5,8,0,752.0,68.0,1.5,14.0,337.0,778.71,619.11
2016,10,5,8,15,783.5,71.5,1.45,14.5,386.5,834.12,654.51
2016,10,5,8,30,815.0,75.0,1.4,15.0,436.0,888.02,687.67
2016,10,5,8,45,840.5,77.0,1.35,16.0,482.5,932.26,711.84
2016,10,5,9,0,866.0,79.0,1.3,17.0,529.0,973.91,733.58
2016,10,5,9,15,882.0,81.5,1.25,17.5,569.5,992.51,741.08
2016,10,5,9,30,898.0,84.0,1.2,18.0,610.0,1018.74,753.76
2016,10,5,9,45,914.5,83.5,1.2,18.5,645.5,1038.06,762.73
2016,10,5,10,0,931.0,83.0,1.2,19.0,681.0,1053.57,769.43
2016,10,5,10,15,939.0,84.5,1.2,19.0,708.5,1058.94,771.34
2016,10,5,10,30,947.0,86.0,1.2,19.0,736.0,1060.12,770.94
2016,10,5,10,45,954.5,85.5,1.25,19.5,756.0,1054.18,765.83
2016,10,5,11,0,962.0,85.0,1.3,20.0,776.0,1044.01,758.3
2016,10,5,11,15,965.5,85.5,1.3,20.0,787.5,1026.92,747.11
2016,10,5,11,30,969.0,86.0,1.3,20.0,799.0,1005.71,733.51
2016,10,5,11,45,971.5,85.5,1.35,20.5,802.5,978.44,715.62
2016,10,5,12,0,974.0,85.0,1.4,21.0,806.0,947.29,695.28
2016,10,5,12,15,973.0,84.5,1.45,21.0,800.5,909.46,671.82
2016,10,5,12,30,972.0,84.0,1.5,21.0,795.0,868.24,645.93
2016,10,5,12,45,965.5,85.5,1.6,21.0,780.5,821.75,616.72
2016,10,5,13,0,959.0,87.0,1.7,21.0,766.0,772.64,585.17
2016,10,5,13,15,953.0,86.0,1.7,21.0,744.0,719.03,546.59
2016,10,5,13,30,947.0,85.0,1.7,21.0,722.0,663.34,505.24
2016,10,5,13,45,938.5,83.5,1.75,21.0,693.0,603.97,460.18
2016,10,5,14,0,930.0,82.0,1.8,21.0,664.0,543.32,412.45
2016,10,5,14,15,917.5,80.5,1.8,20.5,627.0,479.91,361.36
2016,10,5,14,30,905.0,79.0,1.8,20.0,590.0,416.23,308.07
2016,10,5,14,45,887.0,77.0,1.85,20.0,547.5,350.38,251.13
2016,10,5,15,0,869.0,75.0,1.9,20.0,505.0,282.45,191.81
2016,10,5,15,15,844.5,72.0,1.9,19.5,457.5,216.17,135.35
2016,10,5,15,30,820.0,69.0,1.9,19.0,410.0,152.41,85.61
2016,10,5,15,45,782.0,66.0,1.9,19.0,358.5,90.75,49.47
2016,10,5,16,0,744.0,63.0,1.9,19.0,307.0,53.69,41.58
2016,10,5,16,15,691.5,57.5,1.85,18.5,254.5,49.58,38.09
2016,10,5,16,30,639.0,52.0,1.8,18.0,202.0,45.46,34.42
2016,10,5,16,45,549.5,45.0,1.75,17.5,151.0,36.5,26.32
2016,10,5,17,0,460.0,38.0,1.7,17.0,100.0,31.31,21.26
2016,10,5,17,15,304.5,26.0,1.65,16.0,59.5,21.53,10.56
2016,10,5,17,30,149.0,14.0,1.6,15.0,19.0,11.95,0.0
2016,10,5,17,45,74.5,7.0,1.6,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,130.0,11.0,0.9,9.0,19.5,83.93,0.0
2016,10,6,6,30,260.0,22.0,0.8,10.0,39.0,219.31,101.99
2016,10,6,6,45,388.0,32.0,0.75,11.0,83.0,342.35,273.85
2016,10,6,7,0,516.0,42.0,0.7,12.0,127.0,464.89,377.86
2016,10,6,7,15,587.5,48.5,0.7,12.5,177.5,550.16,445.87
2016,10,6,7,30,659.0,55.0,0.7,13.0,228.0,633.59,508.63
2016,10,6,7,45,707.5,59.5,0.75,14.0,279.5,705.09,558.84
2016,10,6,8,0,756.0,64.0,0.8,15.0,331.0,777.17,606.96
2016,10,6,8,15,786.0,67.5,0.8,15.5,380.0,831.14,640.86
2016,10,6,8,30,816.0,71.0,0.8,16.0,429.0,883.55,672.71
2016,10,6,8,45,839.5,73.0,0.85,17.0,474.5,925.75,696.53
2016,10,6,9,0,863.0,75.0,0.9,18.0,520.0,954.36,711.08
2016,10,6,9,15,878.5,77.0,0.9,18.5,560.0,982.8,725.87
2016,10,6,9,30,894.0,79.0,0.9,19.0,600.0,1007.86,738.36
2016,10,6,9,45,911.0,78.0,0.95,20.0,634.5,1026.98,746.76
2016,10,6,10,0,928.0,77.0,1.0,21.0,669.0,1042.35,752.9
2016,10,6,10,15,935.0,78.0,1.0,21.5,695.5,1046.13,752.37
2016,10,6,10,30,942.0,79.0,1.0,22.0,722.0,1045.79,749.63
2016,10,6,10,45,946.5,80.5,1.0,22.5,741.0,1039.38,743.37
2016,10,6,11,0,951.0,82.0,1.0,23.0,760.0,1028.78,734.81
2016,10,6,11,15,953.5,82.0,1.0,23.5,771.0,1010.37,721.65
2016,10,6,11,30,956.0,82.0,1.0,24.0,782.0,987.96,706.25
2016,10,6,11,45,956.0,82.5,1.0,24.5,784.5,959.94,687.51
2016,10,6,12,0,956.0,83.0,1.0,25.0,787.0,928.21,666.58
2016,10,6,12,15,954.5,83.0,1.0,25.0,781.0,891.13,643.54
2016,10,6,12,30,953.0,83.0,1.0,25.0,775.0,850.76,618.3
2016,10,6,12,45,951.0,81.5,1.05,25.0,761.5,805.34,590.24
2016,10,6,13,0,949.0,80.0,1.1,25.0,748.0,757.08,559.87
2016,10,6,13,15,943.5,79.0,1.1,25.0,726.5,704.39,523.16
2016,10,6,13,30,938.0,78.0,1.1,25.0,705.0,649.62,483.63
2016,10,6,13,45,928.5,77.0,1.15,25.0,675.5,590.8,440.29
2016,10,6,14,0,919.0,76.0,1.2,25.0,646.0,530.83,394.38
2016,10,6,14,15,907.0,74.5,1.2,24.5,610.5,468.42,345.28
2016,10,6,14,30,895.0,73.0,1.2,24.0,575.0,405.71,293.97
2016,10,6,14,45,878.5,71.0,1.2,24.0,533.0,341.12,239.15
2016,10,6,15,0,862.0,69.0,1.2,24.0,491.0,277.35,184.23
2016,10,6,15,15,839.0,66.0,1.2,23.5,444.5,212.63,130.21
2016,10,6,15,30,816.0,63.0,1.2,23.0,398.0,145.76,79.04
2016,10,6,15,45,782.5,59.5,1.25,23.0,348.0,84.37,43.91
2016,10,6,16,0,749.0,56.0,1.3,23.0,298.0,48.13,36.09
2016,10,6,16,15,699.5,51.5,1.25,22.0,247.0,44.68,33.28
2016,10,6,16,30,650.0,47.0,1.2,21.0,196.0,41.24,30.31
2016,10,6,16,45,567.5,40.0,1.15,20.0,146.0,35.43,25.07
2016,10,6,17,0,485.0,33.0,1.1,19.0,96.0,29.63,19.55
2016,10,6,17,15,242.5,25.0,1.1,18.0,56.5,20.62,8.94
2016,10,6,17,30,0.0,17.0,1.1,17.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,147.0,10.0,1.0,11.5,19.0,92.92,0.0
2016,10,7,6,30,294.0,20.0,0.9,12.0,38.0,237.38,89.61
2016,10,7,6,45,416.0,29.5,0.85,13.0,82.0,358.5,283.37
2016,10,7,7,0,538.0,39.0,0.8,14.0,126.0,469.39,378.53
2016,10,7,7,15,607.0,45.0,0.8,15.0,176.0,554.3,445.46
2016,10,7,7,30,676.0,51.0,0.8,16.0,226.0,642.55,510.54
2016,10,7,7,45,719.0,55.5,0.85,17.0,277.0,709.72,557.14
2016,10,7,8,0,762.0,60.0,0.9,18.0,328.0,777.15,601.69
2016,10,7,8,15,716.0,75.5,0.9,18.5,356.0,777.56,598.64
2016,10,7,8,30,670.0,91.0,0.9,19.0,384.0,778.51,596.57
2016,10,7,8,45,765.5,81.5,0.95,20.0,448.5,865.69,652.42
2016,10,7,9,0,861.0,72.0,1.0,21.0,513.0,948.07,701.91
2016,10,7,9,15,876.0,74.5,1.0,21.5,552.5,976.61,715.95
2016,10,7,9,30,891.0,77.0,1.0,22.0,592.0,1001.74,728.45
2016,10,7,9,45,893.0,82.0,1.0,23.0,623.5,1013.3,731.01
2016,10,7,10,0,895.0,87.0,1.0,24.0,655.0,1020.81,731.33
2016,10,7,10,15,903.0,88.5,0.95,24.5,681.0,1026.03,730.83
2016,10,7,10,30,911.0,90.0,0.9,25.0,707.0,1027.23,728.02
2016,10,7,10,45,914.5,91.5,0.85,25.5,725.5,1019.88,720.21
2016,10,7,11,0,918.0,93.0,0.8,26.0,744.0,1008.52,710.26
2016,10,7,11,15,921.0,93.5,0.7,26.5,754.5,991.54,696.07
2016,10,7,11,30,924.0,94.0,0.6,27.0,765.0,970.66,679.78
2016,10,7,11,45,923.5,94.5,0.5,27.5,767.5,942.8,659.49
2016,10,7,12,0,923.0,95.0,0.4,28.0,770.0,911.39,637.33
2016,10,7,12,15,635.5,207.5,0.35,28.0,671.0,765.04,543.69
2016,10,7,12,30,348.0,320.0,0.3,28.0,572.0,597.25,429.34
2016,10,7,12,45,343.5,314.5,0.25,28.5,559.5,567.52,409.7
2016,10,7,13,0,339.0,309.0,0.2,29.0,547.0,537.17,387.9
2016,10,7,13,15,427.5,269.0,0.2,29.0,559.5,544.6,393.92
2016,10,7,13,30,516.0,229.0,0.2,29.0,572.0,533.69,386.43
2016,10,7,13,45,518.5,217.0,0.2,29.0,549.0,490.31,355.34
2016,10,7,14,0,521.0,205.0,0.2,29.0,526.0,445.79,322.82
2016,10,7,14,15,484.0,204.0,0.25,28.5,488.5,392.36,284.03
2016,10,7,14,30,447.0,203.0,0.3,28.0,451.0,342.32,246.75
2016,10,7,14,45,479.5,178.0,0.4,28.0,426.0,298.57,211.49
2016,10,7,15,0,512.0,153.0,0.5,28.0,401.0,250.84,171.83
2016,10,7,15,15,528.0,133.0,0.55,27.5,367.0,200.05,130.41
2016,10,7,15,30,544.0,113.0,0.6,27.0,333.0,149.67,91.78
2016,10,7,15,45,500.5,106.5,0.7,26.5,289.5,99.84,63.0
2016,10,7,16,0,457.0,100.0,0.8,26.0,246.0,72.85,56.54
2016,10,7,16,15,416.0,86.5,0.9,24.5,201.5,63.94,49.34
2016,10,7,16,30,375.0,73.0,1.0,23.0,157.0,54.73,41.57
2016,10,7,16,45,307.5,58.0,1.1,22.0,115.0,44.0,32.1
2016,10,7,17,0,240.0,43.0,1.2,21.0,73.0,33.0,22.06
2016,10,7,17,15,120.0,26.5,1.15,20.5,41.5,20.47,7.55
2016,10,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.1,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,89.5,10.5,1.05,14.0,16.0,60.4,0.0
2016,10,8,6,30,179.0,21.0,0.9,15.0,32.0,164.92,42.27
2016,10,8,6,45,309.5,33.5,0.8,16.0,73.5,291.53,227.51
2016,10,8,7,0,440.0,46.0,0.7,17.0,115.0,415.2,332.72
2016,10,8,7,15,517.5,54.0,0.7,17.5,164.5,504.3,403.55
2016,10,8,7,30,595.0,62.0,0.7,18.0,214.0,598.01,473.76
2016,10,8,7,45,645.5,67.5,0.75,19.0,264.5,669.47,523.69
2016,10,8,8,0,696.0,73.0,0.8,20.0,315.0,742.01,572.01
2016,10,8,8,15,730.0,77.5,0.75,21.0,363.5,792.6,601.63
2016,10,8,8,30,764.0,82.0,0.7,22.0,412.0,848.58,633.67
2016,10,8,8,45,788.0,85.0,0.7,23.5,456.5,891.42,655.41
2016,10,8,9,0,812.0,88.0,0.7,25.0,501.0,931.73,674.93
2016,10,8,9,15,829.5,90.5,0.7,25.5,540.5,962.12,690.38
2016,10,8,9,30,847.0,93.0,0.7,26.0,580.0,989.2,703.73
2016,10,8,9,45,889.5,83.0,0.7,27.0,620.5,1010.4,712.04
2016,10,8,10,0,932.0,73.0,0.7,28.0,661.0,1039.8,725.32
2016,10,8,10,15,939.5,74.0,0.7,28.5,687.5,1043.99,724.76
2016,10,8,10,30,947.0,75.0,0.7,29.0,714.0,1044.03,722.28
2016,10,8,10,45,952.0,76.0,0.75,29.5,732.5,1037.39,717.21
2016,10,8,11,0,957.0,77.0,0.8,30.0,751.0,1026.56,709.87
2016,10,8,11,15,960.0,77.5,0.8,30.0,762.0,1009.05,699.06
2016,10,8,11,30,963.0,78.0,0.8,30.0,773.0,987.49,686.01
2016,10,8,11,45,963.0,78.0,0.8,30.5,775.5,958.69,667.35
2016,10,8,12,0,963.0,78.0,0.8,31.0,778.0,926.18,646.58
2016,10,8,12,15,961.5,78.0,0.8,31.0,772.5,888.87,624.15
2016,10,8,12,30,960.0,78.0,0.8,31.0,767.0,848.25,599.54
2016,10,8,12,45,955.5,78.0,0.85,31.0,752.5,802.27,572.07
2016,10,8,13,0,951.0,78.0,0.9,31.0,738.0,753.61,542.44
2016,10,8,13,15,945.0,77.0,0.9,30.5,716.5,700.51,507.45
2016,10,8,13,30,939.0,76.0,0.9,30.0,695.0,645.38,469.64
2016,10,8,13,45,929.5,75.0,0.9,30.0,665.5,586.55,426.93
2016,10,8,14,0,920.0,74.0,0.9,30.0,636.0,526.57,381.83
2016,10,8,14,15,907.5,72.5,0.9,29.5,600.0,463.96,333.82
2016,10,8,14,30,895.0,71.0,0.9,29.0,564.0,401.12,283.65
2016,10,8,14,45,877.0,69.0,0.95,29.0,522.0,336.17,230.03
2016,10,8,15,0,859.0,67.0,1.0,29.0,480.0,272.24,176.37
2016,10,8,15,15,835.5,64.5,1.0,28.5,433.5,208.18,124.12
2016,10,8,15,30,812.0,62.0,1.0,28.0,387.0,142.11,74.96
2016,10,8,15,45,777.0,58.5,1.0,27.5,337.0,81.07,41.56
2016,10,8,16,0,742.0,55.0,1.0,27.0,287.0,47.4,34.84
2016,10,8,16,15,690.0,50.0,0.95,25.5,236.0,43.49,31.74
2016,10,8,16,30,638.0,45.0,0.9,24.0,185.0,39.59,28.44
2016,10,8,16,45,551.0,38.0,0.9,23.0,136.0,33.73,23.19
2016,10,8,17,0,464.0,31.0,0.9,22.0,87.0,27.89,17.59
2016,10,8,17,15,232.0,15.5,0.9,21.0,43.5,12.48,1.4
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,138.0,9.0,1.05,14.5,16.5,87.07,0.0
2016,10,9,6,30,276.0,18.0,0.9,15.0,33.0,221.55,28.05
2016,10,9,6,45,404.0,28.0,0.8,16.0,76.5,349.35,270.03
2016,10,9,7,0,532.0,38.0,0.7,17.0,120.0,464.1,368.8
2016,10,9,7,15,603.5,44.5,0.65,17.5,170.5,551.19,437.21
2016,10,9,7,30,675.0,51.0,0.6,18.0,221.0,641.85,503.73
2016,10,9,7,45,719.0,55.5,0.6,19.0,271.5,709.75,549.65
2016,10,9,8,0,763.0,60.0,0.6,20.0,322.0,777.92,593.29
2016,10,9,8,15,793.0,63.5,0.6,21.0,370.5,831.78,625.12
2016,10,9,8,30,823.0,67.0,0.6,22.0,419.0,884.09,654.74
2016,10,9,8,45,843.0,69.5,0.6,23.0,463.5,923.48,675.01
2016,10,9,9,0,863.0,72.0,0.6,24.0,508.0,949.22,686.27
2016,10,9,9,15,878.0,74.5,0.6,24.5,547.5,977.6,700.51
2016,10,9,9,30,893.0,77.0,0.6,25.0,587.0,1002.56,712.46
2016,10,9,9,45,904.0,78.5,0.65,26.0,620.0,1018.58,718.7
2016,10,9,10,0,915.0,80.0,0.7,27.0,653.0,1030.74,722.8
2016,10,9,10,15,922.0,81.0,0.75,27.5,679.0,1034.26,723.27
2016,10,9,10,30,929.0,82.0,0.8,28.0,705.0,1033.72,721.57
2016,10,9,10,45,932.0,83.5,0.85,28.5,723.0,1025.7,715.58
2016,10,9,11,0,935.0,85.0,0.9,29.0,741.0,1013.62,707.38
2016,10,9,11,15,937.5,85.5,0.9,29.0,751.0,995.86,696.3
2016,10,9,11,30,940.0,86.0,0.9,29.0,761.0,974.17,683.0
2016,10,9,11,45,939.0,87.0,0.95,29.0,763.0,946.03,666.76
2016,10,9,12,0,938.0,88.0,1.0,29.0,765.0,914.31,648.27
2016,10,9,12,15,936.0,88.0,1.0,29.0,759.0,877.25,625.5
2016,10,9,12,30,934.0,88.0,1.0,29.0,753.0,837.02,600.61
2016,10,9,12,45,924.0,90.0,1.05,29.0,737.5,789.89,571.71
2016,10,9,13,0,914.0,92.0,1.1,29.0,722.0,740.58,540.52
2016,10,9,13,15,907.5,90.5,1.15,28.5,700.0,688.21,505.69
2016,10,9,13,30,901.0,89.0,1.2,28.0,678.0,633.97,468.19
2016,10,9,13,45,890.0,88.0,1.25,28.0,648.5,576.14,425.73
2016,10,9,14,0,879.0,87.0,1.3,28.0,619.0,517.41,380.98
2016,10,9,14,15,865.5,85.0,1.3,27.5,583.5,456.07,333.09
2016,10,9,14,30,852.0,83.0,1.3,27.0,548.0,393.44,282.41
2016,10,9,14,45,832.0,80.5,1.3,27.0,506.0,329.09,228.53
2016,10,9,15,0,812.0,78.0,1.3,27.0,464.0,266.16,175.18
2016,10,9,15,15,785.5,75.0,1.25,26.5,418.0,203.36,123.66
2016,10,9,15,30,759.0,72.0,1.2,26.0,372.0,143.42,79.02
2016,10,9,15,45,720.0,67.5,1.2,25.5,322.5,84.8,46.8
2016,10,9,16,0,681.0,63.0,1.2,25.0,273.0,49.18,36.67
2016,10,9,16,15,624.0,57.0,1.1,24.0,222.5,45.04,33.28
2016,10,9,16,30,567.0,51.0,1.0,23.0,172.0,40.9,29.67
2016,10,9,16,45,473.5,42.5,0.95,22.0,124.5,34.48,23.88
2016,10,9,17,0,380.0,34.0,0.9,21.0,77.0,28.05,17.66
2016,10,9,17,15,190.0,17.0,0.8,20.0,38.5,13.75,0.6
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
