Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,97.5,9.5,1.0,11.5,14.5,64.26,0.0
2016,10,10,6,30,195.0,19.0,0.9,12.0,29.0,170.51,0.0
2016,10,10,6,45,327.0,31.0,0.85,12.5,70.5,301.29,235.04
2016,10,10,7,0,459.0,43.0,0.8,13.0,112.0,425.93,345.56
2016,10,10,7,15,536.0,50.5,0.75,13.5,161.5,514.44,417.03
2016,10,10,7,30,613.0,58.0,0.7,14.0,211.0,607.55,487.56
2016,10,10,7,45,663.5,63.5,0.7,15.0,261.5,679.38,537.97
2016,10,10,8,0,714.0,69.0,0.7,16.0,312.0,746.15,582.13
2016,10,10,8,15,747.0,73.0,0.7,16.5,360.5,802.15,617.88
2016,10,10,8,30,780.0,77.0,0.7,17.0,409.0,856.78,651.46
2016,10,10,8,45,804.5,80.0,0.7,17.5,453.5,900.21,676.58
2016,10,10,9,0,829.0,83.0,0.7,18.0,498.0,941.1,699.58
2016,10,10,9,15,845.5,85.5,0.75,18.5,537.5,970.56,715.9
2016,10,10,9,30,862.0,88.0,0.8,19.0,577.0,996.65,730.13
2016,10,10,9,45,880.0,87.5,0.85,20.0,611.5,1005.13,731.86
2016,10,10,10,0,898.0,87.0,0.9,21.0,646.0,1021.57,738.97
2016,10,10,10,15,906.5,88.0,0.95,21.5,672.0,1026.44,740.21
2016,10,10,10,30,915.0,89.0,1.0,22.0,698.0,1027.29,739.26
2016,10,10,10,45,919.5,90.5,1.05,22.5,716.5,1020.71,733.89
2016,10,10,11,0,924.0,92.0,1.1,23.0,735.0,1010.07,726.22
2016,10,10,11,15,657.5,198.0,1.1,23.0,659.0,870.65,636.91
2016,10,10,11,30,391.0,304.0,1.1,23.0,583.0,690.07,511.89
2016,10,10,11,45,659.5,199.0,1.15,23.0,671.0,829.55,613.85
2016,10,10,12,0,928.0,94.0,1.2,23.0,759.0,910.95,666.41
2016,10,10,12,15,926.0,93.5,1.2,23.0,753.0,873.57,641.21
2016,10,10,12,30,924.0,93.0,1.2,23.0,747.0,833.07,615.3
2016,10,10,12,45,910.5,96.5,1.25,23.0,730.5,785.17,584.83
2016,10,10,13,0,897.0,100.0,1.3,23.0,714.0,735.37,551.83
2016,10,10,13,15,889.5,99.0,1.3,23.0,692.0,683.51,514.71
2016,10,10,13,30,882.0,98.0,1.3,23.0,670.0,629.93,475.27
2016,10,10,13,45,868.5,97.5,1.3,23.0,640.0,573.92,432.76
2016,10,10,14,0,855.0,97.0,1.3,23.0,610.0,514.53,386.41
2016,10,10,14,15,840.0,94.5,1.3,22.5,574.0,452.39,337.11
2016,10,10,14,30,825.0,92.0,1.3,22.0,538.0,390.53,286.17
2016,10,10,14,45,801.0,90.0,1.3,21.5,496.0,326.94,232.58
2016,10,10,15,0,777.0,88.0,1.3,21.0,454.0,265.33,179.88
2016,10,10,15,15,748.5,84.5,1.25,20.5,408.0,203.92,128.64
2016,10,10,15,30,720.0,81.0,1.2,20.0,362.0,141.49,81.17
2016,10,10,15,45,675.0,76.5,1.2,19.5,312.5,84.58,49.35
2016,10,10,16,0,630.0,72.0,1.2,19.0,263.0,55.77,43.41
2016,10,10,16,15,569.0,65.0,1.15,18.0,213.5,51.14,39.5
2016,10,10,16,30,508.0,58.0,1.1,17.0,164.0,46.5,35.34
2016,10,10,16,45,409.0,47.5,1.1,16.5,117.5,38.63,28.04
2016,10,10,17,0,310.0,37.0,1.1,16.0,71.0,30.69,20.11
2016,10,10,17,15,155.0,18.5,1.05,15.0,35.5,15.11,0.0
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,73.0,9.5,0.7,11.0,13.0,50.19,0.0
2016,10,11,6,30,146.0,19.0,0.7,11.0,26.0,138.04,0.0
2016,10,11,6,45,270.5,32.5,0.75,11.5,65.5,264.52,205.31
2016,10,11,7,0,395.0,46.0,0.8,12.0,105.0,382.75,312.56
2016,10,11,7,15,474.5,55.0,0.8,12.5,152.5,472.84,387.15
2016,10,11,7,30,554.0,64.0,0.8,13.0,200.0,567.66,460.85
2016,10,11,7,45,406.0,96.0,0.8,13.5,207.5,497.32,406.1
2016,10,11,8,0,258.0,128.0,0.8,14.0,215.0,401.51,328.98
2016,10,11,8,15,497.0,106.5,0.8,14.0,305.0,614.5,494.92
2016,10,11,8,30,736.0,85.0,0.8,14.0,395.0,831.65,646.23
2016,10,11,8,45,768.0,86.0,0.85,14.5,440.0,872.42,668.81
2016,10,11,9,0,800.0,87.0,0.9,15.0,485.0,917.44,696.35
2016,10,11,9,15,817.5,89.5,0.85,15.5,524.0,947.43,711.49
2016,10,11,9,30,835.0,92.0,0.8,16.0,563.0,974.14,724.42
2016,10,11,9,45,862.0,88.5,0.8,16.5,598.5,987.6,729.79
2016,10,11,10,0,889.0,85.0,0.8,17.0,634.0,1009.22,740.66
2016,10,11,10,15,898.0,86.0,0.75,17.5,660.0,1014.58,740.0
2016,10,11,10,30,907.0,87.0,0.7,18.0,686.0,1015.96,737.23
2016,10,11,10,45,913.5,87.5,0.7,18.5,705.0,1010.23,731.38
2016,10,11,11,0,920.0,88.0,0.7,19.0,724.0,1000.45,723.31
2016,10,11,11,15,923.0,88.5,0.7,19.0,734.5,983.3,712.2
2016,10,11,11,30,926.0,89.0,0.7,19.0,745.0,962.26,698.85
2016,10,11,11,45,926.5,89.5,0.7,19.5,747.5,935.17,680.49
2016,10,11,12,0,927.0,90.0,0.7,20.0,750.0,904.48,659.98
2016,10,11,12,15,925.5,89.5,0.75,20.0,744.5,867.59,637.64
2016,10,11,12,30,924.0,89.0,0.8,20.0,739.0,827.56,613.03
2016,10,11,12,45,655.5,187.5,0.85,20.0,644.0,694.47,521.73
2016,10,11,13,0,387.0,286.0,0.9,20.0,549.0,548.08,416.07
2016,10,11,13,15,425.5,263.5,0.95,20.0,544.5,536.7,409.49
2016,10,11,13,30,464.0,241.0,1.0,20.0,540.0,510.98,390.78
2016,10,11,13,45,647.0,172.5,1.05,20.0,569.0,522.3,398.84
2016,10,11,14,0,830.0,104.0,1.1,20.0,598.0,507.78,385.28
2016,10,11,14,15,814.5,101.5,1.15,19.5,562.5,446.8,336.41
2016,10,11,14,30,799.0,99.0,1.2,19.0,527.0,386.2,286.28
2016,10,11,14,45,731.5,101.0,1.25,19.0,469.5,311.82,224.84
2016,10,11,15,0,664.0,103.0,1.3,19.0,412.0,246.85,170.77
2016,10,11,15,15,680.5,93.5,1.3,18.5,382.5,194.85,125.35
2016,10,11,15,30,697.0,84.0,1.3,18.0,353.0,140.47,82.14
2016,10,11,15,45,654.0,79.0,1.35,17.5,304.0,84.8,50.9
2016,10,11,16,0,611.0,74.0,1.4,17.0,255.0,57.33,45.15
2016,10,11,16,15,547.5,66.0,1.4,16.5,206.0,51.96,40.45
2016,10,11,16,30,484.0,58.0,1.4,16.0,157.0,46.53,35.47
2016,10,11,16,45,383.0,47.0,1.4,15.5,111.5,38.25,27.75
2016,10,11,17,0,282.0,36.0,1.4,15.0,66.0,29.87,19.26
2016,10,11,17,15,141.0,18.0,1.3,14.5,33.0,14.05,0.0
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,70.5,9.0,0.85,10.5,12.0,7.68,0.0
2016,10,12,6,30,141.0,18.0,0.8,11.0,24.0,132.49,0.0
2016,10,12,6,45,275.5,31.0,0.75,11.5,64.0,266.72,204.83
2016,10,12,7,0,410.0,44.0,0.7,12.0,104.0,391.64,318.69
2016,10,12,7,15,491.5,52.5,0.65,12.5,152.0,483.01,393.54
2016,10,12,7,30,573.0,61.0,0.6,13.0,200.0,579.3,467.37
2016,10,12,7,45,632.5,65.5,0.55,13.5,250.5,655.99,522.32
2016,10,12,8,0,692.0,70.0,0.5,14.0,301.0,734.25,575.41
2016,10,12,8,15,727.0,74.5,0.5,14.5,349.0,785.27,607.76
2016,10,12,8,30,762.0,79.0,0.5,15.0,397.0,841.76,642.95
2016,10,12,8,45,792.0,80.5,0.5,15.5,442.5,888.04,670.11
2016,10,12,9,0,822.0,82.0,0.5,16.0,488.0,931.97,695.16
2016,10,12,9,15,839.5,84.5,0.55,16.5,527.0,962.16,712.0
2016,10,12,9,30,857.0,87.0,0.6,17.0,566.0,989.02,726.82
2016,10,12,9,45,870.5,88.5,0.65,17.5,599.5,995.37,728.67
2016,10,12,10,0,884.0,90.0,0.7,18.0,633.0,1009.57,735.95
2016,10,12,10,15,893.0,91.5,0.75,18.0,659.0,1015.38,739.33
2016,10,12,10,30,902.0,93.0,0.8,18.0,685.0,1017.22,740.5
2016,10,12,10,45,907.5,94.0,0.9,18.5,703.5,1010.98,736.47
2016,10,12,11,0,913.0,95.0,1.0,19.0,722.0,1000.73,730.07
2016,10,12,11,15,915.5,95.5,1.05,19.0,732.5,983.07,719.44
2016,10,12,11,30,918.0,96.0,1.1,19.0,743.0,961.58,706.48
2016,10,12,11,45,918.5,96.0,1.15,19.0,745.0,933.98,689.6
2016,10,12,12,0,919.0,96.0,1.2,19.0,747.0,902.85,670.38
2016,10,12,12,15,917.5,95.5,1.2,19.0,741.0,866.11,646.6
2016,10,12,12,30,916.0,95.0,1.2,19.0,735.0,826.27,620.65
2016,10,12,12,45,919.0,91.0,1.25,19.5,722.5,783.21,591.82
2016,10,12,13,0,922.0,87.0,1.3,20.0,710.0,737.08,560.1
2016,10,12,13,15,743.5,144.0,1.25,20.0,636.0,636.15,485.26
2016,10,12,13,30,565.0,201.0,1.2,20.0,562.0,534.58,409.45
2016,10,12,13,45,507.5,210.5,1.15,20.5,524.0,475.65,364.03
2016,10,12,14,0,450.0,220.0,1.1,21.0,486.0,421.22,321.13
2016,10,12,14,15,347.5,225.5,1.15,20.5,423.5,344.96,263.4
2016,10,12,14,30,245.0,231.0,1.2,20.0,361.0,285.69,218.4
2016,10,12,14,45,415.0,177.0,1.3,20.0,376.5,275.52,204.72
2016,10,12,15,0,585.0,123.0,1.4,20.0,392.0,244.01,170.89
2016,10,12,15,15,348.5,140.5,1.45,19.5,296.5,171.41,120.27
2016,10,12,15,30,112.0,158.0,1.5,19.0,201.0,131.61,99.03
2016,10,12,15,45,400.5,108.0,1.6,18.5,230.0,93.45,63.91
2016,10,12,16,0,689.0,58.0,1.7,18.0,259.0,49.75,38.31
2016,10,12,16,15,629.5,52.0,1.55,17.0,209.5,45.11,34.33
2016,10,12,16,30,570.0,46.0,1.4,16.0,160.0,37.15,27.19
2016,10,12,16,45,473.5,37.5,1.3,15.5,113.5,30.58,21.02
2016,10,12,17,0,377.0,29.0,1.2,15.0,67.0,23.99,14.12
2016,10,12,17,15,188.5,14.5,1.1,14.0,33.5,11.8,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.0,10.0,9.0,7.68,0.0
2016,10,13,6,30,0.0,18.0,0.9,10.0,18.0,15.36,0.0
2016,10,13,6,45,93.0,33.5,0.8,10.5,47.0,132.18,99.09
2016,10,13,7,0,186.0,49.0,0.7,11.0,76.0,219.28,180.5
2016,10,13,7,15,216.0,68.0,0.7,11.0,110.5,272.79,227.84
2016,10,13,7,30,246.0,87.0,0.7,11.0,145.0,327.58,274.44
2016,10,13,7,45,266.5,104.5,0.75,11.5,181.0,373.29,311.48
2016,10,13,8,0,287.0,122.0,0.8,12.0,217.0,419.4,347.45
2016,10,13,8,15,457.5,109.0,0.8,12.5,286.5,582.16,473.38
2016,10,13,8,30,628.0,96.0,0.8,13.0,356.0,744.8,588.25
2016,10,13,8,45,486.5,144.0,0.8,13.5,358.5,672.04,531.33
2016,10,13,9,0,345.0,192.0,0.8,14.0,361.0,578.15,458.3
2016,10,13,9,15,606.5,134.5,0.75,14.5,460.0,800.12,618.32
2016,10,13,9,30,868.0,77.0,0.7,15.0,559.0,974.85,728.25
2016,10,13,9,45,760.0,118.5,0.7,16.0,558.0,939.15,698.05
2016,10,13,10,0,652.0,160.0,0.7,17.0,557.0,878.39,654.99
2016,10,13,10,15,774.0,123.5,0.7,17.5,614.5,945.37,697.23
2016,10,13,10,30,896.0,87.0,0.7,18.0,672.0,1003.05,730.65
2016,10,13,10,45,647.0,186.0,0.7,18.5,614.5,877.58,647.15
2016,10,13,11,0,398.0,285.0,0.7,19.0,557.0,703.18,525.67
2016,10,13,11,15,365.0,299.0,0.7,19.5,551.5,674.53,505.79
2016,10,13,11,30,332.0,313.0,0.7,20.0,546.0,645.23,483.65
2016,10,13,11,45,337.5,310.5,0.75,20.5,547.5,632.44,474.63
2016,10,13,12,0,343.0,308.0,0.8,21.0,549.0,618.02,464.23
2016,10,13,12,15,399.5,288.5,0.8,21.0,567.0,626.5,471.3
2016,10,13,12,30,456.0,269.0,0.8,21.0,585.0,643.49,483.47
2016,10,13,12,45,468.0,258.5,0.85,21.0,577.0,616.47,464.83
2016,10,13,13,0,480.0,248.0,0.9,21.0,569.0,587.08,444.54
2016,10,13,13,15,445.0,251.5,0.9,21.0,542.0,537.7,408.45
2016,10,13,13,30,410.0,255.0,0.9,21.0,515.0,482.25,367.65
2016,10,13,13,45,486.5,217.0,0.9,21.0,511.5,469.49,357.84
2016,10,13,14,0,563.0,179.0,0.9,21.0,508.0,439.74,333.9
2016,10,13,14,15,522.0,179.5,0.9,20.5,470.5,384.45,290.67
2016,10,13,14,30,481.0,180.0,0.9,20.0,433.0,332.88,249.57
2016,10,13,14,45,493.0,161.0,0.9,20.0,402.5,285.61,209.46
2016,10,13,15,0,505.0,142.0,0.9,20.0,372.0,236.78,167.37
2016,10,13,15,15,347.5,148.0,0.9,19.5,298.5,176.33,123.94
2016,10,13,15,30,190.0,154.0,0.9,19.0,225.0,136.96,100.01
2016,10,13,15,45,178.5,134.0,0.9,19.0,193.5,105.4,78.54
2016,10,13,16,0,167.0,114.0,0.9,19.0,162.0,84.07,67.93
2016,10,13,16,15,150.5,93.0,0.8,18.0,130.0,69.64,55.53
2016,10,13,16,30,134.0,72.0,0.7,17.0,98.0,54.83,42.46
2016,10,13,16,45,103.5,52.5,0.6,16.5,68.5,40.57,29.49
2016,10,13,17,0,73.0,33.0,0.5,16.0,39.0,25.58,15.02
2016,10,13,17,15,36.5,16.5,0.5,15.5,19.5,13.34,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,1.65,13.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,1.7,13.0,9.0,7.68,0.0
2016,10,14,6,45,0.0,25.5,1.8,13.5,25.5,23.16,12.02
2016,10,14,7,0,0.0,42.0,1.9,14.0,42.0,40.05,27.8
2016,10,14,7,15,2.5,62.0,1.9,14.0,62.5,62.65,47.64
2016,10,14,7,30,5.0,82.0,1.9,14.0,83.0,84.52,66.7
2016,10,14,7,45,11.5,100.5,1.9,14.5,104.0,107.47,86.39
2016,10,14,8,0,18.0,119.0,1.9,15.0,125.0,130.7,105.91
2016,10,14,8,15,21.5,137.0,1.9,15.0,145.0,150.88,122.62
2016,10,14,8,30,25.0,155.0,1.9,15.0,165.0,171.17,139.16
2016,10,14,8,45,12.5,113.0,1.95,15.5,118.0,110.51,87.94
2016,10,14,9,0,0.0,71.0,2.0,16.0,71.0,58.9,44.04
2016,10,14,9,15,76.0,160.5,2.0,16.5,202.5,234.04,190.73
2016,10,14,9,30,152.0,250.0,2.0,17.0,334.0,437.1,349.85
2016,10,14,9,45,135.0,265.0,2.0,17.5,342.5,434.3,344.33
2016,10,14,10,0,118.0,280.0,2.0,18.0,351.0,430.65,339.49
2016,10,14,10,15,116.0,292.0,2.0,18.0,364.5,416.25,328.04
2016,10,14,10,30,114.0,304.0,2.0,18.0,378.0,422.9,332.45
2016,10,14,10,45,125.0,314.0,2.05,18.5,397.5,460.04,359.42
2016,10,14,11,0,136.0,324.0,2.1,19.0,417.0,475.04,369.67
2016,10,14,11,15,101.5,319.5,2.05,19.0,389.0,410.58,320.03
2016,10,14,11,30,67.0,315.0,2.0,19.0,361.0,367.74,286.54
2016,10,14,11,45,35.5,247.0,2.0,19.0,271.5,263.36,205.85
2016,10,14,12,0,4.0,179.0,2.0,19.0,182.0,156.67,121.34
2016,10,14,12,15,29.5,241.0,2.0,19.0,261.5,245.86,192.7
2016,10,14,12,30,55.0,303.0,2.0,19.0,341.0,323.53,252.96
2016,10,14,12,45,95.0,310.0,2.0,19.0,373.5,354.36,277.15
2016,10,14,13,0,135.0,317.0,2.0,19.0,406.0,391.69,305.97
2016,10,14,13,15,125.0,305.0,2.0,19.0,386.0,362.36,283.24
2016,10,14,13,30,115.0,293.0,2.0,19.0,366.0,326.06,255.37
2016,10,14,13,45,61.5,242.0,2.0,19.0,281.0,242.44,190.12
2016,10,14,14,0,8.0,191.0,2.0,19.0,196.0,163.19,127.5
2016,10,14,14,15,36.0,206.5,1.95,18.5,225.5,189.16,148.73
2016,10,14,14,30,64.0,222.0,1.9,18.0,255.0,206.85,162.59
2016,10,14,14,45,133.5,207.0,1.9,18.0,269.5,210.04,162.98
2016,10,14,15,0,203.0,192.0,1.9,18.0,284.0,201.6,152.82
2016,10,14,15,15,131.5,170.5,1.85,17.5,227.5,155.78,118.18
2016,10,14,15,30,60.0,149.0,1.8,17.0,171.0,120.8,93.25
2016,10,14,15,45,54.0,128.5,1.8,17.0,146.5,98.69,76.47
2016,10,14,16,0,48.0,108.0,1.8,17.0,122.0,81.25,66.08
2016,10,14,16,15,37.0,87.5,1.7,16.5,97.0,66.67,53.27
2016,10,14,16,30,26.0,67.0,1.6,16.0,72.0,51.82,39.94
2016,10,14,16,45,13.0,47.5,1.5,16.0,50.0,37.34,26.65
2016,10,14,17,0,0.0,28.0,1.4,16.0,28.0,22.65,12.21
2016,10,14,17,15,0.0,14.0,1.3,15.5,14.0,11.95,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,70.0,7.5,1.0,11.5,9.5,0.0,0.0
2016,10,15,6,30,140.0,15.0,1.1,12.0,19.0,100.28,0.0
2016,10,15,6,45,283.5,26.5,1.2,13.0,57.5,266.93,194.53
2016,10,15,7,0,427.0,38.0,1.3,14.0,96.0,397.58,321.54
2016,10,15,7,15,508.5,45.5,1.35,14.5,143.0,487.38,397.07
2016,10,15,7,30,590.0,53.0,1.4,15.0,190.0,582.4,472.28
2016,10,15,7,45,639.5,58.5,1.45,15.5,238.0,651.96,524.61
2016,10,15,8,0,689.0,64.0,1.5,16.0,286.0,716.8,571.09
2016,10,15,8,15,722.5,67.5,1.6,16.5,332.5,771.37,608.8
2016,10,15,8,30,756.0,71.0,1.7,17.0,379.0,824.68,644.51
2016,10,15,8,45,475.5,140.5,1.8,17.5,341.5,656.97,521.46
2016,10,15,9,0,195.0,210.0,1.9,18.0,304.0,435.59,348.28
2016,10,15,9,15,230.0,224.0,1.95,18.0,343.5,485.15,387.47
2016,10,15,9,30,265.0,238.0,2.0,18.0,383.0,556.4,440.15
2016,10,15,9,45,133.5,204.5,2.15,18.5,277.5,358.92,286.12
2016,10,15,10,0,2.0,171.0,2.3,19.0,172.0,152.77,118.93
2016,10,15,10,15,441.5,129.0,2.35,19.0,413.0,626.33,497.62
2016,10,15,10,30,881.0,87.0,2.4,19.0,654.0,986.15,747.18
2016,10,15,10,45,589.5,196.5,2.45,19.5,580.5,830.71,635.41
2016,10,15,11,0,298.0,306.0,2.5,20.0,507.0,630.63,485.72
2016,10,15,11,15,287.0,313.5,2.5,20.0,509.5,617.15,476.48
2016,10,15,11,30,276.0,321.0,2.5,20.0,512.0,602.63,465.23
2016,10,15,11,45,215.0,328.0,2.55,20.0,477.0,524.98,407.04
2016,10,15,12,0,154.0,335.0,2.6,20.0,442.0,468.42,363.73
2016,10,15,12,15,126.5,328.5,2.6,20.0,416.0,428.63,333.41
2016,10,15,12,30,99.0,322.0,2.6,20.0,390.0,377.2,294.07
2016,10,15,12,45,99.0,314.0,2.65,20.0,381.0,361.5,282.4
2016,10,15,13,0,99.0,306.0,2.7,20.0,372.0,345.77,270.46
2016,10,15,13,15,52.5,249.0,2.7,19.5,284.0,254.59,199.71
2016,10,15,13,30,6.0,192.0,2.7,19.0,196.0,165.34,129.07
2016,10,15,13,45,10.0,197.5,2.7,19.0,203.5,171.13,134.09
2016,10,15,14,0,14.0,203.0,2.7,19.0,211.0,176.18,138.32
2016,10,15,14,15,107.0,215.5,2.7,18.5,271.5,230.72,181.64
2016,10,15,14,30,200.0,228.0,2.7,18.0,332.0,263.37,205.54
2016,10,15,14,45,103.0,189.5,2.7,18.0,242.5,187.38,145.87
2016,10,15,15,0,6.0,151.0,2.7,18.0,153.0,123.93,97.34
2016,10,15,15,15,3.0,125.0,2.65,17.5,126.0,101.72,79.6
2016,10,15,15,30,0.0,99.0,2.6,17.0,99.0,80.36,62.28
2016,10,15,15,45,0.0,84.5,2.55,17.0,84.5,68.46,52.4
2016,10,15,16,0,0.0,70.0,2.5,17.0,70.0,56.91,44.78
2016,10,15,16,15,0.0,55.5,2.4,16.5,55.5,45.46,34.63
2016,10,15,16,30,0.0,41.0,2.3,16.0,41.0,33.91,24.22
2016,10,15,16,45,0.0,28.0,2.2,16.0,28.0,23.12,14.32
2016,10,15,17,0,0.0,15.0,2.1,16.0,15.0,12.35,3.79
2016,10,15,17,15,0.0,7.5,2.05,15.5,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,15.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,2.6,15.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,5.0,2.6,15.0,5.0,4.1,0.0
2016,10,16,7,30,0.0,7.0,2.6,15.0,7.0,5.75,0.0
2016,10,16,7,45,0.0,8.5,2.6,15.5,8.5,6.98,0.34
2016,10,16,8,0,0.0,10.0,2.6,16.0,10.0,8.22,1.39
2016,10,16,8,15,0.0,12.0,2.6,16.0,12.0,9.88,2.8
2016,10,16,8,30,0.0,14.0,2.6,16.0,14.0,11.54,4.2
2016,10,16,8,45,0.0,19.5,2.65,16.5,19.5,16.09,8.02
2016,10,16,9,0,0.0,25.0,2.7,17.0,25.0,20.65,11.81
2016,10,16,9,15,0.0,69.0,2.75,17.0,69.0,57.24,42.45
2016,10,16,9,30,0.0,113.0,2.8,17.0,113.0,96.22,74.62
2016,10,16,9,45,0.0,118.0,2.9,17.5,118.0,100.49,77.77
2016,10,16,10,0,0.0,123.0,3.0,18.0,123.0,104.78,80.97
2016,10,16,10,15,5.5,167.5,3.0,18.0,171.0,152.0,119.4
2016,10,16,10,30,11.0,212.0,3.0,18.0,219.0,200.17,157.99
2016,10,16,10,45,10.0,210.5,3.05,18.0,217.5,196.31,154.58
2016,10,16,11,0,9.0,209.0,3.1,18.0,216.0,192.68,151.5
2016,10,16,11,15,4.5,138.5,3.1,18.0,142.0,121.9,94.44
2016,10,16,11,30,0.0,68.0,3.1,18.0,68.0,56.55,41.04
2016,10,16,11,45,2.0,123.5,3.1,18.0,125.0,105.78,81.36
2016,10,16,12,0,4.0,179.0,3.1,18.0,182.0,156.8,122.54
2016,10,16,12,15,2.0,115.0,3.05,18.0,116.5,98.04,74.97
2016,10,16,12,30,0.0,51.0,3.0,18.0,51.0,42.36,29.4
2016,10,16,12,45,0.0,98.0,3.0,18.0,98.0,81.69,61.77
2016,10,16,13,0,0.0,145.0,3.0,18.0,145.0,122.01,94.61
2016,10,16,13,15,0.0,140.5,3.0,18.0,140.5,117.9,91.34
2016,10,16,13,30,0.0,136.0,3.0,18.0,136.0,113.82,88.17
2016,10,16,13,45,0.0,106.0,3.0,18.0,106.0,88.29,67.46
2016,10,16,14,0,0.0,76.0,3.0,18.0,76.0,63.13,46.89
2016,10,16,14,15,0.0,103.5,2.95,18.0,103.5,86.0,65.92
2016,10,16,14,30,0.0,131.0,2.9,18.0,131.0,108.38,84.49
2016,10,16,14,45,0.0,130.0,2.9,18.0,130.0,107.0,83.56
2016,10,16,15,0,0.0,129.0,2.9,18.0,129.0,105.4,82.47
2016,10,16,15,15,0.0,106.0,2.8,17.5,106.0,86.6,67.22
2016,10,16,15,30,0.0,83.0,2.7,17.0,83.0,68.13,52.05
2016,10,16,15,45,328.0,69.0,2.65,17.0,158.5,61.36,39.93
2016,10,16,16,0,656.0,55.0,2.6,17.0,234.0,47.34,36.34
2016,10,16,16,15,592.0,49.0,2.45,16.5,186.0,39.17,29.06
2016,10,16,16,30,528.0,43.0,2.3,16.0,138.0,34.83,24.99
2016,10,16,16,45,417.0,34.5,2.2,15.5,94.0,28.2,18.65
2016,10,16,17,0,306.0,26.0,2.1,15.0,50.0,21.6,10.22
2016,10,16,17,15,153.0,13.0,2.05,14.5,25.0,11.1,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,38.0,7.0,0.9,11.5,8.0,0.0,0.0
2016,10,17,6,30,76.0,14.0,0.8,12.0,16.0,59.43,0.0
2016,10,17,6,45,219.5,28.0,0.7,12.5,52.0,221.58,151.52
2016,10,17,7,0,363.0,42.0,0.6,13.0,88.0,354.99,285.45
2016,10,17,7,15,452.5,51.0,0.6,13.0,134.5,451.1,366.63
2016,10,17,7,30,542.0,60.0,0.6,13.0,181.0,552.62,446.83
2016,10,17,7,45,608.0,64.0,0.65,13.5,231.0,632.77,506.69
2016,10,17,8,0,674.0,68.0,0.7,14.0,281.0,714.76,565.07
2016,10,17,8,15,710.5,72.5,0.7,14.5,328.0,772.19,602.81
2016,10,17,8,30,747.0,77.0,0.7,15.0,375.0,822.86,634.68
2016,10,17,8,45,777.0,78.5,0.75,15.5,419.0,868.42,663.04
2016,10,17,9,0,807.0,80.0,0.8,16.0,463.0,911.64,689.28
2016,10,17,9,15,825.0,82.5,0.8,16.0,501.0,941.74,706.78
2016,10,17,9,30,843.0,85.0,0.8,16.0,539.0,968.58,722.2
2016,10,17,9,45,851.0,88.5,0.8,16.5,570.5,983.25,728.4
2016,10,17,10,0,859.0,92.0,0.8,17.0,602.0,994.13,732.42
2016,10,17,10,15,868.0,93.5,0.8,17.0,627.0,999.6,734.55
2016,10,17,10,30,877.0,95.0,0.8,17.0,652.0,989.73,727.14
2016,10,17,10,45,562.0,202.5,0.85,17.5,563.5,801.63,602.15
2016,10,17,11,0,247.0,310.0,0.9,18.0,475.0,566.38,432.36
2016,10,17,11,15,316.0,299.5,0.95,18.0,513.5,628.88,480.63
2016,10,17,11,30,385.0,289.0,1.0,18.0,552.0,667.24,508.6
2016,10,17,11,45,372.5,293.5,1.05,18.5,548.0,644.89,491.31
2016,10,17,12,0,360.0,298.0,1.1,19.0,544.0,621.59,473.97
2016,10,17,12,15,630.0,195.5,1.15,19.0,622.0,740.95,563.5
2016,10,17,12,30,900.0,93.0,1.2,19.0,700.0,805.26,608.93
2016,10,17,12,45,901.0,89.5,1.25,19.0,687.0,761.88,579.48
2016,10,17,13,0,902.0,86.0,1.3,19.0,674.0,715.67,548.05
2016,10,17,13,15,895.0,85.0,1.35,19.0,652.0,664.23,510.65
2016,10,17,13,30,888.0,84.0,1.4,19.0,630.0,611.04,470.73
2016,10,17,13,45,668.0,146.5,1.45,19.0,546.5,505.27,389.98
2016,10,17,14,0,448.0,209.0,1.5,19.0,463.0,408.64,315.74
2016,10,17,14,15,444.0,196.0,1.5,18.5,434.5,363.69,280.04
2016,10,17,14,30,440.0,183.0,1.5,18.0,406.0,318.79,242.94
2016,10,17,14,45,622.0,126.5,1.55,18.0,413.0,296.35,217.1
2016,10,17,15,0,804.0,70.0,1.6,18.0,420.0,248.95,168.04
2016,10,17,15,15,775.5,67.0,1.6,17.5,374.5,187.03,115.6
2016,10,17,15,30,747.0,64.0,1.6,17.0,329.0,128.22,71.28
2016,10,17,15,45,705.5,59.5,1.65,17.0,281.0,71.08,41.04
2016,10,17,16,0,664.0,55.0,1.7,17.0,233.0,47.5,36.47
2016,10,17,16,15,598.5,49.0,1.65,16.0,184.5,39.3,29.23
2016,10,17,16,30,533.0,43.0,1.6,15.0,136.0,34.95,25.18
2016,10,17,16,45,418.0,34.0,1.6,14.5,92.0,27.88,18.38
2016,10,17,17,0,303.0,25.0,1.6,14.0,48.0,20.81,8.8
2016,10,17,17,15,151.5,12.5,1.55,13.5,24.0,10.67,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,8.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,9.0,15.0,86.46,0.0
2016,10,18,6,45,273.0,24.0,1.25,10.0,52.0,251.81,167.04
2016,10,18,7,0,424.0,36.0,1.3,11.0,89.0,393.15,319.21
2016,10,18,7,15,511.0,44.0,1.4,11.5,136.5,487.31,400.46
2016,10,18,7,30,598.0,52.0,1.5,12.0,184.0,587.21,481.17
2016,10,18,7,45,652.0,57.0,1.6,12.5,233.0,659.86,537.26
2016,10,18,8,0,706.0,62.0,1.7,13.0,282.0,727.95,587.46
2016,10,18,8,15,740.5,66.0,1.75,13.5,329.0,784.3,626.63
2016,10,18,8,30,775.0,70.0,1.8,14.0,376.0,839.39,663.6
2016,10,18,8,45,803.0,71.5,1.85,14.5,420.0,883.32,691.65
2016,10,18,9,0,831.0,73.0,1.9,15.0,464.0,924.85,717.54
2016,10,18,9,15,848.0,75.0,1.9,15.5,502.0,953.54,733.61
2016,10,18,9,30,865.0,77.0,1.9,16.0,540.0,967.73,739.84
2016,10,18,9,45,880.5,77.5,1.9,16.5,573.0,986.06,749.06
2016,10,18,10,0,896.0,78.0,1.9,17.0,606.0,1000.73,755.82
2016,10,18,10,15,904.5,79.0,1.85,17.0,631.5,1005.23,756.72
2016,10,18,10,30,913.0,80.0,1.8,17.0,657.0,1005.76,755.28
2016,10,18,10,45,918.0,81.5,1.8,17.5,674.5,999.46,748.83
2016,10,18,11,0,923.0,83.0,1.8,18.0,692.0,989.13,740.01
2016,10,18,11,15,926.0,83.5,1.8,18.0,702.0,971.73,728.13
2016,10,18,11,30,929.0,84.0,1.8,18.0,712.0,950.48,713.88
2016,10,18,11,45,929.5,83.5,1.8,18.0,714.0,922.08,694.97
2016,10,18,12,0,930.0,83.0,1.8,18.0,716.0,890.15,673.76
2016,10,18,12,15,928.5,83.0,1.8,18.0,710.0,853.73,649.47
2016,10,18,12,30,927.0,83.0,1.8,18.0,704.0,814.19,622.92
2016,10,18,12,45,923.5,82.0,1.8,18.0,689.5,769.15,592.36
2016,10,18,13,0,920.0,81.0,1.8,18.0,675.0,721.54,558.96
2016,10,18,13,15,913.0,80.0,1.8,18.0,653.5,669.34,519.89
2016,10,18,13,30,906.0,79.0,1.8,18.0,632.0,615.34,478.36
2016,10,18,13,45,898.5,76.5,1.85,18.0,603.0,558.04,433.3
2016,10,18,14,0,891.0,74.0,1.9,18.0,574.0,499.55,385.65
2016,10,18,14,15,877.0,72.5,1.9,18.0,538.5,438.35,334.07
2016,10,18,14,30,863.0,71.0,1.9,18.0,503.0,377.18,280.87
2016,10,18,14,45,844.0,68.0,1.9,18.0,462.0,313.49,224.6
2016,10,18,15,0,825.0,65.0,1.9,18.0,421.0,248.39,166.97
2016,10,18,15,15,797.5,62.0,1.85,17.5,375.0,185.47,113.49
2016,10,18,15,30,770.0,59.0,1.8,17.0,329.0,125.5,68.27
2016,10,18,15,45,725.5,55.5,1.8,17.0,280.5,67.75,38.28
2016,10,18,16,0,681.0,52.0,1.8,17.0,232.0,45.16,34.4
2016,10,18,16,15,616.0,46.0,1.7,16.0,183.0,40.34,30.13
2016,10,18,16,30,551.0,40.0,1.6,15.0,134.0,35.54,25.64
2016,10,18,16,45,433.0,31.5,1.55,14.5,90.0,25.88,16.56
2016,10,18,17,0,315.0,23.0,1.5,14.0,46.0,19.14,6.52
2016,10,18,17,15,157.5,11.5,1.55,13.5,23.0,9.82,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,15,82.5,5.5,1.2,8.5,7.0,0.0,0.0
2016,10,19,6,30,165.0,11.0,1.2,9.0,14.0,112.46,0.0
2016,10,19,6,45,320.5,21.0,1.25,9.5,51.5,278.6,174.5
2016,10,19,7,0,476.0,31.0,1.3,10.0,89.0,415.47,336.53
2016,10,19,7,15,558.5,37.5,1.3,10.5,136.5,507.49,416.46
2016,10,19,7,30,641.0,44.0,1.3,11.0,184.0,604.1,494.0
2016,10,19,7,45,692.0,48.5,1.3,12.0,233.0,675.6,547.27
2016,10,19,8,0,743.0,53.0,1.3,13.0,282.0,747.95,598.1
2016,10,19,8,15,775.5,56.0,1.3,13.5,329.0,801.8,634.21
2016,10,19,8,30,808.0,59.0,1.3,14.0,376.0,854.32,668.09
2016,10,19,8,45,831.5,61.5,1.3,15.0,419.0,885.43,684.85
2016,10,19,9,0,855.0,64.0,1.3,16.0,462.0,924.13,706.48
2016,10,19,9,15,871.0,66.0,1.3,16.5,500.5,951.99,721.58
2016,10,19,9,30,887.0,68.0,1.3,17.0,539.0,976.55,734.46
2016,10,19,9,45,899.5,69.0,1.3,18.0,571.0,992.75,740.43
2016,10,19,10,0,912.0,70.0,1.3,19.0,603.0,1005.2,744.1
2016,10,19,10,15,920.0,71.0,1.3,19.5,628.0,1009.25,743.92
2016,10,19,10,30,928.0,72.0,1.3,20.0,653.0,1009.28,741.44
2016,10,19,10,45,933.0,72.5,1.3,20.5,671.0,1001.69,734.32
2016,10,19,11,0,938.0,73.0,1.3,21.0,689.0,990.06,724.91
2016,10,19,11,15,941.0,73.5,1.3,21.0,699.0,972.54,713.31
2016,10,19,11,30,944.0,74.0,1.3,21.0,709.0,951.09,699.37
2016,10,19,11,45,943.5,74.5,1.3,21.5,710.5,922.71,679.74
2016,10,19,12,0,943.0,75.0,1.3,22.0,712.0,890.78,657.93
2016,10,19,12,15,941.0,74.5,1.3,22.0,705.5,853.1,633.58
2016,10,19,12,30,939.0,74.0,1.3,22.0,699.0,812.3,607.05
2016,10,19,12,45,931.0,75.5,1.35,22.5,684.0,766.35,576.25
2016,10,19,13,0,923.0,77.0,1.4,23.0,669.0,718.1,542.91
2016,10,19,13,15,916.0,76.0,1.4,23.0,647.0,665.86,504.91
2016,10,19,13,30,909.0,75.0,1.4,23.0,625.0,611.81,464.48
2016,10,19,13,45,899.0,73.5,1.4,23.0,596.0,554.14,420.09
2016,10,19,14,0,889.0,72.0,1.4,23.0,567.0,495.5,373.42
2016,10,19,14,15,875.0,70.5,1.4,22.5,531.5,434.52,323.98
2016,10,19,14,30,861.0,69.0,1.4,22.0,496.0,373.57,272.74
2016,10,19,14,45,842.5,66.5,1.45,22.0,455.5,310.7,218.34
2016,10,19,15,0,824.0,64.0,1.5,22.0,415.0,246.37,162.46
2016,10,19,15,15,796.0,61.0,1.45,21.5,369.5,183.53,110.07
2016,10,19,15,30,768.0,58.0,1.4,21.0,324.0,123.71,65.87
2016,10,19,15,45,727.5,54.0,1.35,20.5,276.0,65.91,36.53
2016,10,19,16,0,687.0,50.0,1.3,20.0,228.0,43.58,32.57
2016,10,19,16,15,621.5,44.0,1.2,18.5,179.0,38.7,28.34
2016,10,19,16,30,556.0,38.0,1.1,17.0,130.0,33.82,23.88
2016,10,19,16,45,442.0,29.5,1.05,16.0,86.5,26.45,16.82
2016,10,19,17,0,328.0,21.0,1.0,15.0,43.0,17.47,4.02
2016,10,19,17,15,164.0,10.5,0.95,14.5,21.5,8.96,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
