Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,79.0,5.0,1.15,10.5,6.5,0.0,0.0
2016,10,20,6,30,158.0,10.0,1.1,11.0,13.0,107.2,0.0
2016,10,20,6,45,318.5,20.5,1.05,11.5,50.5,274.98,157.18
2016,10,20,7,0,479.0,31.0,1.0,12.0,88.0,417.16,333.04
2016,10,20,7,15,564.0,38.0,1.0,12.5,136.0,511.9,414.53
2016,10,20,7,30,649.0,45.0,1.0,13.0,184.0,611.37,493.08
2016,10,20,7,45,700.5,49.5,1.05,14.0,233.5,683.64,546.51
2016,10,20,8,0,752.0,54.0,1.1,15.0,283.0,756.67,597.56
2016,10,20,8,15,785.5,57.5,1.05,15.5,330.5,812.34,633.62
2016,10,20,8,30,819.0,61.0,1.0,16.0,378.0,866.67,667.22
2016,10,20,8,45,842.5,63.5,0.95,17.0,422.0,897.97,682.69
2016,10,20,9,0,866.0,66.0,0.9,18.0,466.0,936.7,702.75
2016,10,20,9,15,882.5,68.0,0.95,19.0,504.5,965.06,717.27
2016,10,20,9,30,899.0,70.0,1.0,20.0,543.0,990.09,729.59
2016,10,20,9,45,913.5,70.5,1.05,21.0,576.0,1007.56,737.03
2016,10,20,10,0,928.0,71.0,1.1,22.0,609.0,1021.24,742.21
2016,10,20,10,15,936.0,72.0,1.1,22.5,634.5,1025.16,741.84
2016,10,20,10,30,944.0,73.0,1.1,23.0,660.0,1024.99,739.22
2016,10,20,10,45,949.0,73.5,1.15,23.5,678.0,1017.14,732.99
2016,10,20,11,0,954.0,74.0,1.2,24.0,696.0,1005.2,724.44
2016,10,20,11,15,956.5,74.5,1.2,24.0,706.0,986.83,712.54
2016,10,20,11,30,959.0,75.0,1.2,24.0,716.0,964.51,698.33
2016,10,20,11,45,959.5,75.0,1.25,24.5,717.5,935.98,679.73
2016,10,20,12,0,960.0,75.0,1.3,25.0,719.0,903.79,658.82
2016,10,20,12,15,958.0,75.0,1.3,25.0,713.0,866.06,634.83
2016,10,20,12,30,956.0,75.0,1.3,25.0,707.0,825.14,608.63
2016,10,20,12,45,948.5,76.0,1.35,25.5,692.0,778.29,577.68
2016,10,20,13,0,941.0,77.0,1.4,26.0,677.0,729.07,544.15
2016,10,20,13,15,934.5,76.0,1.4,26.0,654.5,676.29,506.29
2016,10,20,13,30,928.0,75.0,1.4,26.0,632.0,621.62,465.93
2016,10,20,13,45,917.5,74.0,1.4,26.0,602.5,563.19,421.53
2016,10,20,14,0,907.0,73.0,1.4,26.0,573.0,503.79,374.85
2016,10,20,14,15,893.0,71.0,1.4,25.5,537.0,441.31,324.89
2016,10,20,14,30,879.0,69.0,1.4,25.0,501.0,378.85,273.07
2016,10,20,14,45,859.0,67.0,1.4,25.0,459.5,314.95,218.38
2016,10,20,15,0,839.0,65.0,1.4,25.0,418.0,249.8,162.48
2016,10,20,15,15,810.5,61.5,1.3,24.0,372.0,185.53,109.87
2016,10,20,15,30,782.0,58.0,1.2,23.0,326.0,124.36,65.4
2016,10,20,15,45,740.5,54.0,1.1,22.5,277.0,65.7,36.18
2016,10,20,16,0,699.0,50.0,1.0,22.0,228.0,43.74,32.42
2016,10,20,16,15,631.5,44.0,0.95,20.5,178.5,38.84,28.19
2016,10,20,16,30,564.0,38.0,0.9,19.0,129.0,33.95,23.73
2016,10,20,16,45,445.0,29.0,0.9,18.0,85.0,26.08,16.21
2016,10,20,17,0,326.0,20.0,0.9,17.0,41.0,18.18,2.37
2016,10,20,17,15,163.0,10.0,0.95,16.5,20.5,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,226.5,15.5,0.65,12.5,41.5,203.64,102.72
2016,10,21,7,0,453.0,31.0,0.6,13.0,83.0,407.94,322.26
2016,10,21,7,15,540.0,38.0,0.55,13.5,130.0,493.23,395.2
2016,10,21,7,30,627.0,45.0,0.5,14.0,177.0,593.31,472.76
2016,10,21,7,45,681.0,49.5,0.45,14.5,226.0,666.85,526.0
2016,10,21,8,0,735.0,54.0,0.4,15.0,275.0,741.33,576.75
2016,10,21,8,15,769.0,57.5,0.4,16.0,322.0,796.87,611.38
2016,10,21,8,30,803.0,61.0,0.4,17.0,369.0,851.15,643.71
2016,10,21,8,45,828.0,63.5,0.4,18.0,413.0,893.8,667.06
2016,10,21,9,0,853.0,66.0,0.4,19.0,457.0,923.31,681.33
2016,10,21,9,15,869.5,68.0,0.45,19.5,495.0,951.41,696.96
2016,10,21,9,30,886.0,70.0,0.5,20.0,533.0,976.25,710.44
2016,10,21,9,45,897.0,72.0,0.6,21.0,565.0,992.1,718.09
2016,10,21,10,0,908.0,74.0,0.7,22.0,597.0,1004.16,723.55
2016,10,21,10,15,916.0,75.0,0.7,22.5,622.0,1008.04,723.2
2016,10,21,10,30,924.0,76.0,0.7,23.0,647.0,1007.93,720.68
2016,10,21,10,45,928.5,77.0,0.75,23.5,664.5,1000.37,714.89
2016,10,21,11,0,933.0,78.0,0.8,24.0,682.0,988.79,706.87
2016,10,21,11,15,935.5,78.0,0.8,24.5,691.5,970.16,693.61
2016,10,21,11,30,938.0,78.0,0.8,25.0,701.0,947.68,678.21
2016,10,21,11,45,937.0,79.0,0.85,25.5,702.0,919.52,660.32
2016,10,21,12,0,936.0,80.0,0.9,26.0,703.0,887.85,640.23
2016,10,21,12,15,933.5,79.5,0.95,26.0,696.5,849.93,617.26
2016,10,21,12,30,931.0,79.0,1.0,26.0,690.0,808.97,592.07
2016,10,21,12,45,923.5,80.0,1.05,26.0,674.5,763.13,563.3
2016,10,21,13,0,916.0,81.0,1.1,26.0,659.0,715.0,531.62
2016,10,21,13,15,908.0,79.5,1.15,25.5,637.0,661.94,495.26
2016,10,21,13,30,900.0,78.0,1.2,25.0,615.0,607.23,456.3
2016,10,21,13,45,888.0,77.0,1.25,25.0,585.0,549.51,412.71
2016,10,21,14,0,876.0,76.0,1.3,25.0,555.0,491.06,366.9
2016,10,21,14,15,591.0,137.5,1.35,24.5,451.5,376.17,280.91
2016,10,21,14,30,306.0,199.0,1.4,24.0,348.0,279.75,209.95
2016,10,21,14,45,553.0,133.5,1.45,23.5,374.5,276.56,199.16
2016,10,21,15,0,800.0,68.0,1.5,23.0,401.0,242.89,160.0
2016,10,21,15,15,770.0,64.5,1.45,22.5,356.0,180.89,108.66
2016,10,21,15,30,740.0,61.0,1.4,22.0,311.0,122.21,65.77
2016,10,21,15,45,695.0,56.5,1.4,21.5,263.0,65.81,37.57
2016,10,21,16,0,650.0,52.0,1.4,21.0,215.0,45.18,33.8
2016,10,21,16,15,580.0,45.5,1.3,20.0,167.0,36.7,26.36
2016,10,21,16,30,510.0,39.0,1.2,19.0,119.0,31.86,21.87
2016,10,21,16,45,387.5,29.5,1.2,18.0,77.0,24.27,14.54
2016,10,21,17,0,265.0,20.0,1.2,17.0,35.0,16.65,0.0
2016,10,21,17,15,132.5,10.0,1.2,16.5,17.5,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,210.0,16.5,0.75,10.5,39.5,193.28,82.32
2016,10,22,7,0,420.0,33.0,0.7,11.0,79.0,386.6,307.39
2016,10,22,7,15,511.5,40.5,0.7,11.5,126.0,482.66,390.92
2016,10,22,7,30,603.0,48.0,0.7,12.0,173.0,584.86,471.93
2016,10,22,7,45,660.5,53.0,0.7,13.0,222.0,653.55,522.51
2016,10,22,8,0,718.0,58.0,0.7,14.0,271.0,731.2,576.56
2016,10,22,8,15,518.5,100.5,0.65,14.5,267.5,625.21,497.03
2016,10,22,8,30,319.0,143.0,0.6,15.0,264.0,486.61,390.89
2016,10,22,8,45,580.5,106.5,0.6,15.5,358.0,721.31,564.66
2016,10,22,9,0,842.0,70.0,0.6,16.0,452.0,928.01,699.47
2016,10,22,9,15,859.0,72.5,0.55,16.5,490.5,946.34,703.96
2016,10,22,9,30,876.0,75.0,0.5,17.0,529.0,972.06,716.14
2016,10,22,9,45,880.0,79.5,0.5,17.5,559.5,984.03,720.48
2016,10,22,10,0,884.0,84.0,0.5,18.0,590.0,992.11,722.68
2016,10,22,10,15,893.0,85.5,0.55,18.5,615.5,997.44,724.54
2016,10,22,10,30,902.0,87.0,0.6,19.0,641.0,998.85,724.13
2016,10,22,10,45,908.5,87.5,0.65,20.0,658.5,992.63,717.8
2016,10,22,11,0,915.0,88.0,0.7,21.0,676.0,982.44,709.25
2016,10,22,11,15,918.0,88.5,0.75,21.0,686.0,965.03,699.03
2016,10,22,11,30,921.0,89.0,0.8,21.0,696.0,943.8,686.54
2016,10,22,11,45,923.0,88.5,0.85,21.5,698.0,916.81,669.11
2016,10,22,12,0,925.0,88.0,0.9,22.0,700.0,886.25,649.41
2016,10,22,12,15,923.0,88.0,0.9,22.0,694.0,849.54,626.04
2016,10,22,12,30,921.0,88.0,0.9,22.0,688.0,809.77,600.57
2016,10,22,12,45,909.0,90.5,0.95,22.0,671.5,762.49,570.53
2016,10,22,13,0,897.0,93.0,1.0,22.0,655.0,713.29,537.3
2016,10,22,13,15,889.0,91.5,1.0,22.0,633.0,660.98,499.6
2016,10,22,13,30,881.0,90.0,1.0,22.0,611.0,607.05,459.61
2016,10,22,13,45,870.5,88.0,1.05,22.0,581.5,551.77,417.63
2016,10,22,14,0,860.0,86.0,1.1,22.0,552.0,492.95,371.45
2016,10,22,14,15,843.5,84.0,1.1,21.5,516.0,431.17,321.74
2016,10,22,14,30,827.0,82.0,1.1,21.0,480.0,369.85,270.57
2016,10,22,14,45,671.0,102.5,1.15,20.5,407.5,286.86,205.29
2016,10,22,15,0,515.0,123.0,1.2,20.0,335.0,219.53,153.66
2016,10,22,15,15,484.0,115.0,1.2,19.5,296.5,170.59,113.92
2016,10,22,15,30,453.0,107.0,1.2,19.0,258.0,125.36,80.68
2016,10,22,15,45,424.0,93.5,1.2,18.5,217.5,80.07,54.69
2016,10,22,16,0,395.0,80.0,1.2,18.0,177.0,59.57,46.8
2016,10,22,16,15,345.5,65.5,1.15,17.0,136.5,49.42,37.81
2016,10,22,16,30,296.0,51.0,1.1,16.0,96.0,38.98,28.29
2016,10,22,16,45,207.0,35.5,1.1,15.0,61.5,27.38,17.15
2016,10,22,17,0,118.0,20.0,1.1,14.0,27.0,15.56,0.0
2016,10,22,17,15,59.0,10.0,1.1,13.5,13.5,8.54,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,194.5,16.5,0.85,10.5,37.5,181.6,57.87
2016,10,23,7,0,389.0,33.0,0.8,11.0,75.0,364.19,288.93
2016,10,23,7,15,482.0,41.0,0.75,11.5,120.5,460.76,374.16
2016,10,23,7,30,575.0,49.0,0.7,12.0,166.0,563.61,455.95
2016,10,23,7,45,633.5,54.5,0.7,13.0,214.5,639.34,512.22
2016,10,23,8,0,692.0,60.0,0.7,14.0,263.0,710.45,561.91
2016,10,23,8,15,729.0,64.5,0.75,14.5,310.0,768.9,601.84
2016,10,23,8,30,766.0,69.0,0.8,15.0,357.0,826.24,639.59
2016,10,23,8,45,792.5,72.0,0.85,16.0,400.0,870.18,665.8
2016,10,23,9,0,819.0,75.0,0.9,17.0,443.0,911.71,689.8
2016,10,23,9,15,837.0,77.0,0.95,17.5,481.0,940.88,706.46
2016,10,23,9,30,855.0,79.0,1.0,18.0,519.0,966.79,721.0
2016,10,23,9,45,873.0,79.0,1.05,18.5,552.0,975.38,724.28
2016,10,23,10,0,891.0,79.0,1.1,19.0,585.0,991.5,732.8
2016,10,23,10,15,703.0,143.5,1.15,19.5,553.5,897.38,669.46
2016,10,23,10,30,515.0,208.0,1.2,20.0,522.0,769.21,581.52
2016,10,23,10,45,714.5,146.0,1.25,20.5,595.0,890.79,665.25
2016,10,23,11,0,914.0,84.0,1.3,21.0,668.0,975.44,717.87
2016,10,23,11,15,916.0,84.5,1.35,21.0,677.0,957.19,705.26
2016,10,23,11,30,918.0,85.0,1.4,21.0,686.0,935.18,691.6
2016,10,23,11,45,914.0,87.0,1.45,21.0,686.5,905.96,673.23
2016,10,23,12,0,910.0,89.0,1.5,21.0,687.0,873.47,652.66
2016,10,23,12,15,907.5,88.5,1.5,21.0,680.0,836.35,628.26
2016,10,23,12,30,905.0,88.0,1.5,21.0,673.0,796.28,601.75
2016,10,23,12,45,896.5,88.5,1.5,21.0,657.5,750.15,570.87
2016,10,23,13,0,888.0,89.0,1.5,21.0,642.0,701.94,536.82
2016,10,23,13,15,879.5,87.5,1.5,21.0,619.5,649.87,498.38
2016,10,23,13,30,871.0,86.0,1.5,21.0,597.0,596.27,457.71
2016,10,23,13,45,858.5,84.5,1.55,21.0,567.5,541.0,414.72
2016,10,23,14,0,846.0,83.0,1.6,21.0,538.0,482.56,367.86
2016,10,23,14,15,829.5,81.0,1.6,20.5,502.5,421.72,318.01
2016,10,23,14,30,813.0,79.0,1.6,20.0,467.0,361.37,266.82
2016,10,23,14,45,788.5,76.5,1.6,20.0,426.0,299.05,212.58
2016,10,23,15,0,764.0,74.0,1.6,20.0,385.0,238.8,159.93
2016,10,23,15,15,731.5,70.0,1.6,19.5,340.0,178.31,109.64
2016,10,23,15,30,699.0,66.0,1.6,19.0,295.0,121.54,67.94
2016,10,23,15,45,646.0,61.5,1.6,18.5,247.5,63.68,37.68
2016,10,23,16,0,593.0,57.0,1.6,18.0,200.0,45.27,34.28
2016,10,23,16,15,518.0,49.5,1.55,17.0,153.5,39.81,29.38
2016,10,23,16,30,443.0,42.0,1.5,16.0,107.0,34.35,24.21
2016,10,23,16,45,221.5,35.0,1.45,15.5,67.5,27.06,16.58
2016,10,23,17,0,0.0,28.0,1.4,15.0,28.0,21.25,0.0
2016,10,23,17,15,0.0,14.0,1.35,14.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,18.0,1.8,12.5,20.0,31.2,0.88
2016,10,24,7,0,36.0,36.0,1.9,13.0,40.0,83.65,62.63
2016,10,24,7,15,55.5,56.0,1.95,13.0,65.5,124.74,100.56
2016,10,24,7,30,75.0,76.0,2.0,13.0,91.0,165.5,136.8
2016,10,24,7,45,85.0,96.5,2.1,13.5,118.0,199.64,166.2
2016,10,24,8,0,95.0,117.0,2.2,14.0,145.0,233.66,194.65
2016,10,24,8,15,104.5,136.0,2.2,14.0,171.0,264.88,220.39
2016,10,24,8,30,114.0,155.0,2.2,14.0,197.0,296.11,245.57
2016,10,24,8,45,172.5,171.5,2.2,14.5,244.0,369.82,305.43
2016,10,24,9,0,231.0,188.0,2.2,15.0,291.0,465.72,380.26
2016,10,24,9,15,179.5,208.0,2.15,15.0,292.0,418.9,340.71
2016,10,24,9,30,128.0,228.0,2.1,15.0,293.0,390.51,315.93
2016,10,24,9,45,78.5,224.5,2.1,15.0,265.0,311.5,251.79
2016,10,24,10,0,29.0,221.0,2.1,15.0,237.0,254.08,203.98
2016,10,24,10,15,72.0,250.5,2.05,15.5,293.5,327.84,263.28
2016,10,24,10,30,115.0,280.0,2.0,16.0,350.0,400.48,319.56
2016,10,24,10,45,221.5,278.5,2.0,16.5,417.5,515.5,408.5
2016,10,24,11,0,328.0,277.0,2.0,17.0,485.0,626.39,490.67
2016,10,24,11,15,214.5,290.5,1.95,17.0,427.0,505.67,397.37
2016,10,24,11,30,101.0,304.0,1.9,17.0,369.0,390.87,307.76
2016,10,24,11,45,55.0,256.5,1.85,17.5,292.0,293.02,231.16
2016,10,24,12,0,9.0,209.0,1.8,18.0,215.0,189.52,148.36
2016,10,24,12,15,7.5,201.5,1.8,18.0,206.5,180.3,141.29
2016,10,24,12,30,6.0,194.0,1.8,18.0,198.0,171.36,134.2
2016,10,24,12,45,150.5,234.5,1.8,18.0,328.0,334.49,265.98
2016,10,24,13,0,295.0,275.0,1.8,18.0,458.0,472.43,371.63
2016,10,24,13,15,351.0,252.0,1.8,18.0,462.0,465.66,365.86
2016,10,24,13,30,407.0,229.0,1.8,18.0,466.0,453.16,356.02
2016,10,24,13,45,229.0,226.0,1.85,18.0,358.5,330.98,260.78
2016,10,24,14,0,51.0,223.0,1.9,18.0,251.0,215.99,170.34
2016,10,24,14,15,40.0,203.0,1.9,18.0,224.5,188.73,148.95
2016,10,24,14,30,29.0,183.0,1.9,18.0,198.0,163.3,128.69
2016,10,24,14,45,59.0,176.0,1.95,18.0,201.5,161.71,126.63
2016,10,24,15,0,89.0,169.0,2.0,18.0,205.0,156.0,120.62
2016,10,24,15,15,82.5,150.0,1.95,17.5,180.5,131.59,100.88
2016,10,24,15,30,76.0,131.0,1.9,17.0,156.0,108.33,82.59
2016,10,24,15,45,67.5,111.0,1.85,16.5,130.5,85.57,65.75
2016,10,24,16,0,59.0,91.0,1.8,16.0,105.0,68.97,55.4
2016,10,24,16,15,45.0,70.5,1.7,15.5,80.0,54.21,42.14
2016,10,24,16,30,31.0,50.0,1.6,15.0,55.0,39.18,28.43
2016,10,24,16,45,15.5,31.5,1.5,14.5,34.0,25.2,14.83
2016,10,24,17,0,0.0,13.0,1.4,14.0,13.0,10.73,0.0
2016,10,24,17,15,0.0,6.5,1.35,13.5,6.5,5.55,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,1.2,13.0,20.0,16.49,7.58
2016,10,25,7,15,0.0,33.5,1.2,13.5,33.5,27.69,17.7
2016,10,25,7,30,0.0,47.0,1.2,14.0,47.0,40.14,28.61
2016,10,25,7,45,0.0,61.5,1.3,14.5,61.5,53.9,40.49
2016,10,25,8,0,0.0,76.0,1.4,15.0,76.0,67.48,52.03
2016,10,25,8,15,0.0,89.5,1.45,15.0,89.5,79.83,62.45
2016,10,25,8,30,0.0,103.0,1.5,15.0,103.0,92.17,72.71
2016,10,25,8,45,176.5,135.5,1.55,15.5,213.5,324.63,269.28
2016,10,25,9,0,353.0,168.0,1.6,16.0,324.0,556.08,449.85
2016,10,25,9,15,289.5,194.5,1.6,16.5,330.0,529.32,423.79
2016,10,25,9,30,226.0,221.0,1.6,17.0,336.0,477.85,381.64
2016,10,25,9,45,116.0,200.5,1.65,17.5,260.0,339.69,271.87
2016,10,25,10,0,6.0,180.0,1.7,18.0,184.0,167.84,131.87
2016,10,25,10,15,435.0,129.0,1.65,18.0,390.5,602.89,480.45
2016,10,25,10,30,864.0,78.0,1.6,18.0,597.0,947.04,717.35
2016,10,25,10,45,494.0,187.0,1.6,18.5,485.5,713.88,549.91
2016,10,25,11,0,124.0,296.0,1.6,19.0,374.0,435.96,338.44
2016,10,25,11,15,66.5,251.5,1.55,19.0,293.5,306.69,240.53
2016,10,25,11,30,9.0,207.0,1.5,19.0,213.0,189.93,147.99
2016,10,25,11,45,22.5,236.5,1.5,19.5,251.5,228.95,179.11
2016,10,25,12,0,36.0,266.0,1.5,20.0,290.0,283.12,220.85
2016,10,25,12,15,21.5,231.5,1.5,20.0,246.0,219.73,171.15
2016,10,25,12,30,7.0,197.0,1.5,20.0,202.0,174.97,135.85
2016,10,25,12,45,9.5,203.5,1.5,20.0,210.0,181.77,141.49
2016,10,25,13,0,12.0,210.0,1.5,20.0,218.0,188.2,146.71
2016,10,25,13,15,62.0,237.0,1.5,20.0,273.5,251.12,197.01
2016,10,25,13,30,112.0,264.0,1.5,20.0,329.0,299.4,234.56
2016,10,25,13,45,128.5,251.5,1.5,20.0,322.5,294.5,230.37
2016,10,25,14,0,145.0,239.0,1.5,20.0,316.0,279.5,218.3
2016,10,25,14,15,187.0,219.5,1.45,20.0,312.0,266.98,207.44
2016,10,25,14,30,229.0,200.0,1.4,20.0,308.0,249.78,191.93
2016,10,25,14,45,308.0,170.5,1.4,20.0,301.5,232.68,174.5
2016,10,25,15,0,387.0,141.0,1.4,20.0,295.0,204.63,147.0
2016,10,25,15,15,543.5,99.5,1.3,19.5,288.0,169.53,110.65
2016,10,25,15,30,700.0,58.0,1.2,19.0,281.0,113.83,61.69
2016,10,25,15,45,653.5,53.5,1.2,18.5,235.5,60.37,35.31
2016,10,25,16,0,607.0,49.0,1.2,18.0,190.0,42.63,31.94
2016,10,25,16,15,531.5,42.5,1.1,17.0,144.5,34.3,24.49
2016,10,25,16,30,456.0,36.0,1.0,16.0,99.0,29.44,19.86
2016,10,25,16,45,325.0,26.0,0.95,15.5,61.5,21.39,11.37
2016,10,25,17,0,194.0,16.0,0.9,15.0,24.0,13.66,0.0
2016,10,25,17,15,97.0,8.0,0.85,14.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,214.5,13.5,0.8,11.5,34.5,186.27,0.0
2016,10,26,7,0,429.0,27.0,0.7,12.0,69.0,375.26,288.37
2016,10,26,7,15,522.5,34.0,0.7,12.5,114.0,473.46,380.11
2016,10,26,7,30,616.0,41.0,0.7,13.0,159.0,577.18,463.15
2016,10,26,7,45,670.5,45.5,0.75,14.0,206.5,650.07,518.06
2016,10,26,8,0,725.0,50.0,0.8,15.0,254.0,724.01,570.62
2016,10,26,8,15,760.5,53.0,0.8,15.5,300.0,779.37,607.71
2016,10,26,8,30,796.0,56.0,0.8,16.0,346.0,833.6,642.51
2016,10,26,8,45,820.0,58.5,0.85,17.0,388.5,864.5,659.87
2016,10,26,9,0,844.0,61.0,0.9,18.0,431.0,902.91,682.03
2016,10,26,9,15,861.5,63.0,0.95,18.5,468.5,931.61,698.47
2016,10,26,9,30,879.0,65.0,1.0,19.0,506.0,957.12,712.79
2016,10,26,9,45,888.5,67.5,1.1,19.5,537.5,971.98,721.09
2016,10,26,10,0,898.0,70.0,1.2,20.0,569.0,983.08,727.15
2016,10,26,10,15,907.5,71.5,1.2,20.5,594.0,988.99,728.24
2016,10,26,10,30,917.0,73.0,1.2,21.0,619.0,990.94,727.0
2016,10,26,10,45,920.0,75.0,1.3,21.5,636.5,983.22,721.51
2016,10,26,11,0,923.0,77.0,1.4,22.0,654.0,971.55,713.67
2016,10,26,11,15,927.0,77.5,1.45,22.0,664.5,955.08,703.42
2016,10,26,11,30,931.0,78.0,1.5,22.0,675.0,934.74,690.77
2016,10,26,11,45,930.0,79.0,1.55,22.0,676.5,906.82,673.19
2016,10,26,12,0,929.0,80.0,1.6,22.0,678.0,875.45,653.31
2016,10,26,12,15,927.5,80.0,1.6,22.0,672.0,839.24,629.53
2016,10,26,12,30,926.0,80.0,1.6,22.0,666.0,799.94,603.55
2016,10,26,12,45,921.5,79.5,1.6,22.0,651.5,755.02,573.52
2016,10,26,13,0,917.0,79.0,1.6,22.0,637.0,707.64,540.28
2016,10,26,13,15,909.5,78.0,1.6,21.5,615.5,655.62,502.78
2016,10,26,13,30,902.0,77.0,1.6,21.0,594.0,601.9,462.74
2016,10,26,13,45,891.5,75.5,1.6,21.0,564.5,544.65,417.82
2016,10,26,14,0,881.0,74.0,1.6,21.0,535.0,486.53,370.7
2016,10,26,14,15,865.0,72.0,1.55,20.5,499.5,425.1,319.96
2016,10,26,14,30,849.0,70.0,1.5,20.0,464.0,363.06,267.08
2016,10,26,14,45,827.5,67.5,1.45,20.0,423.0,299.81,211.7
2016,10,26,15,0,806.0,65.0,1.4,20.0,382.0,238.19,157.6
2016,10,26,15,15,774.0,61.5,1.3,19.5,336.5,175.96,105.81
2016,10,26,15,30,742.0,58.0,1.2,19.0,291.0,117.29,62.98
2016,10,26,15,45,696.0,53.0,1.15,18.5,243.5,60.79,35.25
2016,10,26,16,0,650.0,48.0,1.1,18.0,196.0,42.12,31.47
2016,10,26,16,15,572.0,41.5,1.0,17.0,149.0,36.75,26.61
2016,10,26,16,30,494.0,35.0,0.9,16.0,102.0,28.82,19.26
2016,10,26,16,45,353.5,25.0,0.85,15.5,62.5,20.67,10.41
2016,10,26,17,0,213.0,15.0,0.8,15.0,23.0,12.8,0.0
2016,10,26,17,15,106.5,7.5,0.85,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,0.95,12.5,13.5,11.14,0.0
2016,10,27,7,0,0.0,27.0,1.0,13.0,27.0,24.8,13.79
2016,10,27,7,15,0.0,45.5,1.0,13.5,45.5,45.17,32.23
2016,10,27,7,30,0.0,64.0,1.0,14.0,64.0,63.91,48.63
2016,10,27,7,45,5.5,81.5,1.05,15.0,83.0,85.09,66.9
2016,10,27,8,0,11.0,99.0,1.1,16.0,102.0,106.4,84.89
2016,10,27,8,15,15.0,116.0,1.1,16.5,121.0,125.93,101.09
2016,10,27,8,30,19.0,133.0,1.1,17.0,140.0,145.61,117.07
2016,10,27,8,45,10.5,138.5,1.15,17.5,142.5,139.94,111.53
2016,10,27,9,0,2.0,144.0,1.2,18.0,145.0,134.76,106.45
2016,10,27,9,15,31.5,177.5,1.15,18.0,193.0,216.5,173.36
2016,10,27,9,30,61.0,211.0,1.1,18.0,241.0,283.81,226.68
2016,10,27,9,45,30.5,172.0,1.1,18.5,187.0,201.73,159.88
2016,10,27,10,0,0.0,133.0,1.1,19.0,133.0,115.14,88.94
2016,10,27,10,15,0.0,135.5,1.15,19.0,135.5,116.92,90.44
2016,10,27,10,30,0.0,138.0,1.2,19.0,138.0,118.78,91.82
2016,10,27,10,45,7.0,177.5,1.25,19.5,182.0,162.86,127.1
2016,10,27,11,0,14.0,217.0,1.3,20.0,226.0,207.43,162.0
2016,10,27,11,15,13.5,218.0,1.45,19.5,227.0,206.42,161.32
2016,10,27,11,30,13.0,219.0,1.6,19.0,228.0,205.51,160.91
2016,10,27,11,45,13.5,219.0,1.75,19.0,228.0,204.56,160.22
2016,10,27,12,0,14.0,219.0,1.9,19.0,228.0,203.62,159.56
2016,10,27,12,15,9.0,202.0,1.9,18.5,208.0,182.34,142.84
2016,10,27,12,30,4.0,185.0,1.9,18.0,188.0,161.93,126.77
2016,10,27,12,45,7.5,195.5,1.95,18.0,200.5,173.28,136.1
2016,10,27,13,0,11.0,206.0,2.0,18.0,213.0,184.16,144.96
2016,10,27,13,15,5.5,169.5,1.9,17.5,173.0,147.04,115.38
2016,10,27,13,30,0.0,133.0,1.8,17.0,133.0,111.53,86.84
2016,10,27,13,45,6.0,158.0,1.7,17.0,161.5,135.82,106.92
2016,10,27,14,0,12.0,183.0,1.6,17.0,190.0,159.03,125.85
2016,10,27,14,15,8.0,168.5,1.5,17.0,173.0,143.57,113.41
2016,10,27,14,30,4.0,154.0,1.4,17.0,156.0,128.77,101.6
2016,10,27,14,45,4.0,144.0,1.35,17.0,146.0,119.38,94.11
2016,10,27,15,0,4.0,134.0,1.3,17.0,136.0,109.97,86.54
2016,10,27,15,15,2.0,118.5,1.2,17.0,119.5,96.0,75.19
2016,10,27,15,30,0.0,103.0,1.1,17.0,103.0,82.45,64.07
2016,10,27,15,45,0.0,85.5,1.0,17.0,85.5,67.96,51.91
2016,10,27,16,0,0.0,68.0,0.9,17.0,68.0,54.3,42.28
2016,10,27,16,15,0.0,51.0,0.8,16.5,51.0,41.15,30.47
2016,10,27,16,30,0.0,34.0,0.7,16.0,34.0,27.85,18.36
2016,10,27,16,45,0.0,20.5,0.65,16.0,20.5,16.93,7.09
2016,10,27,17,0,0.0,7.0,0.6,16.0,7.0,5.97,0.0
2016,10,27,17,15,0.0,3.5,0.6,15.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.1,13.5,6.5,5.55,0.0
2016,10,28,7,0,0.0,13.0,1.2,14.0,13.0,10.69,2.57
2016,10,28,7,15,0.0,23.5,1.2,14.0,23.5,19.38,10.58
2016,10,28,7,30,0.0,34.0,1.2,14.0,34.0,28.08,18.29
2016,10,28,7,45,0.0,45.0,1.25,14.5,45.0,37.22,26.25
2016,10,28,8,0,0.0,56.0,1.3,15.0,56.0,46.37,34.1
2016,10,28,8,15,0.0,67.0,1.25,15.0,67.0,56.22,42.49
2016,10,28,8,30,0.0,78.0,1.2,15.0,78.0,66.2,50.88
2016,10,28,8,45,161.0,123.0,1.2,15.0,192.0,294.22,244.88
2016,10,28,9,0,322.0,168.0,1.2,15.0,306.0,526.72,427.09
2016,10,28,9,15,205.0,191.5,1.2,15.0,282.5,423.27,342.11
2016,10,28,9,30,88.0,215.0,1.2,15.0,259.0,316.09,254.83
2016,10,28,9,45,55.5,211.0,1.3,15.5,239.5,274.13,220.4
2016,10,28,10,0,23.0,207.0,1.4,16.0,220.0,214.13,170.95
2016,10,28,10,15,28.5,222.0,1.45,16.5,238.5,252.98,201.58
2016,10,28,10,30,34.0,237.0,1.5,17.0,257.0,272.34,216.16
2016,10,28,10,45,25.5,230.0,1.55,17.5,245.5,233.81,184.92
2016,10,28,11,0,17.0,223.0,1.6,18.0,234.0,216.55,170.61
2016,10,28,11,15,120.5,259.5,1.6,18.0,336.0,384.97,304.67
2016,10,28,11,30,224.0,296.0,1.6,18.0,438.0,511.45,400.69
2016,10,28,11,45,252.0,292.5,1.65,18.5,452.5,520.89,406.58
2016,10,28,12,0,280.0,289.0,1.7,19.0,467.0,544.19,423.16
2016,10,28,12,15,249.0,290.5,1.65,18.5,447.5,490.51,383.21
2016,10,28,12,30,218.0,292.0,1.6,18.0,428.0,454.47,356.26
2016,10,28,12,45,218.5,284.5,1.6,18.0,418.5,433.56,340.59
2016,10,28,13,0,219.0,277.0,1.6,18.0,409.0,412.18,324.29
2016,10,28,13,15,157.0,265.5,1.55,18.0,358.5,347.71,273.94
2016,10,28,13,30,95.0,254.0,1.5,18.0,308.0,280.95,221.61
2016,10,28,13,45,47.5,156.0,1.45,18.0,183.0,159.97,125.83
2016,10,28,14,0,0.0,58.0,1.4,18.0,58.0,48.07,34.53
2016,10,28,14,15,54.0,128.0,1.3,18.0,152.5,130.7,102.34
2016,10,28,14,30,108.0,198.0,1.2,18.0,247.0,203.08,159.15
2016,10,28,14,45,105.5,180.5,1.2,18.0,225.0,178.45,138.48
2016,10,28,15,0,103.0,163.0,1.2,18.0,203.0,155.77,119.67
2016,10,28,15,15,396.0,112.0,1.15,17.5,237.5,153.06,104.62
2016,10,28,15,30,689.0,61.0,1.1,17.0,272.0,114.39,63.37
2016,10,28,15,45,644.0,55.0,1.05,16.5,226.5,60.62,36.56
2016,10,28,16,0,599.0,49.0,1.0,16.0,181.0,39.34,29.26
2016,10,28,16,15,516.5,42.0,0.9,15.5,135.5,34.04,24.34
2016,10,28,16,30,434.0,35.0,0.8,15.0,90.0,28.77,19.16
2016,10,28,16,45,217.0,26.0,0.75,14.5,53.5,21.44,9.91
2016,10,28,17,0,0.0,17.0,0.7,14.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,0.75,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,154.5,14.0,0.95,12.5,27.5,114.65,0.0
2016,10,29,7,0,309.0,28.0,1.0,13.0,55.0,300.42,221.01
2016,10,29,7,15,412.5,37.5,1.05,13.5,98.0,402.39,324.65
2016,10,29,7,30,516.0,47.0,1.1,14.0,141.0,511.82,414.89
2016,10,29,7,45,584.0,52.0,1.15,14.5,187.5,592.04,478.12
2016,10,29,8,0,652.0,57.0,1.2,15.0,234.0,674.62,539.92
2016,10,29,8,15,326.0,71.0,1.2,15.0,159.5,409.97,337.77
2016,10,29,8,30,0.0,85.0,1.2,15.0,85.0,73.61,56.61
2016,10,29,8,45,0.0,83.0,1.3,15.5,83.0,70.27,54.08
2016,10,29,9,0,0.0,81.0,1.4,16.0,81.0,67.61,51.62
2016,10,29,9,15,46.0,147.5,1.4,16.0,170.0,193.7,157.6
2016,10,29,9,30,92.0,214.0,1.4,16.0,259.0,319.33,258.39
2016,10,29,9,45,46.0,175.0,1.45,16.5,197.5,221.13,177.62
2016,10,29,10,0,0.0,136.0,1.5,17.0,136.0,118.3,92.35
2016,10,29,10,15,119.5,200.5,1.5,17.0,270.0,336.61,271.13
2016,10,29,10,30,239.0,265.0,1.5,17.0,404.0,524.98,415.15
2016,10,29,10,45,269.5,268.0,1.5,17.5,429.5,570.45,446.11
2016,10,29,11,0,300.0,271.0,1.5,18.0,455.0,593.11,461.51
2016,10,29,11,15,181.0,274.0,1.45,18.0,385.5,457.2,357.91
2016,10,29,11,30,62.0,277.0,1.4,18.0,316.0,327.92,257.06
2016,10,29,11,45,192.5,277.0,1.4,18.5,398.5,452.62,355.19
2016,10,29,12,0,323.0,277.0,1.4,19.0,481.0,567.12,440.1
2016,10,29,12,15,617.0,178.0,1.35,19.0,562.5,704.03,542.37
2016,10,29,12,30,911.0,79.0,1.3,19.0,644.0,783.97,598.31
2016,10,29,12,45,906.5,78.5,1.3,19.0,629.5,739.84,567.23
2016,10,29,13,0,902.0,78.0,1.3,19.0,615.0,693.32,534.15
2016,10,29,13,15,894.0,77.0,1.25,19.0,593.5,641.91,495.41
2016,10,29,13,30,886.0,76.0,1.2,19.0,572.0,588.88,454.47
2016,10,29,13,45,874.5,74.5,1.2,19.0,543.0,532.19,409.92
2016,10,29,14,0,863.0,73.0,1.2,19.0,514.0,474.78,363.28
2016,10,29,14,15,846.5,71.0,1.2,19.0,479.0,414.42,312.83
2016,10,29,14,30,830.0,69.0,1.2,19.0,444.0,353.66,260.53
2016,10,29,14,45,806.0,66.5,1.2,19.0,403.0,291.14,205.91
2016,10,29,15,0,782.0,64.0,1.2,19.0,362.0,230.57,152.84
2016,10,29,15,15,748.5,60.5,1.15,18.5,317.5,169.9,102.39
2016,10,29,15,30,715.0,57.0,1.1,18.0,273.0,112.98,60.97
2016,10,29,15,45,662.0,52.5,1.05,17.5,226.5,58.74,34.72
2016,10,29,16,0,609.0,48.0,1.0,17.0,180.0,42.1,31.53
2016,10,29,16,15,525.5,41.0,0.95,16.0,134.5,33.33,23.62
2016,10,29,16,30,442.0,34.0,0.9,15.0,89.0,28.02,18.43
2016,10,29,16,45,287.5,23.0,0.85,14.5,52.5,18.99,7.41
2016,10,29,17,0,133.0,12.0,0.8,14.0,16.0,10.24,0.0
2016,10,29,17,15,66.5,6.0,0.8,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
