Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,13.5,0.95,10.5,13.5,11.52,0.0
2016,11,9,7,0,0.0,27.0,0.9,11.0,27.0,38.18,0.0
2016,11,9,7,15,207.5,34.5,0.95,11.5,64.0,244.38,188.65
2016,11,9,7,30,415.0,42.0,1.0,12.0,101.0,420.41,342.1
2016,11,9,7,45,493.0,50.0,1.05,13.0,145.0,508.13,413.64
2016,11,9,8,0,571.0,58.0,1.1,14.0,189.0,599.16,484.13
2016,11,9,8,15,619.0,63.5,1.0,14.5,232.0,663.25,530.48
2016,11,9,8,30,667.0,69.0,0.9,15.0,275.0,727.32,574.28
2016,11,9,8,45,704.5,72.0,0.85,15.5,316.5,777.72,606.85
2016,11,9,9,0,742.0,75.0,0.8,16.0,358.0,820.33,632.83
2016,11,9,9,15,764.5,78.0,0.75,16.5,394.0,853.54,651.58
2016,11,9,9,30,787.0,81.0,0.7,17.0,430.0,883.84,667.96
2016,11,9,9,45,816.5,79.0,0.7,18.0,463.5,911.31,681.84
2016,11,9,10,0,846.0,77.0,0.7,19.0,497.0,935.26,693.22
2016,11,9,10,15,856.5,78.0,0.65,19.5,521.0,941.27,693.25
2016,11,9,10,30,867.0,79.0,0.6,20.0,545.0,933.14,684.6
2016,11,9,10,45,873.5,80.0,0.6,21.0,562.0,928.08,678.1
2016,11,9,11,0,880.0,81.0,0.6,22.0,579.0,919.3,669.36
2016,11,9,11,15,883.5,81.5,0.55,22.5,588.0,903.47,656.63
2016,11,9,11,30,887.0,82.0,0.5,23.0,597.0,884.04,641.91
2016,11,9,11,45,886.5,82.5,0.45,23.5,598.5,857.69,622.98
2016,11,9,12,0,886.0,83.0,0.4,24.0,600.0,828.1,602.22
2016,11,9,12,15,883.5,82.5,0.4,24.0,593.5,792.7,579.83
2016,11,9,12,30,881.0,82.0,0.4,24.0,587.0,754.5,555.53
2016,11,9,12,45,878.0,80.0,0.4,24.5,573.5,711.69,526.93
2016,11,9,13,0,875.0,78.0,0.4,25.0,560.0,666.52,494.65
2016,11,9,13,15,866.0,77.0,0.4,25.0,538.5,616.59,459.03
2016,11,9,13,30,857.0,76.0,0.4,25.0,517.0,565.24,421.33
2016,11,9,13,45,841.5,75.0,0.45,25.0,488.0,511.32,380.95
2016,11,9,14,0,826.0,74.0,0.5,25.0,459.0,454.47,336.94
2016,11,9,14,15,807.0,71.5,0.5,24.5,425.0,394.83,289.51
2016,11,9,14,30,788.0,69.0,0.5,24.0,391.0,336.01,241.03
2016,11,9,14,45,759.0,66.5,0.55,24.0,351.5,275.55,190.11
2016,11,9,15,0,730.0,64.0,0.6,24.0,312.0,217.67,141.11
2016,11,9,15,15,691.0,60.0,0.7,23.0,269.0,159.82,94.86
2016,11,9,15,30,652.0,56.0,0.8,22.0,226.0,103.51,54.79
2016,11,9,15,45,591.5,50.0,0.9,21.5,182.0,52.16,29.62
2016,11,9,16,0,531.0,44.0,1.0,21.0,138.0,35.71,25.18
2016,11,9,16,15,433.0,35.5,1.0,20.5,96.5,29.06,19.01
2016,11,9,16,30,335.0,27.0,1.0,20.0,55.0,22.41,11.45
2016,11,9,16,45,167.5,13.5,1.0,19.5,27.5,11.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,94.5,8.5,0.85,12.0,12.5,68.98,0.0
2016,11,10,7,0,189.0,17.0,0.8,12.0,25.0,178.8,0.0
2016,11,10,7,15,312.0,28.0,0.85,13.0,62.0,312.83,235.97
2016,11,10,7,30,435.0,39.0,0.9,14.0,99.0,432.0,346.7
2016,11,10,7,45,509.0,46.5,0.95,15.0,142.0,515.97,415.37
2016,11,10,8,0,583.0,54.0,1.0,16.0,185.0,603.17,482.36
2016,11,10,8,15,630.0,59.0,1.0,16.5,228.0,665.72,528.22
2016,11,10,8,30,677.0,64.0,1.0,17.0,271.0,728.29,571.95
2016,11,10,8,45,710.0,67.5,1.0,17.5,311.5,769.16,598.54
2016,11,10,9,0,743.0,71.0,1.0,18.0,352.0,815.1,627.87
2016,11,10,9,15,765.5,74.0,1.0,18.5,388.0,848.23,647.53
2016,11,10,9,30,788.0,77.0,1.0,19.0,424.0,878.51,664.99
2016,11,10,9,45,811.5,76.5,1.0,20.0,456.0,902.06,676.43
2016,11,10,10,0,835.0,76.0,1.0,21.0,488.0,922.19,685.54
2016,11,10,10,15,845.5,77.5,0.95,21.0,511.5,928.93,687.65
2016,11,10,10,30,856.0,79.0,0.9,21.0,535.0,921.59,680.9
2016,11,10,10,45,642.5,147.5,0.85,21.5,496.0,807.65,603.05
2016,11,10,11,0,429.0,216.0,0.8,22.0,457.0,666.3,502.59
2016,11,10,11,15,424.5,221.0,0.7,22.0,463.0,654.69,494.28
2016,11,10,11,30,420.0,226.0,0.6,22.0,469.0,641.24,483.23
2016,11,10,11,45,420.0,226.5,0.55,22.5,470.0,625.21,470.34
2016,11,10,12,0,420.0,227.0,0.5,23.0,471.0,607.41,456.3
2016,11,10,12,15,643.5,154.5,0.5,23.0,523.5,693.91,519.67
2016,11,10,12,30,867.0,82.0,0.5,23.0,576.0,743.41,553.42
2016,11,10,12,45,860.0,82.0,0.5,23.5,561.5,700.65,523.31
2016,11,10,13,0,853.0,82.0,0.5,24.0,547.0,660.36,493.68
2016,11,10,13,15,843.5,80.5,0.55,24.0,526.0,609.8,457.88
2016,11,10,13,30,834.0,79.0,0.6,24.0,505.0,557.95,419.98
2016,11,10,13,45,662.5,116.0,0.65,24.0,442.5,461.89,348.67
2016,11,10,14,0,491.0,153.0,0.7,24.0,380.0,373.7,282.43
2016,11,10,14,15,245.5,144.0,0.7,24.0,257.5,230.31,174.56
2016,11,10,14,30,0.0,135.0,0.7,24.0,135.0,112.31,85.64
2016,11,10,14,45,0.0,121.5,0.7,24.0,121.5,100.39,76.55
2016,11,10,15,0,0.0,108.0,0.7,24.0,108.0,88.61,67.17
2016,11,10,15,15,315.5,82.0,0.7,23.5,163.5,117.44,77.12
2016,11,10,15,30,631.0,56.0,0.7,23.0,219.0,101.93,54.09
2016,11,10,15,45,570.5,50.0,0.7,22.5,176.0,51.93,29.45
2016,11,10,16,0,510.0,44.0,0.7,22.0,133.0,35.66,25.01
2016,11,10,16,15,410.5,35.0,0.7,21.0,92.5,28.61,18.54
2016,11,10,16,30,311.0,26.0,0.7,20.0,52.0,21.52,10.45
2016,11,10,16,45,155.5,13.0,0.75,19.5,26.0,11.1,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,12.0,12.0,10.24,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,20.49,0.0
2016,11,11,7,15,224.0,31.0,0.75,13.0,61.0,251.37,186.73
2016,11,11,7,30,448.0,38.0,0.7,14.0,98.0,440.25,351.71
2016,11,11,7,45,526.0,44.5,0.7,15.0,141.5,526.36,420.77
2016,11,11,8,0,604.0,51.0,0.7,16.0,185.0,615.83,488.37
2016,11,11,8,15,652.0,56.0,0.7,16.5,229.0,679.62,534.5
2016,11,11,8,30,700.0,61.0,0.7,17.0,273.0,737.09,573.99
2016,11,11,8,45,622.5,82.5,0.75,17.5,290.5,714.87,556.86
2016,11,11,9,0,545.0,104.0,0.8,18.0,308.0,678.1,529.87
2016,11,11,9,15,541.0,117.5,0.8,18.5,337.0,687.85,535.27
2016,11,11,9,30,537.0,131.0,0.8,19.0,366.0,703.41,544.05
2016,11,11,9,45,606.0,121.5,0.85,20.0,404.0,767.16,585.6
2016,11,11,10,0,675.0,112.0,0.9,21.0,442.0,819.88,617.98
2016,11,11,10,15,621.0,135.5,0.95,21.0,451.0,791.21,597.66
2016,11,11,10,30,567.0,159.0,1.0,21.0,460.0,750.63,570.15
2016,11,11,10,45,426.5,201.5,1.1,21.5,432.0,658.52,503.15
2016,11,11,11,0,286.0,244.0,1.2,22.0,404.0,549.11,422.12
2016,11,11,11,15,207.0,255.0,1.2,22.0,371.5,462.05,357.5
2016,11,11,11,30,128.0,266.0,1.2,22.0,339.0,396.85,307.26
2016,11,11,11,45,87.0,254.5,1.25,22.5,304.5,324.7,251.98
2016,11,11,12,0,46.0,243.0,1.3,23.0,270.0,273.09,211.45
2016,11,11,12,15,51.0,243.5,1.3,22.5,273.0,273.49,212.5
2016,11,11,12,30,56.0,244.0,1.3,22.0,276.0,273.42,212.96
2016,11,11,12,45,46.0,232.0,1.3,22.0,258.0,249.37,194.22
2016,11,11,13,0,36.0,220.0,1.3,22.0,240.0,226.6,176.49
2016,11,11,13,15,190.5,212.5,1.25,21.5,310.5,319.24,250.81
2016,11,11,13,30,345.0,205.0,1.2,21.0,381.0,394.41,308.18
2016,11,11,13,45,352.0,191.5,1.2,21.0,362.0,362.77,282.39
2016,11,11,14,0,359.0,178.0,1.2,21.0,343.0,330.04,255.75
2016,11,11,14,15,323.0,168.5,1.15,20.5,309.0,282.97,218.05
2016,11,11,14,30,287.0,159.0,1.1,20.0,275.0,239.67,182.98
2016,11,11,14,45,269.0,146.0,1.05,19.5,246.0,202.32,151.98
2016,11,11,15,0,251.0,133.0,1.0,19.0,217.0,167.08,122.67
2016,11,11,15,15,235.5,116.0,0.95,18.5,186.5,131.3,93.45
2016,11,11,15,30,220.0,99.0,0.9,18.0,156.0,97.74,67.72
2016,11,11,15,45,194.5,81.5,0.85,17.5,124.0,65.86,46.94
2016,11,11,16,0,169.0,64.0,0.8,17.0,92.0,48.34,36.55
2016,11,11,16,15,124.0,46.0,0.75,16.5,63.5,35.26,24.56
2016,11,11,16,30,79.0,28.0,0.7,16.0,35.0,21.88,10.56
2016,11,11,16,45,39.5,14.0,0.7,15.5,17.5,11.95,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,93.0,7.5,0.8,11.5,11.0,6.4,0.0
2016,11,12,7,0,186.0,15.0,0.8,12.0,22.0,141.24,0.0
2016,11,12,7,15,318.5,25.5,0.8,12.5,58.5,312.33,226.71
2016,11,12,7,30,451.0,36.0,0.8,13.0,95.0,439.56,351.54
2016,11,12,7,45,527.0,43.0,0.85,14.0,138.5,524.43,421.6
2016,11,12,8,0,603.0,50.0,0.9,15.0,182.0,612.76,489.72
2016,11,12,8,15,651.0,55.0,0.85,15.5,225.0,669.36,530.84
2016,11,12,8,30,699.0,60.0,0.8,16.0,268.0,733.82,575.37
2016,11,12,8,45,733.0,63.0,0.75,16.5,309.0,782.16,606.31
2016,11,12,9,0,767.0,66.0,0.7,17.0,350.0,828.59,634.74
2016,11,12,9,15,789.5,68.5,0.65,17.5,386.0,861.26,652.87
2016,11,12,9,30,812.0,71.0,0.6,18.0,422.0,891.05,668.7
2016,11,12,9,45,834.0,70.5,0.55,18.5,454.0,913.14,679.14
2016,11,12,10,0,856.0,70.0,0.5,19.0,486.0,921.32,680.53
2016,11,12,10,15,866.5,71.5,0.45,19.5,510.0,928.2,681.37
2016,11,12,10,30,877.0,73.0,0.4,20.0,534.0,931.41,679.98
2016,11,12,10,45,884.0,74.0,0.35,20.5,551.0,926.92,673.91
2016,11,12,11,0,891.0,75.0,0.3,21.0,568.0,918.67,665.8
2016,11,12,11,15,894.5,75.5,0.3,21.5,577.5,902.89,654.19
2016,11,12,11,30,898.0,76.0,0.3,22.0,587.0,883.49,640.57
2016,11,12,11,45,898.0,76.0,0.3,22.5,588.5,856.97,622.57
2016,11,12,12,0,898.0,76.0,0.3,23.0,590.0,827.18,602.64
2016,11,12,12,15,896.0,76.0,0.4,23.0,584.0,792.68,582.56
2016,11,12,12,30,894.0,76.0,0.5,23.0,578.0,755.31,560.3
2016,11,12,12,45,886.5,76.0,0.6,23.0,563.5,711.38,533.18
2016,11,12,13,0,879.0,76.0,0.7,23.0,549.0,665.38,502.06
2016,11,12,13,15,628.5,136.5,0.75,22.5,468.0,537.57,409.73
2016,11,12,13,30,378.0,197.0,0.8,22.0,387.0,405.12,312.02
2016,11,12,13,45,515.5,152.0,0.9,22.0,396.0,416.7,320.87
2016,11,12,14,0,653.0,107.0,1.0,22.0,405.0,408.49,311.73
2016,11,12,14,15,724.5,86.5,1.0,21.5,394.0,376.02,282.68
2016,11,12,14,30,796.0,66.0,1.0,21.0,383.0,335.81,245.58
2016,11,12,14,45,769.0,63.0,1.05,21.0,344.0,275.25,193.08
2016,11,12,15,0,742.0,60.0,1.1,21.0,305.0,217.02,142.55
2016,11,12,15,15,702.0,56.0,1.1,20.0,262.0,158.53,94.74
2016,11,12,15,30,662.0,52.0,1.1,19.0,219.0,104.58,55.89
2016,11,12,15,45,599.5,46.5,1.15,18.5,175.0,53.55,30.58
2016,11,12,16,0,537.0,41.0,1.2,18.0,131.0,33.41,23.44
2016,11,12,16,15,433.0,32.5,1.2,17.0,90.5,26.66,17.12
2016,11,12,16,30,329.0,24.0,1.2,16.0,50.0,19.9,8.66
2016,11,12,16,45,164.5,12.0,1.3,15.5,25.0,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,93.0,7.0,0.9,11.0,10.5,0.0,0.0
2016,11,13,7,0,186.0,14.0,0.9,11.0,21.0,140.13,0.0
2016,11,13,7,15,322.0,24.5,0.8,11.5,57.0,311.21,220.19
2016,11,13,7,30,458.0,35.0,0.7,12.0,93.0,443.12,353.99
2016,11,13,7,45,536.5,42.0,0.65,13.0,136.5,529.99,425.19
2016,11,13,8,0,615.0,49.0,0.6,14.0,180.0,620.54,493.71
2016,11,13,8,15,663.0,53.5,0.5,14.5,223.5,676.84,533.45
2016,11,13,8,30,711.0,58.0,0.4,15.0,267.0,740.84,576.23
2016,11,13,8,45,741.0,62.0,0.35,15.5,307.5,786.97,605.05
2016,11,13,9,0,771.0,66.0,0.3,16.0,348.0,831.1,631.44
2016,11,13,9,15,793.0,68.5,0.3,16.5,384.5,863.35,649.94
2016,11,13,9,30,815.0,71.0,0.3,17.0,421.0,892.69,666.25
2016,11,13,9,45,830.0,73.0,0.35,17.5,451.5,911.51,676.53
2016,11,13,10,0,845.0,75.0,0.4,18.0,482.0,926.87,684.74
2016,11,13,10,15,856.0,76.5,0.45,18.0,506.0,934.12,689.14
2016,11,13,10,30,867.0,78.0,0.5,18.0,530.0,927.36,684.79
2016,11,13,10,45,875.0,78.5,0.55,18.5,547.5,923.21,681.21
2016,11,13,11,0,883.0,79.0,0.6,19.0,565.0,915.35,675.32
2016,11,13,11,15,887.5,79.5,0.65,19.0,574.5,900.59,666.41
2016,11,13,11,30,892.0,80.0,0.7,19.0,584.0,882.2,655.28
2016,11,13,11,45,894.5,79.5,0.75,19.5,586.5,857.35,638.74
2016,11,13,12,0,897.0,79.0,0.8,20.0,589.0,829.11,620.02
2016,11,13,12,15,895.0,78.5,0.8,20.0,582.5,794.09,597.08
2016,11,13,12,30,893.0,78.0,0.8,20.0,576.0,756.22,572.14
2016,11,13,12,45,890.5,76.5,0.85,20.5,563.0,714.19,543.78
2016,11,13,13,0,888.0,75.0,0.9,21.0,550.0,669.71,511.42
2016,11,13,13,15,879.0,74.0,0.85,21.0,528.5,619.57,473.83
2016,11,13,13,30,870.0,73.0,0.8,21.0,507.0,567.98,434.21
2016,11,13,13,45,857.5,71.0,0.8,21.0,479.0,512.38,390.9
2016,11,13,14,0,845.0,69.0,0.8,21.0,451.0,457.37,346.5
2016,11,13,14,15,826.5,67.0,0.75,21.0,417.0,397.81,296.98
2016,11,13,14,30,808.0,65.0,0.7,21.0,383.0,338.94,246.64
2016,11,13,14,45,781.5,62.0,0.7,21.0,344.0,277.9,194.05
2016,11,13,15,0,755.0,59.0,0.7,21.0,305.0,219.11,143.23
2016,11,13,15,15,715.0,55.0,0.7,20.0,262.0,159.89,95.05
2016,11,13,15,30,675.0,51.0,0.7,19.0,219.0,105.2,55.75
2016,11,13,15,45,613.0,45.5,0.7,18.5,175.0,53.4,30.04
2016,11,13,16,0,551.0,40.0,0.7,18.0,131.0,35.6,25.33
2016,11,13,16,15,446.0,31.5,0.75,17.0,90.0,25.9,16.43
2016,11,13,16,30,341.0,23.0,0.8,16.0,49.0,19.09,7.63
2016,11,13,16,45,170.5,11.5,0.9,15.5,24.5,9.82,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,97.0,6.5,0.85,11.0,9.5,0.0,0.0
2016,11,14,7,0,194.0,13.0,0.9,11.0,19.0,144.5,0.0
2016,11,14,7,15,333.5,23.0,0.8,11.5,55.5,315.33,214.62
2016,11,14,7,30,473.0,33.0,0.7,12.0,92.0,451.48,359.15
2016,11,14,7,45,551.0,39.5,0.6,12.5,135.5,528.94,424.12
2016,11,14,8,0,629.0,46.0,0.5,13.0,179.0,619.64,493.38
2016,11,14,8,15,677.0,50.5,0.45,13.5,222.5,684.11,539.79
2016,11,14,8,30,725.0,55.0,0.4,14.0,266.0,748.24,583.41
2016,11,14,8,45,757.5,58.5,0.4,14.5,307.5,796.14,614.44
2016,11,14,9,0,790.0,62.0,0.4,15.0,349.0,842.12,643.1
2016,11,14,9,15,812.0,64.5,0.35,15.5,385.5,874.55,660.77
2016,11,14,9,30,834.0,67.0,0.3,16.0,422.0,904.04,676.18
2016,11,14,9,45,851.0,68.5,0.25,16.5,453.0,924.19,685.22
2016,11,14,10,0,868.0,70.0,0.2,17.0,484.0,930.41,685.39
2016,11,14,10,15,878.5,71.0,0.15,17.5,508.0,936.62,685.95
2016,11,14,10,30,889.0,72.0,0.1,18.0,532.0,939.15,684.39
2016,11,14,10,45,896.5,72.5,0.1,18.5,549.5,934.44,679.27
2016,11,14,11,0,904.0,73.0,0.1,19.0,567.0,925.94,672.05
2016,11,14,11,15,907.5,73.5,0.1,19.5,576.5,910.06,660.39
2016,11,14,11,30,911.0,74.0,0.1,20.0,586.0,890.52,646.68
2016,11,14,11,45,913.0,73.5,0.15,20.5,588.0,864.9,630.01
2016,11,14,12,0,915.0,73.0,0.2,21.0,590.0,835.87,611.35
2016,11,14,12,15,913.0,73.0,0.25,21.0,584.0,801.0,590.07
2016,11,14,12,30,911.0,73.0,0.3,21.0,578.0,763.21,566.75
2016,11,14,12,45,902.5,73.5,0.4,21.0,563.5,718.69,539.4
2016,11,14,13,0,894.0,74.0,0.5,21.0,549.0,672.12,508.15
2016,11,14,13,15,885.0,73.0,0.5,21.0,527.5,621.81,471.55
2016,11,14,13,30,876.0,72.0,0.5,21.0,506.0,570.03,432.76
2016,11,14,13,45,863.5,70.0,0.55,21.0,478.5,514.23,390.22
2016,11,14,14,0,851.0,68.0,0.6,21.0,451.0,459.01,346.39
2016,11,14,14,15,832.5,66.0,0.6,20.5,416.5,399.22,297.79
2016,11,14,14,30,814.0,64.0,0.6,20.0,382.0,340.12,248.01
2016,11,14,14,45,787.0,61.0,0.65,20.0,343.0,278.68,195.15
2016,11,14,15,0,760.0,58.0,0.7,20.0,304.0,219.54,143.98
2016,11,14,15,15,720.0,54.5,0.7,19.0,261.0,160.55,95.75
2016,11,14,15,30,680.0,51.0,0.7,18.0,218.0,106.05,56.41
2016,11,14,15,45,617.0,45.5,0.75,17.5,174.0,53.95,30.33
2016,11,14,16,0,554.0,40.0,0.8,17.0,130.0,35.67,25.48
2016,11,14,16,15,446.0,31.5,0.8,16.0,88.5,25.95,16.49
2016,11,14,16,30,338.0,23.0,0.8,15.0,47.0,19.13,7.19
2016,11,14,16,45,169.0,11.5,0.85,14.0,23.5,9.82,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,117.0,6.0,0.75,9.5,9.5,0.0,0.0
2016,11,15,7,0,234.0,12.0,0.7,10.0,19.0,170.82,0.0
2016,11,15,7,15,375.5,21.0,0.6,10.5,55.5,332.15,214.88
2016,11,15,7,30,517.0,30.0,0.5,11.0,92.0,471.29,372.5
2016,11,15,7,45,592.5,35.5,0.45,11.5,135.5,556.78,444.16
2016,11,15,8,0,668.0,41.0,0.4,12.0,179.0,644.87,511.58
2016,11,15,8,15,711.5,44.5,0.45,12.5,222.0,704.66,555.97
2016,11,15,8,30,755.0,48.0,0.5,13.0,265.0,763.95,597.91
2016,11,15,8,45,783.5,50.5,0.55,13.5,305.0,807.19,626.86
2016,11,15,9,0,812.0,53.0,0.6,14.0,345.0,838.41,646.72
2016,11,15,9,15,831.0,55.0,0.6,14.5,380.5,867.35,663.63
2016,11,15,9,30,850.0,57.0,0.6,15.0,416.0,893.44,678.22
2016,11,15,9,45,846.0,64.5,0.6,15.5,443.5,902.31,681.18
2016,11,15,10,0,842.0,72.0,0.6,16.0,471.0,917.68,688.71
2016,11,15,10,15,506.5,152.5,0.6,16.0,396.0,690.81,533.15
2016,11,15,10,30,171.0,233.0,0.6,16.0,321.0,425.88,334.7
2016,11,15,10,45,156.0,241.0,0.65,16.5,323.5,415.25,327.87
2016,11,15,11,0,141.0,249.0,0.7,17.0,326.0,404.41,318.53
2016,11,15,11,15,172.0,252.5,0.75,17.0,347.5,429.06,337.9
2016,11,15,11,30,203.0,256.0,0.8,17.0,369.0,451.8,355.39
2016,11,15,11,45,540.5,167.0,0.9,17.5,469.5,661.4,515.21
2016,11,15,12,0,878.0,78.0,1.0,18.0,570.0,811.14,618.58
2016,11,15,12,15,874.5,77.5,1.05,18.0,563.5,775.79,593.23
2016,11,15,12,30,871.0,77.0,1.1,18.0,557.0,737.78,568.16
2016,11,15,12,45,866.0,76.0,1.2,18.0,543.0,695.66,540.42
2016,11,15,13,0,861.0,75.0,1.3,18.0,529.0,651.37,508.45
2016,11,15,13,15,851.5,73.5,1.35,17.5,508.0,601.85,471.99
2016,11,15,13,30,842.0,72.0,1.4,17.0,487.0,551.01,433.21
2016,11,15,13,45,823.5,72.0,1.5,17.0,459.0,498.13,390.82
2016,11,15,14,0,805.0,72.0,1.6,17.0,431.0,442.55,344.86
2016,11,15,14,15,785.5,69.5,1.65,16.5,398.0,384.45,295.84
2016,11,15,14,30,766.0,67.0,1.7,16.0,365.0,327.24,245.93
2016,11,15,14,45,735.5,64.5,1.8,16.0,326.5,268.18,193.44
2016,11,15,15,0,705.0,62.0,1.9,16.0,288.0,211.87,143.34
2016,11,15,15,15,664.5,58.0,1.9,15.5,247.0,155.73,96.07
2016,11,15,15,30,624.0,54.0,1.9,15.0,206.0,101.48,55.58
2016,11,15,15,45,555.5,48.5,1.95,14.5,163.5,52.31,30.06
2016,11,15,16,0,487.0,43.0,2.0,14.0,121.0,35.02,25.19
2016,11,15,16,15,378.0,33.5,1.95,13.5,82.0,27.51,17.93
2016,11,15,16,30,269.0,24.0,1.9,13.0,43.0,19.94,7.2
2016,11,15,16,45,134.5,12.0,1.85,12.5,21.5,10.24,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,85.5,6.5,1.55,7.5,8.5,0.0,0.0
2016,11,16,7,0,171.0,13.0,1.6,8.0,17.0,128.2,0.0
2016,11,16,7,15,327.5,23.0,1.65,8.5,53.0,306.03,188.71
2016,11,16,7,30,484.0,33.0,1.7,9.0,89.0,458.66,370.35
2016,11,16,7,45,570.0,39.0,1.8,9.5,134.0,541.44,444.92
2016,11,16,8,0,656.0,45.0,1.9,10.0,179.0,638.68,524.56
2016,11,16,8,15,705.0,49.5,1.95,10.5,223.0,704.65,576.2
2016,11,16,8,30,754.0,54.0,2.0,11.0,267.0,770.21,625.09
2016,11,16,8,45,786.5,56.5,2.15,11.5,308.5,817.28,659.22
2016,11,16,9,0,819.0,59.0,2.3,12.0,350.0,862.28,690.86
2016,11,16,9,15,840.5,61.5,2.35,12.0,387.0,894.58,712.99
2016,11,16,9,30,862.0,64.0,2.4,12.0,424.0,913.62,725.42
2016,11,16,9,45,875.0,66.0,2.45,12.5,454.5,930.72,735.16
2016,11,16,10,0,888.0,68.0,2.5,13.0,485.0,944.34,742.41
2016,11,16,10,15,898.0,69.5,2.5,13.0,509.5,950.78,745.61
2016,11,16,10,30,908.0,71.0,2.5,13.0,534.0,953.45,746.37
2016,11,16,10,45,643.5,143.5,2.55,13.0,477.0,799.41,636.03
2016,11,16,11,0,379.0,216.0,2.6,13.0,420.0,600.61,485.06
2016,11,16,11,15,650.5,145.5,2.65,13.0,503.0,778.68,623.63
2016,11,16,11,30,922.0,75.0,2.7,13.0,586.0,899.56,709.43
2016,11,16,11,45,919.5,76.0,2.75,13.5,587.0,871.81,687.42
2016,11,16,12,0,917.0,77.0,2.8,14.0,588.0,840.82,664.57
2016,11,16,12,15,478.0,151.0,2.8,13.5,417.0,551.85,447.93
2016,11,16,12,30,39.0,225.0,2.8,13.0,246.0,242.47,195.99
2016,11,16,12,45,469.0,150.0,2.85,13.0,396.5,499.02,409.85
2016,11,16,13,0,899.0,75.0,2.9,13.0,547.0,675.8,547.78
2016,11,16,13,15,890.0,74.0,2.85,13.0,525.5,625.42,505.67
2016,11,16,13,30,881.0,73.0,2.8,13.0,504.0,573.56,463.01
2016,11,16,13,45,863.0,72.5,2.8,13.0,475.5,518.49,416.77
2016,11,16,14,0,845.0,72.0,2.8,13.0,447.0,460.55,366.98
2016,11,16,14,15,825.5,70.0,2.75,12.5,412.5,400.79,314.83
2016,11,16,14,30,806.0,68.0,2.7,12.0,378.0,341.82,261.85
2016,11,16,14,45,773.0,65.5,2.7,12.0,338.0,279.74,205.41
2016,11,16,15,0,740.0,63.0,2.7,12.0,298.0,220.67,151.81
2016,11,16,15,15,697.5,58.5,2.6,11.5,255.5,161.64,101.2
2016,11,16,15,30,655.0,54.0,2.5,11.0,213.0,107.47,60.28
2016,11,16,15,45,584.0,48.5,2.45,11.0,168.5,53.6,30.88
2016,11,16,16,0,513.0,43.0,2.4,11.0,124.0,35.2,25.65
2016,11,16,16,15,398.5,33.5,2.25,10.5,83.5,27.63,18.23
2016,11,16,16,30,284.0,24.0,2.1,10.0,43.0,20.03,6.71
2016,11,16,16,45,142.0,12.0,2.0,9.5,21.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,70.5,5.5,0.75,5.0,7.0,0.0,0.0
2016,11,17,7,0,141.0,11.0,0.7,5.0,14.0,105.74,0.0
2016,11,17,7,15,289.5,22.5,0.65,5.5,48.5,275.52,156.03
2016,11,17,7,30,438.0,34.0,0.6,6.0,83.0,423.96,341.43
2016,11,17,7,45,530.0,40.0,0.6,6.5,127.0,519.17,424.53
2016,11,17,8,0,622.0,46.0,0.6,7.0,171.0,610.38,497.55
2016,11,17,8,15,673.0,50.5,0.6,7.5,214.5,677.27,548.37
2016,11,17,8,30,724.0,55.0,0.6,8.0,258.0,743.83,596.34
2016,11,17,8,45,764.0,57.0,0.65,9.0,300.0,796.43,631.76
2016,11,17,9,0,804.0,59.0,0.7,10.0,342.0,847.25,664.61
2016,11,17,9,15,826.5,61.5,0.75,10.5,379.0,880.29,685.37
2016,11,17,9,30,849.0,64.0,0.8,11.0,416.0,910.39,703.92
2016,11,17,9,45,869.0,64.5,0.85,11.5,447.5,921.77,709.58
2016,11,17,10,0,889.0,65.0,0.9,12.0,479.0,940.01,720.15
2016,11,17,10,15,899.5,66.0,0.9,12.5,503.5,946.35,721.66
2016,11,17,10,30,910.0,67.0,0.9,13.0,528.0,948.93,720.96
2016,11,17,10,45,918.0,67.5,0.9,13.5,546.0,944.69,715.93
2016,11,17,11,0,926.0,68.0,0.9,14.0,564.0,936.58,708.61
2016,11,17,11,15,929.5,68.5,0.85,14.0,573.5,920.57,696.61
2016,11,17,11,30,933.0,69.0,0.8,14.0,583.0,900.83,682.38
2016,11,17,11,45,935.0,68.5,0.8,14.5,585.0,874.94,663.93
2016,11,17,12,0,937.0,68.0,0.8,15.0,587.0,845.56,643.29
2016,11,17,12,15,934.5,68.0,0.8,15.0,581.0,809.93,619.6
2016,11,17,12,30,932.0,68.0,0.8,15.0,575.0,771.33,593.81
2016,11,17,12,45,927.5,67.0,0.8,15.0,561.0,727.42,564.09
2016,11,17,13,0,923.0,66.0,0.8,15.0,547.0,681.11,530.62
2016,11,17,13,15,914.0,65.0,0.8,15.0,525.5,629.89,492.07
2016,11,17,13,30,905.0,64.0,0.8,15.0,504.0,577.13,451.21
2016,11,17,13,45,892.0,62.5,0.85,15.0,476.0,520.54,406.51
2016,11,17,14,0,879.0,61.0,0.9,15.0,448.0,463.35,359.61
2016,11,17,14,15,860.5,59.5,0.9,15.0,414.0,403.67,308.82
2016,11,17,14,30,842.0,58.0,0.9,15.0,380.0,344.53,256.91
2016,11,17,14,45,815.5,55.5,0.9,15.0,340.5,282.18,201.6
2016,11,17,15,0,789.0,53.0,0.9,15.0,301.0,222.23,148.24
2016,11,17,15,15,750.0,49.5,0.85,14.0,258.0,161.89,97.53
2016,11,17,15,30,711.0,46.0,0.8,13.0,215.0,105.85,55.9
2016,11,17,15,45,650.0,41.0,0.8,12.5,171.0,52.41,28.29
2016,11,17,16,0,589.0,36.0,0.8,12.0,127.0,32.29,22.98
2016,11,17,16,15,480.5,28.0,0.9,11.5,86.0,25.22,16.04
2016,11,17,16,30,372.0,20.0,1.0,11.0,45.0,18.15,4.83
2016,11,17,16,45,186.0,10.0,1.1,10.5,22.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,73.0,5.0,1.25,4.5,6.0,0.0,0.0
2016,11,18,7,0,146.0,10.0,1.3,5.0,12.0,108.09,0.0
2016,11,18,7,15,301.5,20.5,1.3,6.0,46.5,279.78,139.53
2016,11,18,7,30,457.0,31.0,1.3,7.0,81.0,434.37,349.52
2016,11,18,7,45,545.5,38.0,1.35,8.0,125.5,518.67,426.36
2016,11,18,8,0,634.0,45.0,1.4,9.0,170.0,618.06,506.85
2016,11,18,8,15,686.0,50.0,1.3,9.5,214.5,686.62,559.19
2016,11,18,8,30,738.0,55.0,1.2,10.0,259.0,754.95,608.26
2016,11,18,8,45,772.5,58.5,1.2,11.0,301.0,804.88,641.49
2016,11,18,9,0,807.0,62.0,1.2,12.0,343.0,852.87,671.94
2016,11,18,9,15,830.0,64.5,1.25,12.5,380.0,886.46,693.26
2016,11,18,9,30,853.0,67.0,1.3,13.0,417.0,917.08,712.21
2016,11,18,9,45,869.5,68.5,1.4,14.0,448.5,936.92,723.0
2016,11,18,10,0,886.0,70.0,1.5,15.0,480.0,942.88,724.36
2016,11,18,10,15,895.5,71.5,1.5,15.5,504.0,948.88,725.85
2016,11,18,10,30,905.0,73.0,1.5,16.0,528.0,951.14,724.93
2016,11,18,10,45,909.0,74.5,1.55,16.5,544.5,944.49,718.95
2016,11,18,11,0,913.0,76.0,1.6,17.0,561.0,934.07,710.69
2016,11,18,11,15,914.5,76.5,1.65,17.0,569.5,916.44,699.03
2016,11,18,11,30,916.0,77.0,1.7,17.0,578.0,895.24,685.09
2016,11,18,11,45,912.0,78.0,1.75,17.5,578.5,866.52,664.78
2016,11,18,12,0,908.0,79.0,1.8,18.0,579.0,834.69,642.39
2016,11,18,12,15,904.5,78.5,1.8,18.0,572.0,798.56,617.66
2016,11,18,12,30,901.0,78.0,1.8,18.0,565.0,759.66,590.88
2016,11,18,12,45,895.5,77.0,1.85,18.0,551.0,716.23,561.04
2016,11,18,13,0,890.0,76.0,1.9,18.0,537.0,670.57,527.03
2016,11,18,13,15,880.5,74.5,1.85,17.5,516.0,619.94,488.65
2016,11,18,13,30,871.0,73.0,1.8,17.0,495.0,567.92,448.07
2016,11,18,13,45,857.0,71.5,1.8,17.0,467.0,514.56,404.53
2016,11,18,14,0,843.0,70.0,1.8,17.0,439.0,457.93,357.14
2016,11,18,14,15,824.0,68.0,1.7,16.5,405.5,398.69,306.62
2016,11,18,14,30,805.0,66.0,1.6,16.0,372.0,340.19,255.24
2016,11,18,14,45,777.5,63.0,1.55,16.0,333.0,279.39,200.98
2016,11,18,15,0,750.0,60.0,1.5,16.0,294.0,220.94,148.81
2016,11,18,15,15,708.5,55.5,1.35,15.0,251.5,161.6,99.0
2016,11,18,15,30,667.0,51.0,1.2,14.0,209.0,106.95,58.33
2016,11,18,15,45,602.0,45.0,1.1,13.5,165.5,55.24,31.06
2016,11,18,16,0,537.0,39.0,1.0,13.0,122.0,32.01,22.59
2016,11,18,16,15,422.0,30.5,1.0,12.0,81.5,25.18,15.89
2016,11,18,16,30,307.0,22.0,1.0,11.0,41.0,18.36,4.18
2016,11,18,16,45,153.5,11.0,1.0,10.5,20.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,193.5,15.5,2.8,10.0,36.5,192.42,77.07
2016,11,19,7,30,387.0,31.0,2.8,10.0,73.0,380.64,305.9
