Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,45,478.0,38.0,2.8,10.5,114.0,473.69,392.09
2016,11,19,8,0,569.0,45.0,2.8,11.0,155.0,571.66,474.25
2016,11,19,8,15,621.5,49.5,2.8,11.5,196.5,629.78,521.49
2016,11,19,8,30,674.0,54.0,2.8,12.0,238.0,696.27,572.83
2016,11,19,8,45,711.5,57.0,2.85,12.5,278.0,746.85,610.16
2016,11,19,9,0,749.0,60.0,2.9,13.0,318.0,795.82,645.03
2016,11,19,9,15,492.0,114.5,2.9,13.0,291.5,633.41,520.89
2016,11,19,9,30,235.0,169.0,2.9,13.0,265.0,444.32,367.77
2016,11,19,9,45,231.0,183.5,2.9,13.5,284.0,456.15,376.34
2016,11,19,10,0,227.0,198.0,2.9,14.0,303.0,446.61,367.36
2016,11,19,10,15,238.0,208.0,2.85,14.0,323.0,484.4,396.05
2016,11,19,10,30,249.0,218.0,2.8,14.0,343.0,500.83,407.96
2016,11,19,10,45,238.5,227.5,2.8,14.5,350.5,475.85,387.06
2016,11,19,11,0,228.0,237.0,2.8,15.0,358.0,470.05,381.01
2016,11,19,11,15,193.0,244.0,2.75,15.0,347.5,438.85,355.2
2016,11,19,11,30,158.0,251.0,2.7,15.0,337.0,408.35,330.04
2016,11,19,11,45,103.5,241.5,2.7,15.0,298.0,326.92,264.53
2016,11,19,12,0,49.0,232.0,2.7,15.0,259.0,266.42,214.82
2016,11,19,12,15,92.5,239.5,2.65,15.0,289.5,304.23,246.34
2016,11,19,12,30,136.0,247.0,2.6,15.0,320.0,352.02,284.8
2016,11,19,12,45,86.5,228.0,2.6,15.0,274.0,275.96,223.12
2016,11,19,13,0,37.0,209.0,2.6,15.0,228.0,218.43,175.98
2016,11,19,13,15,48.0,206.5,2.55,15.0,230.0,219.1,176.88
2016,11,19,13,30,59.0,204.0,2.5,15.0,232.0,218.61,176.56
2016,11,19,13,45,157.0,193.0,2.5,15.0,262.5,260.05,210.43
2016,11,19,14,0,255.0,182.0,2.5,15.0,293.0,289.12,232.51
2016,11,19,14,15,127.5,127.5,2.4,14.5,183.0,165.54,132.03
2016,11,19,14,30,0.0,73.0,2.3,14.0,73.0,60.55,46.13
2016,11,19,14,45,0.0,65.5,2.25,14.0,65.5,54.28,40.95
2016,11,19,15,0,0.0,58.0,2.2,14.0,58.0,48.03,35.65
2016,11,19,15,15,0.0,49.0,2.1,13.5,49.0,40.53,29.29
2016,11,19,15,30,0.0,40.0,2.0,13.0,40.0,33.05,22.84
2016,11,19,15,45,0.0,31.5,1.95,13.0,31.5,25.99,16.62
2016,11,19,16,0,0.0,23.0,1.9,13.0,23.0,18.95,11.08
2016,11,19,16,15,0.0,15.0,1.9,12.5,15.0,12.34,4.85
2016,11,19,16,30,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,11,19,16,45,0.0,3.5,1.9,12.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,60.0,18.0,0.9,11.0,24.5,80.56,19.86
2016,11,20,7,30,120.0,36.0,0.9,11.0,49.0,166.07,130.51
2016,11,20,7,45,147.5,53.5,0.9,11.5,77.0,213.71,175.95
2016,11,20,8,0,175.0,71.0,0.9,12.0,105.0,261.74,217.99
2016,11,20,8,15,192.5,88.0,0.9,12.0,133.5,300.97,251.58
2016,11,20,8,30,210.0,105.0,0.9,12.0,162.0,340.17,284.02
2016,11,20,8,45,224.5,120.5,0.9,12.5,189.5,374.18,310.7
2016,11,20,9,0,239.0,136.0,0.9,13.0,217.0,407.76,336.23
2016,11,20,9,15,204.0,154.5,0.85,13.0,229.0,379.62,312.27
2016,11,20,9,30,169.0,173.0,0.8,13.0,241.0,368.64,301.78
2016,11,20,9,45,115.0,182.5,0.8,13.5,230.5,325.82,265.32
2016,11,20,10,0,61.0,192.0,0.8,14.0,220.0,263.06,213.11
2016,11,20,10,15,47.5,195.5,0.8,14.0,218.0,249.99,202.17
2016,11,20,10,30,34.0,199.0,0.8,14.0,216.0,237.48,191.38
2016,11,20,10,45,23.0,193.0,0.8,14.5,204.5,199.12,159.76
2016,11,20,11,0,12.0,187.0,0.8,15.0,193.0,180.67,144.17
2016,11,20,11,15,10.5,186.5,0.8,15.0,192.0,177.24,141.3
2016,11,20,11,30,9.0,186.0,0.8,15.0,191.0,174.07,138.61
2016,11,20,11,45,8.5,185.5,0.85,15.0,190.5,171.96,136.89
2016,11,20,12,0,8.0,185.0,0.9,15.0,190.0,169.99,135.31
2016,11,20,12,15,8.5,184.5,0.9,14.5,189.5,168.91,134.73
2016,11,20,12,30,9.0,184.0,0.9,14.0,189.0,167.84,134.18
2016,11,20,12,45,4.5,164.0,0.9,14.0,166.5,144.88,115.43
2016,11,20,13,0,0.0,144.0,0.9,14.0,144.0,122.98,97.52
2016,11,20,13,15,0.0,143.0,0.9,14.0,143.0,121.84,96.76
2016,11,20,13,30,0.0,142.0,0.9,14.0,142.0,120.69,95.96
2016,11,20,13,45,0.0,111.0,0.9,14.0,111.0,93.12,73.2
2016,11,20,14,0,0.0,80.0,0.9,14.0,80.0,66.42,50.96
2016,11,20,14,15,0.0,85.0,0.85,13.5,85.0,70.67,54.81
2016,11,20,14,30,0.0,90.0,0.8,13.0,90.0,74.83,58.54
2016,11,20,14,45,0.0,80.5,0.8,13.0,80.5,66.75,51.75
2016,11,20,15,0,0.0,71.0,0.8,13.0,71.0,58.75,44.99
2016,11,20,15,15,0.0,60.0,0.75,12.5,60.0,49.62,37.24
2016,11,20,15,30,0.0,49.0,0.7,12.0,49.0,40.55,29.43
2016,11,20,15,45,0.0,38.5,0.65,12.0,38.5,31.82,21.73
2016,11,20,16,0,0.0,28.0,0.6,12.0,28.0,23.11,14.84
2016,11,20,16,15,0.0,18.5,0.7,11.5,18.5,15.24,7.35
2016,11,20,16,30,0.0,9.0,0.8,11.0,9.0,7.4,0.0
2016,11,20,16,45,0.0,4.5,0.9,10.5,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,15.0,1.15,7.5,34.5,189.62,28.15
2016,11,21,7,30,390.0,30.0,1.2,8.0,69.0,380.66,300.42
2016,11,21,7,45,483.0,37.5,1.3,9.0,110.5,475.65,389.69
2016,11,21,8,0,576.0,45.0,1.4,10.0,152.0,575.8,472.02
2016,11,21,8,15,631.0,50.0,1.4,10.5,194.5,636.23,520.02
2016,11,21,8,30,686.0,55.0,1.4,11.0,237.0,705.77,572.37
2016,11,21,8,45,423.0,97.0,1.45,11.5,215.0,538.46,444.54
2016,11,21,9,0,160.0,139.0,1.5,12.0,193.0,321.53,267.67
2016,11,21,9,15,489.0,102.0,1.5,12.0,292.5,612.72,503.87
2016,11,21,9,30,818.0,65.0,1.5,12.0,392.0,878.05,694.47
2016,11,21,9,45,833.0,67.0,1.55,12.5,422.0,897.09,702.6
2016,11,21,10,0,848.0,69.0,1.6,13.0,452.0,912.73,711.4
2016,11,21,10,15,859.5,70.5,1.6,13.0,476.5,910.66,708.65
2016,11,21,10,30,871.0,72.0,1.6,13.0,501.0,915.23,710.85
2016,11,21,10,45,622.5,140.0,1.65,13.5,452.5,772.79,609.12
2016,11,21,11,0,374.0,208.0,1.7,14.0,404.0,586.29,468.81
2016,11,21,11,15,318.5,223.0,1.7,14.0,391.5,543.82,436.39
2016,11,21,11,30,263.0,238.0,1.7,14.0,379.0,501.89,402.94
2016,11,21,11,45,261.5,239.5,1.75,14.5,380.5,490.76,393.8
2016,11,21,12,0,260.0,241.0,1.8,15.0,382.0,478.72,383.76
2016,11,21,12,15,235.5,241.0,1.8,15.0,367.5,431.4,346.94
2016,11,21,12,30,211.0,241.0,1.8,15.0,353.0,401.16,323.0
2016,11,21,12,45,212.0,235.0,1.85,15.0,345.0,383.43,309.24
2016,11,21,13,0,213.0,229.0,1.9,15.0,337.0,365.22,294.85
2016,11,21,13,15,202.0,219.5,1.9,14.5,319.0,335.74,271.68
2016,11,21,13,30,191.0,210.0,1.9,14.0,301.0,307.11,248.9
2016,11,21,13,45,188.5,198.5,1.9,14.0,284.0,281.74,227.99
2016,11,21,14,0,186.0,187.0,1.9,14.0,267.0,256.55,206.87
2016,11,21,14,15,494.5,125.0,1.9,14.0,314.5,319.77,252.95
2016,11,21,14,30,803.0,63.0,1.9,14.0,362.0,337.92,256.63
2016,11,21,14,45,773.5,60.5,1.9,14.0,323.5,277.45,201.75
2016,11,21,15,0,744.0,58.0,1.9,14.0,285.0,219.51,149.49
2016,11,21,15,15,701.5,54.0,1.8,13.5,243.0,161.01,99.58
2016,11,21,15,30,659.0,50.0,1.7,13.0,201.0,107.26,58.88
2016,11,21,15,45,589.0,44.0,1.6,12.5,158.0,55.91,30.97
2016,11,21,16,0,519.0,38.0,1.5,12.0,115.0,31.19,21.89
2016,11,21,16,15,399.5,29.5,1.4,11.0,76.0,24.35,15.04
2016,11,21,16,30,280.0,21.0,1.3,10.0,37.0,17.53,1.22
2016,11,21,16,45,140.0,10.5,1.25,9.5,18.5,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,171.5,16.0,0.35,8.0,32.5,172.79,0.0
2016,11,22,7,30,343.0,32.0,0.3,8.0,65.0,346.26,268.45
2016,11,22,7,45,437.0,41.0,0.25,8.5,106.0,442.83,358.12
2016,11,22,8,0,531.0,50.0,0.2,9.0,147.0,544.49,439.42
2016,11,22,8,15,589.0,55.5,0.2,9.5,189.0,614.99,493.31
2016,11,22,8,30,647.0,61.0,0.2,10.0,231.0,686.07,544.97
2016,11,22,8,45,651.5,66.0,0.25,10.5,260.5,708.71,560.36
2016,11,22,9,0,656.0,71.0,0.3,11.0,290.0,728.88,573.84
2016,11,22,9,15,720.0,72.5,0.35,11.5,337.0,790.25,615.65
2016,11,22,9,30,784.0,74.0,0.4,12.0,384.0,857.07,659.33
2016,11,22,9,45,809.5,74.0,0.45,12.5,416.0,883.32,674.59
2016,11,22,10,0,835.0,74.0,0.5,13.0,448.0,906.2,688.13
2016,11,22,10,15,752.0,94.5,0.5,13.0,445.5,855.77,652.85
2016,11,22,10,30,669.0,115.0,0.5,13.0,443.0,796.51,612.38
2016,11,22,10,45,772.0,96.5,0.55,13.5,487.0,852.22,650.31
2016,11,22,11,0,875.0,78.0,0.6,14.0,531.0,898.98,679.92
2016,11,22,11,15,656.5,139.5,0.6,14.0,483.0,774.21,594.2
2016,11,22,11,30,438.0,201.0,0.6,14.0,435.0,627.58,488.97
2016,11,22,11,45,661.0,140.5,0.6,14.0,495.0,739.33,573.47
2016,11,22,12,0,884.0,80.0,0.6,14.0,555.0,814.7,623.89
2016,11,22,12,15,629.0,146.0,0.6,14.0,482.5,670.06,520.8
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,503.5,396.95
2016,11,22,12,45,408.0,199.0,0.6,14.0,410.0,507.22,401.33
2016,11,22,13,0,442.0,186.0,0.6,14.0,410.0,493.68,390.96
2016,11,22,13,15,268.0,196.5,0.6,14.0,331.0,363.1,289.63
2016,11,22,13,30,94.0,207.0,0.6,14.0,252.0,241.82,193.58
2016,11,22,13,45,300.0,170.5,0.65,14.0,301.0,319.15,255.97
2016,11,22,14,0,506.0,134.0,0.7,14.0,350.0,365.37,288.93
2016,11,22,14,15,461.0,130.0,0.7,13.5,315.0,311.62,244.18
2016,11,22,14,30,416.0,126.0,0.7,13.0,280.0,262.14,202.91
2016,11,22,14,45,395.5,116.0,0.7,13.0,250.0,218.82,165.25
2016,11,22,15,0,375.0,106.0,0.7,13.0,220.0,177.67,129.35
2016,11,22,15,15,354.0,92.5,0.65,12.5,187.5,135.87,94.03
2016,11,22,15,30,333.0,79.0,0.6,12.0,155.0,96.72,63.31
2016,11,22,15,45,296.5,64.5,0.6,11.5,121.5,59.05,39.09
2016,11,22,16,0,260.0,50.0,0.6,11.0,88.0,38.12,28.1
2016,11,22,16,15,191.5,35.5,0.65,10.5,58.0,27.32,17.54
2016,11,22,16,30,123.0,21.0,0.7,10.0,28.0,16.32,0.0
2016,11,22,16,45,61.5,10.5,0.8,9.5,14.0,8.96,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,160.5,16.5,0.95,7.5,31.5,163.87,0.0
2016,11,23,7,30,321.0,33.0,0.8,8.0,63.0,329.3,254.32
2016,11,23,7,45,409.5,43.0,0.7,8.5,102.5,422.22,344.79
2016,11,23,8,0,498.0,53.0,0.6,9.0,142.0,519.83,424.57
2016,11,23,8,15,560.0,59.5,0.65,9.5,184.5,594.51,483.59
2016,11,23,8,30,622.0,66.0,0.7,10.0,227.0,669.89,540.41
2016,11,23,8,45,658.5,71.5,0.8,10.5,266.5,721.44,578.09
2016,11,23,9,0,695.0,77.0,0.9,11.0,306.0,771.59,613.69
2016,11,23,9,15,723.0,80.0,0.9,11.5,342.5,808.73,637.52
2016,11,23,9,30,751.0,83.0,0.9,12.0,379.0,843.4,659.09
2016,11,23,9,45,775.5,84.5,0.95,12.5,410.5,863.45,670.98
2016,11,23,10,0,800.0,86.0,1.0,13.0,442.0,887.49,685.69
2016,11,23,10,15,480.0,151.5,1.0,13.0,368.5,661.16,524.13
2016,11,23,10,30,160.0,217.0,1.0,13.0,295.0,398.13,320.53
2016,11,23,10,45,505.5,153.0,1.0,13.0,411.0,671.08,535.99
2016,11,23,11,0,851.0,89.0,1.0,13.0,527.0,899.87,693.43
2016,11,23,11,15,855.5,90.0,1.05,13.0,537.0,886.5,681.34
2016,11,23,11,30,860.0,91.0,1.1,13.0,547.0,869.56,670.41
2016,11,23,11,45,622.5,152.0,1.15,13.5,483.0,718.96,564.23
2016,11,23,12,0,385.0,213.0,1.2,14.0,419.0,548.06,435.72
2016,11,23,12,15,192.5,181.0,1.2,14.0,284.0,347.77,280.96
2016,11,23,12,30,0.0,149.0,1.2,14.0,149.0,128.37,101.42
2016,11,23,12,45,419.5,120.0,1.3,14.0,331.5,432.78,354.19
2016,11,23,13,0,839.0,91.0,1.4,14.0,514.0,658.21,524.77
2016,11,23,13,15,829.0,89.5,1.45,13.5,493.5,609.01,485.22
2016,11,23,13,30,819.0,88.0,1.5,13.0,473.0,558.57,446.22
2016,11,23,13,45,804.0,86.0,1.55,13.0,445.5,504.12,401.94
2016,11,23,14,0,789.0,84.0,1.6,13.0,418.0,449.47,356.02
2016,11,23,14,15,766.5,81.0,1.65,12.5,385.0,390.97,306.23
2016,11,23,14,30,744.0,78.0,1.7,12.0,352.0,332.81,255.18
2016,11,23,14,45,715.0,73.5,1.75,12.0,314.0,273.44,201.82
2016,11,23,15,0,686.0,69.0,1.8,12.0,276.0,216.7,150.65
2016,11,23,15,15,639.0,64.0,1.75,11.5,234.5,159.57,101.93
2016,11,23,15,30,592.0,59.0,1.7,11.0,193.0,107.8,62.32
2016,11,23,15,45,520.5,51.5,1.65,10.5,150.5,58.7,34.24
2016,11,23,16,0,449.0,44.0,1.6,10.0,108.0,36.17,26.44
2016,11,23,16,15,324.5,33.0,1.5,9.0,70.5,27.32,17.55
2016,11,23,16,30,200.0,22.0,1.4,8.0,33.0,18.39,0.0
2016,11,23,16,45,100.0,11.0,1.35,7.5,16.5,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,147.0,17.0,1.0,4.0,30.5,152.95,0.0
2016,11,24,7,30,294.0,34.0,1.0,4.0,61.0,308.11,238.49
2016,11,24,7,45,401.0,44.0,1.05,4.5,102.5,415.32,345.47
2016,11,24,8,0,508.0,54.0,1.1,5.0,144.0,527.93,440.5
2016,11,24,8,15,571.5,61.0,1.1,5.5,187.0,604.96,502.63
2016,11,24,8,30,635.0,68.0,1.1,6.0,230.0,682.64,562.26
2016,11,24,8,45,685.0,71.0,1.1,7.0,272.5,743.4,605.37
2016,11,24,9,0,735.0,74.0,1.1,8.0,315.0,802.9,645.65
2016,11,24,9,15,763.0,77.5,1.05,8.5,352.0,841.21,669.62
2016,11,24,9,30,791.0,81.0,1.0,9.0,389.0,869.9,686.24
2016,11,24,9,45,816.0,82.0,1.0,9.5,422.0,897.32,702.51
2016,11,24,10,0,841.0,83.0,1.0,10.0,455.0,921.28,716.15
2016,11,24,10,15,854.0,84.5,0.95,10.5,480.0,930.96,719.04
2016,11,24,10,30,867.0,86.0,0.9,11.0,505.0,936.88,719.63
2016,11,24,10,45,876.5,87.0,0.85,12.0,523.0,935.12,713.9
2016,11,24,11,0,886.0,88.0,0.8,13.0,541.0,929.51,705.88
2016,11,24,11,15,890.5,88.5,0.65,13.5,551.5,914.98,691.41
2016,11,24,11,30,895.0,89.0,0.5,14.0,562.0,896.76,674.81
2016,11,24,11,45,895.5,89.5,0.35,14.5,564.0,871.55,653.93
2016,11,24,12,0,896.0,90.0,0.2,15.0,566.0,843.0,631.4
2016,11,24,12,15,893.5,89.5,0.2,15.0,560.5,807.76,608.5
2016,11,24,12,30,891.0,89.0,0.2,15.0,555.0,769.67,583.63
2016,11,24,12,45,885.5,88.0,0.25,15.0,541.5,726.26,555.12
2016,11,24,13,0,880.0,87.0,0.3,15.0,528.0,680.62,523.1
2016,11,24,13,15,869.5,85.5,0.35,15.0,507.0,629.41,486.11
2016,11,24,13,30,859.0,84.0,0.4,15.0,486.0,576.9,446.92
2016,11,24,13,45,844.0,82.0,0.5,15.0,458.0,520.58,403.92
2016,11,24,14,0,829.0,80.0,0.6,15.0,430.0,463.96,358.83
2016,11,24,14,15,807.5,77.5,0.65,14.5,396.0,404.28,309.82
2016,11,24,14,30,786.0,75.0,0.7,14.0,362.0,345.62,259.78
2016,11,24,14,45,753.5,71.5,0.75,14.0,323.0,284.28,206.15
2016,11,24,15,0,721.0,68.0,0.8,14.0,284.0,224.17,153.34
2016,11,24,15,15,674.0,63.0,0.9,13.5,241.5,164.96,103.7
2016,11,24,15,30,627.0,58.0,1.0,13.0,199.0,111.07,62.91
2016,11,24,15,45,552.5,51.0,1.1,12.5,155.0,60.11,34.13
2016,11,24,16,0,478.0,44.0,1.2,12.0,111.0,36.33,26.34
2016,11,24,16,15,350.0,33.0,1.25,11.0,72.5,27.44,17.41
2016,11,24,16,30,222.0,22.0,1.3,10.0,34.0,18.47,0.0
2016,11,24,16,45,111.0,11.0,1.4,9.5,17.0,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.0,15.5,1.1,4.5,19.5,43.7,0.0
2016,11,25,7,30,86.0,31.0,1.0,5.0,39.0,134.36,100.17
2016,11,25,7,45,122.5,48.5,0.9,5.5,66.5,188.41,156.68
2016,11,25,8,0,159.0,66.0,0.8,6.0,94.0,242.81,205.65
2016,11,25,8,15,181.5,83.0,0.85,6.5,123.0,285.67,243.16
2016,11,25,8,30,204.0,100.0,0.9,7.0,152.0,328.85,279.66
2016,11,25,8,45,217.5,116.5,0.95,8.0,180.0,363.29,307.11
2016,11,25,9,0,231.0,133.0,1.0,9.0,208.0,397.24,333.24
2016,11,25,9,15,246.5,144.5,1.0,9.5,233.0,425.1,354.38
2016,11,25,9,30,262.0,156.0,1.0,10.0,258.0,452.48,374.66
2016,11,25,9,45,144.5,163.0,1.0,10.5,220.5,328.69,272.25
2016,11,25,10,0,27.0,170.0,1.0,11.0,183.0,186.82,152.8
2016,11,25,10,15,77.0,192.0,1.0,11.5,229.0,275.48,226.87
2016,11,25,10,30,127.0,214.0,1.0,12.0,275.0,364.46,297.53
2016,11,25,10,45,235.0,211.0,1.0,12.5,329.0,472.9,382.68
2016,11,25,11,0,343.0,208.0,1.0,13.0,383.0,558.52,447.55
2016,11,25,11,15,398.5,200.5,1.0,13.0,407.0,587.87,469.19
2016,11,25,11,30,454.0,193.0,1.0,13.0,431.0,632.36,501.73
2016,11,25,11,45,409.5,204.0,1.0,13.5,419.5,590.79,468.35
2016,11,25,12,0,365.0,215.0,1.0,14.0,408.0,534.6,425.23
2016,11,25,12,15,285.5,225.0,1.0,14.0,375.0,468.35,373.97
2016,11,25,12,30,206.0,235.0,1.0,14.0,342.0,392.28,314.63
2016,11,25,12,45,292.5,215.5,1.0,14.0,363.5,432.58,347.37
2016,11,25,13,0,379.0,196.0,1.0,14.0,385.0,451.61,362.28
2016,11,25,13,15,306.5,198.5,1.0,13.5,347.5,389.3,313.17
2016,11,25,13,30,234.0,201.0,1.0,13.0,310.0,323.31,261.14
2016,11,25,13,45,182.0,191.5,1.0,13.0,273.5,273.02,220.57
2016,11,25,14,0,130.0,182.0,1.0,13.0,237.0,227.98,183.89
2016,11,25,14,15,84.0,162.5,0.95,12.5,197.0,176.07,141.75
2016,11,25,14,30,38.0,143.0,0.9,12.0,157.0,136.58,109.8
2016,11,25,14,45,33.0,128.5,0.85,12.0,140.0,118.72,94.86
2016,11,25,15,0,28.0,114.0,0.8,12.0,123.0,101.71,80.51
2016,11,25,15,15,306.5,86.0,0.75,11.5,155.5,124.5,87.26
2016,11,25,15,30,585.0,58.0,0.7,11.0,188.0,107.82,62.31
2016,11,25,15,45,518.0,50.0,0.7,10.5,146.5,58.83,33.69
2016,11,25,16,0,451.0,42.0,0.7,10.0,105.0,34.5,24.95
2016,11,25,16,15,327.0,31.5,0.75,9.5,68.0,26.06,16.31
2016,11,25,16,30,203.0,21.0,0.8,9.0,31.0,17.54,0.0
2016,11,25,16,45,101.5,10.5,0.85,8.5,15.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,8.0,1.5,1.28,0.0
2016,11,26,7,30,0.0,3.0,1.8,8.0,3.0,2.46,0.0
2016,11,26,7,45,0.0,6.0,1.9,8.5,6.0,4.92,0.0
2016,11,26,8,0,0.0,9.0,2.0,9.0,9.0,7.39,0.73
2016,11,26,8,15,0.0,12.0,2.0,9.0,12.0,9.86,2.96
2016,11,26,8,30,0.0,15.0,2.0,9.0,15.0,12.34,5.17
2016,11,26,8,45,0.0,18.0,2.05,9.0,18.0,14.81,7.37
2016,11,26,9,0,0.0,21.0,2.1,9.0,21.0,17.3,9.55
2016,11,26,9,15,0.0,24.0,1.95,9.0,24.0,19.78,11.72
2016,11,26,9,30,0.0,27.0,1.8,9.0,27.0,22.27,13.87
2016,11,26,9,45,0.0,74.5,1.7,9.0,74.5,61.8,48.18
2016,11,26,10,0,0.0,122.0,1.6,9.0,122.0,108.35,87.94
2016,11,26,10,15,0.0,112.5,1.6,9.0,112.5,97.55,78.51
2016,11,26,10,30,0.0,103.0,1.6,9.0,103.0,87.68,70.0
2016,11,26,10,45,0.0,126.0,1.6,9.0,126.0,109.54,88.5
2016,11,26,11,0,0.0,149.0,1.6,9.0,149.0,131.76,107.1
2016,11,26,11,15,2.5,160.5,1.65,9.0,162.0,144.69,117.94
2016,11,26,11,30,5.0,172.0,1.7,9.0,175.0,157.51,128.67
2016,11,26,11,45,20.0,192.5,1.8,9.0,203.5,189.74,156.0
2016,11,26,12,0,35.0,213.0,1.9,9.0,232.0,236.33,194.79
2016,11,26,12,15,174.5,216.0,1.95,9.0,307.0,358.18,297.51
2016,11,26,12,30,314.0,219.0,2.0,9.0,382.0,468.19,386.64
2016,11,26,12,45,207.0,220.5,2.05,9.0,326.5,366.11,302.76
2016,11,26,13,0,100.0,222.0,2.1,9.0,271.0,274.97,227.26
2016,11,26,13,15,156.0,212.5,2.1,9.0,286.0,302.59,250.8
2016,11,26,13,30,212.0,203.0,2.1,9.0,301.0,313.48,259.6
2016,11,26,13,45,106.0,118.0,2.1,9.0,167.0,164.17,135.25
2016,11,26,14,0,0.0,33.0,2.1,9.0,33.0,27.25,18.1
2016,11,26,14,15,74.5,92.5,2.0,9.0,119.5,113.89,92.25
2016,11,26,14,30,149.0,152.0,1.9,9.0,206.0,186.88,151.73
2016,11,26,14,45,130.0,139.0,1.85,9.0,182.5,158.56,126.94
2016,11,26,15,0,111.0,126.0,1.8,9.0,159.0,132.52,104.54
2016,11,26,15,15,98.0,108.0,1.7,9.0,134.0,105.81,81.65
2016,11,26,15,30,85.0,90.0,1.6,9.0,109.0,81.1,61.04
2016,11,26,15,45,63.0,71.0,1.55,9.0,83.5,57.43,42.5
2016,11,26,16,0,41.0,52.0,1.5,9.0,58.0,40.46,30.28
2016,11,26,16,15,20.5,34.0,1.55,9.0,37.0,27.02,17.05
2016,11,26,16,30,0.0,16.0,1.6,9.0,16.0,13.21,0.0
2016,11,26,16,45,0.0,8.0,1.65,9.0,8.0,6.83,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,17.0,2.4,8.0,24.0,74.45,0.0
2016,11,27,7,30,170.0,34.0,2.4,8.0,48.0,217.69,155.18
2016,11,27,7,45,297.5,44.5,2.4,8.5,87.0,335.49,277.65
2016,11,27,8,0,425.0,55.0,2.4,9.0,126.0,457.93,383.59
2016,11,27,8,15,493.5,62.5,2.4,9.0,167.0,537.83,451.12
2016,11,27,8,30,562.0,70.0,2.4,9.0,208.0,618.61,516.72
2016,11,27,8,45,632.0,70.5,2.45,9.5,251.0,692.77,573.84
2016,11,27,9,0,702.0,71.0,2.5,10.0,294.0,766.02,628.12
2016,11,27,9,15,731.5,74.5,2.5,10.0,330.5,805.28,656.21
2016,11,27,9,30,761.0,78.0,2.5,10.0,367.0,835.37,677.17
2016,11,27,9,45,795.0,76.5,2.5,10.5,400.0,868.0,698.4
2016,11,27,10,0,829.0,75.0,2.5,11.0,433.0,897.19,716.76
2016,11,27,10,15,753.5,91.5,2.45,11.0,431.0,849.58,680.53
2016,11,27,10,30,678.0,108.0,2.4,11.0,429.0,793.36,638.59
2016,11,27,10,45,472.5,163.0,2.35,11.5,390.5,651.79,530.1
2016,11,27,11,0,267.0,218.0,2.3,12.0,352.0,502.74,410.04
2016,11,27,11,15,575.0,149.5,2.25,12.0,446.0,703.29,569.96
2016,11,27,11,30,883.0,81.0,2.2,12.0,540.0,875.51,693.16
2016,11,27,11,45,596.0,152.0,2.15,12.5,462.5,696.08,558.63
2016,11,27,12,0,309.0,223.0,2.1,13.0,385.0,499.23,403.9
2016,11,27,12,15,247.0,228.5,2.05,13.0,357.0,443.25,359.96
2016,11,27,12,30,185.0,234.0,2.0,13.0,329.0,376.53,306.39
2016,11,27,12,45,290.5,212.0,2.0,13.0,357.5,428.12,348.95
2016,11,27,13,0,396.0,190.0,2.0,13.0,386.0,457.02,372.21
2016,11,27,13,15,387.0,183.5,1.95,13.0,368.5,423.2,344.39
2016,11,27,13,30,378.0,177.0,1.9,13.0,351.0,389.4,316.56
2016,11,27,13,45,345.0,171.0,1.85,13.0,323.0,344.14,279.1
2016,11,27,14,0,312.0,165.0,1.8,13.0,295.0,301.66,243.51
2016,11,27,14,15,245.5,157.5,1.75,12.5,255.0,247.54,198.93
2016,11,27,14,30,179.0,150.0,1.7,12.0,215.0,195.58,156.18
2016,11,27,14,45,165.5,136.0,1.65,12.0,191.0,166.24,130.8
2016,11,27,15,0,152.0,122.0,1.6,12.0,167.0,138.56,106.8
2016,11,27,15,15,139.0,104.5,1.5,11.5,141.0,109.89,82.46
2016,11,27,15,30,126.0,87.0,1.4,11.0,115.0,83.17,60.56
2016,11,27,15,45,107.5,69.0,1.3,10.5,89.0,57.91,41.57
2016,11,27,16,0,89.0,51.0,1.2,10.0,63.0,39.43,29.23
2016,11,27,16,15,44.5,34.5,1.15,9.5,40.5,27.07,16.99
2016,11,27,16,30,0.0,18.0,1.1,9.0,18.0,14.67,0.0
2016,11,27,16,45,0.0,9.0,1.1,8.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,2.25,10.0,11.0,9.39,0.0
2016,11,28,7,30,0.0,22.0,2.3,10.0,22.0,19.33,7.91
2016,11,28,7,45,3.0,39.5,2.4,10.0,40.0,42.78,30.22
2016,11,28,8,0,6.0,57.0,2.5,10.0,58.0,64.08,49.38
2016,11,28,8,15,15.0,74.5,2.55,10.0,78.0,89.58,72.2
2016,11,28,8,30,24.0,92.0,2.6,10.0,98.0,128.34,106.13
2016,11,28,8,45,31.5,108.5,2.7,10.0,117.5,152.61,127.28
2016,11,28,9,0,39.0,125.0,2.8,10.0,137.0,176.97,148.21
2016,11,28,9,15,45.5,139.0,2.8,10.0,155.0,196.72,164.92
2016,11,28,9,30,52.0,153.0,2.8,10.0,173.0,216.61,181.54
2016,11,28,9,45,26.0,140.5,2.85,10.5,150.5,170.49,141.21
2016,11,28,10,0,0.0,128.0,2.9,11.0,128.0,115.09,92.95
2016,11,28,10,15,3.0,145.0,2.9,11.0,146.5,134.51,109.39
2016,11,28,10,30,6.0,162.0,2.9,11.0,165.0,153.91,125.6
2016,11,28,10,45,60.0,193.5,2.9,11.5,223.5,253.82,210.02
2016,11,28,11,0,114.0,225.0,2.9,12.0,282.0,337.23,278.42
2016,11,28,11,15,61.0,202.0,2.9,12.0,232.5,257.02,211.18
2016,11,28,11,30,8.0,179.0,2.9,12.0,183.0,167.56,135.79
2016,11,28,11,45,8.0,180.0,2.9,12.0,184.5,167.4,135.77
2016,11,28,12,0,8.0,181.0,2.9,12.0,186.0,167.32,135.68
2016,11,28,12,15,103.0,206.5,2.85,12.0,260.0,293.32,241.75
2016,11,28,12,30,198.0,232.0,2.8,12.0,334.0,384.18,316.07
2016,11,28,12,45,99.0,174.0,2.8,12.0,225.0,242.65,199.58
2016,11,28,13,0,0.0,116.0,2.8,12.0,116.0,98.04,77.71
2016,11,28,13,15,0.0,104.5,2.75,12.0,104.5,87.73,69.27
2016,11,28,13,30,0.0,93.0,2.7,12.0,93.0,77.63,60.82
2016,11,28,13,45,0.0,60.0,2.7,12.0,60.0,49.7,37.11
2016,11,28,14,0,0.0,27.0,2.7,12.0,27.0,22.28,13.61
2016,11,28,14,15,0.0,34.0,2.65,12.0,34.0,28.07,18.65
2016,11,28,14,30,0.0,41.0,2.6,12.0,41.0,33.87,23.7
2016,11,28,14,45,0.0,36.5,2.55,12.0,36.5,30.13,20.5
2016,11,28,15,0,0.0,32.0,2.5,12.0,32.0,26.4,17.27
2016,11,28,15,15,0.0,27.0,2.35,11.5,27.0,22.25,13.69
2016,11,28,15,30,0.0,22.0,2.2,11.0,22.0,18.11,10.07
2016,11,28,15,45,0.0,17.0,2.1,10.5,17.0,13.98,6.41
2016,11,28,16,0,0.0,12.0,2.0,10.0,12.0,9.86,3.09
2016,11,28,16,15,0.0,7.5,1.9,9.5,7.5,6.15,0.0
2016,11,28,16,30,0.0,3.0,1.8,9.0,3.0,2.46,0.0
2016,11,28,16,45,0.0,1.5,1.7,8.5,1.5,1.28,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,219.0,11.0,1.4,3.5,27.5,163.11,0.0
2016,11,29,7,30,438.0,22.0,1.4,4.0,55.0,384.39,256.27
2016,11,29,7,45,538.5,28.5,1.4,5.0,96.0,492.25,400.84
2016,11,29,8,0,639.0,35.0,1.4,6.0,137.0,598.2,491.96
2016,11,29,8,15,695.0,39.0,1.4,6.5,180.5,667.61,548.92
2016,11,29,8,30,751.0,43.0,1.4,7.0,224.0,737.28,602.79
2016,11,29,8,45,787.5,46.0,1.45,7.5,264.5,779.11,633.85
2016,11,29,9,0,824.0,49.0,1.5,8.0,305.0,827.67,668.54
2016,11,29,9,15,847.5,51.0,1.45,8.5,342.0,860.96,689.59
2016,11,29,9,30,871.0,53.0,1.4,9.0,379.0,891.62,708.11
2016,11,29,9,45,887.0,54.5,1.4,9.5,410.0,911.58,719.34
2016,11,29,10,0,903.0,56.0,1.4,10.0,441.0,928.17,728.18
2016,11,29,10,15,913.5,57.0,1.35,10.5,465.5,935.35,729.71
2016,11,29,10,30,924.0,58.0,1.3,11.0,490.0,938.82,728.86
2016,11,29,10,45,930.5,58.5,1.3,11.5,507.5,934.12,723.4
2016,11,29,11,0,937.0,59.0,1.3,12.0,525.0,925.63,715.64
2016,11,29,11,15,940.0,59.5,1.3,12.0,535.0,910.24,704.66
2016,11,29,11,30,943.0,60.0,1.3,12.0,545.0,891.15,691.36
2016,11,29,11,45,942.5,60.5,1.3,12.5,547.5,865.53,672.43
2016,11,29,12,0,942.0,61.0,1.3,13.0,550.0,836.53,651.33
2016,11,29,12,15,939.5,61.0,1.3,13.0,544.5,802.12,627.66
2016,11,29,12,30,937.0,61.0,1.3,13.0,539.0,764.76,601.82
