Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,45,923.0,64.0,1.3,13.0,525.5,720.19,570.63
2016,11,29,13,0,909.0,67.0,1.3,13.0,512.0,673.81,535.99
2016,11,29,13,15,900.0,66.0,1.3,13.0,491.5,624.44,497.75
2016,11,29,13,30,891.0,65.0,1.3,13.0,471.0,573.53,457.24
2016,11,29,13,45,874.5,64.0,1.35,13.0,444.0,517.54,411.87
2016,11,29,14,0,858.0,63.0,1.4,13.0,417.0,461.27,364.71
2016,11,29,14,15,838.5,61.0,1.35,12.5,384.0,403.6,315.1
2016,11,29,14,30,819.0,59.0,1.3,12.0,351.0,345.09,263.31
2016,11,29,14,45,789.5,56.5,1.3,12.0,313.5,284.24,208.42
2016,11,29,15,0,760.0,54.0,1.3,12.0,276.0,225.83,155.47
2016,11,29,15,15,717.5,50.0,1.25,11.0,234.5,166.63,104.5
2016,11,29,15,30,675.0,46.0,1.2,10.0,193.0,112.08,61.9
2016,11,29,15,45,606.0,40.5,1.15,9.5,150.5,60.02,31.25
2016,11,29,16,0,537.0,35.0,1.1,9.0,108.0,31.49,22.31
2016,11,29,16,15,412.0,26.5,1.1,8.5,70.0,23.94,14.33
2016,11,29,16,30,287.0,18.0,1.1,8.0,32.0,15.01,0.0
2016,11,29,16,45,143.5,9.0,1.15,7.5,16.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,157.0,12.0,0.25,6.0,23.0,120.18,0.0
2016,11,30,7,30,314.0,24.0,0.3,6.0,46.0,302.31,188.36
2016,11,30,7,45,417.0,32.5,0.35,6.5,84.5,411.83,330.72
2016,11,30,8,0,520.0,41.0,0.4,7.0,123.0,517.55,420.91
2016,11,30,8,15,583.0,46.5,0.4,7.5,164.0,590.68,479.4
2016,11,30,8,30,646.0,52.0,0.4,8.0,205.0,657.56,530.17
2016,11,30,8,45,686.0,56.0,0.4,8.5,244.5,711.13,568.66
2016,11,30,9,0,726.0,60.0,0.4,9.0,284.0,763.27,604.41
2016,11,30,9,15,753.5,63.0,0.5,9.5,320.0,800.91,630.41
2016,11,30,9,30,781.0,66.0,0.6,10.0,356.0,836.01,654.23
2016,11,30,9,45,801.0,68.0,0.7,10.5,387.0,859.97,669.97
2016,11,30,10,0,821.0,70.0,0.8,11.0,418.0,880.73,683.49
2016,11,30,10,15,834.5,71.5,0.8,11.0,442.5,891.37,689.41
2016,11,30,10,30,848.0,73.0,0.8,11.0,467.0,898.43,693.11
2016,11,30,10,45,504.5,148.0,0.85,11.5,385.0,662.47,525.67
2016,11,30,11,0,161.0,223.0,0.9,12.0,303.0,395.91,318.97
2016,11,30,11,15,180.0,227.0,0.9,12.0,318.0,410.37,332.45
2016,11,30,11,30,199.0,231.0,0.9,12.0,333.0,423.51,342.55
2016,11,30,11,45,104.0,205.5,0.95,12.0,259.0,305.89,248.33
2016,11,30,12,0,9.0,180.0,1.0,12.0,185.0,167.42,134.65
2016,11,30,12,15,132.5,201.5,1.05,12.0,269.0,310.96,254.7
2016,11,30,12,30,256.0,223.0,1.1,12.0,353.0,431.47,350.25
2016,11,30,12,45,242.5,219.0,1.15,12.5,340.0,403.49,326.59
2016,11,30,13,0,229.0,215.0,1.2,13.0,327.0,364.08,295.16
2016,11,30,13,15,124.5,193.5,1.3,12.5,254.0,265.39,216.05
2016,11,30,13,30,20.0,172.0,1.4,12.0,181.0,160.26,129.74
2016,11,30,13,45,16.5,161.0,1.5,12.0,168.0,146.83,118.99
2016,11,30,14,0,13.0,150.0,1.6,12.0,155.0,133.93,108.35
2016,11,30,14,15,12.0,139.5,1.6,11.5,144.0,123.0,99.48
2016,11,30,14,30,11.0,129.0,1.6,11.0,133.0,112.28,90.67
2016,11,30,14,45,6.5,116.0,1.65,11.0,118.0,98.63,79.22
2016,11,30,15,0,2.0,103.0,1.7,11.0,103.0,85.64,68.3
2016,11,30,15,15,1.0,87.0,1.65,10.5,87.0,71.49,56.26
2016,11,30,15,30,0.0,71.0,1.6,10.0,71.0,57.73,44.36
2016,11,30,15,45,182.0,59.0,1.6,10.0,83.5,54.32,36.49
2016,11,30,16,0,364.0,47.0,1.6,10.0,96.0,38.79,28.61
2016,11,30,16,15,246.0,34.0,1.55,9.5,61.5,26.39,16.22
2016,11,30,16,30,128.0,21.0,1.5,9.0,27.0,16.35,0.0
2016,11,30,16,45,64.0,10.5,1.5,9.0,13.5,8.96,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,176.5,11.0,1.45,4.5,23.5,132.7,0.0
2016,12,1,7,30,353.0,22.0,1.4,5.0,47.0,316.32,185.95
2016,12,1,7,45,467.5,29.5,1.4,5.5,87.0,436.08,354.35
2016,12,1,8,0,582.0,37.0,1.4,6.0,127.0,552.27,456.0
2016,12,1,8,15,644.5,42.0,1.4,6.5,170.0,627.25,518.01
2016,12,1,8,30,707.0,47.0,1.4,7.0,213.0,702.8,577.09
2016,12,1,8,45,750.0,50.0,1.45,7.5,254.5,758.62,618.98
2016,12,1,9,0,793.0,53.0,1.5,8.0,296.0,813.02,658.15
2016,12,1,9,15,819.0,55.5,1.55,8.5,332.5,849.39,682.87
2016,12,1,9,30,845.0,58.0,1.6,9.0,369.0,873.27,698.11
2016,12,1,9,45,861.0,60.5,1.7,9.5,400.5,894.47,711.86
2016,12,1,10,0,877.0,63.0,1.8,10.0,432.0,912.39,723.13
2016,12,1,10,15,889.5,64.5,1.8,10.0,457.0,922.15,728.7
2016,12,1,10,30,902.0,66.0,1.8,10.0,482.0,928.27,731.88
2016,12,1,10,45,910.0,67.0,1.85,10.5,500.5,925.84,728.53
2016,12,1,11,0,918.0,68.0,1.9,11.0,519.0,919.65,722.78
2016,12,1,11,15,922.0,68.5,1.9,11.0,529.5,905.48,712.35
2016,12,1,11,30,926.0,69.0,1.9,11.0,540.0,887.67,699.57
2016,12,1,11,45,926.5,69.5,1.95,11.5,543.0,863.33,681.59
2016,12,1,12,0,927.0,70.0,2.0,12.0,546.0,835.62,661.31
2016,12,1,12,15,925.0,69.5,1.95,12.0,541.0,801.52,636.74
2016,12,1,12,30,923.0,69.0,1.9,12.0,536.0,764.5,610.06
2016,12,1,12,45,918.0,68.5,1.9,12.0,523.5,722.62,580.12
2016,12,1,13,0,913.0,68.0,1.9,12.0,511.0,678.39,546.35
2016,12,1,13,15,904.0,67.0,1.85,12.0,491.5,629.02,507.07
2016,12,1,13,30,895.0,66.0,1.8,12.0,472.0,578.09,465.6
2016,12,1,13,45,881.0,64.5,1.75,12.0,445.0,522.78,419.59
2016,12,1,14,0,867.0,63.0,1.7,12.0,418.0,466.93,371.81
2016,12,1,14,15,847.0,61.0,1.7,12.0,385.0,408.77,320.97
2016,12,1,14,30,827.0,59.0,1.7,12.0,352.0,349.74,268.03
2016,12,1,14,45,797.0,56.5,1.7,12.0,313.5,288.37,212.42
2016,12,1,15,0,767.0,54.0,1.7,12.0,275.0,229.48,158.78
2016,12,1,15,15,723.5,50.0,1.55,11.0,233.5,169.71,107.01
2016,12,1,15,30,680.0,46.0,1.4,10.0,192.0,114.68,63.66
2016,12,1,15,45,611.5,40.0,1.3,9.5,149.5,61.78,31.73
2016,12,1,16,0,543.0,34.0,1.2,9.0,107.0,30.61,21.5
2016,12,1,16,15,271.5,32.5,1.2,8.0,69.0,26.98,16.79
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,23.09,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,13.23,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,204.5,10.0,1.7,3.5,23.5,151.08,0.0
2016,12,2,7,30,409.0,20.0,1.7,4.0,47.0,354.75,190.7
2016,12,2,7,45,515.0,27.0,1.75,4.5,87.5,469.71,381.03
2016,12,2,8,0,621.0,34.0,1.8,5.0,128.0,579.35,479.98
2016,12,2,8,15,680.0,38.5,1.8,5.5,171.0,651.32,540.62
2016,12,2,8,30,739.0,43.0,1.8,6.0,214.0,723.81,598.12
2016,12,2,8,45,775.0,46.5,1.8,6.5,254.5,774.63,636.34
2016,12,2,9,0,811.0,50.0,1.8,7.0,295.0,814.7,664.86
2016,12,2,9,15,836.0,52.0,1.85,7.5,332.0,849.18,688.68
2016,12,2,9,30,861.0,54.0,1.9,8.0,369.0,881.17,710.0
2016,12,2,9,45,873.5,57.0,2.0,9.0,400.0,900.16,720.78
2016,12,2,10,0,886.0,60.0,2.1,10.0,431.0,915.74,729.06
2016,12,2,10,15,897.5,61.5,2.1,10.5,456.0,924.72,732.83
2016,12,2,10,30,909.0,63.0,2.1,11.0,481.0,930.03,734.13
2016,12,2,10,45,916.0,64.0,2.1,11.5,498.5,926.79,729.58
2016,12,2,11,0,923.0,65.0,2.1,12.0,516.0,919.79,722.64
2016,12,2,11,15,927.0,65.5,2.05,12.0,527.0,905.71,711.71
2016,12,2,11,30,931.0,66.0,2.0,12.0,538.0,887.96,698.43
2016,12,2,11,45,931.5,66.0,2.0,12.0,540.5,863.04,680.76
2016,12,2,12,0,932.0,66.0,2.0,12.0,543.0,834.76,660.8
2016,12,2,12,15,930.0,66.0,2.0,12.0,538.5,801.3,637.13
2016,12,2,12,30,928.0,66.0,2.0,12.0,534.0,764.87,611.26
2016,12,2,12,45,923.5,65.0,2.0,12.5,521.5,722.73,579.98
2016,12,2,13,0,919.0,64.0,2.0,13.0,509.0,678.2,545.14
2016,12,2,13,15,910.0,63.0,2.0,13.0,489.0,628.74,506.13
2016,12,2,13,30,901.0,62.0,2.0,13.0,469.0,577.71,464.85
2016,12,2,13,45,885.0,61.5,2.0,13.0,442.0,522.35,418.97
2016,12,2,14,0,869.0,61.0,2.0,13.0,415.0,466.59,371.37
2016,12,2,14,15,849.5,59.0,2.0,12.5,382.5,407.76,320.51
2016,12,2,14,30,830.0,57.0,2.0,12.0,350.0,349.77,268.73
2016,12,2,14,45,798.0,54.5,2.0,12.0,311.5,287.75,212.42
2016,12,2,15,0,766.0,52.0,2.0,12.0,273.0,228.43,158.3
2016,12,2,15,15,722.5,48.5,1.9,11.0,232.0,169.24,106.84
2016,12,2,15,30,679.0,45.0,1.8,10.0,191.0,114.75,63.69
2016,12,2,15,45,606.5,39.5,1.7,9.5,148.5,62.14,31.73
2016,12,2,16,0,534.0,34.0,1.6,9.0,106.0,30.58,21.45
2016,12,2,16,15,407.5,25.5,1.55,8.0,68.0,23.0,13.44
2016,12,2,16,30,281.0,17.0,1.5,7.0,30.0,15.42,0.0
2016,12,2,16,45,140.5,8.5,1.5,6.5,15.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,170.0,10.5,1.2,4.5,21.0,127.19,0.0
2016,12,3,7,30,340.0,21.0,1.2,5.0,42.0,301.71,142.37
2016,12,3,7,45,451.0,28.5,1.3,6.0,80.5,420.62,338.25
2016,12,3,8,0,562.0,36.0,1.4,7.0,119.0,533.12,438.57
2016,12,3,8,15,624.0,41.0,1.4,7.5,161.0,607.0,500.2
2016,12,3,8,30,686.0,46.0,1.4,8.0,203.0,681.51,558.87
2016,12,3,8,45,727.0,49.0,1.45,8.5,243.0,735.1,599.43
2016,12,3,9,0,768.0,52.0,1.5,9.0,283.0,787.31,637.29
2016,12,3,9,15,794.5,54.5,1.5,9.5,319.0,823.86,661.81
2016,12,3,9,30,821.0,57.0,1.5,10.0,355.0,857.84,683.8
2016,12,3,9,45,836.5,59.5,1.55,10.5,385.5,868.83,689.6
2016,12,3,10,0,852.0,62.0,1.6,11.0,416.0,886.4,700.2
2016,12,3,10,15,864.5,63.5,1.55,11.5,441.0,896.39,704.02
2016,12,3,10,30,877.0,65.0,1.5,12.0,466.0,902.86,705.47
2016,12,3,10,45,887.0,65.5,1.5,12.5,484.5,902.04,702.69
2016,12,3,11,0,897.0,66.0,1.5,13.0,503.0,897.53,697.59
2016,12,3,11,15,901.5,66.5,1.5,13.0,513.5,884.44,688.03
2016,12,3,11,30,906.0,67.0,1.5,13.0,524.0,867.76,676.2
2016,12,3,11,45,907.0,67.0,1.5,13.5,527.0,843.98,658.35
2016,12,3,12,0,908.0,67.0,1.5,14.0,530.0,816.9,638.36
2016,12,3,12,15,906.5,67.0,1.5,14.0,525.5,784.7,615.98
2016,12,3,12,30,905.0,67.0,1.5,14.0,521.0,749.57,591.46
2016,12,3,12,45,900.5,66.0,1.5,14.5,509.0,708.42,561.41
2016,12,3,13,0,896.0,65.0,1.5,15.0,497.0,664.94,527.87
2016,12,3,13,15,887.5,64.0,1.45,15.0,478.0,616.9,490.23
2016,12,3,13,30,879.0,63.0,1.4,15.0,459.0,567.3,450.47
2016,12,3,13,45,867.0,61.5,1.4,15.0,433.0,514.04,407.09
2016,12,3,14,0,855.0,60.0,1.4,15.0,407.0,460.06,361.74
2016,12,3,14,15,836.5,58.0,1.3,14.5,375.5,402.48,312.41
2016,12,3,14,30,818.0,56.0,1.2,14.0,344.0,345.68,262.25
2016,12,3,14,45,790.5,53.5,1.15,14.0,307.0,285.71,208.4
2016,12,3,15,0,763.0,51.0,1.1,14.0,270.0,227.91,156.19
2016,12,3,15,15,721.0,47.5,1.0,13.0,229.5,169.17,105.71
2016,12,3,15,30,679.0,44.0,0.9,12.0,189.0,114.95,63.09
2016,12,3,15,45,609.0,38.5,0.8,11.5,147.0,62.39,31.16
2016,12,3,16,0,539.0,33.0,0.7,11.0,105.0,29.68,20.49
2016,12,3,16,15,415.5,25.0,0.7,10.0,67.5,22.55,12.94
2016,12,3,16,30,292.0,17.0,0.7,9.0,30.0,15.44,0.0
2016,12,3,16,45,146.0,8.5,0.75,8.5,15.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,138.5,10.5,0.7,6.5,19.0,105.06,0.0
2016,12,4,7,30,277.0,21.0,0.6,7.0,38.0,263.59,102.9
2016,12,4,7,45,391.5,30.0,0.55,7.5,75.5,386.93,306.12
2016,12,4,8,0,506.0,39.0,0.5,8.0,113.0,500.74,405.77
2016,12,4,8,15,573.0,45.0,0.45,8.0,154.0,577.16,467.98
2016,12,4,8,30,640.0,51.0,0.4,8.0,195.0,647.2,522.05
2016,12,4,8,45,686.0,54.5,0.4,8.5,235.5,705.4,564.39
2016,12,4,9,0,732.0,58.0,0.4,9.0,276.0,762.33,603.84
2016,12,4,9,15,760.5,61.0,0.45,9.5,312.0,801.1,629.84
2016,12,4,9,30,789.0,64.0,0.5,10.0,348.0,837.37,653.58
2016,12,4,9,45,775.5,74.5,0.6,11.0,374.0,841.7,654.62
2016,12,4,10,0,762.0,85.0,0.7,12.0,400.0,848.75,657.92
2016,12,4,10,15,777.0,87.0,0.75,12.5,424.5,855.22,661.0
2016,12,4,10,30,792.0,89.0,0.8,13.0,449.0,864.94,666.34
2016,12,4,10,45,693.5,112.5,0.85,13.5,437.0,800.51,620.69
2016,12,4,11,0,595.0,136.0,0.9,14.0,425.0,726.7,568.72
2016,12,4,11,15,586.5,142.0,0.9,14.0,432.0,712.08,558.81
2016,12,4,11,30,578.0,148.0,0.9,14.0,439.0,687.71,541.24
2016,12,4,11,45,704.0,119.5,0.95,14.0,475.5,750.76,586.94
2016,12,4,12,0,830.0,91.0,1.0,14.0,512.0,790.93,614.98
2016,12,4,12,15,826.5,90.5,1.0,14.0,507.0,758.16,591.53
2016,12,4,12,30,823.0,90.0,1.0,14.0,502.0,722.81,567.09
2016,12,4,12,45,674.0,122.5,1.05,14.0,455.0,622.86,493.4
2016,12,4,13,0,525.0,155.0,1.1,14.0,408.0,520.5,415.88
2016,12,4,13,15,501.0,153.0,1.1,14.0,387.0,476.14,381.77
2016,12,4,13,30,477.0,151.0,1.1,14.0,366.0,432.62,347.1
2016,12,4,13,45,326.5,162.5,1.15,14.0,305.5,329.71,265.3
2016,12,4,14,0,176.0,174.0,1.2,14.0,245.0,244.31,196.61
2016,12,4,14,15,261.0,151.0,1.2,13.5,247.5,250.85,200.71
2016,12,4,14,30,346.0,128.0,1.2,13.0,250.0,240.96,189.38
2016,12,4,14,45,304.0,123.0,1.2,12.5,221.5,201.24,155.39
2016,12,4,15,0,262.0,118.0,1.2,12.0,193.0,165.86,125.4
2016,12,4,15,15,232.0,103.0,1.15,11.5,162.0,128.69,94.13
2016,12,4,15,30,202.0,88.0,1.1,11.0,131.0,95.27,67.27
2016,12,4,15,45,167.5,70.5,1.1,10.5,101.0,63.61,44.13
2016,12,4,16,0,133.0,53.0,1.1,10.0,71.0,40.21,29.82
2016,12,4,16,15,66.5,35.5,1.1,9.5,44.5,27.67,17.13
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,14.6,0.0
2016,12,4,16,45,0.0,9.0,1.1,9.0,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.3,7.0,7.5,6.4,0.0
2016,12,5,7,30,0.0,15.0,1.3,7.0,15.0,12.38,0.0
2016,12,5,7,45,0.0,30.5,1.3,7.5,30.5,29.44,18.45
2016,12,5,8,0,0.0,46.0,1.3,8.0,46.0,45.98,33.71
2016,12,5,8,15,2.5,63.0,1.3,8.0,63.5,65.88,51.56
2016,12,5,8,30,5.0,80.0,1.3,8.0,81.0,85.25,68.8
2016,12,5,8,45,10.5,95.0,1.3,8.5,98.0,104.17,85.41
2016,12,5,9,0,16.0,110.0,1.3,9.0,115.0,123.28,101.9
2016,12,5,9,15,20.0,123.0,1.3,9.5,130.0,138.59,114.79
2016,12,5,9,30,24.0,136.0,1.3,10.0,145.0,154.09,127.65
2016,12,5,9,45,105.5,156.0,1.3,10.5,199.0,286.32,239.64
2016,12,5,10,0,187.0,176.0,1.3,11.0,253.0,384.27,319.2
2016,12,5,10,15,195.0,187.0,1.3,11.0,271.5,400.98,331.27
2016,12,5,10,30,203.0,198.0,1.3,11.0,290.0,416.89,343.19
2016,12,5,10,45,273.5,196.5,1.35,11.5,325.5,491.64,401.81
2016,12,5,11,0,344.0,195.0,1.4,12.0,361.0,544.74,442.39
2016,12,5,11,15,281.0,209.5,1.4,12.0,347.0,497.18,403.37
2016,12,5,11,30,218.0,224.0,1.4,12.0,333.0,432.91,352.24
2016,12,5,11,45,256.0,220.5,1.4,12.0,349.0,468.0,380.2
2016,12,5,12,0,294.0,217.0,1.4,12.0,365.0,482.76,391.77
2016,12,5,12,15,215.0,221.5,1.4,12.0,329.5,398.35,324.37
2016,12,5,12,30,136.0,226.0,1.4,12.0,294.0,334.68,272.65
2016,12,5,12,45,143.0,220.5,1.4,12.0,290.5,324.99,265.31
2016,12,5,13,0,150.0,215.0,1.4,12.0,287.0,314.58,256.97
2016,12,5,13,15,188.5,204.0,1.35,12.0,291.0,316.72,258.9
2016,12,5,13,30,227.0,193.0,1.3,12.0,295.0,315.26,257.42
2016,12,5,13,45,211.5,182.5,1.3,12.0,273.5,282.87,230.51
2016,12,5,14,0,196.0,172.0,1.3,12.0,252.0,251.91,204.61
2016,12,5,14,15,189.5,158.5,1.25,11.5,230.5,223.28,180.52
2016,12,5,14,30,183.0,145.0,1.2,11.0,209.0,195.4,156.61
2016,12,5,14,45,166.5,132.0,1.15,11.0,185.5,165.87,131.0
2016,12,5,15,0,150.0,119.0,1.1,11.0,162.0,138.27,107.09
2016,12,5,15,15,136.5,102.0,1.05,10.5,136.5,109.94,82.9
2016,12,5,15,30,123.0,85.0,1.0,10.0,111.0,83.57,61.01
2016,12,5,15,45,102.5,67.0,1.0,9.5,85.5,58.18,41.42
2016,12,5,16,0,82.0,49.0,1.0,9.0,60.0,37.95,27.95
2016,12,5,16,15,41.0,32.5,1.0,8.5,38.0,25.6,15.5
2016,12,5,16,30,0.0,16.0,1.0,8.0,16.0,13.14,0.0
2016,12,5,16,45,0.0,8.0,1.0,8.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,151.5,10.0,1.55,3.5,18.0,113.2,0.0
2016,12,6,7,30,303.0,20.0,1.6,4.0,36.0,277.68,55.53
2016,12,6,7,45,423.0,28.0,1.7,5.0,74.5,407.53,324.42
2016,12,6,8,0,543.0,36.0,1.8,6.0,113.0,514.78,426.04
2016,12,6,8,15,610.5,41.5,1.85,6.5,155.0,593.47,493.49
2016,12,6,8,30,678.0,47.0,1.9,7.0,197.0,673.03,557.86
2016,12,6,8,45,723.0,50.5,1.95,7.5,238.0,730.84,602.64
2016,12,6,9,0,768.0,54.0,2.0,8.0,279.0,787.39,644.59
2016,12,6,9,15,796.0,57.0,2.0,8.5,315.5,826.21,671.41
2016,12,6,9,30,824.0,60.0,2.0,9.0,352.0,862.47,695.57
2016,12,6,9,45,844.0,61.5,2.0,9.5,384.0,886.38,710.2
2016,12,6,10,0,864.0,63.0,2.0,10.0,416.0,897.1,715.25
2016,12,6,10,15,876.5,64.5,2.0,10.0,441.0,907.29,721.34
2016,12,6,10,30,889.0,66.0,2.0,10.0,466.0,913.93,724.95
2016,12,6,10,45,897.5,67.0,2.0,10.5,484.5,912.58,721.73
2016,12,6,11,0,906.0,68.0,2.0,11.0,503.0,907.52,716.13
2016,12,6,11,15,910.0,68.5,2.0,11.0,514.0,894.1,706.13
2016,12,6,11,30,914.0,69.0,2.0,11.0,525.0,877.1,693.82
2016,12,6,11,45,914.5,69.5,2.0,11.0,528.0,853.63,677.03
2016,12,6,12,0,915.0,70.0,2.0,11.0,531.0,826.83,657.97
2016,12,6,12,15,913.0,69.5,1.95,11.0,526.5,793.68,633.89
2016,12,6,12,30,911.0,69.0,1.9,11.0,522.0,757.64,607.73
2016,12,6,12,45,901.5,70.0,1.9,11.0,509.5,715.4,577.3
2016,12,6,13,0,892.0,71.0,1.9,11.0,497.0,671.13,543.3
2016,12,6,13,15,882.5,70.0,1.9,10.5,477.5,622.82,505.9
2016,12,6,13,30,873.0,69.0,1.9,10.0,458.0,573.04,466.2
2016,12,6,13,45,653.0,104.0,1.95,10.0,386.0,454.97,370.92
2016,12,6,14,0,433.0,139.0,2.0,10.0,314.0,344.86,281.18
2016,12,6,14,15,618.0,100.0,1.95,9.5,328.0,359.81,289.3
2016,12,6,14,30,803.0,61.0,1.9,9.0,342.0,348.93,272.32
2016,12,6,14,45,772.0,58.5,1.9,9.0,304.5,288.77,216.95
2016,12,6,15,0,741.0,56.0,1.9,9.0,267.0,231.19,163.83
2016,12,6,15,15,696.0,52.0,1.8,8.5,226.5,172.65,112.12
2016,12,6,15,30,651.0,48.0,1.7,8.0,186.0,119.02,68.58
2016,12,6,15,45,576.0,42.5,1.6,8.0,144.5,67.68,35.83
2016,12,6,16,0,501.0,37.0,1.5,8.0,103.0,30.55,21.5
2016,12,6,16,15,372.5,27.5,1.45,7.5,66.0,22.78,13.23
2016,12,6,16,30,244.0,18.0,1.4,7.0,29.0,14.99,0.0
2016,12,6,16,45,122.0,9.0,1.35,6.5,14.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.0,0.95,3.0,1.0,0.85,0.0
2016,12,7,7,30,0.0,2.0,0.9,3.0,2.0,1.64,0.0
2016,12,7,7,45,0.0,4.5,0.9,3.5,4.5,3.69,0.0
2016,12,7,8,0,0.0,7.0,0.9,4.0,7.0,5.74,0.0
2016,12,7,8,15,0.0,9.5,0.85,4.0,9.5,7.8,1.25
2016,12,7,8,30,0.0,12.0,0.8,4.0,12.0,9.86,3.15
2016,12,7,8,45,0.0,14.5,0.75,4.5,14.5,11.92,5.01
2016,12,7,9,0,0.0,17.0,0.7,5.0,17.0,13.99,6.86
2016,12,7,9,15,0.0,19.0,0.7,5.0,19.0,15.65,8.33
2016,12,7,9,30,0.0,21.0,0.7,5.0,21.0,17.3,9.8
2016,12,7,9,45,58.5,98.0,0.75,5.5,122.0,149.54,127.73
2016,12,7,10,0,117.0,175.0,0.8,6.0,223.0,318.92,269.24
2016,12,7,10,15,346.0,151.5,0.85,6.0,304.5,512.94,428.87
2016,12,7,10,30,575.0,128.0,0.9,6.0,386.0,717.99,584.45
2016,12,7,10,45,537.0,144.0,0.95,6.5,392.5,686.42,557.24
2016,12,7,11,0,499.0,160.0,1.0,7.0,399.0,661.03,536.9
2016,12,7,11,15,465.5,172.5,0.95,7.0,399.0,633.86,514.83
2016,12,7,11,30,432.0,185.0,0.9,7.0,399.0,605.48,491.87
2016,12,7,11,45,660.0,125.0,0.9,7.5,455.0,721.0,579.98
2016,12,7,12,0,888.0,65.0,0.9,8.0,511.0,799.34,633.68
2016,12,7,12,15,444.0,66.5,0.9,7.5,289.5,437.78,362.67
2016,12,7,12,30,0.0,68.0,0.9,7.0,68.0,56.4,42.97
2016,12,7,12,45,7.0,121.0,0.95,7.0,124.5,107.83,87.93
2016,12,7,13,0,14.0,174.0,1.0,7.0,181.0,161.84,133.67
2016,12,7,13,15,96.5,185.0,1.1,7.0,228.5,231.18,192.87
2016,12,7,13,30,179.0,196.0,1.2,7.0,276.0,292.23,243.31
2016,12,7,13,45,121.0,182.0,1.35,7.5,234.5,236.91,196.42
2016,12,7,14,0,63.0,168.0,1.5,8.0,193.0,180.57,149.08
2016,12,7,14,15,31.5,124.5,1.5,8.0,137.0,122.2,99.89
2016,12,7,14,30,0.0,81.0,1.5,8.0,81.0,67.41,53.3
2016,12,7,14,45,0.0,72.0,1.5,8.0,72.0,59.76,46.77
2016,12,7,15,0,0.0,63.0,1.5,8.0,63.0,52.2,40.19
2016,12,7,15,15,0.0,53.5,1.5,7.5,53.5,44.29,33.3
2016,12,7,15,30,0.0,44.0,1.5,7.0,44.0,36.39,26.31
2016,12,7,15,45,0.0,34.0,1.5,7.0,34.0,28.08,18.82
2016,12,7,16,0,0.0,24.0,1.5,7.0,24.0,19.79,12.04
2016,12,7,16,15,0.0,15.5,1.55,7.0,15.5,12.76,4.96
2016,12,7,16,30,0.0,7.0,1.6,7.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,1.65,7.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,100.5,9.5,2.55,11.0,14.5,77.23,0.0
2016,12,8,7,30,201.0,19.0,2.5,11.0,29.0,199.01,0.0
2016,12,8,7,45,322.0,28.5,2.5,11.5,63.5,330.3,255.31
2016,12,8,8,0,443.0,38.0,2.5,12.0,98.0,446.7,365.4
2016,12,8,8,15,514.0,44.0,2.45,12.0,137.0,524.4,432.7
2016,12,8,8,30,585.0,50.0,2.4,12.0,176.0,604.17,498.18
2016,12,8,8,45,313.5,81.0,2.4,12.0,150.0,414.75,348.58
2016,12,8,9,0,42.0,112.0,2.4,12.0,124.0,165.46,136.91
2016,12,8,9,15,46.5,126.5,2.35,12.0,141.5,184.4,153.48
2016,12,8,9,30,51.0,141.0,2.3,12.0,159.0,203.37,169.23
2016,12,8,9,45,25.5,123.0,2.25,12.5,132.0,150.35,123.43
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,92.08,72.97
2016,12,8,10,15,15.0,140.5,2.15,13.0,147.0,142.56,116.0
2016,12,8,10,30,30.0,176.0,2.1,13.0,189.0,211.75,173.49
2016,12,8,10,45,60.0,193.0,2.05,13.5,221.0,256.67,210.37
2016,12,8,11,0,90.0,210.0,2.0,14.0,253.0,300.55,245.75
2016,12,8,11,15,70.5,209.5,1.95,14.0,243.5,277.68,226.22
2016,12,8,11,30,51.0,209.0,1.9,14.0,234.0,255.84,207.81
2016,12,8,11,45,51.0,210.5,1.85,14.0,235.5,253.67,205.93
2016,12,8,12,0,51.0,212.0,1.8,14.0,237.0,251.53,204.05
2016,12,8,12,15,93.0,218.0,1.75,14.0,264.0,286.83,233.43
2016,12,8,12,30,135.0,224.0,1.7,14.0,291.0,332.74,270.44
2016,12,8,12,45,77.0,201.5,1.7,14.0,240.0,246.59,200.17
2016,12,8,13,0,19.0,179.0,1.7,14.0,189.0,170.07,136.98
2016,12,8,13,15,20.0,174.0,1.65,14.0,184.0,164.51,132.69
2016,12,8,13,30,21.0,169.0,1.6,14.0,179.0,158.92,128.17
2016,12,8,13,45,21.5,161.0,1.55,14.0,170.5,150.22,121.04
2016,12,8,14,0,22.0,153.0,1.5,14.0,162.0,141.54,113.89
2016,12,8,14,15,19.0,141.5,1.45,14.0,149.0,128.29,102.9
2016,12,8,14,30,16.0,130.0,1.4,14.0,136.0,115.5,92.25
2016,12,8,14,45,13.0,117.0,1.35,14.0,121.0,101.87,80.85
2016,12,8,15,0,10.0,104.0,1.3,14.0,106.0,88.73,69.79
2016,12,8,15,15,293.5,77.5,1.25,13.5,139.5,122.63,86.0
2016,12,8,15,30,577.0,51.0,1.2,13.0,173.0,113.55,65.7
2016,12,8,15,45,503.5,44.5,1.15,13.0,134.0,65.28,34.46
2016,12,8,16,0,430.0,38.0,1.1,13.0,95.0,31.14,21.54
2016,12,8,16,15,306.5,28.0,1.05,12.5,61.0,23.04,13.14
2016,12,8,16,30,183.0,18.0,1.0,12.0,27.0,14.89,0.0
2016,12,8,16,45,91.5,9.0,0.95,12.0,13.5,7.68,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,11.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,0.7,11.0,24.0,31.01,0.0
2016,12,9,7,45,140.5,34.0,0.7,11.5,52.5,182.86,138.52
2016,12,9,8,0,281.0,44.0,0.7,12.0,81.0,323.51,263.72
2016,12,9,8,15,316.5,57.5,0.75,12.0,113.5,376.21,310.1
2016,12,9,8,30,352.0,71.0,0.8,12.0,146.0,429.86,355.5
2016,12,9,8,45,382.0,81.5,0.85,12.5,178.0,474.78,391.49
2016,12,9,9,0,412.0,92.0,0.9,13.0,210.0,519.56,425.96
2016,12,9,9,15,426.0,102.5,0.9,13.5,238.5,549.25,447.4
2016,12,9,9,30,440.0,113.0,0.9,14.0,267.0,577.46,467.15
2016,12,9,9,45,288.5,143.0,0.9,14.5,247.5,456.83,371.04
2016,12,9,10,0,137.0,173.0,0.9,15.0,228.0,335.22,272.18
2016,12,9,10,15,96.5,179.5,0.9,15.0,219.5,282.58,229.83
2016,12,9,10,30,56.0,186.0,0.9,15.0,211.0,248.94,201.47
2016,12,9,10,45,36.5,181.5,0.9,15.5,198.0,221.02,177.96
2016,12,9,11,0,17.0,177.0,0.9,16.0,185.0,178.53,142.67
2016,12,9,11,15,159.5,192.5,0.85,16.0,271.0,352.6,285.11
2016,12,9,11,30,302.0,208.0,0.8,16.0,357.0,504.24,401.23
2016,12,9,11,45,202.0,216.0,0.8,16.0,316.0,402.18,320.44
2016,12,9,12,0,102.0,224.0,0.8,16.0,275.0,306.71,244.93
2016,12,9,12,15,74.5,215.0,0.75,16.0,252.5,269.44,215.43
2016,12,9,12,30,47.0,206.0,0.7,16.0,230.0,234.47,187.17
2016,12,9,12,45,69.5,207.5,0.65,16.0,241.5,248.16,198.61
2016,12,9,13,0,92.0,209.0,0.6,16.0,253.0,259.9,208.0
2016,12,9,13,15,91.5,201.0,0.6,16.0,243.0,245.34,196.3
2016,12,9,13,30,91.0,193.0,0.6,16.0,233.0,230.91,184.76
2016,12,9,13,45,45.5,158.5,0.6,16.0,178.5,167.11,133.21
2016,12,9,14,0,0.0,124.0,0.6,16.0,124.0,105.18,82.69
2016,12,9,14,15,0.0,114.0,0.55,15.5,114.0,96.13,75.64
2016,12,9,14,30,0.0,104.0,0.5,15.0,104.0,87.22,68.46
2016,12,9,14,45,0.0,92.5,0.5,15.0,92.5,77.14,60.09
2016,12,9,15,0,0.0,81.0,0.5,15.0,81.0,67.2,51.74
2016,12,9,15,15,297.5,63.5,0.45,14.5,127.0,111.8,76.38
2016,12,9,15,30,595.0,46.0,0.4,14.0,173.0,114.2,64.98
2016,12,9,15,45,526.0,40.5,0.4,14.0,134.0,64.11,32.27
2016,12,9,16,0,457.0,35.0,0.4,14.0,95.0,28.65,19.32
2016,12,9,16,15,337.5,26.0,0.4,13.5,61.0,21.36,11.76
2016,12,9,16,30,218.0,17.0,0.4,13.0,27.0,14.03,0.0
2016,12,9,16,45,109.0,8.5,0.45,13.0,13.5,7.26,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
