Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.5,12.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,1.6,12.0,2.0,1.64,0.0
2016,12,10,7,45,0.0,4.5,1.7,12.5,4.5,3.69,0.0
2016,12,10,8,0,0.0,7.0,1.8,13.0,7.0,5.74,0.0
2016,12,10,8,15,0.0,10.0,1.8,13.0,10.0,8.21,1.35
2016,12,10,8,30,0.0,13.0,1.8,13.0,13.0,10.68,3.55
2016,12,10,8,45,0.0,16.0,1.85,13.0,16.0,13.16,5.73
2016,12,10,9,0,0.0,19.0,1.9,13.0,19.0,15.64,7.9
2016,12,10,9,15,0.0,21.5,1.9,13.0,21.5,17.71,9.69
2016,12,10,9,30,0.0,24.0,1.9,13.0,24.0,19.78,11.47
2016,12,10,9,45,0.0,69.5,1.95,13.5,69.5,57.62,43.86
2016,12,10,10,0,0.0,115.0,2.0,14.0,115.0,102.92,81.96
2016,12,10,10,15,0.0,75.0,2.0,14.0,75.0,62.22,47.45
2016,12,10,10,30,0.0,35.0,2.0,14.0,35.0,28.92,19.11
2016,12,10,10,45,0.0,21.0,2.0,14.0,21.0,17.33,9.19
2016,12,10,11,0,0.0,7.0,2.0,14.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,7.5,1.95,14.0,7.5,6.18,0.0
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,53.5,1.85,14.0,53.5,44.32,32.12
2016,12,10,12,0,0.0,99.0,1.8,14.0,99.0,83.19,64.85
2016,12,10,12,15,30.5,155.0,1.75,14.0,170.0,169.68,137.56
2016,12,10,12,30,61.0,211.0,1.7,14.0,241.0,250.56,203.68
2016,12,10,12,45,30.5,144.5,1.65,14.0,159.5,154.65,124.68
2016,12,10,13,0,0.0,78.0,1.6,14.0,78.0,64.74,49.31
2016,12,10,13,15,0.0,60.5,1.55,14.0,60.5,50.13,37.11
2016,12,10,13,30,0.0,43.0,1.5,14.0,43.0,35.56,24.79
2016,12,10,13,45,0.0,71.5,1.5,14.0,71.5,59.3,45.03
2016,12,10,14,0,0.0,100.0,1.5,14.0,100.0,83.92,65.92
2016,12,10,14,15,0.0,92.0,1.45,14.0,92.0,76.92,60.07
2016,12,10,14,30,0.0,84.0,1.4,14.0,84.0,70.0,54.3
2016,12,10,14,45,0.0,75.0,1.35,14.0,75.0,62.31,47.82
2016,12,10,15,0,0.0,66.0,1.3,14.0,66.0,54.7,41.35
2016,12,10,15,15,0.0,55.5,1.2,13.5,55.5,45.94,33.88
2016,12,10,15,30,0.0,45.0,1.1,13.0,45.0,37.23,26.36
2016,12,10,15,45,0.0,35.0,1.05,13.0,35.0,28.92,19.02
2016,12,10,16,0,0.0,25.0,1.0,13.0,25.0,20.62,12.41
2016,12,10,16,15,0.0,16.0,0.95,12.5,16.0,13.18,5.14
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.5,1.0,5.0,12.5,10.67,0.0
2016,12,11,7,30,0.0,25.0,0.9,5.0,25.0,35.4,0.0
2016,12,11,7,45,194.5,32.0,0.85,5.5,57.0,237.76,180.25
2016,12,11,8,0,389.0,39.0,0.8,6.0,89.0,403.29,332.61
2016,12,11,8,15,449.5,47.0,0.85,6.5,125.5,473.61,393.41
2016,12,11,8,30,510.0,55.0,0.9,7.0,162.0,545.66,452.62
2016,12,11,8,45,551.0,61.0,1.0,7.5,197.5,599.23,495.39
2016,12,11,9,0,592.0,67.0,1.1,8.0,233.0,652.21,536.1
2016,12,11,9,15,613.5,73.0,1.05,8.0,265.0,686.59,560.86
2016,12,11,9,30,635.0,79.0,1.0,8.0,297.0,718.96,583.42
2016,12,11,9,45,375.5,125.0,1.0,8.5,257.5,533.56,440.12
2016,12,11,10,0,116.0,171.0,1.0,9.0,218.0,313.71,260.14
2016,12,11,10,15,81.5,176.0,1.0,9.5,210.0,264.67,219.88
2016,12,11,10,30,47.0,181.0,1.0,10.0,202.0,234.73,193.65
2016,12,11,10,45,133.0,194.0,1.0,10.5,256.5,343.4,283.61
2016,12,11,11,0,219.0,207.0,1.0,11.0,311.0,430.85,352.87
2016,12,11,11,15,183.5,214.5,1.0,11.0,303.0,401.42,327.69
2016,12,11,11,30,148.0,222.0,1.0,11.0,295.0,372.61,303.91
2016,12,11,11,45,75.5,193.5,1.05,11.5,231.0,254.77,208.16
2016,12,11,12,0,3.0,165.0,1.1,12.0,167.0,148.8,119.6
2016,12,11,12,15,71.0,193.5,1.05,12.0,229.0,242.89,198.94
2016,12,11,12,30,139.0,222.0,1.0,12.0,291.0,334.41,272.7
2016,12,11,12,45,305.0,193.0,1.0,12.0,339.0,423.26,344.63
2016,12,11,13,0,471.0,164.0,1.0,12.0,387.0,498.53,403.24
2016,12,11,13,15,262.0,174.0,1.05,12.0,297.5,343.74,279.73
2016,12,11,13,30,53.0,184.0,1.1,12.0,208.0,200.67,162.95
2016,12,11,13,45,26.5,144.5,1.15,12.0,156.5,143.93,116.54
2016,12,11,14,0,0.0,105.0,1.2,12.0,105.0,88.34,70.01
2016,12,11,14,15,0.0,96.5,1.2,11.5,96.5,80.84,63.99
2016,12,11,14,30,0.0,88.0,1.2,11.0,88.0,73.44,57.89
2016,12,11,14,45,0.0,78.5,1.2,11.0,78.5,65.28,50.95
2016,12,11,15,0,0.0,69.0,1.2,11.0,69.0,57.21,44.02
2016,12,11,15,15,0.0,58.5,1.1,10.5,58.5,48.4,36.44
2016,12,11,15,30,0.0,48.0,1.0,10.0,48.0,39.7,28.85
2016,12,11,15,45,0.0,37.0,0.95,9.5,37.0,30.59,20.78
2016,12,11,16,0,0.0,26.0,0.9,9.0,26.0,21.46,13.42
2016,12,11,16,15,0.0,16.5,0.9,8.5,16.5,13.59,5.66
2016,12,11,16,30,0.0,7.0,0.9,8.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,0.95,8.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,5.0,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,15.36,0.0
2016,12,12,7,45,94.0,31.0,1.0,5.5,43.0,141.37,104.31
2016,12,12,8,0,188.0,44.0,1.0,6.0,68.0,250.61,208.49
2016,12,12,8,15,212.0,59.5,0.95,6.5,96.0,275.77,233.56
2016,12,12,8,30,236.0,75.0,0.9,7.0,124.0,319.37,271.61
2016,12,12,8,45,252.0,90.0,0.9,7.5,152.0,355.28,301.72
2016,12,12,9,0,268.0,105.0,0.9,8.0,180.0,390.76,330.33
2016,12,12,9,15,277.0,118.5,0.85,8.5,205.0,417.02,350.25
2016,12,12,9,30,286.0,132.0,0.8,9.0,230.0,442.36,368.8
2016,12,12,9,45,386.5,129.0,0.8,9.5,274.5,548.64,451.53
2016,12,12,10,0,487.0,126.0,0.8,10.0,319.0,635.39,515.48
2016,12,12,10,15,527.0,126.5,0.75,10.0,347.5,669.27,538.07
2016,12,12,10,30,567.0,127.0,0.7,10.0,376.0,708.81,565.01
2016,12,12,10,45,481.0,153.0,0.65,10.5,370.5,646.81,516.28
2016,12,12,11,0,395.0,179.0,0.6,11.0,365.0,590.71,471.51
2016,12,12,11,15,365.5,190.0,0.5,11.0,365.0,549.07,439.32
2016,12,12,11,30,336.0,201.0,0.4,11.0,365.0,525.79,420.11
2016,12,12,11,45,404.0,188.5,0.35,11.0,387.5,572.65,455.2
2016,12,12,12,0,472.0,176.0,0.3,11.0,410.0,598.2,473.5
2016,12,12,12,15,296.0,198.5,0.3,11.0,345.0,452.44,361.63
2016,12,12,12,30,120.0,221.0,0.3,11.0,280.0,319.62,257.1
2016,12,12,12,45,214.0,208.5,0.3,11.5,311.0,363.73,293.99
2016,12,12,13,0,308.0,196.0,0.3,12.0,342.0,412.75,331.54
2016,12,12,13,15,340.5,182.5,0.3,12.0,338.0,401.25,321.95
2016,12,12,13,30,373.0,169.0,0.3,12.0,334.0,386.41,309.95
2016,12,12,13,45,355.5,161.5,0.35,12.0,311.5,348.17,279.33
2016,12,12,14,0,338.0,154.0,0.4,12.0,289.0,311.09,249.16
2016,12,12,14,15,328.5,143.0,0.4,11.5,266.0,275.28,219.47
2016,12,12,14,30,319.0,132.0,0.4,11.0,243.0,240.21,189.62
2016,12,12,14,45,310.5,118.5,0.4,11.0,216.5,204.02,157.89
2016,12,12,15,0,302.0,105.0,0.4,11.0,190.0,168.76,126.61
2016,12,12,15,15,282.0,91.0,0.45,10.5,161.0,132.0,95.0
2016,12,12,15,30,262.0,77.0,0.5,10.0,132.0,97.75,66.62
2016,12,12,15,45,233.0,61.5,0.6,10.0,102.5,64.82,42.16
2016,12,12,16,0,204.0,46.0,0.7,10.0,73.0,35.0,25.28
2016,12,12,16,15,102.0,33.5,0.7,9.5,47.0,26.03,15.97
2016,12,12,16,30,0.0,21.0,0.7,9.0,21.0,16.77,0.0
2016,12,12,16,45,0.0,10.5,0.7,9.0,10.5,8.96,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,8.5,9.0,7.68,0.0
2016,12,13,7,30,0.0,18.0,0.7,9.0,18.0,15.36,0.0
2016,12,13,7,45,133.0,29.5,0.75,9.5,46.0,184.23,132.67
2016,12,13,8,0,266.0,41.0,0.8,10.0,74.0,306.68,250.67
2016,12,13,8,15,315.5,53.5,0.85,10.0,107.0,368.61,306.09
2016,12,13,8,30,365.0,66.0,0.9,10.0,140.0,432.58,360.38
2016,12,13,8,45,396.0,76.5,0.95,10.5,173.0,478.78,397.83
2016,12,13,9,0,427.0,87.0,1.0,11.0,206.0,524.87,433.8
2016,12,13,9,15,450.0,96.0,0.95,11.0,236.0,561.07,460.95
2016,12,13,9,30,473.0,105.0,0.9,11.0,266.0,596.04,486.37
2016,12,13,9,45,577.5,94.5,0.9,11.5,309.5,687.92,552.77
2016,12,13,10,0,682.0,84.0,0.9,12.0,353.0,770.41,609.28
2016,12,13,10,15,614.5,108.0,0.85,12.0,362.0,735.82,581.87
2016,12,13,10,30,547.0,132.0,0.8,12.0,371.0,688.87,547.06
2016,12,13,10,45,424.5,163.5,0.8,12.5,354.0,608.24,485.2
2016,12,13,11,0,302.0,195.0,0.8,13.0,337.0,509.03,408.08
2016,12,13,11,15,199.5,206.0,0.75,13.0,301.0,405.34,327.07
2016,12,13,11,30,97.0,217.0,0.7,13.0,265.0,306.29,247.41
2016,12,13,11,45,57.5,201.5,0.7,13.0,230.0,249.6,201.86
2016,12,13,12,0,18.0,186.0,0.7,13.0,195.0,182.44,146.8
2016,12,13,12,15,9.0,165.5,0.65,13.0,170.0,153.32,123.02
2016,12,13,12,30,0.0,145.0,0.6,13.0,145.0,125.9,100.31
2016,12,13,12,45,11.0,163.0,0.55,13.0,168.0,150.59,121.06
2016,12,13,13,0,22.0,181.0,0.5,13.0,191.0,174.49,140.71
2016,12,13,13,15,96.0,187.5,0.5,13.0,230.5,234.89,190.72
2016,12,13,13,30,170.0,194.0,0.5,13.0,270.0,287.39,232.55
2016,12,13,13,45,167.0,183.5,0.5,13.0,254.5,264.2,213.15
2016,12,13,14,0,164.0,173.0,0.5,13.0,239.0,241.26,194.24
2016,12,13,14,15,160.5,159.5,0.45,13.0,220.0,215.52,172.63
2016,12,13,14,30,157.0,146.0,0.4,13.0,201.0,190.27,151.11
2016,12,13,14,45,151.5,130.5,0.4,13.0,179.0,163.11,127.85
2016,12,13,15,0,146.0,115.0,0.4,13.0,157.0,136.81,105.08
2016,12,13,15,15,134.0,99.0,0.4,12.5,133.0,109.78,82.17
2016,12,13,15,30,122.0,83.0,0.4,12.0,109.0,84.48,61.14
2016,12,13,15,45,104.0,65.5,0.45,12.0,84.5,59.47,41.51
2016,12,13,16,0,86.0,48.0,0.5,12.0,60.0,37.37,27.16
2016,12,13,16,15,43.0,32.5,0.5,11.5,38.5,25.67,15.58
2016,12,13,16,30,0.0,17.0,0.5,11.0,17.0,13.93,0.0
2016,12,13,16,45,0.0,8.5,0.55,11.0,8.5,7.26,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,10.0,5.5,4.69,0.0
2016,12,14,7,30,0.0,11.0,1.0,10.0,11.0,9.39,0.0
2016,12,14,7,45,11.5,27.0,1.05,10.5,28.0,42.6,25.72
2016,12,14,8,0,23.0,43.0,1.1,11.0,45.0,72.79,55.78
2016,12,14,8,15,35.0,60.0,1.1,11.0,65.5,103.06,83.1
2016,12,14,8,30,47.0,77.0,1.1,11.0,86.0,132.86,109.58
2016,12,14,8,45,55.0,93.5,1.1,11.5,106.5,158.3,131.57
2016,12,14,9,0,63.0,110.0,1.1,12.0,127.0,183.72,153.01
2016,12,14,9,15,69.0,124.5,1.15,12.0,146.0,204.14,170.13
2016,12,14,9,30,75.0,139.0,1.2,12.0,165.0,224.61,187.03
2016,12,14,9,45,38.0,136.5,1.25,12.5,150.0,181.43,149.38
2016,12,14,10,0,1.0,134.0,1.3,13.0,135.0,125.67,101.1
2016,12,14,10,15,6.0,145.5,1.3,13.0,148.5,140.86,113.97
2016,12,14,10,30,11.0,157.0,1.3,13.0,162.0,156.05,126.56
2016,12,14,10,45,54.5,182.0,1.35,13.5,207.5,239.17,195.79
2016,12,14,11,0,98.0,207.0,1.4,14.0,253.0,305.62,249.49
2016,12,14,11,15,119.5,213.5,1.4,14.0,271.0,345.01,280.47
2016,12,14,11,30,141.0,220.0,1.4,14.0,289.0,365.05,296.24
2016,12,14,11,45,70.5,161.5,1.45,14.0,196.0,214.77,174.85
2016,12,14,12,0,0.0,103.0,1.5,14.0,103.0,86.9,67.69
2016,12,14,12,15,1.5,132.5,1.5,14.0,133.0,115.46,91.76
2016,12,14,12,30,3.0,162.0,1.5,14.0,163.0,144.64,115.9
2016,12,14,12,45,33.5,182.0,1.55,14.0,197.5,196.35,159.11
2016,12,14,13,0,64.0,202.0,1.6,14.0,232.0,235.11,191.03
2016,12,14,13,15,52.0,190.5,1.55,14.0,214.5,211.17,171.17
2016,12,14,13,30,40.0,179.0,1.5,14.0,197.0,188.68,152.7
2016,12,14,13,45,20.0,132.0,1.5,14.0,141.0,123.12,98.54
2016,12,14,14,0,0.0,85.0,1.5,14.0,85.0,70.86,54.8
2016,12,14,14,15,0.0,78.0,1.4,13.5,78.0,64.86,49.96
2016,12,14,14,30,0.0,71.0,1.3,13.0,71.0,58.92,45.08
2016,12,14,14,45,0.0,63.5,1.25,13.0,63.5,52.62,39.74
2016,12,14,15,0,0.0,56.0,1.2,13.0,56.0,46.37,34.39
2016,12,14,15,15,0.0,47.5,1.15,12.5,47.5,39.29,28.33
2016,12,14,15,30,0.0,39.0,1.1,12.0,39.0,32.22,22.19
2016,12,14,15,45,0.0,30.5,1.05,12.0,30.5,25.17,15.93
2016,12,14,16,0,0.0,22.0,1.0,12.0,22.0,18.13,10.31
2016,12,14,16,15,0.0,14.0,1.0,11.5,14.0,11.52,3.91
2016,12,14,16,30,0.0,6.0,1.0,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.05,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,11.0,3.0,2.56,0.0
2016,12,15,7,30,0.0,6.0,1.9,11.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,16.0,1.9,11.5,16.0,13.19,3.73
2016,12,15,8,0,0.0,26.0,1.9,12.0,26.0,21.47,12.21
2016,12,15,8,15,0.0,37.5,1.95,12.0,37.5,31.16,20.89
2016,12,15,8,30,0.0,49.0,2.0,12.0,49.0,42.15,30.6
2016,12,15,8,45,0.0,61.0,2.05,12.0,61.0,53.59,40.63
2016,12,15,9,0,0.0,73.0,2.1,12.0,73.0,64.94,50.47
2016,12,15,9,15,0.0,84.0,2.1,12.0,84.0,75.09,59.18
2016,12,15,9,30,0.0,95.0,2.1,12.0,95.0,85.26,67.81
2016,12,15,9,45,2.5,116.5,2.1,12.5,117.5,109.65,88.38
2016,12,15,10,0,5.0,138.0,2.1,13.0,140.0,134.16,108.73
2016,12,15,10,15,2.5,134.0,2.1,13.0,135.0,124.8,100.57
2016,12,15,10,30,0.0,130.0,2.1,13.0,130.0,116.47,93.34
2016,12,15,10,45,0.0,122.0,2.1,13.5,122.0,107.04,85.16
2016,12,15,11,0,0.0,114.0,2.1,14.0,114.0,98.38,77.67
2016,12,15,11,15,0.0,109.5,2.15,14.0,109.5,93.6,73.62
2016,12,15,11,30,0.0,105.0,2.2,14.0,105.0,89.07,69.78
2016,12,15,11,45,0.0,105.5,2.3,14.0,105.5,89.35,70.0
2016,12,15,12,0,0.0,106.0,2.4,14.0,106.0,89.67,70.26
2016,12,15,12,15,0.0,119.5,2.45,14.0,119.5,102.06,80.62
2016,12,15,12,30,0.0,133.0,2.5,14.0,133.0,114.54,91.05
2016,12,15,12,45,0.0,116.0,2.55,14.0,116.0,98.54,77.73
2016,12,15,13,0,0.0,99.0,2.6,14.0,99.0,83.09,64.85
2016,12,15,13,15,0.0,71.5,2.6,14.0,71.5,59.31,44.87
2016,12,15,13,30,0.0,44.0,2.6,14.0,44.0,36.39,25.47
2016,12,15,13,45,0.0,46.0,2.65,14.0,46.0,38.05,26.94
2016,12,15,14,0,0.0,48.0,2.7,14.0,48.0,39.7,28.4
2016,12,15,14,15,0.0,44.0,2.65,14.0,44.0,36.37,25.59
2016,12,15,14,30,0.0,40.0,2.6,14.0,40.0,33.04,22.78
2016,12,15,14,45,0.0,35.5,2.6,14.0,35.5,29.3,19.6
2016,12,15,15,0,0.0,31.0,2.6,14.0,31.0,25.57,16.39
2016,12,15,15,15,0.0,26.5,2.6,13.5,26.5,21.84,13.19
2016,12,15,15,30,0.0,22.0,2.6,13.0,22.0,18.11,9.95
2016,12,15,15,45,0.0,17.0,2.6,13.0,17.0,13.98,6.29
2016,12,15,16,0,0.0,12.0,2.6,13.0,12.0,9.86,2.99
2016,12,15,16,15,0.0,7.5,2.6,13.0,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,2.4,6.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,2.4,6.0,15.0,12.8,0.0
2016,12,16,7,45,89.0,29.5,2.4,6.5,40.0,133.13,90.24
2016,12,16,8,0,178.0,44.0,2.4,7.0,65.0,243.54,201.42
2016,12,16,8,15,215.5,60.0,2.45,7.0,95.5,280.8,238.64
2016,12,16,8,30,253.0,76.0,2.5,7.0,126.0,336.18,288.35
2016,12,16,8,45,285.0,89.0,2.6,7.5,157.0,382.59,328.59
2016,12,16,9,0,317.0,102.0,2.7,8.0,188.0,448.05,382.65
2016,12,16,9,15,345.0,110.0,2.7,8.0,216.0,485.41,413.38
2016,12,16,9,30,373.0,118.0,2.7,8.0,244.0,522.15,442.97
2016,12,16,9,45,375.0,132.5,2.7,8.5,269.0,542.28,457.15
2016,12,16,10,0,377.0,147.0,2.7,9.0,294.0,560.39,469.52
2016,12,16,10,15,612.5,111.0,2.7,9.0,368.5,737.23,608.22
2016,12,16,10,30,848.0,75.0,2.7,9.0,443.0,896.64,724.48
2016,12,16,10,45,859.0,76.0,2.75,9.0,462.5,898.76,723.96
2016,12,16,11,0,870.0,77.0,2.8,9.0,482.0,897.16,722.43
2016,12,16,11,15,519.5,148.0,2.8,9.0,391.5,654.69,539.87
2016,12,16,11,30,169.0,219.0,2.8,9.0,301.0,388.33,322.64
2016,12,16,11,45,166.5,222.5,2.85,9.0,304.0,382.67,318.92
2016,12,16,12,0,164.0,226.0,2.9,9.0,307.0,376.62,313.7
2016,12,16,12,15,523.0,152.0,2.9,9.0,408.0,594.57,494.72
2016,12,16,12,30,882.0,78.0,2.9,9.0,509.0,760.74,623.54
2016,12,16,12,45,880.0,76.5,2.9,9.0,498.5,722.05,593.18
2016,12,16,13,0,878.0,75.0,2.9,9.0,488.0,680.83,560.76
2016,12,16,13,15,869.5,74.0,2.9,9.0,470.5,633.79,522.64
2016,12,16,13,30,861.0,73.0,2.9,9.0,453.0,585.14,482.34
2016,12,16,13,45,846.0,72.0,2.9,9.0,428.0,531.71,437.16
2016,12,16,14,0,831.0,71.0,2.9,9.0,403.0,477.8,390.33
2016,12,16,14,15,811.5,68.5,2.9,8.5,372.5,420.26,339.9
2016,12,16,14,30,792.0,66.0,2.9,8.0,342.0,363.34,288.45
2016,12,16,14,45,759.0,63.5,2.9,8.0,305.5,303.16,232.96
2016,12,16,15,0,726.0,61.0,2.9,8.0,269.0,245.71,179.48
2016,12,16,15,15,681.5,57.0,2.85,7.5,229.0,187.72,127.24
2016,12,16,15,30,637.0,53.0,2.8,7.0,189.0,132.61,80.53
2016,12,16,15,45,565.5,46.5,2.8,7.0,148.0,79.91,43.17
2016,12,16,16,0,494.0,40.0,2.8,7.0,107.0,35.79,26.32
2016,12,16,16,15,247.0,36.5,2.75,6.5,70.0,28.27,18.3
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,24.59,0.0
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,132.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,264.0,14.0,1.1,1.0,22.0,199.52,0.0
2016,12,17,7,45,406.5,23.0,1.1,1.5,59.0,365.07,249.12
2016,12,17,8,0,549.0,32.0,1.1,2.0,96.0,506.02,414.32
2016,12,17,8,15,624.0,38.0,1.1,2.5,138.5,591.37,490.1
2016,12,17,8,30,699.0,44.0,1.1,3.0,181.0,678.06,560.59
2016,12,17,8,45,745.0,48.0,1.1,3.5,223.0,738.27,607.23
2016,12,17,9,0,791.0,52.0,1.1,4.0,265.0,797.28,650.63
2016,12,17,9,15,820.5,54.5,1.15,4.5,303.0,837.9,679.41
2016,12,17,9,30,850.0,57.0,1.2,5.0,341.0,875.95,705.47
2016,12,17,9,45,870.5,59.0,1.25,5.5,374.0,892.62,715.58
2016,12,17,10,0,891.0,61.0,1.3,6.0,407.0,915.38,730.03
2016,12,17,10,15,904.5,62.5,1.3,6.5,434.0,927.61,735.97
2016,12,17,10,30,918.0,64.0,1.3,7.0,461.0,936.24,739.51
2016,12,17,10,45,926.0,65.0,1.35,7.5,480.5,935.44,737.42
2016,12,17,11,0,934.0,66.0,1.4,8.0,500.0,930.88,732.95
2016,12,17,11,15,938.5,67.0,1.4,8.0,512.5,919.42,724.38
2016,12,17,11,30,943.0,68.0,1.4,8.0,525.0,904.22,713.43
2016,12,17,11,45,943.5,68.0,1.45,8.0,529.0,880.71,697.5
2016,12,17,12,0,944.0,68.0,1.5,8.0,533.0,853.79,679.22
2016,12,17,12,15,942.5,68.0,1.5,8.0,530.0,821.99,656.79
2016,12,17,12,30,941.0,68.0,1.5,8.0,527.0,787.12,632.12
2016,12,17,12,45,933.5,68.5,1.5,8.0,515.5,745.68,602.51
2016,12,17,13,0,926.0,69.0,1.5,8.0,504.0,701.92,569.92
2016,12,17,13,15,918.0,68.0,1.45,8.0,486.0,654.05,531.87
2016,12,17,13,30,910.0,67.0,1.4,8.0,468.0,604.41,491.55
2016,12,17,13,45,896.5,65.5,1.4,8.0,442.5,549.8,446.6
2016,12,17,14,0,883.0,64.0,1.4,8.0,417.0,494.44,399.66
2016,12,17,14,15,864.0,62.0,1.3,8.0,385.5,437.09,349.19
2016,12,17,14,30,845.0,60.0,1.2,8.0,354.0,378.16,296.15
2016,12,17,14,45,817.0,57.5,1.2,8.0,317.0,316.68,240.35
2016,12,17,15,0,789.0,55.0,1.2,8.0,280.0,257.26,185.6
2016,12,17,15,15,747.0,51.0,1.2,7.0,239.5,196.1,131.14
2016,12,17,15,30,705.0,47.0,1.2,6.0,199.0,139.31,83.18
2016,12,17,15,45,637.5,41.5,1.2,5.5,156.5,84.01,43.95
2016,12,17,16,0,570.0,36.0,1.2,5.0,114.0,36.82,27.51
2016,12,17,16,15,285.0,36.0,1.25,4.5,75.0,30.04,20.1
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,26.39,1.18
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,15.36,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,126.5,6.5,1.3,-0.5,10.0,0.0,0.0
2016,12,18,7,30,253.0,13.0,1.3,0.0,20.0,190.54,0.0
2016,12,18,7,45,398.0,22.0,1.35,0.5,56.5,356.94,238.75
2016,12,18,8,0,543.0,31.0,1.4,1.0,93.0,499.93,411.92
2016,12,18,8,15,619.5,36.5,1.4,1.5,135.5,585.51,489.28
2016,12,18,8,30,696.0,42.0,1.4,2.0,178.0,672.56,561.16
2016,12,18,8,45,745.0,45.5,1.45,2.5,220.0,734.45,610.42
2016,12,18,9,0,794.0,49.0,1.5,3.0,262.0,795.35,656.64
2016,12,18,9,15,824.5,51.5,1.5,3.5,300.5,836.86,685.92
2016,12,18,9,30,855.0,54.0,1.5,4.0,339.0,866.47,705.51
2016,12,18,9,45,874.5,56.5,1.5,5.0,372.0,892.39,720.6
2016,12,18,10,0,894.0,59.0,1.5,6.0,405.0,915.16,732.99
2016,12,18,10,15,908.5,60.5,1.45,6.5,432.5,928.47,739.01
2016,12,18,10,30,923.0,62.0,1.4,7.0,460.0,938.17,742.52
2016,12,18,10,45,933.0,63.0,1.4,7.5,480.5,939.31,740.94
2016,12,18,11,0,943.0,64.0,1.4,8.0,501.0,936.62,736.93
2016,12,18,11,15,948.5,64.5,1.4,8.0,514.0,925.4,728.51
2016,12,18,11,30,954.0,65.0,1.4,8.0,527.0,910.4,717.71
2016,12,18,11,45,956.5,65.0,1.4,8.5,532.0,888.47,700.95
2016,12,18,12,0,959.0,65.0,1.4,9.0,537.0,862.99,681.89
2016,12,18,12,15,957.5,65.0,1.4,9.0,534.0,830.9,659.46
2016,12,18,12,30,956.0,65.0,1.4,9.0,531.0,795.69,634.78
2016,12,18,12,45,952.0,64.5,1.4,9.0,520.5,755.13,606.1
2016,12,18,13,0,948.0,64.0,1.4,9.0,510.0,711.97,574.57
2016,12,18,13,15,939.5,63.0,1.4,9.0,491.5,663.02,536.44
2016,12,18,13,30,931.0,62.0,1.4,9.0,473.0,612.28,495.91
2016,12,18,13,45,918.0,61.0,1.4,9.0,447.5,557.63,451.13
2016,12,18,14,0,905.0,60.0,1.4,9.0,422.0,502.12,404.22
2016,12,18,14,15,886.0,58.0,1.35,8.5,390.5,442.42,352.93
2016,12,18,14,30,867.0,56.0,1.3,8.0,359.0,383.07,300.25
2016,12,18,14,45,839.0,54.0,1.3,8.0,321.5,321.61,244.24
2016,12,18,15,0,811.0,52.0,1.3,8.0,284.0,261.49,188.68
2016,12,18,15,15,770.0,48.5,1.25,7.0,243.0,199.72,133.39
2016,12,18,15,30,729.0,45.0,1.2,6.0,202.0,142.15,84.48
2016,12,18,15,45,662.5,39.5,1.2,5.5,159.0,85.36,43.85
2016,12,18,16,0,596.0,34.0,1.2,5.0,116.0,36.51,21.7
2016,12,18,16,15,477.0,26.5,1.2,4.0,77.0,24.01,15.05
2016,12,18,16,30,358.0,19.0,1.2,3.0,38.0,17.34,0.0
2016,12,18,16,45,179.0,9.5,1.3,2.5,19.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,112.0,6.5,1.35,0.5,9.5,0.0,0.0
2016,12,19,7,30,224.0,13.0,1.3,1.0,19.0,169.7,0.0
2016,12,19,7,45,367.5,22.0,1.3,1.5,54.0,332.71,215.7
2016,12,19,8,0,511.0,31.0,1.3,2.0,89.0,474.26,389.48
2016,12,19,8,15,588.5,37.0,1.3,2.5,130.5,560.3,467.24
2016,12,19,8,30,666.0,43.0,1.3,3.0,172.0,648.07,539.65
2016,12,19,8,45,713.5,47.0,1.3,3.5,213.5,708.84,587.56
2016,12,19,9,0,761.0,51.0,1.3,4.0,255.0,768.65,632.38
2016,12,19,9,15,791.5,54.0,1.3,4.5,292.5,810.51,661.91
2016,12,19,9,30,822.0,57.0,1.3,5.0,330.0,850.01,688.69
2016,12,19,9,45,845.5,58.5,1.3,6.0,363.0,878.29,705.3
2016,12,19,10,0,869.0,60.0,1.3,7.0,396.0,893.63,712.35
2016,12,19,10,15,882.5,61.5,1.3,7.5,422.5,906.11,718.65
2016,12,19,10,30,896.0,63.0,1.3,8.0,449.0,915.09,722.5
2016,12,19,10,45,904.0,64.5,1.3,8.5,468.5,915.42,720.41
2016,12,19,11,0,912.0,66.0,1.3,9.0,488.0,912.04,715.99
2016,12,19,11,15,917.0,66.5,1.25,9.0,500.5,900.95,706.9
2016,12,19,11,30,922.0,67.0,1.2,9.0,513.0,886.21,695.52
2016,12,19,11,45,923.0,67.5,1.2,9.5,518.0,864.5,679.01
2016,12,19,12,0,924.0,68.0,1.2,10.0,523.0,839.4,660.33
2016,12,19,12,15,922.5,68.0,1.15,10.0,520.0,808.43,638.07
2016,12,19,12,30,921.0,68.0,1.1,10.0,517.0,774.44,613.74
2016,12,19,12,45,916.0,67.5,1.1,10.5,506.5,734.52,584.66
2016,12,19,13,0,911.0,67.0,1.1,11.0,496.0,692.17,552.89
2016,12,19,13,15,750.0,95.0,1.1,11.0,439.5,588.04,472.76
2016,12,19,13,30,589.0,123.0,1.1,11.0,383.0,485.91,393.03
2016,12,19,13,45,726.5,93.5,1.1,11.0,396.5,496.37,400.09
2016,12,19,14,0,864.0,64.0,1.1,11.0,410.0,490.5,391.56
2016,12,19,14,15,845.0,62.0,1.05,10.5,379.0,432.2,341.74
2016,12,19,14,30,826.0,60.0,1.0,10.0,348.0,374.36,291.11
2016,12,19,14,45,798.0,57.0,0.95,9.5,312.0,313.44,236.8
2016,12,19,15,0,770.0,54.0,0.9,9.0,276.0,254.63,183.4
2016,12,19,15,15,728.0,50.5,0.9,8.0,236.0,194.98,130.58
2016,12,19,15,30,686.0,47.0,0.9,7.0,196.0,139.69,83.9
2016,12,19,15,45,619.0,41.5,0.95,6.5,154.5,85.33,44.93
2016,12,19,16,0,552.0,36.0,1.0,6.0,113.0,39.0,23.24
2016,12,19,16,15,433.5,28.0,1.0,5.5,75.0,25.29,16.12
2016,12,19,16,30,315.0,20.0,1.0,5.0,37.0,16.7,0.45
2016,12,19,16,45,157.5,10.0,1.05,5.0,18.5,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
