Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,1.5,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,2.0,17.0,14.51,0.0
2016,12,20,7,45,244.0,24.0,1.6,2.5,51.0,251.77,158.57
2016,12,20,8,0,488.0,31.0,1.6,3.0,85.0,455.66,374.67
2016,12,20,8,15,566.0,37.0,1.55,3.5,126.0,541.52,452.32
2016,12,20,8,30,644.0,43.0,1.5,4.0,167.0,629.15,524.84
2016,12,20,8,45,691.0,47.0,1.45,4.5,207.0,689.06,572.08
2016,12,20,9,0,738.0,51.0,1.4,5.0,247.0,748.06,616.14
2016,12,20,9,15,769.0,54.0,1.3,5.5,284.0,790.1,644.85
2016,12,20,9,30,800.0,57.0,1.2,6.0,321.0,829.88,670.56
2016,12,20,9,45,822.5,58.5,1.15,7.0,353.5,857.18,685.75
2016,12,20,10,0,845.0,60.0,1.1,8.0,386.0,871.62,691.43
2016,12,20,10,15,859.0,61.5,1.05,8.5,412.0,884.67,697.32
2016,12,20,10,30,873.0,63.0,1.0,9.0,438.0,894.31,700.76
2016,12,20,10,45,882.0,64.5,0.95,9.5,457.5,895.84,698.64
2016,12,20,11,0,891.0,66.0,0.9,10.0,477.0,893.74,694.24
2016,12,20,11,15,896.0,66.5,0.85,10.5,489.5,883.09,684.19
2016,12,20,11,30,901.0,67.0,0.8,11.0,502.0,868.89,672.0
2016,12,20,11,45,902.0,67.5,0.8,11.5,506.5,847.78,656.21
2016,12,20,12,0,903.0,68.0,0.8,12.0,511.0,823.35,638.35
2016,12,20,12,15,901.5,67.5,0.75,12.0,508.5,792.51,616.45
2016,12,20,12,30,900.0,67.0,0.7,12.0,506.0,758.74,592.58
2016,12,20,12,45,892.5,67.5,0.7,12.0,495.5,719.12,565.29
2016,12,20,13,0,885.0,68.0,0.7,12.0,485.0,677.3,535.36
2016,12,20,13,15,876.5,67.0,0.7,12.0,467.5,631.14,500.37
2016,12,20,13,30,868.0,66.0,0.7,12.0,450.0,583.35,463.22
2016,12,20,13,45,855.0,64.5,0.75,12.0,425.5,531.22,422.12
2016,12,20,14,0,842.0,63.0,0.8,12.0,401.0,480.46,380.52
2016,12,20,14,15,822.5,61.0,0.8,11.5,371.0,423.15,332.71
2016,12,20,14,30,803.0,59.0,0.8,11.0,341.0,366.4,283.67
2016,12,20,14,45,775.5,56.5,0.8,11.0,305.5,307.45,231.14
2016,12,20,15,0,748.0,54.0,0.8,11.0,270.0,250.55,179.55
2016,12,20,15,15,706.5,50.0,0.8,10.0,231.0,191.77,127.91
2016,12,20,15,30,665.0,46.0,0.8,9.0,192.0,137.32,82.17
2016,12,20,15,45,600.5,40.5,0.8,8.5,151.5,84.3,44.09
2016,12,20,16,0,536.0,35.0,0.8,8.0,111.0,38.99,22.39
2016,12,20,16,15,420.0,27.0,0.85,7.5,73.5,24.26,15.17
2016,12,20,16,30,304.0,19.0,0.9,7.0,36.0,15.75,0.86
2016,12,20,16,45,152.0,9.5,0.95,6.5,18.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,15,78.5,6.0,1.15,5.5,7.5,0.0,0.0
2016,12,21,7,30,157.0,12.0,1.1,6.0,15.0,121.04,0.0
2016,12,21,7,45,295.5,22.0,1.05,6.5,47.5,286.95,171.1
2016,12,21,8,0,434.0,32.0,1.0,7.0,80.0,425.83,343.13
2016,12,21,8,15,514.5,38.5,0.95,7.5,119.5,510.54,418.46
2016,12,21,8,30,595.0,45.0,0.9,8.0,159.0,589.95,482.89
2016,12,21,8,45,642.0,50.0,0.9,8.5,198.0,650.28,529.83
2016,12,21,9,0,689.0,55.0,0.9,9.0,237.0,709.84,573.87
2016,12,21,9,15,601.5,76.5,0.85,9.5,252.0,676.96,547.65
2016,12,21,9,30,514.0,98.0,0.8,10.0,267.0,622.79,506.0
2016,12,21,9,45,531.0,105.5,0.8,10.5,295.0,649.62,525.19
2016,12,21,10,0,548.0,113.0,0.8,11.0,323.0,674.43,541.47
2016,12,21,10,15,560.5,118.0,0.75,11.5,345.5,697.54,555.55
2016,12,21,10,30,573.0,123.0,0.7,12.0,368.0,710.63,562.19
2016,12,21,10,45,461.0,153.5,0.7,12.5,357.0,631.08,501.69
2016,12,21,11,0,349.0,184.0,0.7,13.0,346.0,539.33,431.1
2016,12,21,11,15,431.0,172.0,0.7,13.0,377.0,606.83,482.85
2016,12,21,11,30,513.0,160.0,0.7,13.0,408.0,651.52,515.57
2016,12,21,11,45,692.5,116.0,0.7,13.5,454.0,744.62,581.38
2016,12,21,12,0,872.0,72.0,0.7,14.0,500.0,804.17,620.32
2016,12,21,12,15,871.0,71.5,0.7,14.0,497.5,774.68,599.05
2016,12,21,12,30,870.0,71.0,0.7,14.0,495.0,742.33,577.02
2016,12,21,12,45,866.0,70.5,0.7,14.0,485.5,705.12,551.46
2016,12,21,13,0,862.0,70.0,0.7,14.0,476.0,665.55,523.13
2016,12,21,13,15,854.0,69.0,0.7,14.0,459.0,620.72,489.28
2016,12,21,13,30,846.0,68.0,0.7,14.0,442.0,577.86,455.9
2016,12,21,13,45,834.5,66.0,0.7,14.0,418.5,526.3,415.08
2016,12,21,14,0,823.0,64.0,0.7,14.0,395.0,473.95,372.41
2016,12,21,14,15,804.0,62.0,0.65,13.5,365.5,417.86,325.77
2016,12,21,14,30,785.0,60.0,0.6,13.0,336.0,362.29,278.04
2016,12,21,14,45,760.5,57.0,0.6,13.0,301.5,304.77,227.29
2016,12,21,15,0,736.0,54.0,0.6,13.0,267.0,248.99,177.17
2016,12,21,15,15,695.0,50.0,0.6,12.0,228.5,190.96,126.69
2016,12,21,15,30,654.0,46.0,0.6,11.0,190.0,137.2,81.84
2016,12,21,15,45,592.0,40.5,0.65,10.5,150.0,84.92,44.29
2016,12,21,16,0,530.0,35.0,0.7,10.0,110.0,40.04,22.37
2016,12,21,16,15,418.0,27.0,0.75,9.5,73.5,24.23,15.06
2016,12,21,16,30,306.0,19.0,0.8,9.0,37.0,17.16,2.2
2016,12,21,16,45,153.0,9.5,0.85,8.5,18.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,90.5,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,181.0,12.0,1.0,5.0,16.0,137.78,0.0
2016,12,22,7,45,327.5,22.0,1.0,5.5,49.5,309.59,178.43
2016,12,22,8,0,474.0,32.0,1.0,6.0,83.0,456.43,366.98
2016,12,22,8,15,556.0,38.5,1.0,6.5,124.5,533.63,437.55
2016,12,22,8,30,638.0,45.0,1.0,7.0,166.0,625.26,511.94
2016,12,22,8,45,688.5,49.0,1.0,7.5,207.0,688.51,560.92
2016,12,22,9,0,739.0,53.0,1.0,8.0,248.0,750.83,606.81
2016,12,22,9,15,771.0,56.5,0.9,8.5,286.0,794.72,635.74
2016,12,22,9,30,803.0,60.0,0.8,9.0,324.0,836.35,661.64
2016,12,22,9,45,825.0,62.0,0.75,9.5,356.5,864.19,677.67
2016,12,22,10,0,847.0,64.0,0.7,10.0,389.0,888.9,691.18
2016,12,22,10,15,861.0,65.5,0.6,10.5,415.5,902.22,695.56
2016,12,22,10,30,875.0,67.0,0.5,11.0,442.0,902.25,691.01
2016,12,22,10,45,884.0,68.5,0.45,12.0,462.0,903.89,687.66
2016,12,22,11,0,893.0,70.0,0.4,13.0,482.0,901.9,681.98
2016,12,22,11,15,898.0,70.5,0.4,13.0,494.5,891.37,674.4
2016,12,22,11,30,903.0,71.0,0.4,13.0,507.0,877.26,664.72
2016,12,22,11,45,904.0,71.5,0.4,13.5,512.0,856.24,649.38
2016,12,22,12,0,905.0,72.0,0.4,14.0,517.0,831.88,632.02
2016,12,22,12,15,904.0,72.0,0.5,14.0,514.5,802.1,614.06
2016,12,22,12,30,903.0,72.0,0.6,14.0,512.0,769.32,593.84
2016,12,22,12,45,900.5,70.5,0.7,14.0,502.5,730.84,569.27
2016,12,22,13,0,898.0,69.0,0.8,14.0,493.0,689.81,541.7
2016,12,22,13,15,890.0,68.0,0.8,14.0,475.5,643.52,506.87
2016,12,22,13,30,882.0,67.0,0.8,14.0,458.0,595.51,469.83
2016,12,22,13,45,870.0,65.5,0.8,14.0,434.0,543.3,428.53
2016,12,22,14,0,858.0,64.0,0.8,14.0,410.0,492.38,386.82
2016,12,22,14,15,839.5,62.0,0.7,13.5,379.5,434.67,338.59
2016,12,22,14,30,821.0,60.0,0.6,13.0,349.0,377.35,289.21
2016,12,22,14,45,794.0,57.5,0.55,13.0,313.5,317.5,236.45
2016,12,22,15,0,767.0,55.0,0.5,13.0,278.0,259.59,184.55
2016,12,22,15,15,725.5,51.0,0.6,12.5,238.0,199.55,132.35
2016,12,22,15,30,684.0,47.0,0.7,12.0,198.0,143.8,85.74
2016,12,22,15,45,615.0,42.0,0.8,11.5,156.5,89.47,46.81
2016,12,22,16,0,546.0,37.0,0.9,11.0,115.0,43.39,24.11
2016,12,22,16,15,432.0,28.5,0.95,10.5,77.0,25.67,16.27
2016,12,22,16,30,318.0,20.0,1.0,10.0,39.0,16.61,2.67
2016,12,22,16,45,159.0,10.0,1.05,10.0,19.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,7.0,2.6,7.0,7.0,0.0,0.0
2016,12,23,7,30,0.0,14.0,2.6,7.0,14.0,11.95,0.0
2016,12,23,7,45,203.5,23.0,2.65,7.0,45.0,217.62,120.55
2016,12,23,8,0,407.0,32.0,2.7,7.0,76.0,404.17,329.72
2016,12,23,8,15,489.0,38.5,2.7,7.0,114.5,489.29,409.42
2016,12,23,8,30,571.0,45.0,2.7,7.0,153.0,577.79,485.39
2016,12,23,8,45,622.0,49.5,2.7,7.5,192.0,631.83,529.96
2016,12,23,9,0,673.0,54.0,2.7,8.0,231.0,694.0,578.74
2016,12,23,9,15,404.0,96.0,2.55,8.5,206.5,518.84,438.98
2016,12,23,9,30,135.0,138.0,2.4,9.0,182.0,297.36,251.63
2016,12,23,9,45,140.5,151.5,2.3,9.5,201.5,316.63,267.62
2016,12,23,10,0,146.0,165.0,2.2,10.0,221.0,335.48,281.98
2016,12,23,10,15,100.5,172.0,2.1,10.0,211.5,279.32,233.92
2016,12,23,10,30,55.0,179.0,2.0,10.0,202.0,241.83,201.03
2016,12,23,10,45,27.5,115.5,1.9,10.0,127.0,135.84,111.71
2016,12,23,11,0,0.0,52.0,1.8,10.0,52.0,43.05,31.58
2016,12,23,11,15,24.0,127.0,1.9,10.0,138.5,142.33,117.15
2016,12,23,11,30,48.0,202.0,2.0,10.0,225.0,247.55,204.84
2016,12,23,11,45,35.0,195.0,2.15,10.5,212.0,224.52,184.69
2016,12,23,12,0,22.0,188.0,2.3,11.0,199.0,188.43,154.22
2016,12,23,12,15,82.0,205.0,2.35,11.0,245.0,266.46,220.3
2016,12,23,12,30,142.0,222.0,2.4,11.0,291.0,340.12,280.95
2016,12,23,12,45,111.0,214.5,2.5,11.0,268.0,288.05,237.82
2016,12,23,13,0,80.0,207.0,2.6,11.0,245.0,252.67,208.36
2016,12,23,13,15,168.0,198.0,2.6,10.5,274.0,304.3,252.52
2016,12,23,13,30,256.0,189.0,2.6,10.0,303.0,346.34,287.45
2016,12,23,13,45,252.0,179.0,2.6,10.0,286.0,318.0,263.3
2016,12,23,14,0,248.0,169.0,2.6,10.0,269.0,289.78,239.15
2016,12,23,14,15,124.0,87.0,2.5,9.5,137.0,139.85,114.02
2016,12,23,14,30,0.0,5.0,2.4,9.0,5.0,4.11,0.0
2016,12,23,14,45,0.0,4.5,2.35,9.0,4.5,3.7,0.0
2016,12,23,15,0,0.0,4.0,2.3,9.0,4.0,3.29,0.0
2016,12,23,15,15,0.0,3.0,2.2,8.5,3.0,2.46,0.0
2016,12,23,15,30,0.0,2.0,2.1,8.0,2.0,1.64,0.0
2016,12,23,15,45,0.0,1.5,2.05,8.0,1.5,1.23,0.0
2016,12,23,16,0,0.0,1.0,2.0,8.0,1.0,0.82,0.0
2016,12,23,16,15,0.0,0.5,1.95,7.5,0.5,0.41,0.0
2016,12,23,16,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,60.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,120.0,12.0,2.0,4.0,14.0,94.55,0.0
2016,12,24,7,45,281.5,22.0,2.05,4.5,46.5,273.55,147.51
2016,12,24,8,0,443.0,32.0,2.1,5.0,79.0,431.65,351.79
2016,12,24,8,15,528.0,38.5,2.15,5.0,119.5,520.3,435.13
2016,12,24,8,30,613.0,45.0,2.2,5.0,160.0,603.56,506.88
2016,12,24,8,45,671.0,48.5,2.25,5.5,201.5,672.22,562.9
2016,12,24,9,0,729.0,52.0,2.3,6.0,243.0,740.23,615.85
2016,12,24,9,15,762.0,55.0,2.3,6.0,280.5,784.34,649.32
2016,12,24,9,30,795.0,58.0,2.3,6.0,318.0,826.26,680.17
2016,12,24,9,45,821.5,59.5,2.35,6.5,351.5,857.62,701.56
2016,12,24,10,0,848.0,61.0,2.4,7.0,385.0,885.97,720.34
2016,12,24,10,15,863.0,62.5,2.35,7.0,412.0,890.63,721.95
2016,12,24,10,30,878.0,64.0,2.3,7.0,439.0,901.61,728.4
2016,12,24,10,45,889.5,64.5,2.3,7.5,460.0,904.45,728.1
2016,12,24,11,0,901.0,65.0,2.3,8.0,481.0,903.63,725.36
2016,12,24,11,15,907.0,65.5,2.3,8.0,494.0,894.2,717.9
2016,12,24,11,30,913.0,66.0,2.3,8.0,507.0,881.12,708.05
2016,12,24,11,45,559.5,143.5,2.3,8.0,415.0,657.73,541.17
2016,12,24,12,0,206.0,221.0,2.3,8.0,323.0,406.98,338.09
2016,12,24,12,15,206.5,220.0,2.3,8.0,322.0,396.58,330.79
2016,12,24,12,30,207.0,219.0,2.3,8.0,321.0,385.64,321.72
2016,12,24,12,45,300.0,201.5,2.3,8.0,345.0,435.54,363.33
2016,12,24,13,0,393.0,184.0,2.3,8.0,369.0,463.47,386.33
2016,12,24,13,15,395.5,175.5,2.25,8.0,356.5,447.73,372.48
2016,12,24,13,30,398.0,167.0,2.2,8.0,344.0,418.09,347.65
2016,12,24,13,45,243.5,170.5,2.2,8.0,277.0,305.36,254.13
2016,12,24,14,0,89.0,174.0,2.2,8.0,210.0,202.08,167.54
2016,12,24,14,15,456.5,117.0,2.15,7.5,281.0,321.88,265.18
2016,12,24,14,30,824.0,60.0,2.1,7.0,352.0,381.82,305.11
2016,12,24,14,45,799.0,57.0,2.05,7.0,317.0,321.9,249.22
2016,12,24,15,0,774.0,54.0,2.0,7.0,282.0,263.7,194.69
2016,12,24,15,15,733.5,50.5,1.9,6.5,242.0,203.83,140.06
2016,12,24,15,30,693.0,47.0,1.8,6.0,202.0,148.08,91.4
2016,12,24,15,45,630.5,42.0,1.7,5.5,161.0,93.49,50.35
2016,12,24,16,0,568.0,37.0,1.6,5.0,120.0,46.33,25.48
2016,12,24,16,15,454.5,29.0,1.55,4.5,81.0,26.14,17.27
2016,12,24,16,30,341.0,21.0,1.5,4.0,42.0,19.07,5.71
2016,12,24,16,45,170.5,10.5,1.5,3.5,21.0,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,2.5,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,3.0,13.0,11.1,0.0
2016,12,25,7,45,212.0,22.5,0.95,3.5,45.0,221.78,114.55
2016,12,25,8,0,424.0,32.0,0.9,4.0,77.0,416.62,337.38
2016,12,25,8,15,509.5,39.0,0.9,4.5,117.0,505.79,418.19
2016,12,25,8,30,595.0,46.0,0.9,5.0,157.0,598.54,494.25
2016,12,25,8,45,650.0,50.5,0.95,5.5,198.0,656.28,540.26
2016,12,25,9,0,705.0,55.0,1.0,6.0,239.0,722.76,590.75
2016,12,25,9,15,739.0,58.0,1.05,6.0,276.5,767.65,624.25
2016,12,25,9,30,773.0,61.0,1.1,6.0,314.0,810.37,655.32
2016,12,25,9,45,794.5,64.0,1.15,6.5,346.5,839.18,674.43
2016,12,25,10,0,816.0,67.0,1.2,7.0,379.0,864.98,691.13
2016,12,25,10,15,831.5,68.5,1.2,7.5,405.5,880.03,699.2
2016,12,25,10,30,847.0,70.0,1.2,8.0,432.0,891.6,704.91
2016,12,25,10,45,859.0,71.0,1.2,8.5,452.5,895.71,705.46
2016,12,25,11,0,871.0,72.0,1.2,9.0,473.0,896.14,703.64
2016,12,25,11,15,876.0,72.5,1.2,9.0,486.0,876.82,689.5
2016,12,25,11,30,881.0,73.0,1.2,9.0,499.0,863.43,679.89
2016,12,25,11,45,650.0,130.0,1.25,9.0,446.0,727.73,583.19
2016,12,25,12,0,419.0,187.0,1.3,9.0,393.0,574.29,466.6
2016,12,25,12,15,651.5,130.0,1.25,9.0,449.0,685.27,554.9
2016,12,25,12,30,884.0,73.0,1.2,9.0,505.0,760.04,608.29
2016,12,25,12,45,879.0,72.5,1.2,9.0,495.5,721.88,579.83
2016,12,25,13,0,874.0,72.0,1.2,9.0,486.0,681.37,550.17
2016,12,25,13,15,865.5,71.0,1.2,9.0,469.0,640.38,518.03
2016,12,25,13,30,857.0,70.0,1.2,9.0,452.0,592.55,480.0
2016,12,25,13,45,845.0,68.0,1.2,9.0,428.5,540.31,437.55
2016,12,25,14,0,833.0,66.0,1.2,9.0,405.0,487.28,393.17
2016,12,25,14,15,814.5,64.0,1.15,9.0,375.0,430.88,344.5
2016,12,25,14,30,796.0,62.0,1.1,9.0,345.0,374.89,294.79
2016,12,25,14,45,771.5,58.5,1.1,9.0,310.5,316.14,241.89
2016,12,25,15,0,747.0,55.0,1.1,9.0,276.0,259.11,189.56
2016,12,25,15,15,706.5,51.5,1.05,8.0,237.0,200.74,137.41
2016,12,25,15,30,666.0,48.0,1.0,7.0,198.0,146.51,90.73
2016,12,25,15,45,606.0,42.5,1.0,6.5,157.5,93.17,50.57
2016,12,25,16,0,546.0,37.0,1.0,6.0,117.0,46.96,25.61
2016,12,25,16,15,436.5,29.0,1.05,5.5,79.5,26.04,17.19
2016,12,25,16,30,327.0,21.0,1.1,5.0,42.0,17.41,5.32
2016,12,25,16,45,163.5,10.5,1.15,4.5,21.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,242.0,14.0,1.55,1.5,39.5,226.14,113.58
2016,12,26,8,0,484.0,28.0,1.6,2.0,79.0,447.39,365.75
2016,12,26,8,15,564.5,34.0,1.55,2.5,119.5,534.36,447.07
2016,12,26,8,30,645.0,40.0,1.5,3.0,160.0,623.86,521.92
2016,12,26,8,45,694.0,44.0,1.5,4.0,200.5,685.59,570.56
2016,12,26,9,0,743.0,48.0,1.5,5.0,241.0,746.73,616.08
2016,12,26,9,15,775.0,50.5,1.45,5.5,278.5,789.49,646.21
2016,12,26,9,30,807.0,53.0,1.4,6.0,316.0,830.09,673.51
2016,12,26,9,45,826.0,56.0,1.35,6.5,349.0,847.33,682.92
2016,12,26,10,0,845.0,59.0,1.3,7.0,382.0,871.05,696.85
2016,12,26,10,15,860.0,60.5,1.25,7.5,409.0,885.73,703.93
2016,12,26,10,30,875.0,62.0,1.2,8.0,436.0,897.01,708.62
2016,12,26,10,45,883.5,63.5,1.15,8.5,456.5,898.79,706.7
2016,12,26,11,0,892.0,65.0,1.1,9.0,477.0,896.95,702.5
2016,12,26,11,15,898.0,65.5,1.0,9.0,490.0,887.89,693.87
2016,12,26,11,30,904.0,66.0,0.9,9.0,503.0,875.21,682.96
2016,12,26,11,45,904.5,67.0,0.85,9.5,508.5,854.91,666.65
2016,12,26,12,0,905.0,68.0,0.8,10.0,514.0,831.27,648.3
2016,12,26,12,15,904.5,68.0,0.7,10.0,512.5,802.35,626.73
2016,12,26,12,30,904.0,68.0,0.6,10.0,511.0,770.38,603.16
2016,12,26,12,45,898.0,68.0,0.55,10.5,501.0,731.55,574.58
2016,12,26,13,0,892.0,68.0,0.5,11.0,491.0,690.36,544.0
2016,12,26,13,15,884.0,67.0,0.45,11.0,474.5,644.59,508.99
2016,12,26,13,30,876.0,66.0,0.4,11.0,458.0,597.09,471.93
2016,12,26,13,45,863.0,64.5,0.4,11.0,434.0,544.82,430.89
2016,12,26,14,0,850.0,63.0,0.4,11.0,410.0,491.78,387.94
2016,12,26,14,15,831.5,61.5,0.4,10.5,380.0,437.31,343.04
2016,12,26,14,30,813.0,60.0,0.4,10.0,350.0,380.98,295.05
2016,12,26,14,45,786.5,57.0,0.4,10.0,315.0,321.15,242.43
2016,12,26,15,0,760.0,54.0,0.4,10.0,280.0,263.22,190.37
2016,12,26,15,15,720.0,50.5,0.55,9.5,241.0,204.14,138.46
2016,12,26,15,30,680.0,47.0,0.7,9.0,202.0,149.12,91.5
2016,12,26,15,45,618.0,42.0,0.85,8.5,161.0,95.1,51.1
2016,12,26,16,0,556.0,37.0,1.0,8.0,120.0,48.43,25.83
2016,12,26,16,15,449.5,29.0,1.1,7.5,82.0,26.04,17.09
2016,12,26,16,30,343.0,21.0,1.2,7.0,44.0,18.98,6.84
2016,12,26,16,45,171.5,10.5,1.3,6.5,22.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,216.5,15.5,1.1,3.0,38.0,214.1,102.29
2016,12,27,8,0,433.0,31.0,1.0,4.0,76.0,421.81,340.86
2016,12,27,8,15,517.5,38.0,0.95,4.5,116.0,510.25,421.66
2016,12,27,8,30,602.0,45.0,0.9,5.0,156.0,593.35,490.06
2016,12,27,8,45,656.5,49.0,0.85,5.5,197.0,659.61,541.62
2016,12,27,9,0,711.0,53.0,0.8,6.0,238.0,725.21,589.82
2016,12,27,9,15,744.5,56.5,0.8,6.5,275.5,770.48,621.52
2016,12,27,9,30,778.0,60.0,0.8,7.0,313.0,813.65,650.62
2016,12,27,9,45,803.5,61.5,0.8,8.0,346.5,844.34,668.73
2016,12,27,10,0,829.0,63.0,0.8,9.0,380.0,872.05,684.32
2016,12,27,10,15,844.5,64.5,0.8,9.5,407.0,887.33,692.23
2016,12,27,10,30,860.0,66.0,0.8,10.0,434.0,889.34,691.15
2016,12,27,10,45,869.5,67.5,0.8,10.5,454.5,892.15,690.9
2016,12,27,11,0,879.0,69.0,0.8,11.0,475.0,891.38,688.3
2016,12,27,11,15,884.5,70.0,0.8,11.0,488.0,882.74,681.77
2016,12,27,11,30,890.0,71.0,0.8,11.0,501.0,870.54,673.07
2016,12,27,11,45,891.0,71.5,0.85,11.5,506.5,850.33,658.73
2016,12,27,12,0,892.0,72.0,0.9,12.0,512.0,826.82,642.25
2016,12,27,12,15,891.0,72.0,0.9,12.0,510.5,797.9,622.4
2016,12,27,12,30,890.0,72.0,0.9,12.0,509.0,766.0,600.48
2016,12,27,12,45,884.0,72.0,0.9,12.0,499.5,727.66,573.88
2016,12,27,13,0,878.0,72.0,0.9,12.0,490.0,687.0,544.99
2016,12,27,13,15,870.0,71.0,0.9,12.0,473.0,641.81,510.67
2016,12,27,13,30,862.0,70.0,0.9,12.0,456.0,598.67,476.88
2016,12,27,13,45,851.0,68.0,0.9,12.0,433.0,546.79,435.62
2016,12,27,14,0,840.0,66.0,0.9,12.0,410.0,494.0,392.39
2016,12,27,14,15,821.5,64.0,0.85,11.5,380.0,437.25,345.03
2016,12,27,14,30,803.0,62.0,0.8,11.0,350.0,380.87,296.42
2016,12,27,14,45,775.5,59.5,0.75,11.0,315.0,321.7,243.88
2016,12,27,15,0,748.0,57.0,0.7,11.0,280.0,264.52,192.16
2016,12,27,15,15,708.0,53.0,0.7,10.0,241.0,205.52,140.23
2016,12,27,15,30,668.0,49.0,0.7,9.0,202.0,150.63,93.35
2016,12,27,15,45,604.0,44.0,0.7,8.5,161.5,97.0,53.05
2016,12,27,16,0,540.0,39.0,0.7,8.0,121.0,50.98,27.69
2016,12,27,16,15,433.0,30.5,0.75,7.0,82.5,25.1,16.39
2016,12,27,16,30,326.0,22.0,0.8,6.0,44.0,18.22,6.93
2016,12,27,16,45,163.0,11.0,0.9,5.5,22.0,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,249.0,14.0,1.5,2.0,40.0,230.35,106.6
2016,12,28,8,0,498.0,28.0,1.5,3.0,80.0,457.33,370.82
2016,12,28,8,15,579.5,34.0,1.45,3.5,121.0,545.68,453.45
2016,12,28,8,30,661.0,40.0,1.4,4.0,162.0,636.53,528.84
2016,12,28,8,45,711.5,44.0,1.4,5.0,203.5,700.1,578.45
2016,12,28,9,0,762.0,48.0,1.4,6.0,245.0,763.09,624.84
2016,12,28,9,15,793.5,50.5,1.35,6.5,283.5,805.92,654.58
2016,12,28,9,30,825.0,53.0,1.3,7.0,322.0,837.11,674.66
2016,12,28,9,45,849.5,54.0,1.3,8.0,355.5,866.18,691.98
2016,12,28,10,0,874.0,55.0,1.3,9.0,389.0,892.44,706.73
2016,12,28,10,15,888.5,56.5,1.3,9.5,416.5,907.04,714.3
2016,12,28,10,30,903.0,58.0,1.3,10.0,444.0,918.13,719.51
2016,12,28,10,45,912.5,59.0,1.35,10.5,465.0,920.29,719.39
2016,12,28,11,0,922.0,60.0,1.4,11.0,486.0,918.71,716.91
2016,12,28,11,15,927.5,60.5,1.3,11.0,499.5,909.1,708.08
2016,12,28,11,30,933.0,61.0,1.2,11.0,513.0,895.77,696.92
2016,12,28,11,45,935.5,61.0,1.15,11.5,519.0,875.54,680.73
2016,12,28,12,0,938.0,61.0,1.1,12.0,525.0,851.8,662.37
2016,12,28,12,15,937.5,61.0,1.1,12.0,523.5,822.23,642.06
2016,12,28,12,30,937.0,61.0,1.1,12.0,522.0,789.5,619.54
2016,12,28,12,45,932.0,61.0,1.1,12.5,512.5,750.48,591.39
2016,12,28,13,0,927.0,61.0,1.1,13.0,503.0,708.92,561.34
2016,12,28,13,15,920.0,60.5,1.1,13.0,486.5,663.14,526.77
2016,12,28,13,30,913.0,60.0,1.1,13.0,470.0,615.41,489.65
2016,12,28,13,45,901.0,58.5,1.1,13.0,446.5,562.09,447.24
2016,12,28,14,0,889.0,57.0,1.1,13.0,423.0,507.81,402.75
2016,12,28,14,15,872.0,55.5,1.0,12.5,393.0,450.62,354.64
2016,12,28,14,30,855.0,54.0,0.9,12.0,363.0,393.5,305.06
2016,12,28,14,45,830.0,52.0,0.85,12.0,327.5,333.56,251.68
2016,12,28,15,0,805.0,50.0,0.8,12.0,292.0,274.77,198.36
2016,12,28,15,15,768.0,47.0,0.8,11.0,252.5,214.13,144.71
2016,12,28,15,30,731.0,44.0,0.8,10.0,213.0,157.12,95.72
2016,12,28,15,45,672.0,39.5,0.8,9.5,171.0,100.55,52.87
2016,12,28,16,0,613.0,35.0,0.8,9.0,129.0,50.87,25.4
2016,12,28,16,15,512.0,28.0,0.85,8.0,89.5,25.23,16.48
2016,12,28,16,30,411.0,21.0,0.9,7.0,50.0,19.04,7.95
2016,12,28,16,45,205.5,10.5,0.95,6.5,25.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,233.0,15.0,1.5,5.5,39.0,224.37,98.44
2016,12,29,8,0,466.0,30.0,1.5,6.0,78.0,433.25,348.04
2016,12,29,8,15,551.5,37.0,1.5,6.5,119.5,525.76,433.59
2016,12,29,8,30,637.0,44.0,1.5,7.0,161.0,620.83,512.15
2016,12,29,8,45,687.5,48.5,1.5,7.5,202.5,685.11,563.09
2016,12,29,9,0,738.0,53.0,1.5,8.0,244.0,748.63,610.92
2016,12,29,9,15,771.5,56.0,1.4,8.5,282.5,793.9,641.95
2016,12,29,9,30,805.0,59.0,1.3,9.0,321.0,836.96,669.9
2016,12,29,9,45,814.5,64.5,1.2,10.0,353.0,858.87,680.37
2016,12,29,10,0,824.0,70.0,1.1,11.0,385.0,877.47,688.16
2016,12,29,10,15,840.0,72.0,1.0,11.5,412.5,894.13,695.47
2016,12,29,10,30,856.0,74.0,0.9,12.0,440.0,907.27,700.14
2016,12,29,10,45,867.0,75.0,0.8,12.5,461.0,910.87,698.26
2016,12,29,11,0,878.0,76.0,0.7,13.0,482.0,910.74,694.04
2016,12,29,11,15,884.0,77.0,0.6,13.5,496.0,902.38,684.46
2016,12,29,11,30,890.0,78.0,0.5,14.0,510.0,890.34,672.74
2016,12,29,11,45,892.0,78.5,0.45,14.5,515.5,870.6,657.2
2016,12,29,12,0,894.0,79.0,0.4,15.0,521.0,847.42,639.68
2016,12,29,12,15,892.5,78.5,0.35,15.0,519.5,816.91,618.59
2016,12,29,12,30,891.0,78.0,0.3,15.0,518.0,783.39,595.61
2016,12,29,12,45,894.5,75.5,0.3,15.5,510.0,742.22,567.17
2016,12,29,13,0,898.0,73.0,0.3,16.0,502.0,704.8,540.99
2016,12,29,13,15,889.5,72.0,0.25,16.0,485.0,658.52,506.66
2016,12,29,13,30,881.0,71.0,0.2,16.0,468.0,614.32,473.03
2016,12,29,13,45,866.5,69.5,0.2,16.0,444.0,560.22,431.96
2016,12,29,14,0,852.0,68.0,0.2,16.0,420.0,505.46,389.17
2016,12,29,14,15,767.5,71.5,0.2,15.5,371.5,424.45,326.44
2016,12,29,14,30,683.0,75.0,0.2,15.0,323.0,350.3,267.51
2016,12,29,14,45,643.0,75.5,0.2,15.0,290.5,295.89,221.43
2016,12,29,15,0,603.0,76.0,0.2,15.0,258.0,244.84,177.25
2016,12,29,15,15,569.0,69.5,0.35,14.0,222.5,192.45,132.78
2016,12,29,15,30,535.0,63.0,0.5,13.0,187.0,143.67,92.03
2016,12,29,15,45,474.0,55.5,0.65,12.5,149.5,95.27,55.74
2016,12,29,16,0,413.0,48.0,0.8,12.0,112.0,54.23,31.53
2016,12,29,16,15,330.0,36.5,0.85,11.5,77.5,29.89,20.28
2016,12,29,16,30,247.0,25.0,0.9,11.0,43.0,20.63,9.34
2016,12,29,16,45,123.5,12.5,0.95,10.5,21.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,15.0,0.95,7.5,15.0,12.37,0.0
2016,12,30,8,0,0.0,30.0,0.9,8.0,30.0,27.87,17.32
2016,12,30,8,15,0.5,47.0,0.85,8.5,47.5,47.39,34.93
2016,12,30,8,30,1.0,64.0,0.8,9.0,65.0,65.68,51.16
2016,12,30,8,45,7.5,80.0,0.8,9.5,82.5,87.0,70.01
2016,12,30,9,0,14.0,96.0,0.8,10.0,100.0,108.36,88.59
2016,12,30,9,15,18.5,110.5,0.8,10.0,116.5,126.01,103.8
2016,12,30,9,30,23.0,125.0,0.8,10.0,133.0,143.8,118.91
2016,12,30,9,45,27.5,138.0,0.8,10.5,148.5,176.09,145.62
2016,12,30,10,0,32.0,151.0,0.8,11.0,164.0,192.97,159.11
2016,12,30,10,15,34.5,161.5,0.8,11.5,176.0,204.59,168.09
2016,12,30,10,30,37.0,172.0,0.8,12.0,188.0,216.25,177.02
2016,12,30,10,45,37.5,180.5,0.8,12.5,197.5,223.45,182.18
2016,12,30,11,0,38.0,189.0,0.8,13.0,207.0,230.65,187.34
2016,12,30,11,15,38.5,194.5,0.8,13.0,213.0,234.07,189.82
2016,12,30,11,30,39.0,200.0,0.8,13.0,219.0,237.52,192.38
2016,12,30,11,45,257.0,189.0,0.85,13.5,316.5,439.94,356.9
2016,12,30,12,0,475.0,178.0,0.9,14.0,414.0,613.72,488.11
2016,12,30,12,15,480.5,175.0,0.9,14.0,413.0,596.69,473.24
2016,12,30,12,30,486.0,172.0,0.9,14.0,412.0,577.63,458.94
2016,12,30,12,45,419.0,182.5,0.9,14.0,387.0,518.25,413.27
2016,12,30,13,0,352.0,193.0,0.9,14.0,362.0,449.38,360.35
2016,12,30,13,15,336.0,189.0,0.9,14.0,346.0,416.34,334.79
2016,12,30,13,30,320.0,185.0,0.9,14.0,330.0,383.88,308.99
2016,12,30,13,45,565.0,129.0,0.9,14.0,369.5,453.37,363.1
2016,12,30,14,0,810.0,73.0,0.9,14.0,409.0,491.58,389.0
2016,12,30,14,15,791.5,71.0,0.9,13.5,379.5,436.22,342.71
2016,12,30,14,30,773.0,69.0,0.9,13.0,350.0,381.27,296.01
2016,12,30,14,45,744.0,66.0,0.9,13.0,315.5,322.51,244.56
2016,12,30,15,0,715.0,63.0,0.9,13.0,281.0,265.95,194.02
2016,12,30,15,15,674.5,59.0,0.85,12.0,242.5,208.43,143.62
2016,12,30,15,30,634.0,55.0,0.8,11.0,204.0,153.35,96.66
2016,12,30,15,45,567.0,49.5,0.75,10.5,163.5,100.15,56.32
2016,12,30,16,0,500.0,44.0,0.7,10.0,123.0,54.88,29.98
2016,12,30,16,15,396.5,34.5,0.7,9.5,85.0,28.3,19.15
2016,12,30,16,30,293.0,25.0,0.7,9.0,47.0,20.67,9.92
2016,12,30,16,45,146.5,12.5,0.75,8.5,23.5,10.67,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
